Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,16.0,3.85,7.5,34.0,79.21,3.51
2016,1,1,8,0,373.0,32.0,3.8,8.0,68.0,175.49,126.08
2016,1,1,8,15,464.5,40.0,3.75,8.0,108.0,239.3,188.73
2016,1,1,8,30,556.0,48.0,3.7,8.0,148.0,311.69,254.69
2016,1,1,8,45,611.0,54.0,3.65,8.5,189.0,372.19,309.56
2016,1,1,9,0,666.0,60.0,3.6,9.0,230.0,436.37,365.9
2016,1,1,9,15,703.0,64.0,3.5,9.0,268.5,491.13,413.55
2016,1,1,9,30,740.0,68.0,3.4,9.0,307.0,543.83,458.19
2016,1,1,9,45,760.0,72.0,3.35,9.5,340.0,589.49,495.02
2016,1,1,10,0,780.0,76.0,3.3,10.0,373.0,634.14,529.93
2016,1,1,10,15,797.5,78.5,3.15,10.0,401.5,674.01,559.91
2016,1,1,10,30,815.0,81.0,3.0,10.0,430.0,712.13,587.56
2016,1,1,10,45,827.5,82.5,2.9,10.0,451.5,743.27,609.71
2016,1,1,11,0,840.0,84.0,2.8,10.0,473.0,771.92,629.79
2016,1,1,11,15,847.0,85.0,2.65,10.0,487.5,792.9,643.65
2016,1,1,11,30,854.0,86.0,2.5,10.0,502.0,810.84,655.2
2016,1,1,11,45,679.0,126.5,2.4,10.0,460.0,727.96,592.39
2016,1,1,12,0,504.0,167.0,2.3,10.0,418.0,629.01,515.21
2016,1,1,12,15,415.0,185.5,2.15,10.0,392.5,577.81,473.91
2016,1,1,12,30,326.0,204.0,2.0,10.0,367.0,512.37,421.08
2016,1,1,12,45,399.0,185.5,1.85,10.5,381.5,560.75,459.25
2016,1,1,13,0,472.0,167.0,1.7,11.0,396.0,593.77,484.32
2016,1,1,13,15,564.0,138.0,1.6,11.0,403.0,625.33,509.69
2016,1,1,13,30,656.0,109.0,1.5,11.0,410.0,658.22,534.75
2016,1,1,13,45,576.5,121.0,1.45,11.0,376.0,597.35,487.53
2016,1,1,14,0,497.0,133.0,1.4,11.0,342.0,533.52,437.7
2016,1,1,14,15,434.5,133.0,1.35,11.0,307.0,475.31,391.85
2016,1,1,14,30,372.0,133.0,1.3,11.0,272.0,419.31,346.89
2016,1,1,14,45,354.0,124.0,1.3,11.0,246.0,383.93,318.53
2016,1,1,15,0,336.0,115.0,1.3,11.0,220.0,348.83,289.61
2016,1,1,15,15,319.0,101.5,1.3,10.5,191.0,309.6,257.19
2016,1,1,15,30,302.0,88.0,1.3,10.0,162.0,271.02,224.34
2016,1,1,15,45,272.0,74.0,1.3,10.0,131.5,226.71,185.42
2016,1,1,16,0,242.0,60.0,1.3,10.0,101.0,184.78,147.73
2016,1,1,16,15,196.0,45.0,1.3,10.0,71.5,138.48,105.87
2016,1,1,16,30,150.0,30.0,1.3,10.0,42.0,96.58,62.03
2016,1,1,16,45,75.0,15.0,1.35,10.0,21.0,42.27,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,78.5,17.0,4.55,10.5,25.0,48.54,0.0
2016,1,2,8,0,157.0,34.0,4.6,11.0,50.0,105.87,74.67
2016,1,2,8,15,201.0,49.5,4.7,11.0,79.5,148.51,115.88
2016,1,2,8,30,245.0,65.0,4.8,11.0,109.0,195.44,158.49
2016,1,2,8,45,273.5,79.0,4.95,11.5,139.5,237.13,196.1
2016,1,2,9,0,302.0,93.0,5.1,12.0,170.0,280.96,234.82
2016,1,2,9,15,319.0,106.5,5.2,12.0,199.0,310.18,261.11
2016,1,2,9,30,336.0,120.0,5.3,12.0,228.0,348.86,294.57
2016,1,2,9,45,356.5,128.5,5.4,12.5,254.5,394.82,332.77
2016,1,2,10,0,377.0,137.0,5.5,13.0,281.0,431.27,362.65
2016,1,2,10,15,203.0,152.5,5.6,13.0,231.0,326.81,273.92
2016,1,2,10,30,29.0,168.0,5.7,13.0,181.0,200.15,164.37
2016,1,2,10,45,185.0,176.0,5.85,13.0,262.0,339.27,284.15
2016,1,2,11,0,341.0,184.0,6.0,13.0,343.0,486.31,407.03
2016,1,2,11,15,242.5,201.5,6.1,13.0,316.0,434.75,362.3
2016,1,2,11,30,144.0,219.0,6.2,13.0,289.0,366.51,304.09
2016,1,2,11,45,86.0,208.0,6.3,13.5,250.0,293.62,242.46
2016,1,2,12,0,28.0,197.0,6.4,14.0,211.0,220.35,179.89
2016,1,2,12,15,109.5,210.0,6.45,14.0,265.0,328.62,271.57
2016,1,2,12,30,191.0,223.0,6.5,14.0,319.0,411.52,341.12
2016,1,2,12,45,275.0,207.5,6.55,14.0,343.0,473.24,393.22
2016,1,2,13,0,359.0,192.0,6.6,14.0,367.0,519.37,432.6
2016,1,2,13,15,333.5,190.0,6.55,14.0,348.5,491.88,409.9
2016,1,2,13,30,308.0,188.0,6.5,14.0,330.0,464.02,387.0
2016,1,2,13,45,259.5,184.0,6.5,14.0,299.5,416.37,347.49
2016,1,2,14,0,211.0,180.0,6.5,14.0,269.0,358.67,299.6
2016,1,2,14,15,105.5,107.5,6.4,14.0,152.0,192.1,159.88
2016,1,2,14,30,0.0,35.0,6.3,14.0,35.0,32.49,22.18
2016,1,2,14,45,0.0,31.5,6.25,14.0,31.5,29.23,19.45
2016,1,2,15,0,0.0,28.0,6.2,14.0,28.0,25.97,16.67
2016,1,2,15,15,0.0,24.0,6.05,13.5,24.0,22.25,13.5
2016,1,2,15,30,0.0,20.0,5.9,13.0,20.0,18.54,10.3
2016,1,2,15,45,0.0,16.5,5.8,13.0,16.5,15.29,7.43
2016,1,2,16,0,0.0,13.0,5.7,13.0,13.0,12.04,4.54
2016,1,2,16,15,0.0,9.0,5.65,13.0,9.0,8.33,1.25
2016,1,2,16,30,0.0,5.0,5.6,13.0,5.0,4.62,0.0
2016,1,2,16,45,0.0,2.5,5.6,13.0,2.5,2.31,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,6.75,13.0,15.5,14.39,0.0
2016,1,3,8,0,0.0,31.0,6.7,13.0,31.0,30.57,18.29
2016,1,3,8,15,9.5,48.0,6.65,13.0,49.5,51.87,37.47
2016,1,3,8,30,19.0,65.0,6.6,13.0,68.0,78.12,60.41
2016,1,3,8,45,26.0,81.5,6.55,13.0,87.0,99.97,79.67
2016,1,3,9,0,33.0,98.0,6.5,13.0,106.0,122.48,99.35
2016,1,3,9,15,38.0,113.0,6.5,13.0,124.0,142.6,116.8
2016,1,3,9,30,43.0,128.0,6.5,13.0,142.0,163.21,134.47
2016,1,3,9,45,47.0,141.5,6.5,13.5,158.0,181.76,149.92
2016,1,3,10,0,51.0,155.0,6.5,14.0,174.0,200.65,165.45
2016,1,3,10,15,104.5,171.0,6.4,14.0,214.0,268.62,223.16
2016,1,3,10,30,158.0,187.0,6.3,14.0,254.0,329.47,274.35
2016,1,3,10,45,82.0,175.0,6.2,14.0,210.0,248.25,205.27
2016,1,3,11,0,6.0,163.0,6.1,14.0,166.0,165.7,134.18
2016,1,3,11,15,157.5,183.0,6.05,14.0,260.5,331.57,275.94
2016,1,3,11,30,309.0,203.0,6.0,14.0,355.0,493.43,409.88
2016,1,3,11,45,406.0,186.0,5.95,14.5,388.0,568.54,470.46
2016,1,3,12,0,503.0,169.0,5.9,15.0,421.0,631.21,520.71
2016,1,3,12,15,351.5,196.5,5.75,15.0,372.5,525.49,433.51
2016,1,3,12,30,200.0,224.0,5.6,15.0,324.0,420.21,345.62
2016,1,3,12,45,211.0,219.0,5.45,15.0,323.5,422.01,347.61
2016,1,3,13,0,222.0,214.0,5.3,15.0,323.0,422.97,348.66
2016,1,3,13,15,141.5,204.5,5.05,15.0,273.5,344.82,283.58
2016,1,3,13,30,61.0,195.0,4.8,15.0,224.0,256.87,209.99
2016,1,3,13,45,30.5,156.5,4.6,15.0,171.0,187.06,152.11
2016,1,3,14,0,0.0,118.0,4.4,15.0,118.0,113.66,90.37
2016,1,3,14,15,0.0,97.5,4.2,15.0,97.5,92.65,72.94
2016,1,3,14,30,0.0,77.0,4.0,15.0,77.0,72.02,55.65
2016,1,3,14,45,0.0,69.0,3.8,15.0,69.0,64.24,49.15
2016,1,3,15,0,0.0,61.0,3.6,15.0,61.0,56.73,42.81
2016,1,3,15,15,0.0,53.0,3.55,14.5,53.0,49.26,36.52
2016,1,3,15,30,0.0,45.0,3.5,14.0,45.0,41.81,30.16
2016,1,3,15,45,0.0,36.0,3.45,14.0,36.0,33.42,22.86
2016,1,3,16,0,0.0,27.0,3.4,14.0,27.0,25.05,15.52
2016,1,3,16,15,0.0,19.0,3.4,14.0,19.0,17.61,8.94
2016,1,3,16,30,0.0,11.0,3.4,14.0,11.0,10.19,2.01
2016,1,3,16,45,0.0,5.5,3.4,14.0,5.5,5.09,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,185.5,14.5,5.65,13.5,32.5,76.13,0.0
2016,1,4,8,0,371.0,29.0,5.7,14.0,65.0,170.4,119.23
2016,1,4,8,15,460.5,36.5,5.75,14.0,104.0,232.34,179.52
2016,1,4,8,30,550.0,44.0,5.8,14.0,143.0,302.88,243.28
2016,1,4,8,45,602.5,49.0,5.9,14.0,182.5,360.6,296.19
2016,1,4,9,0,655.0,54.0,6.0,14.0,222.0,419.18,348.81
2016,1,4,9,15,327.5,33.5,6.05,14.0,117.5,237.49,200.05
2016,1,4,9,30,0.0,13.0,6.1,14.0,13.0,12.05,4.69
2016,1,4,9,45,0.0,14.5,6.2,14.5,14.5,13.44,5.87
2016,1,4,10,0,0.0,16.0,6.3,15.0,16.0,14.84,7.03
2016,1,4,10,15,0.0,14.5,6.4,15.0,14.5,13.45,5.83
2016,1,4,10,30,0.0,13.0,6.5,15.0,13.0,12.06,4.63
2016,1,4,10,45,0.0,75.0,6.6,15.0,75.0,69.81,53.58
2016,1,4,11,0,0.0,137.0,6.7,15.0,137.0,132.79,106.29
2016,1,4,11,15,3.0,154.0,6.75,15.0,155.5,153.03,123.09
2016,1,4,11,30,6.0,171.0,6.8,15.0,174.0,173.63,140.17
2016,1,4,11,45,15.0,183.0,6.85,15.0,191.0,193.98,157.25
2016,1,4,12,0,24.0,195.0,6.9,15.0,208.0,214.65,174.56
2016,1,4,12,15,19.0,190.0,6.95,15.0,200.0,204.91,166.32
2016,1,4,12,30,14.0,185.0,7.0,15.0,192.0,195.27,158.21
2016,1,4,12,45,14.5,183.0,7.05,15.0,190.5,193.59,156.92
2016,1,4,13,0,15.0,181.0,7.1,15.0,189.0,191.99,155.71
2016,1,4,13,15,7.5,167.0,7.05,15.0,171.0,170.82,138.02
2016,1,4,13,30,0.0,153.0,7.0,15.0,153.0,150.08,120.65
2016,1,4,13,45,90.5,169.0,7.0,15.0,207.5,247.24,204.44
2016,1,4,14,0,181.0,185.0,7.0,15.0,262.0,343.28,285.67
2016,1,4,14,15,161.5,173.0,6.85,14.5,238.0,310.83,258.96
2016,1,4,14,30,142.0,161.0,6.7,14.0,214.0,279.2,232.86
2016,1,4,14,45,133.0,147.0,6.55,14.0,193.5,252.78,210.65
2016,1,4,15,0,124.0,133.0,6.4,14.0,173.0,226.81,188.56
2016,1,4,15,15,114.0,117.0,6.4,14.0,150.0,198.28,164.07
2016,1,4,15,30,104.0,101.0,6.4,14.0,127.0,170.45,139.83
2016,1,4,15,45,92.5,83.5,6.4,14.0,103.5,140.73,113.66
2016,1,4,16,0,81.0,66.0,6.4,14.0,80.0,111.93,88.01
2016,1,4,16,15,55.0,49.0,6.4,14.0,57.0,79.35,59.21
2016,1,4,16,30,29.0,32.0,6.4,14.0,34.0,44.27,27.5
2016,1,4,16,45,14.5,16.0,6.45,14.0,17.0,19.7,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,5.55,13.0,9.5,8.8,0.0
2016,1,5,8,0,0.0,19.0,5.7,13.0,19.0,17.62,8.16
2016,1,5,8,15,0.0,31.0,5.7,13.0,31.0,28.79,18.38
2016,1,5,8,30,0.0,43.0,5.7,13.0,43.0,40.25,28.51
2016,1,5,8,45,0.0,55.0,5.7,13.0,55.0,52.04,38.86
2016,1,5,9,0,0.0,67.0,5.7,13.0,67.0,63.85,49.14
2016,1,5,9,15,0.0,78.0,5.75,13.0,78.0,74.62,58.43
2016,1,5,9,30,0.0,89.0,5.8,13.0,89.0,85.45,67.67
2016,1,5,9,45,0.0,98.5,5.85,13.0,98.5,94.74,75.52
2016,1,5,10,0,0.0,108.0,5.9,13.0,108.0,104.11,83.36
2016,1,5,10,15,0.0,86.5,6.0,13.0,86.5,81.28,63.88
2016,1,5,10,30,0.0,65.0,6.1,13.0,65.0,60.46,46.1
2016,1,5,10,45,0.0,48.0,6.25,13.0,48.0,44.61,32.54
2016,1,5,11,0,0.0,31.0,6.4,13.0,31.0,28.79,18.99
2016,1,5,11,15,0.0,61.0,6.5,13.0,61.0,56.74,42.78
2016,1,5,11,30,0.0,91.0,6.6,13.0,91.0,85.11,66.76
2016,1,5,11,45,0.0,90.5,6.75,13.0,90.5,84.57,66.25
2016,1,5,12,0,0.0,90.0,6.9,13.0,90.0,84.05,65.79
2016,1,5,12,15,5.0,135.0,6.9,13.0,137.5,133.94,107.96
2016,1,5,12,30,10.0,180.0,6.9,13.0,185.0,186.36,151.87
2016,1,5,12,45,16.5,184.5,6.9,13.0,193.0,196.81,160.82
2016,1,5,13,0,23.0,189.0,6.9,13.0,201.0,207.29,169.85
2016,1,5,13,15,104.0,197.5,6.75,13.0,246.5,306.41,254.65
2016,1,5,13,30,185.0,206.0,6.6,13.0,292.0,378.86,316.29
2016,1,5,13,45,255.5,187.5,6.5,13.0,300.5,418.47,350.47
2016,1,5,14,0,326.0,169.0,6.4,13.0,309.0,441.68,371.14
2016,1,5,14,15,261.0,164.0,6.35,13.0,271.5,381.06,320.11
2016,1,5,14,30,196.0,159.0,6.3,13.0,234.0,313.12,262.82
2016,1,5,14,45,188.0,146.5,6.25,13.0,213.0,287.32,241.18
2016,1,5,15,0,180.0,134.0,6.2,13.0,192.0,261.75,219.34
2016,1,5,15,15,169.0,118.0,6.05,13.0,167.0,230.36,192.24
2016,1,5,15,30,158.0,102.0,5.9,13.0,142.0,199.61,165.26
2016,1,5,15,45,140.5,85.0,5.8,13.0,116.0,165.23,134.8
2016,1,5,16,0,123.0,68.0,5.7,13.0,90.0,132.26,105.22
2016,1,5,16,15,92.5,51.0,5.45,13.0,64.5,95.91,72.78
2016,1,5,16,30,62.0,34.0,5.2,13.0,39.0,62.27,41.29
2016,1,5,16,45,31.0,17.0,5.0,13.0,19.5,27.75,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,14.5,19.0,7.15,13.0,20.5,23.37,0.0
2016,1,6,8,0,29.0,38.0,7.0,13.0,41.0,52.56,34.93
2016,1,6,8,15,67.5,57.5,6.95,13.0,69.0,95.66,73.11
2016,1,6,8,30,106.0,77.0,6.9,13.0,97.0,137.36,109.79
2016,1,6,8,45,120.0,97.0,6.85,13.0,124.5,171.63,140.35
2016,1,6,9,0,134.0,117.0,6.8,13.0,152.0,206.98,171.46
2016,1,6,9,15,157.0,133.5,6.85,13.0,180.0,243.83,203.57
2016,1,6,9,30,180.0,150.0,6.9,13.0,208.0,282.45,236.78
2016,1,6,9,45,225.5,151.5,6.95,13.5,232.5,327.73,275.17
2016,1,6,10,0,271.0,153.0,7.0,14.0,257.0,367.26,308.46
2016,1,6,10,15,135.5,117.0,7.05,14.0,169.0,224.94,188.18
2016,1,6,10,30,0.0,81.0,7.1,14.0,81.0,75.54,58.64
2016,1,6,10,45,268.5,113.5,7.2,14.0,239.5,353.05,298.28
2016,1,6,11,0,537.0,146.0,7.3,14.0,398.0,607.75,509.21
2016,1,6,11,15,513.5,157.0,7.25,14.0,404.0,611.56,510.64
2016,1,6,11,30,490.0,168.0,7.2,14.0,410.0,612.58,510.5
2016,1,6,11,45,334.0,198.0,7.15,14.0,364.5,511.06,425.44
2016,1,6,12,0,178.0,228.0,7.1,14.0,319.0,407.13,337.14
2016,1,6,12,15,99.5,210.5,7.1,14.0,261.5,307.78,254.22
2016,1,6,12,30,21.0,193.0,7.1,14.0,204.0,209.76,170.94
2016,1,6,12,45,12.5,180.0,7.1,14.0,186.5,188.46,153.13
2016,1,6,13,0,4.0,167.0,7.1,14.0,169.0,167.49,135.49
2016,1,6,13,15,114.5,185.5,7.15,13.5,239.0,300.16,249.71
2016,1,6,13,30,225.0,204.0,7.2,13.0,309.0,407.7,341.42
2016,1,6,13,45,157.0,195.0,7.25,13.0,266.5,341.05,284.95
2016,1,6,14,0,89.0,186.0,7.3,13.0,224.0,265.96,221.26
2016,1,6,14,15,44.5,151.0,7.2,13.0,170.0,190.71,157.5
2016,1,6,14,30,0.0,116.0,7.1,13.0,116.0,112.66,90.59
2016,1,6,14,45,0.0,104.5,7.0,13.0,104.5,101.16,80.98
2016,1,6,15,0,0.0,93.0,6.9,13.0,93.0,89.73,71.32
2016,1,6,15,15,0.0,80.5,6.8,12.5,80.5,77.29,60.83
2016,1,6,15,30,0.0,68.0,6.7,12.0,68.0,64.91,50.24
2016,1,6,15,45,0.0,55.5,6.6,12.0,55.5,52.57,39.46
2016,1,6,16,0,0.0,43.0,6.5,12.0,43.0,40.25,28.62
2016,1,6,16,15,0.0,30.5,6.35,11.5,30.5,28.32,18.11
2016,1,6,16,30,0.0,18.0,6.2,11.0,18.0,16.69,7.51
2016,1,6,16,45,0.0,9.0,6.1,11.0,9.0,8.34,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,123.0,18.5,4.15,11.5,30.5,61.95,0.0
2016,1,7,8,0,246.0,37.0,4.2,12.0,61.0,137.46,96.99
2016,1,7,8,15,340.5,47.5,4.2,12.0,98.5,197.08,153.19
2016,1,7,8,30,435.0,58.0,4.2,12.0,136.0,267.66,215.96
2016,1,7,8,45,512.5,62.5,4.2,12.0,177.5,332.19,273.57
2016,1,7,9,0,590.0,67.0,4.2,12.0,219.0,402.38,334.96
2016,1,7,9,15,630.0,71.0,4.1,12.0,256.5,456.13,381.5
2016,1,7,9,30,670.0,75.0,4.0,12.0,294.0,511.42,428.05
2016,1,7,9,45,398.0,119.5,3.95,12.0,253.0,410.27,344.1
2016,1,7,10,0,126.0,164.0,3.9,12.0,212.0,272.15,226.56
2016,1,7,10,15,170.5,174.5,3.85,12.0,245.0,319.18,266.53
2016,1,7,10,30,215.0,185.0,3.8,12.0,278.0,368.49,307.41
2016,1,7,10,45,369.0,167.0,3.75,12.5,336.5,480.22,399.74
2016,1,7,11,0,523.0,149.0,3.7,13.0,395.0,600.6,495.64
2016,1,7,11,15,691.5,112.0,3.65,13.0,448.0,707.54,578.7
2016,1,7,11,30,860.0,75.0,3.6,13.0,501.0,805.54,651.05
2016,1,7,11,45,863.0,75.5,3.6,13.0,508.5,810.21,653.41
2016,1,7,12,0,866.0,76.0,3.6,13.0,516.0,818.41,659.22
2016,1,7,12,15,865.5,76.0,3.65,13.0,516.0,819.75,660.32
2016,1,7,12,30,865.0,76.0,3.7,13.0,516.0,817.73,659.14
2016,1,7,12,45,468.0,145.5,3.8,13.0,383.0,573.41,471.93
2016,1,7,13,0,71.0,215.0,3.9,13.0,250.0,289.24,236.61
2016,1,7,13,15,459.0,143.5,3.95,13.0,360.5,552.65,458.87
2016,1,7,13,30,847.0,72.0,4.0,13.0,471.0,765.46,624.89
2016,1,7,13,45,836.0,71.0,4.05,13.0,449.5,737.96,603.5
2016,1,7,14,0,825.0,70.0,4.1,13.0,428.0,707.91,581.65
2016,1,7,14,15,808.5,68.0,4.05,13.0,400.0,670.39,553.52
2016,1,7,14,30,792.0,66.0,4.0,13.0,372.0,631.08,523.72
2016,1,7,14,45,769.5,63.0,3.95,13.0,338.5,585.19,486.78
2016,1,7,15,0,747.0,60.0,3.9,13.0,305.0,538.52,448.24
2016,1,7,15,15,712.5,56.5,3.75,12.5,267.0,484.01,402.88
2016,1,7,15,30,678.0,53.0,3.6,12.0,229.0,430.37,356.85
2016,1,7,15,45,626.5,48.0,3.45,12.0,188.5,368.21,301.9
2016,1,7,16,0,575.0,43.0,3.3,12.0,148.0,309.32,248.38
2016,1,7,16,15,487.5,36.0,3.15,12.0,108.5,241.7,187.15
2016,1,7,16,30,400.0,29.0,3.0,12.0,69.0,179.51,127.01
2016,1,7,16,45,200.0,14.5,2.95,12.0,34.5,80.18,8.49
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,17.0,0.45,11.5,20.5,29.46,0.0
2016,1,8,8,0,75.0,34.0,0.4,12.0,41.0,71.39,49.09
2016,1,8,8,15,100.5,51.0,0.55,12.0,66.0,98.48,75.12
2016,1,8,8,30,126.0,68.0,0.7,12.0,91.0,133.2,105.97
2016,1,8,8,45,142.5,85.0,0.85,12.0,117.0,165.91,134.92
2016,1,8,9,0,159.0,102.0,1.0,12.0,143.0,199.93,164.56
2016,1,8,9,15,167.0,118.0,1.1,12.0,167.5,229.09,189.59
2016,1,8,9,30,175.0,134.0,1.2,12.0,192.0,258.63,214.47
2016,1,8,9,45,176.0,148.5,1.35,12.0,211.5,282.08,233.95
2016,1,8,10,0,177.0,163.0,1.5,12.0,231.0,305.26,252.91
2016,1,8,10,15,100.0,165.0,1.6,12.0,204.0,257.39,212.34
2016,1,8,10,30,23.0,167.0,1.7,12.0,177.0,183.74,149.91
2016,1,8,10,45,50.5,185.5,1.8,12.5,209.0,236.54,193.84
2016,1,8,11,0,78.0,204.0,1.9,13.0,241.0,280.63,229.67
2016,1,8,11,15,253.0,193.5,1.95,13.0,318.5,433.53,355.76
2016,1,8,11,30,428.0,183.0,2.0,13.0,396.0,580.17,471.61
2016,1,8,11,45,320.0,205.0,2.05,13.0,366.0,508.41,413.31
2016,1,8,12,0,212.0,227.0,2.1,13.0,336.0,434.08,353.41
2016,1,8,12,15,242.5,223.5,2.2,13.0,347.5,468.97,381.91
2016,1,8,12,30,273.0,220.0,2.3,13.0,359.0,489.62,398.85
2016,1,8,12,45,303.0,211.5,2.4,13.0,364.0,502.53,409.99
2016,1,8,13,0,333.0,203.0,2.5,13.0,369.0,513.86,419.94
2016,1,8,13,15,310.5,200.0,2.55,13.0,351.5,487.87,399.52
2016,1,8,13,30,288.0,197.0,2.6,13.0,334.0,461.45,378.83
2016,1,8,13,45,350.0,177.0,2.65,13.0,335.5,478.75,394.52
2016,1,8,14,0,412.0,157.0,2.7,13.0,337.0,504.56,416.14
2016,1,8,14,15,212.5,150.0,2.65,13.0,242.5,330.54,274.05
2016,1,8,14,30,13.0,143.0,2.6,13.0,148.0,151.03,122.5
2016,1,8,14,45,9.0,131.0,2.6,13.0,134.5,135.98,110.27
2016,1,8,15,0,5.0,119.0,2.6,13.0,121.0,121.31,97.95
2016,1,8,15,15,2.5,104.5,2.45,13.0,105.5,105.08,84.22
2016,1,8,15,30,0.0,90.0,2.3,13.0,90.0,89.14,70.6
2016,1,8,15,45,0.0,74.0,2.2,13.0,74.0,72.97,56.66
2016,1,8,16,0,0.0,58.0,2.1,13.0,58.0,56.8,42.56
2016,1,8,16,15,0.0,42.0,2.15,12.5,42.0,40.56,28.37
2016,1,8,16,30,0.0,26.0,2.2,12.0,26.0,24.15,13.68
2016,1,8,16,45,0.0,13.0,2.25,12.0,13.0,12.05,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,51.0,17.5,6.45,12.5,22.5,36.76,0.0
2016,1,9,8,0,102.0,35.0,6.5,13.0,45.0,81.37,56.19
2016,1,9,8,15,140.0,51.5,6.4,13.0,73.0,119.72,92.15
2016,1,9,8,30,178.0,68.0,6.3,13.0,101.0,161.68,129.79
2016,1,9,8,45,199.0,84.5,6.25,13.0,129.5,199.06,163.51
2016,1,9,9,0,220.0,101.0,6.2,13.0,158.0,238.07,198.14
2016,1,9,9,15,234.5,116.0,6.05,13.0,185.5,273.01,228.73
2016,1,9,9,30,249.0,131.0,5.9,13.0,213.0,308.68,259.34
2016,1,9,9,45,244.0,144.5,5.8,13.0,232.0,330.55,277.73
2016,1,9,10,0,239.0,158.0,5.7,13.0,251.0,351.44,294.9
2016,1,9,10,15,270.0,167.0,5.45,13.0,279.0,391.36,327.98
2016,1,9,10,30,301.0,176.0,5.2,13.0,307.0,432.35,361.41
2016,1,9,10,45,203.0,192.5,5.0,13.0,282.5,372.78,310.32
2016,1,9,11,0,105.0,209.0,4.8,13.0,258.0,307.81,254.38
2016,1,9,11,15,126.0,216.5,4.45,13.0,278.0,347.09,286.46
2016,1,9,11,30,147.0,224.0,4.1,13.0,298.0,374.66,308.54
2016,1,9,11,45,307.0,203.0,3.8,13.5,359.5,495.47,407.76
2016,1,9,12,0,467.0,182.0,3.5,14.0,421.0,619.18,505.08
2016,1,9,12,15,354.5,203.5,3.2,14.0,385.5,538.16,438.7
2016,1,9,12,30,242.0,225.0,2.9,14.0,350.0,470.13,382.49
2016,1,9,12,45,207.0,225.0,2.65,14.0,330.5,426.66,347.71
2016,1,9,13,0,172.0,225.0,2.4,14.0,311.0,396.49,322.88
2016,1,9,13,15,123.0,215.0,2.35,14.0,276.0,343.03,279.52
2016,1,9,13,30,74.0,205.0,2.3,14.0,241.0,278.61,227.0
2016,1,9,13,45,84.0,197.5,2.3,14.0,236.0,276.71,226.24
2016,1,9,14,0,94.0,190.0,2.3,14.0,231.0,274.3,224.81
2016,1,9,14,15,73.5,175.0,2.35,14.0,205.5,240.23,196.85
2016,1,9,14,30,53.0,160.0,2.4,14.0,180.0,207.34,169.69
2016,1,9,14,45,49.5,146.5,2.45,14.0,164.5,188.71,154.46
2016,1,9,15,0,46.0,133.0,2.5,14.0,149.0,170.38,139.26
2016,1,9,15,15,41.0,117.5,2.5,14.0,130.5,149.03,121.3
2016,1,9,15,30,36.0,102.0,2.5,14.0,112.0,128.17,103.51
2016,1,9,15,45,28.0,85.0,2.5,14.0,92.0,104.44,83.05
2016,1,9,16,0,20.0,68.0,2.5,14.0,72.0,81.46,63.05
2016,1,9,16,15,10.0,51.0,2.55,13.5,53.0,54.98,40.18
2016,1,9,16,30,0.0,34.0,2.6,13.0,34.0,33.62,21.33
2016,1,9,16,45,0.0,17.0,2.7,13.0,17.0,15.78,0.65
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.0,3.15,11.5,32.5,72.36,3.5
2016,1,10,8,0,337.0,32.0,3.3,12.0,65.0,160.39,113.23
2016,1,10,8,15,427.0,40.0,3.4,12.0,104.0,221.47,171.69
2016,1,10,8,30,517.0,48.0,3.5,12.0,143.0,291.22,234.31
2016,1,10,8,45,576.5,53.0,3.6,12.0,183.5,351.05,288.39
2016,1,10,9,0,636.0,58.0,3.7,12.0,224.0,415.15,344.87
2016,1,10,9,15,672.0,62.0,3.7,12.0,261.5,468.58,391.25
2016,1,10,9,30,708.0,66.0,3.7,12.0,299.0,520.49,435.22
2016,1,10,9,45,540.5,103.5,3.75,12.5,292.0,486.86,406.62
2016,1,10,10,0,373.0,141.0,3.8,13.0,285.0,432.62,360.48
2016,1,10,10,15,294.0,164.0,3.75,13.0,283.0,404.67,336.79
2016,1,10,10,30,215.0,187.0,3.7,13.0,281.0,370.74,307.6
2016,1,10,10,45,148.0,196.5,3.65,13.5,263.0,335.72,276.95
2016,1,10,11,0,81.0,206.0,3.6,14.0,245.0,285.14,233.5
2016,1,10,11,15,133.0,215.0,3.5,14.0,281.0,350.75,287.72
2016,1,10,11,30,185.0,224.0,3.4,14.0,317.0,405.58,332.31
2016,1,10,11,45,183.5,228.0,3.35,14.0,321.5,410.77,335.92
2016,1,10,12,0,182.0,232.0,3.3,14.0,326.0,415.37,339.28
2016,1,10,12,15,91.0,167.0,3.25,14.0,214.0,261.38,214.1
2016,1,10,12,30,0.0,102.0,3.2,14.0,102.0,95.93,75.18
2016,1,10,12,45,0.0,100.5,3.2,14.0,100.5,94.46,74.15
2016,1,10,13,0,0.0,99.0,3.2,14.0,99.0,93.01,72.99
2016,1,10,13,15,0.0,89.0,3.2,14.0,89.0,83.12,64.76
2016,1,10,13,30,0.0,79.0,3.2,14.0,79.0,73.55,56.78
2016,1,10,13,45,0.0,55.0,3.2,14.0,55.0,51.14,37.92
2016,1,10,14,0,0.0,31.0,3.2,14.0,31.0,28.78,18.97
2016,1,10,14,15,0.0,29.0,3.2,14.0,29.0,26.92,17.42
2016,1,10,14,30,0.0,27.0,3.2,14.0,27.0,25.06,15.85
2016,1,10,14,45,0.0,24.5,3.25,14.0,24.5,22.73,13.89
2016,1,10,15,0,0.0,22.0,3.3,14.0,22.0,20.4,11.9
2016,1,10,15,15,0.0,19.5,3.3,13.5,19.5,18.08,9.94
2016,1,10,15,30,0.0,17.0,3.3,13.0,17.0,15.75,7.94
2016,1,10,15,45,0.0,14.0,3.35,13.0,14.0,12.97,5.5
2016,1,10,16,0,0.0,11.0,3.4,13.0,11.0,10.18,3.04
2016,1,10,16,15,0.0,8.0,3.45,13.0,8.0,7.4,0.57
2016,1,10,16,30,0.0,5.0,3.5,13.0,5.0,4.62,0.0
2016,1,10,16,45,0.0,2.5,3.6,13.0,2.5,2.31,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,4.1,13.5,13.5,12.52,0.0
2016,1,11,8,0,0.0,27.0,4.1,14.0,27.0,25.46,14.39
2016,1,11,8,15,0.0,43.5,4.1,14.0,43.5,42.46,29.71
2016,1,11,8,30,0.0,60.0,4.1,14.0,60.0,59.23,44.42
2016,1,11,8,45,2.0,76.5,4.1,14.0,77.0,76.87,59.76
2016,1,11,9,0,4.0,93.0,4.1,14.0,94.0,94.69,75.13
2016,1,11,9,15,9.0,107.5,4.05,14.0,110.5,112.12,90.05
2016,1,11,9,30,14.0,122.0,4.0,14.0,127.0,130.07,105.27
2016,1,11,9,45,16.5,134.5,3.95,14.0,141.0,144.61,117.44
2016,1,11,10,0,19.0,147.0,3.9,14.0,155.0,159.43,129.73
2016,1,11,10,15,96.5,168.5,3.8,14.0,211.0,248.2,205.08
2016,1,11,10,30,174.0,190.0,3.7,14.0,267.0,344.11,284.5
2016,1,11,10,45,232.0,194.0,3.65,14.5,302.0,408.79,336.49
2016,1,11,11,0,290.0,198.0,3.6,15.0,337.0,463.9,380.21
2016,1,11,11,15,211.5,212.0,3.45,15.0,315.0,409.98,335.18
2016,1,11,11,30,133.0,226.0,3.3,15.0,293.0,365.54,297.45
2016,1,11,11,45,191.5,226.0,3.15,15.0,324.0,414.91,338.05
2016,1,11,12,0,250.0,226.0,3.0,15.0,355.0,478.12,388.23
2016,1,11,12,15,214.5,229.5,2.9,15.0,340.5,439.82,357.1
2016,1,11,12,30,179.0,233.0,2.8,15.0,326.0,414.24,336.08
2016,1,11,12,45,258.0,219.5,2.75,15.5,351.0,475.83,385.6
2016,1,11,13,0,337.0,206.0,2.7,16.0,376.0,521.95,422.11
