Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,15,231.0,210.0,2.65,16.0,325.0,423.98,343.82
2016,1,11,13,30,125.0,214.0,2.6,16.0,274.0,341.88,276.9
2016,1,11,13,45,82.5,197.0,2.6,16.0,236.0,274.7,222.88
2016,1,11,14,0,40.0,180.0,2.6,16.0,198.0,221.58,179.2
2016,1,11,14,15,118.5,173.5,2.55,15.5,221.5,281.17,230.31
2016,1,11,14,30,197.0,167.0,2.5,15.0,245.0,324.69,267.42
2016,1,11,14,45,191.0,153.5,2.45,15.0,223.5,298.86,246.25
2016,1,11,15,0,185.0,140.0,2.4,15.0,202.0,273.07,225.05
2016,1,11,15,15,404.5,100.5,2.3,15.0,216.0,363.68,300.05
2016,1,11,15,30,624.0,61.0,2.2,15.0,230.0,419.98,343.38
2016,1,11,15,45,574.0,55.5,2.1,15.0,190.5,360.0,291.3
2016,1,11,16,0,524.0,50.0,2.0,15.0,151.0,303.35,241.28
2016,1,11,16,15,441.0,42.0,1.9,15.0,112.5,234.94,181.26
2016,1,11,16,30,358.0,34.0,1.8,15.0,74.0,174.35,126.07
2016,1,11,16,45,223.0,22.5,1.7,15.0,43.5,99.81,43.54
2016,1,11,17,0,88.0,11.0,1.6,15.0,13.0,30.52,0.0
2016,1,11,17,15,44.0,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,15.5,4.05,12.5,33.5,75.87,7.82
2016,1,12,8,0,369.0,31.0,3.8,13.0,67.0,169.16,119.45
2016,1,12,8,15,457.5,38.5,3.75,13.0,107.0,230.69,178.29
2016,1,12,8,30,546.0,46.0,3.7,13.0,147.0,300.77,241.16
2016,1,12,8,45,599.5,51.5,3.65,13.0,187.5,359.77,294.44
2016,1,12,9,0,653.0,57.0,3.6,13.0,228.0,422.53,349.47
2016,1,12,9,15,689.0,61.0,3.5,13.0,266.5,474.2,394.11
2016,1,12,9,30,725.0,65.0,3.4,13.0,305.0,529.79,440.45
2016,1,12,9,45,633.0,88.5,3.3,13.5,314.0,529.89,439.42
2016,1,12,10,0,541.0,112.0,3.2,14.0,323.0,517.22,427.75
2016,1,12,10,15,563.0,116.5,3.35,14.0,351.0,556.51,459.51
2016,1,12,10,30,585.0,121.0,3.5,14.0,379.0,595.09,490.02
2016,1,12,10,45,485.0,152.0,3.65,14.5,373.0,564.97,463.76
2016,1,12,11,0,385.0,183.0,3.8,15.0,367.0,520.49,426.46
2016,1,12,11,15,519.5,154.0,3.9,15.0,411.0,615.09,502.93
2016,1,12,11,30,654.0,125.0,4.0,15.0,455.0,705.27,572.99
2016,1,12,11,45,518.0,164.5,4.15,15.0,428.5,639.49,520.69
2016,1,12,12,0,382.0,204.0,4.3,15.0,402.0,561.88,458.42
2016,1,12,12,15,382.5,204.0,4.35,15.0,403.0,563.27,460.01
2016,1,12,12,30,383.0,204.0,4.4,15.0,404.0,563.18,460.12
2016,1,12,12,45,311.0,213.5,4.45,15.0,374.0,512.85,419.28
2016,1,12,13,0,239.0,223.0,4.5,15.0,344.0,449.22,367.92
2016,1,12,13,15,341.5,198.0,4.45,15.0,366.0,512.06,420.41
2016,1,12,13,30,444.0,173.0,4.4,15.0,388.0,570.95,468.5
2016,1,12,13,45,467.5,159.5,4.4,15.0,377.0,563.88,463.6
2016,1,12,14,0,491.0,146.0,4.4,15.0,366.0,553.94,456.64
2016,1,12,14,15,416.0,148.5,4.4,15.0,327.0,488.71,404.0
2016,1,12,14,30,341.0,151.0,4.4,15.0,288.0,415.23,344.41
2016,1,12,14,45,324.5,140.5,4.45,15.0,262.0,380.57,316.35
2016,1,12,15,0,308.0,130.0,4.5,15.0,236.0,346.23,287.91
2016,1,12,15,15,294.5,116.0,4.5,14.5,207.5,309.84,257.77
2016,1,12,15,30,281.0,102.0,4.5,14.0,179.0,273.9,227.24
2016,1,12,15,45,255.5,87.0,4.55,14.0,148.0,231.49,190.14
2016,1,12,16,0,230.0,72.0,4.6,14.0,117.0,191.01,154.04
2016,1,12,16,15,193.0,56.0,4.7,14.0,87.5,146.9,114.61
2016,1,12,16,30,156.0,40.0,4.8,14.0,58.0,106.25,77.45
2016,1,12,16,45,78.0,25.5,4.9,14.0,34.5,57.08,26.49
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,10.48,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,164.5,17.0,5.5,14.5,33.5,72.33,9.33
2016,1,13,8,0,329.0,34.0,5.6,15.0,67.0,159.04,112.05
2016,1,13,8,15,422.5,42.5,5.75,15.0,107.0,221.76,170.93
2016,1,13,8,30,516.0,51.0,5.9,15.0,147.0,293.51,235.05
2016,1,13,8,45,570.0,57.5,6.05,15.0,188.0,352.71,288.77
2016,1,13,9,0,624.0,64.0,6.2,15.0,229.0,415.74,344.66
2016,1,13,9,15,663.0,68.5,6.3,15.0,268.0,471.32,393.29
2016,1,13,9,30,702.0,73.0,6.4,15.0,307.0,528.39,442.02
2016,1,13,9,45,723.0,77.5,6.55,15.0,340.5,574.96,481.27
2016,1,13,10,0,744.0,82.0,6.7,15.0,374.0,620.86,519.22
2016,1,13,10,15,413.5,136.0,6.75,15.0,300.5,468.44,391.81
2016,1,13,10,30,83.0,190.0,6.8,15.0,227.0,265.41,218.51
2016,1,13,10,45,452.5,138.0,6.9,15.0,354.0,523.96,438.5
2016,1,13,11,0,822.0,86.0,7.0,15.0,481.0,766.14,632.72
2016,1,13,11,15,830.0,87.0,7.05,15.0,497.0,788.93,649.04
2016,1,13,11,30,838.0,88.0,7.1,15.0,513.0,808.79,663.93
2016,1,13,11,45,842.5,88.5,7.2,15.0,521.5,822.06,674.03
2016,1,13,12,0,847.0,89.0,7.3,15.0,530.0,832.09,681.78
2016,1,13,12,15,847.0,89.0,7.3,15.0,530.5,834.41,683.42
2016,1,13,12,30,847.0,89.0,7.3,15.0,531.0,833.34,682.64
2016,1,13,12,45,840.5,89.5,7.35,15.0,523.5,824.09,675.89
2016,1,13,13,0,834.0,90.0,7.4,15.0,516.0,811.58,666.78
2016,1,13,13,15,680.5,122.5,7.3,15.0,464.0,718.75,594.6
2016,1,13,13,30,527.0,155.0,7.2,15.0,412.0,616.79,512.53
2016,1,13,13,45,662.0,120.0,7.15,15.0,428.0,675.06,561.59
2016,1,13,14,0,797.0,85.0,7.1,15.0,444.0,714.86,593.51
2016,1,13,14,15,779.5,83.0,6.9,14.5,416.0,677.37,565.13
2016,1,13,14,30,762.0,81.0,6.7,14.0,388.0,638.15,535.22
2016,1,13,14,45,743.0,76.5,6.55,14.0,355.0,593.67,498.52
2016,1,13,15,0,724.0,72.0,6.4,14.0,322.0,551.26,462.69
2016,1,13,15,15,688.5,68.0,6.05,14.0,283.5,496.09,415.33
2016,1,13,15,30,653.0,64.0,5.7,14.0,245.0,441.94,367.86
2016,1,13,15,45,607.5,58.0,5.4,14.0,204.5,381.98,314.68
2016,1,13,16,0,562.0,52.0,5.1,14.0,164.0,324.84,262.74
2016,1,13,16,15,477.0,44.5,4.95,13.5,123.5,253.82,199.53
2016,1,13,16,30,392.0,37.0,4.8,13.0,83.0,190.63,141.59
2016,1,13,16,45,249.0,25.5,4.65,13.0,50.0,112.68,60.45
2016,1,13,17,0,106.0,14.0,4.5,13.0,17.0,37.92,0.0
2016,1,13,17,15,53.0,7.0,4.4,12.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,111.5,17.0,2.75,12.5,28.5,56.28,8.19
2016,1,14,8,0,223.0,34.0,2.9,13.0,57.0,124.21,88.0
2016,1,14,8,15,265.5,48.5,3.1,13.0,89.0,168.49,130.45
2016,1,14,8,30,308.0,63.0,3.3,13.0,121.0,216.96,174.35
2016,1,14,8,45,335.5,76.0,3.55,13.0,153.0,260.32,213.63
2016,1,14,9,0,363.0,89.0,3.8,13.0,185.0,305.7,253.83
2016,1,14,9,15,382.5,100.5,3.95,13.0,215.5,346.51,289.38
2016,1,14,9,30,402.0,112.0,4.1,13.0,246.0,388.04,324.78
2016,1,14,9,45,505.0,105.5,4.25,13.5,293.0,462.56,386.84
2016,1,14,10,0,608.0,99.0,4.4,14.0,340.0,548.87,456.86
2016,1,14,10,15,565.5,118.5,4.45,14.0,355.0,561.15,465.72
2016,1,14,10,30,523.0,138.0,4.5,14.0,370.0,564.54,467.65
2016,1,14,10,45,478.5,156.5,4.6,14.0,377.0,565.91,467.79
2016,1,14,11,0,434.0,175.0,4.7,14.0,384.0,563.19,464.56
2016,1,14,11,15,454.5,176.5,4.85,14.0,402.0,589.87,486.1
2016,1,14,11,30,475.0,178.0,5.0,14.0,420.0,615.39,506.55
2016,1,14,11,45,465.5,185.0,5.2,14.0,425.5,620.89,510.84
2016,1,14,12,0,456.0,192.0,5.4,14.0,431.0,624.28,513.58
2016,1,14,12,15,247.5,203.5,5.55,14.0,333.5,450.02,371.58
2016,1,14,12,30,39.0,215.0,5.7,14.0,236.0,261.73,213.36
2016,1,14,12,45,64.0,221.5,5.9,14.0,254.5,290.49,238.18
2016,1,14,13,0,89.0,228.0,6.1,14.0,273.0,318.97,262.36
2016,1,14,13,15,48.5,200.5,6.2,14.0,225.0,252.18,206.65
2016,1,14,13,30,8.0,173.0,6.3,14.0,177.0,177.06,143.47
2016,1,14,13,45,114.5,184.0,6.45,14.0,236.0,295.23,244.92
2016,1,14,14,0,221.0,195.0,6.6,14.0,295.0,386.77,322.63
2016,1,14,14,15,110.5,165.5,6.6,14.0,215.5,265.64,220.55
2016,1,14,14,30,0.0,136.0,6.6,14.0,136.0,133.43,107.52
2016,1,14,14,45,0.0,123.0,6.65,14.0,123.0,120.29,96.72
2016,1,14,15,0,0.0,110.0,6.7,14.0,110.0,107.24,85.83
2016,1,14,15,15,0.0,96.5,6.65,14.0,96.5,93.74,74.45
2016,1,14,15,30,0.0,83.0,6.6,14.0,83.0,80.31,63.01
2016,1,14,15,45,0.0,68.5,6.55,14.0,68.5,65.84,50.56
2016,1,14,16,0,0.0,54.0,6.5,14.0,54.0,51.4,38.02
2016,1,14,16,15,0.0,40.5,6.5,14.0,40.5,38.05,26.33
2016,1,14,16,30,0.0,27.0,6.5,14.0,27.0,25.07,14.87
2016,1,14,16,45,0.0,16.0,6.5,14.0,16.0,14.84,4.25
2016,1,14,17,0,0.0,5.0,6.5,14.0,5.0,4.77,0.0
2016,1,14,17,15,0.0,2.5,6.45,14.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,143.5,18.0,0.25,13.5,32.5,66.15,12.74
2016,1,15,8,0,287.0,36.0,0.2,14.0,65.0,147.13,103.73
2016,1,15,8,15,378.0,45.5,0.45,14.0,104.0,207.96,158.76
2016,1,15,8,30,469.0,55.0,0.7,14.0,143.0,277.66,219.23
2016,1,15,8,45,529.0,61.5,0.95,14.0,184.0,337.7,271.77
2016,1,15,9,0,589.0,68.0,1.2,14.0,225.0,402.19,326.94
2016,1,15,9,15,628.5,73.0,1.45,14.0,263.5,457.35,373.68
2016,1,15,9,30,668.0,78.0,1.7,14.0,302.0,514.15,420.7
2016,1,15,9,45,670.5,87.5,1.95,14.0,333.0,553.6,453.02
2016,1,15,10,0,673.0,97.0,2.2,14.0,364.0,591.13,483.26
2016,1,15,10,15,693.5,100.0,2.3,14.0,393.0,631.94,515.1
2016,1,15,10,30,714.0,103.0,2.4,14.0,422.0,671.59,545.08
2016,1,15,10,45,622.0,128.5,2.55,14.5,416.5,649.15,526.25
2016,1,15,11,0,530.0,154.0,2.7,15.0,411.0,615.03,498.35
2016,1,15,11,15,646.5,131.5,2.75,15.0,455.5,699.01,563.47
2016,1,15,11,30,763.0,109.0,2.8,15.0,500.0,778.38,621.32
2016,1,15,11,45,768.5,109.0,2.85,15.0,508.5,791.36,630.06
2016,1,15,12,0,774.0,109.0,2.9,15.0,517.0,801.35,637.29
2016,1,15,12,15,773.5,109.0,2.8,15.0,517.0,803.22,637.83
2016,1,15,12,30,773.0,109.0,2.7,15.0,517.0,801.97,636.3
2016,1,15,12,45,792.5,100.5,2.65,15.0,514.0,799.9,634.66
2016,1,15,13,0,812.0,92.0,2.6,15.0,511.0,798.89,633.94
2016,1,15,13,15,803.5,90.5,2.45,15.0,496.0,779.62,619.38
2016,1,15,13,30,795.0,89.0,2.3,15.0,481.0,757.47,602.96
2016,1,15,13,45,790.5,85.0,2.2,15.0,460.5,732.77,585.07
2016,1,15,14,0,786.0,81.0,2.1,15.0,440.0,705.32,565.16
2016,1,15,14,15,768.5,79.0,1.95,15.0,412.0,668.19,537.67
2016,1,15,14,30,751.0,77.0,1.8,15.0,384.0,629.37,508.79
2016,1,15,14,45,728.5,73.5,1.7,15.0,351.0,584.11,473.82
2016,1,15,15,0,706.0,70.0,1.6,15.0,318.0,538.09,437.37
2016,1,15,15,15,671.0,66.5,1.55,15.0,280.5,487.21,396.33
2016,1,15,15,30,636.0,63.0,1.5,15.0,243.0,434.57,352.85
2016,1,15,15,45,584.0,57.5,1.45,15.0,202.5,372.57,300.73
2016,1,15,16,0,532.0,52.0,1.4,15.0,162.0,314.05,250.05
2016,1,15,16,15,452.0,44.5,1.4,15.0,122.5,246.13,191.12
2016,1,15,16,30,372.0,37.0,1.4,15.0,83.0,185.63,137.16
2016,1,15,16,45,239.5,26.0,1.4,15.0,50.5,113.15,66.97
2016,1,15,17,0,107.0,15.0,1.4,15.0,18.0,39.56,0.0
2016,1,15,17,15,53.5,7.5,1.45,15.0,9.0,7.15,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,3.8,14.5,6.0,5.55,0.0
2016,1,16,8,0,0.0,12.0,3.8,15.0,12.0,11.11,3.19
2016,1,16,8,15,0.0,19.0,3.8,15.0,19.0,17.61,9.03
2016,1,16,8,30,0.0,26.0,3.8,15.0,26.0,24.11,14.76
2016,1,16,8,45,0.0,33.5,3.8,15.0,33.5,31.09,20.86
2016,1,16,9,0,0.0,41.0,3.8,15.0,41.0,38.07,26.9
2016,1,16,9,15,0.0,48.5,3.7,15.0,48.5,45.06,32.9
2016,1,16,9,30,0.0,56.0,3.6,15.0,56.0,52.06,38.83
2016,1,16,9,45,9.0,103.0,3.55,15.0,106.5,104.8,83.56
2016,1,16,10,0,18.0,150.0,3.5,15.0,157.0,161.49,130.87
2016,1,16,10,15,9.0,129.0,3.4,15.0,132.5,131.59,105.54
2016,1,16,10,30,0.0,108.0,3.3,15.0,108.0,102.65,81.02
2016,1,16,10,45,0.0,90.0,3.2,15.5,90.0,84.24,65.41
2016,1,16,11,0,0.0,72.0,3.1,16.0,72.0,67.01,50.82
2016,1,16,11,15,4.0,126.0,3.0,16.0,128.5,123.62,97.95
2016,1,16,11,30,8.0,180.0,2.9,16.0,185.0,183.92,147.26
2016,1,16,11,45,29.0,201.5,2.85,16.0,217.5,236.93,190.66
2016,1,16,12,0,50.0,223.0,2.8,16.0,250.0,280.23,225.77
2016,1,16,12,15,25.0,183.5,2.8,16.0,197.0,212.43,170.47
2016,1,16,12,30,0.0,144.0,2.8,16.0,144.0,138.58,109.62
2016,1,16,12,45,0.0,146.5,2.8,16.0,146.5,141.26,111.97
2016,1,16,13,0,0.0,149.0,2.8,16.0,149.0,144.02,114.29
2016,1,16,13,15,5.0,163.0,2.75,16.0,165.5,163.22,130.27
2016,1,16,13,30,10.0,177.0,2.7,16.0,182.0,182.75,146.45
2016,1,16,13,45,5.0,123.5,2.65,16.0,126.0,122.06,96.66
2016,1,16,14,0,0.0,70.0,2.6,16.0,70.0,65.14,49.33
2016,1,16,14,15,0.0,92.0,2.5,16.0,92.0,86.5,67.34
2016,1,16,14,30,0.0,114.0,2.4,16.0,114.0,109.55,86.66
2016,1,16,14,45,5.5,122.0,2.3,16.0,124.0,122.55,97.71
2016,1,16,15,0,11.0,130.0,2.2,16.0,134.0,135.96,109.05
2016,1,16,15,15,6.0,116.0,2.1,15.5,118.0,118.58,94.7
2016,1,16,15,30,1.0,102.0,2.0,15.0,102.0,101.71,80.67
2016,1,16,15,45,0.5,85.0,1.95,15.0,85.0,84.19,65.81
2016,1,16,16,0,0.0,68.0,1.9,15.0,68.0,66.74,50.84
2016,1,16,16,15,0.0,51.0,1.9,15.0,51.0,49.52,35.91
2016,1,16,16,30,0.0,34.0,1.9,15.0,34.0,32.19,20.81
2016,1,16,16,45,0.0,20.5,1.9,15.0,20.5,19.03,8.03
2016,1,16,17,0,0.0,7.0,1.9,15.0,7.0,6.67,0.0
2016,1,16,17,15,0.0,3.5,1.95,15.0,3.5,3.34,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,5.7,14.5,6.0,5.55,0.0
2016,1,17,8,0,0.0,12.0,5.8,15.0,12.0,11.11,3.2
2016,1,17,8,15,0.0,18.5,5.8,15.0,18.5,17.14,8.64
2016,1,17,8,30,0.0,25.0,5.8,15.0,25.0,23.18,13.96
2016,1,17,8,45,0.0,32.0,5.8,15.0,32.0,29.69,19.65
2016,1,17,9,0,0.0,39.0,5.8,15.0,39.0,36.21,25.3
2016,1,17,9,15,0.0,45.5,5.8,15.0,45.5,42.26,30.49
2016,1,17,9,30,0.0,52.0,5.8,15.0,52.0,48.32,35.64
2016,1,17,9,45,0.0,29.5,5.8,15.0,29.5,27.38,17.75
2016,1,17,10,0,0.0,7.0,5.8,15.0,7.0,6.49,0.0
2016,1,17,10,15,0.0,42.0,5.8,15.0,42.0,39.02,27.59
2016,1,17,10,30,0.0,77.0,5.8,15.0,77.0,71.68,55.14
2016,1,17,10,45,0.0,98.5,5.8,15.0,98.5,92.72,72.72
2016,1,17,11,0,0.0,120.0,5.8,15.0,120.0,114.37,90.7
2016,1,17,11,15,0.0,122.5,5.75,15.0,122.5,116.74,92.55
2016,1,17,11,30,0.0,125.0,5.7,15.0,125.0,119.14,94.46
2016,1,17,11,45,0.0,94.5,5.7,15.5,94.5,88.39,68.64
2016,1,17,12,0,0.0,64.0,5.7,16.0,64.0,59.56,44.43
2016,1,17,12,15,0.0,73.0,5.75,16.0,73.0,67.96,51.45
2016,1,17,12,30,0.0,82.0,5.8,16.0,82.0,76.37,58.47
2016,1,17,12,45,0.0,120.5,5.85,16.0,120.5,114.41,90.12
2016,1,17,13,0,0.0,159.0,5.9,16.0,159.0,154.49,123.26
2016,1,17,13,15,0.0,103.0,5.95,15.5,103.0,96.92,75.81
2016,1,17,13,30,0.0,47.0,6.0,15.0,47.0,43.69,31.35
2016,1,17,13,45,0.0,70.5,6.05,15.0,70.5,65.61,49.9
2016,1,17,14,0,0.0,94.0,6.1,15.0,94.0,88.28,69.04
2016,1,17,14,15,0.0,77.0,6.0,15.0,77.0,71.67,55.16
2016,1,17,14,30,0.0,60.0,5.9,15.0,60.0,55.79,41.82
2016,1,17,14,45,0.0,59.5,5.8,15.0,59.5,55.32,41.5
2016,1,17,15,0,0.0,59.0,5.7,15.0,59.0,54.86,41.17
2016,1,17,15,15,0.0,52.0,5.6,15.0,52.0,48.33,35.65
2016,1,17,15,30,0.0,45.0,5.5,15.0,45.0,41.8,30.09
2016,1,17,15,45,0.0,37.5,5.4,15.0,37.5,34.81,24.07
2016,1,17,16,0,0.0,30.0,5.3,15.0,30.0,27.83,18.01
2016,1,17,16,15,0.0,23.0,5.3,15.0,23.0,21.33,12.3
2016,1,17,16,30,0.0,16.0,5.3,15.0,16.0,14.82,6.56
2016,1,17,16,45,0.0,10.0,5.35,15.0,10.0,9.26,1.17
2016,1,17,17,0,0.0,4.0,5.4,15.0,4.0,3.7,0.0
2016,1,17,17,15,0.0,2.0,5.4,15.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,15.0,2.65,13.5,36.5,79.98,24.65
2016,1,18,8,0,404.0,30.0,2.8,14.0,73.0,178.21,127.28
2016,1,18,8,15,488.5,37.5,2.8,14.0,114.0,240.22,185.19
2016,1,18,8,30,573.0,45.0,2.8,14.0,155.0,310.51,247.81
2016,1,18,8,45,626.5,49.5,2.85,14.5,197.0,367.63,298.66
2016,1,18,9,0,680.0,54.0,2.9,15.0,239.0,431.09,353.07
2016,1,18,9,15,714.5,57.5,2.85,15.0,278.0,485.78,399.38
2016,1,18,9,30,749.0,61.0,2.8,15.0,317.0,541.47,445.05
2016,1,18,9,45,770.0,64.5,2.8,15.5,351.5,589.02,482.28
2016,1,18,10,0,791.0,68.0,2.8,16.0,386.0,635.76,517.57
2016,1,18,10,15,807.0,70.0,2.85,16.0,415.5,675.97,547.08
2016,1,18,10,30,823.0,72.0,2.9,16.0,445.0,714.41,574.97
2016,1,18,10,45,786.0,83.0,3.0,16.0,454.0,720.87,579.14
2016,1,18,11,0,749.0,94.0,3.1,16.0,463.0,722.37,579.95
2016,1,18,11,15,483.0,163.0,3.2,16.0,404.0,599.37,484.68
2016,1,18,11,30,217.0,232.0,3.3,16.0,345.0,441.67,357.26
2016,1,18,11,45,217.0,236.0,3.4,16.0,350.5,448.57,363.33
2016,1,18,12,0,217.0,240.0,3.5,16.0,356.0,454.76,368.12
2016,1,18,12,15,275.5,231.5,3.4,16.0,379.5,508.33,410.84
2016,1,18,12,30,334.0,223.0,3.3,16.0,403.0,547.46,441.99
2016,1,18,12,45,592.5,151.0,3.2,16.0,464.5,698.81,562.28
2016,1,18,13,0,851.0,79.0,3.1,16.0,526.0,820.46,650.76
2016,1,18,13,15,582.5,143.5,2.95,16.0,446.0,668.83,537.29
2016,1,18,13,30,314.0,208.0,2.8,16.0,366.0,499.41,403.31
2016,1,18,13,45,229.5,207.0,2.7,16.0,320.0,413.28,335.63
2016,1,18,14,0,145.0,206.0,2.6,16.0,274.0,343.15,278.65
2016,1,18,14,15,176.5,192.0,2.55,16.0,269.5,346.21,282.43
2016,1,18,14,30,208.0,178.0,2.5,16.0,265.0,346.99,283.92
2016,1,18,14,45,191.5,164.0,2.45,16.0,239.0,313.11,256.56
2016,1,18,15,0,175.0,150.0,2.4,16.0,213.0,279.98,229.59
2016,1,18,15,15,166.5,134.0,2.1,15.5,189.0,250.04,205.15
2016,1,18,15,30,158.0,118.0,1.8,15.0,165.0,220.51,180.57
2016,1,18,15,45,145.5,101.0,1.55,15.0,139.0,188.22,152.9
2016,1,18,16,0,133.0,84.0,1.3,15.0,113.0,156.89,125.6
2016,1,18,16,15,113.0,66.0,1.25,15.0,86.5,122.24,95.31
2016,1,18,16,30,93.0,48.0,1.2,15.0,60.0,89.36,66.22
2016,1,18,16,45,46.5,32.0,1.2,15.0,38.0,53.1,33.22
2016,1,18,17,0,0.0,16.0,1.2,15.0,16.0,15.11,0.0
2016,1,18,17,15,0.0,8.0,1.2,15.0,8.0,7.63,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.46,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,2.0,8.9,15.0,2.0,1.85,0.0
2016,1,19,8,30,0.0,3.0,8.9,15.0,3.0,2.77,0.0
2016,1,19,8,45,0.0,4.0,8.9,15.5,4.0,3.7,0.0
2016,1,19,9,0,0.0,5.0,8.9,16.0,5.0,4.63,0.0
2016,1,19,9,15,0.0,6.0,8.8,16.0,6.0,5.56,0.0
2016,1,19,9,30,0.0,7.0,8.7,16.0,7.0,6.49,0.0
2016,1,19,9,45,0.0,48.0,8.6,16.0,48.0,44.6,32.28
2016,1,19,10,0,0.0,89.0,8.5,16.0,89.0,83.81,65.31
2016,1,19,10,15,208.5,127.0,8.4,16.0,222.0,299.4,250.49
2016,1,19,10,30,417.0,165.0,8.3,16.0,355.0,518.83,432.63
2016,1,19,10,45,208.5,152.0,8.2,16.0,247.0,340.54,283.31
2016,1,19,11,0,0.0,139.0,8.1,16.0,139.0,133.96,106.54
2016,1,19,11,15,6.5,164.0,7.95,16.0,167.5,165.35,132.76
2016,1,19,11,30,13.0,189.0,7.8,16.0,196.0,197.47,159.29
2016,1,19,11,45,6.5,169.0,7.65,16.0,172.5,170.28,136.55
2016,1,19,12,0,0.0,149.0,7.5,16.0,149.0,143.6,114.23
2016,1,19,12,15,12.5,179.5,7.3,16.0,186.5,186.45,150.01
2016,1,19,12,30,25.0,210.0,7.1,16.0,224.0,230.33,186.33
2016,1,19,12,45,53.0,222.0,6.9,16.0,250.5,280.93,228.47
2016,1,19,13,0,81.0,234.0,6.7,16.0,277.0,318.8,260.02
2016,1,19,13,15,432.5,169.5,6.55,16.0,389.0,571.06,471.86
2016,1,19,13,30,784.0,105.0,6.4,16.0,501.0,778.23,636.47
2016,1,19,13,45,395.5,135.0,6.3,16.0,335.0,484.82,402.16
2016,1,19,14,0,7.0,165.0,6.2,16.0,169.0,167.81,134.69
2016,1,19,14,15,5.0,156.0,6.2,15.5,158.5,157.17,126.56
2016,1,19,14,30,3.0,147.0,6.2,15.0,148.0,146.74,118.26
2016,1,19,14,45,1.5,135.0,6.2,15.0,135.5,133.6,107.43
2016,1,19,15,0,0.0,123.0,6.2,15.0,123.0,120.67,96.71
2016,1,19,15,15,0.0,109.0,6.1,15.0,109.0,106.64,85.01
2016,1,19,15,30,0.0,95.0,6.0,15.0,95.0,92.7,73.26
2016,1,19,15,45,0.0,80.0,5.9,15.0,80.0,77.73,60.5
2016,1,19,16,0,0.0,65.0,5.8,15.0,65.0,62.8,47.63
2016,1,19,16,15,0.0,49.5,5.55,14.5,49.5,47.31,34.25
2016,1,19,16,30,0.0,34.0,5.3,14.0,34.0,31.78,20.74
2016,1,19,16,45,0.0,21.5,5.1,14.0,21.5,19.96,9.68
2016,1,19,17,0,0.0,9.0,4.9,14.0,9.0,8.34,0.0
2016,1,19,17,15,0.0,4.5,4.7,14.0,4.5,4.29,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,13.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,13.0,11.0,10.48,0.0
2016,1,20,7,45,174.0,22.5,1.65,13.0,41.5,80.56,30.89
2016,1,20,8,0,348.0,34.0,1.8,13.0,72.0,164.44,118.71
2016,1,20,8,15,415.0,44.5,1.95,13.0,110.5,220.6,170.96
2016,1,20,8,30,482.0,55.0,2.1,13.0,149.0,283.33,227.06
2016,1,20,8,45,532.0,61.5,2.25,13.5,188.5,339.57,276.75
2016,1,20,9,0,582.0,68.0,2.4,14.0,228.0,399.39,328.06
2016,1,20,9,15,618.5,71.0,2.45,14.0,264.5,450.62,371.66
2016,1,20,9,30,655.0,74.0,2.5,14.0,301.0,503.24,415.22
2016,1,20,9,45,658.5,82.5,2.55,14.5,331.0,542.12,445.77
2016,1,20,10,0,662.0,91.0,2.6,15.0,361.0,579.21,474.09
2016,1,20,10,15,636.0,106.0,2.6,15.0,380.5,600.73,490.0
2016,1,20,10,30,610.0,121.0,2.6,15.0,400.0,618.12,502.46
2016,1,20,10,45,560.0,142.5,2.65,15.0,409.0,615.27,499.18
2016,1,20,11,0,510.0,164.0,2.7,15.0,418.0,613.71,496.68
2016,1,20,11,15,480.5,177.5,2.6,15.0,423.0,615.36,496.48
2016,1,20,11,30,451.0,191.0,2.5,15.0,428.0,614.01,493.96
2016,1,20,11,45,384.0,209.5,2.45,15.5,414.0,570.9,458.8
2016,1,20,12,0,317.0,228.0,2.4,16.0,400.0,538.98,431.92
2016,1,20,12,15,449.5,194.5,2.15,16.0,438.5,627.28,500.6
2016,1,20,12,30,582.0,161.0,1.9,16.0,477.0,700.85,555.69
2016,1,20,12,45,467.5,189.0,1.7,16.0,441.0,633.71,501.93
2016,1,20,13,0,353.0,217.0,1.5,16.0,405.0,552.7,438.88
2016,1,20,13,15,350.5,211.5,1.4,16.0,394.0,539.7,429.54
2016,1,20,13,30,348.0,206.0,1.3,16.0,383.0,525.46,418.68
2016,1,20,13,45,377.0,190.5,1.25,16.0,375.5,522.92,417.73
2016,1,20,14,0,406.0,175.0,1.2,16.0,368.0,530.28,423.71
2016,1,20,14,15,279.5,179.5,1.2,16.0,309.0,418.9,337.14
2016,1,20,14,30,153.0,184.0,1.2,16.0,250.0,315.72,255.11
2016,1,20,14,45,149.0,170.0,1.2,16.0,229.5,292.08,237.1
2016,1,20,15,0,145.0,156.0,1.2,16.0,209.0,268.43,218.32
2016,1,20,15,15,140.0,139.0,1.3,15.5,186.0,240.54,196.29
2016,1,20,15,30,135.0,122.0,1.4,15.0,163.0,212.83,173.82
2016,1,20,15,45,124.5,104.5,1.55,15.0,138.0,181.94,147.78
2016,1,20,16,0,114.0,87.0,1.7,15.0,113.0,151.87,121.85
2016,1,20,16,15,98.5,69.0,1.75,15.0,87.5,119.97,93.93
2016,1,20,16,30,83.0,51.0,1.8,15.0,62.0,89.44,66.87
2016,1,20,16,45,41.5,34.5,1.9,15.0,40.0,54.42,35.61
2016,1,20,17,0,0.0,18.0,2.0,15.0,18.0,17.15,0.0
2016,1,20,17,15,0.0,9.0,1.95,14.5,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,13.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,13.0,12.0,11.44,0.0
2016,1,21,7,45,181.5,23.0,4.5,13.5,43.5,83.34,34.71
2016,1,21,8,0,363.0,34.0,4.5,14.0,75.0,169.22,122.51
2016,1,21,8,15,447.0,42.0,4.45,14.0,115.0,229.88,178.51
2016,1,21,8,30,531.0,50.0,4.4,14.0,155.0,298.77,240.11
2016,1,21,8,45,587.5,55.0,4.35,14.5,196.5,358.66,293.31
2016,1,21,9,0,644.0,60.0,4.3,15.0,238.0,422.69,348.43
2016,1,21,9,15,679.0,64.0,4.2,15.0,277.0,476.93,394.7
2016,1,21,9,30,714.0,68.0,4.1,15.0,316.0,529.9,438.7
2016,1,21,9,45,737.0,71.0,4.05,15.5,351.0,577.2,476.23
2016,1,21,10,0,760.0,74.0,4.0,16.0,386.0,623.9,512.21
2016,1,21,10,15,688.0,97.0,4.05,16.0,395.0,628.31,514.44
2016,1,21,10,30,616.0,120.0,4.1,16.0,404.0,622.24,508.49
2016,1,21,10,45,549.5,146.0,4.2,16.0,409.0,611.92,499.26
2016,1,21,11,0,483.0,172.0,4.3,16.0,414.0,602.04,490.15
2016,1,21,11,15,423.0,192.5,4.4,16.0,409.5,586.14,476.5
2016,1,21,11,30,363.0,213.0,4.5,16.0,405.0,553.78,450.3
2016,1,21,11,45,357.5,219.0,4.6,16.0,410.5,560.39,455.44
2016,1,21,12,0,352.0,225.0,4.7,16.0,416.0,565.51,459.28
2016,1,21,12,15,318.5,231.0,4.7,16.0,404.5,545.28,442.65
2016,1,21,12,30,285.0,237.0,4.7,16.0,393.0,523.7,425.04
2016,1,21,12,45,313.0,229.0,4.75,16.0,398.5,536.61,436.2
2016,1,21,13,0,341.0,221.0,4.8,16.0,404.0,547.93,446.01
2016,1,21,13,15,195.0,218.0,4.9,16.0,322.0,405.93,331.45
2016,1,21,13,30,49.0,215.0,5.0,16.0,240.0,268.56,217.49
2016,1,21,13,45,62.5,210.5,5.15,16.0,241.0,273.81,222.77
2016,1,21,14,0,76.0,206.0,5.3,16.0,242.0,278.48,227.3
2016,1,21,14,15,160.0,193.0,5.45,16.0,263.0,335.44,276.18
2016,1,21,14,30,244.0,180.0,5.6,16.0,284.0,386.48,319.5
2016,1,21,14,45,292.0,159.0,5.75,16.0,274.0,385.83,320.15
2016,1,21,15,0,340.0,138.0,5.9,16.0,264.0,380.91,316.98
2016,1,21,15,15,322.5,125.5,6.0,15.5,235.0,342.38,285.3
2016,1,21,15,30,305.0,113.0,6.1,15.0,206.0,304.54,253.49
2016,1,21,15,45,283.0,98.0,6.2,15.0,174.5,262.26,216.79
2016,1,21,16,0,261.0,83.0,6.3,15.0,143.0,221.5,180.65
2016,1,21,16,15,226.0,67.0,6.35,15.0,111.0,175.88,139.97
2016,1,21,16,30,191.0,51.0,6.4,15.0,79.0,133.52,101.78
2016,1,21,16,45,123.0,35.5,6.45,15.0,51.0,85.28,58.38
2016,1,21,17,0,55.0,20.0,6.5,15.0,23.0,39.56,0.0
2016,1,21,17,15,27.5,10.0,6.45,15.0,11.5,14.89,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
