Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,135.5,8.5,9.45,10.0,14.5,29.61,0.0
2016,2,1,7,30,271.0,17.0,9.4,10.0,29.0,82.38,0.0
2016,2,1,7,45,408.5,26.0,9.35,10.5,69.5,150.1,98.7
2016,2,1,8,0,546.0,35.0,9.3,11.0,110.0,228.87,173.61
2016,2,1,8,15,619.0,40.5,9.2,11.0,156.5,294.07,235.35
2016,2,1,8,30,692.0,46.0,9.1,11.0,203.0,365.87,302.06
2016,2,1,8,45,738.0,50.0,9.0,11.0,249.0,428.95,360.58
2016,2,1,9,0,784.0,54.0,8.9,11.0,295.0,494.86,419.97
2016,2,1,9,15,814.0,57.0,8.7,11.0,338.0,552.63,470.99
2016,2,1,9,30,844.0,60.0,8.5,11.0,381.0,610.84,520.94
2016,2,1,9,45,852.0,66.0,8.35,11.5,417.0,658.1,559.47
2016,2,1,10,0,860.0,72.0,8.2,12.0,453.0,703.31,593.87
2016,2,1,10,15,875.0,74.0,8.05,12.0,485.0,746.62,627.01
2016,2,1,10,30,890.0,76.0,7.9,12.0,517.0,781.94,653.45
2016,2,1,10,45,897.5,78.0,7.8,12.0,542.0,814.58,677.72
2016,2,1,11,0,905.0,80.0,7.7,12.0,567.0,844.31,699.6
2016,2,1,11,15,911.0,81.0,7.55,12.0,584.5,868.49,716.94
2016,2,1,11,30,917.0,82.0,7.4,12.0,602.0,889.38,731.74
2016,2,1,11,45,911.0,86.0,7.3,12.0,610.0,900.06,738.95
2016,2,1,12,0,905.0,90.0,7.2,12.0,618.0,906.97,743.45
2016,2,1,12,15,905.0,90.5,7.05,12.0,619.5,911.27,745.88
2016,2,1,12,30,905.0,91.0,6.9,12.0,621.0,911.92,745.7
2016,2,1,12,45,900.5,91.0,6.8,12.5,614.5,904.39,738.29
2016,2,1,13,0,896.0,91.0,6.7,13.0,608.0,900.67,734.0
2016,2,1,13,15,890.0,90.0,6.7,13.0,593.5,883.46,721.44
2016,2,1,13,30,884.0,89.0,6.7,13.0,579.0,862.86,706.47
2016,2,1,13,45,876.0,87.5,6.75,13.0,557.5,836.78,687.55
2016,2,1,14,0,868.0,86.0,6.8,13.0,536.0,807.69,666.31
2016,2,1,14,15,854.0,84.0,6.8,12.5,507.0,770.56,639.75
2016,2,1,14,30,840.0,82.0,6.8,12.0,478.0,731.15,611.12
2016,2,1,14,45,830.0,77.0,6.85,12.0,444.5,689.02,579.0
2016,2,1,15,0,820.0,72.0,6.9,12.0,411.0,644.87,544.25
2016,2,1,15,15,793.0,69.0,6.75,12.0,371.0,590.62,498.86
2016,2,1,15,30,766.0,66.0,6.6,12.0,331.0,536.24,452.38
2016,2,1,15,45,729.0,61.5,6.5,12.0,287.0,475.04,399.22
2016,2,1,16,0,692.0,57.0,6.4,12.0,243.0,415.42,345.98
2016,2,1,16,15,632.5,51.5,6.25,11.5,197.0,346.87,284.6
2016,2,1,16,30,573.0,46.0,6.1,11.0,151.0,285.72,228.08
2016,2,1,16,45,474.5,37.5,6.0,11.0,107.5,211.48,160.48
2016,2,1,17,0,376.0,29.0,5.9,11.0,64.0,147.78,98.44
2016,2,1,17,15,188.0,14.5,5.85,11.0,32.0,62.49,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,3.5,10.0,2.0,1.91,0.0
2016,2,2,7,30,0.0,4.0,3.5,10.0,4.0,3.7,0.0
2016,2,2,7,45,0.0,9.5,3.5,10.5,9.5,8.79,1.24
2016,2,2,8,0,0.0,15.0,3.5,11.0,15.0,13.89,6.06
2016,2,2,8,15,0.0,22.5,3.5,11.0,22.5,20.86,12.25
2016,2,2,8,30,0.0,30.0,3.5,11.0,30.0,27.83,18.43
2016,2,2,8,45,0.0,37.0,3.55,11.0,37.0,34.35,24.16
2016,2,2,9,0,0.0,44.0,3.6,11.0,44.0,40.87,29.83
2016,2,2,9,15,0.0,51.0,3.55,11.0,51.0,47.39,35.45
2016,2,2,9,30,0.0,58.0,3.5,11.0,58.0,53.92,41.01
2016,2,2,9,45,10.0,113.5,3.45,11.0,118.0,115.25,93.54
2016,2,2,10,0,20.0,169.0,3.4,11.0,178.0,180.97,148.78
2016,2,2,10,15,56.5,194.5,3.4,11.0,222.5,246.2,203.52
2016,2,2,10,30,93.0,220.0,3.4,11.0,267.0,304.95,252.16
2016,2,2,10,45,451.0,159.5,3.4,11.0,402.5,558.96,464.12
2016,2,2,11,0,809.0,99.0,3.4,11.0,538.0,796.51,647.11
2016,2,2,11,15,818.0,100.5,3.45,11.0,556.0,822.32,663.94
2016,2,2,11,30,827.0,102.0,3.5,11.0,574.0,845.22,680.3
2016,2,2,11,45,837.0,101.0,3.55,11.5,585.5,862.99,691.71
2016,2,2,12,0,847.0,100.0,3.6,12.0,597.0,877.55,700.88
2016,2,2,12,15,849.0,100.0,3.7,12.0,599.5,882.88,705.06
2016,2,2,12,30,851.0,100.0,3.8,12.0,602.0,884.72,706.92
2016,2,2,12,45,862.5,94.5,3.95,12.0,599.5,884.85,707.98
2016,2,2,13,0,874.0,89.0,4.1,12.0,597.0,881.24,706.45
2016,2,2,13,15,869.5,88.5,4.1,12.0,584.0,866.19,695.9
2016,2,2,13,30,865.0,88.0,4.1,12.0,571.0,847.78,683.06
2016,2,2,13,45,863.0,84.5,4.2,12.0,551.5,824.59,667.28
2016,2,2,14,0,861.0,81.0,4.3,12.0,532.0,798.17,649.25
2016,2,2,14,15,848.5,79.5,4.2,12.0,504.0,762.98,623.22
2016,2,2,14,30,836.0,78.0,4.1,12.0,476.0,725.44,595.43
2016,2,2,14,45,824.5,73.5,4.1,12.5,443.0,682.93,563.01
2016,2,2,15,0,813.0,69.0,4.1,13.0,410.0,638.52,528.45
2016,2,2,15,15,787.0,66.5,4.0,12.5,370.0,585.72,486.72
2016,2,2,15,30,761.0,64.0,3.9,12.0,330.0,532.73,443.63
2016,2,2,15,45,727.0,59.5,3.85,12.0,287.0,473.3,393.33
2016,2,2,16,0,693.0,55.0,3.8,12.0,244.0,415.2,342.59
2016,2,2,16,15,636.0,49.5,3.7,11.5,198.5,347.61,283.17
2016,2,2,16,30,579.0,44.0,3.6,11.0,153.0,284.54,226.0
2016,2,2,16,45,487.5,36.0,3.55,11.0,110.0,214.91,162.8
2016,2,2,17,0,396.0,28.0,3.5,11.0,67.0,152.8,103.11
2016,2,2,17,15,198.0,14.0,3.45,11.0,33.5,64.76,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,98.0,9.5,2.7,10.0,14.5,24.7,0.0
2016,2,3,7,30,196.0,19.0,2.7,10.0,29.0,69.35,0.0
2016,2,3,7,45,313.5,30.5,2.75,10.5,66.5,132.2,89.67
2016,2,3,8,0,431.0,42.0,2.8,11.0,104.0,202.07,153.49
2016,2,3,8,15,505.5,49.5,2.85,11.0,148.0,263.97,209.94
2016,2,3,8,30,580.0,57.0,2.9,11.0,192.0,333.05,271.77
2016,2,3,8,45,624.0,63.5,3.0,11.5,235.5,392.7,324.4
2016,2,3,9,0,668.0,70.0,3.1,12.0,279.0,455.33,377.84
2016,2,3,9,15,701.0,74.0,3.15,12.0,320.5,511.12,424.9
2016,2,3,9,30,734.0,78.0,3.2,12.0,362.0,565.33,469.51
2016,2,3,9,45,752.5,82.5,3.3,12.5,398.0,613.59,507.43
2016,2,3,10,0,771.0,87.0,3.4,13.0,434.0,660.9,543.27
2016,2,3,10,15,787.5,89.5,3.4,13.0,465.5,703.21,574.26
2016,2,3,10,30,804.0,92.0,3.4,13.0,497.0,743.83,603.62
2016,2,3,10,45,816.0,93.5,3.4,13.0,522.0,777.72,627.69
2016,2,3,11,0,828.0,95.0,3.4,13.0,547.0,809.16,649.84
2016,2,3,11,15,835.5,96.0,3.4,13.0,564.5,833.54,666.75
2016,2,3,11,30,843.0,97.0,3.4,13.0,582.0,854.89,681.52
2016,2,3,11,45,639.0,162.5,3.4,13.0,533.5,767.47,616.63
2016,2,3,12,0,435.0,228.0,3.4,13.0,485.0,662.18,533.57
2016,2,3,12,15,300.5,252.5,3.4,13.0,430.5,560.25,453.3
2016,2,3,12,30,166.0,277.0,3.4,13.0,376.0,456.38,369.44
2016,2,3,12,45,289.5,253.5,3.4,13.5,424.0,550.58,445.93
2016,2,3,13,0,413.0,230.0,3.4,14.0,472.0,641.57,517.08
2016,2,3,13,15,369.5,234.0,3.4,13.5,446.5,590.57,478.17
2016,2,3,13,30,326.0,238.0,3.4,13.0,421.0,552.61,449.3
2016,2,3,13,45,172.0,217.5,3.4,13.0,313.5,382.08,312.87
2016,2,3,14,0,18.0,197.0,3.4,13.0,206.0,208.57,168.92
2016,2,3,14,15,47.0,202.0,3.35,13.0,225.0,247.92,202.67
2016,2,3,14,30,76.0,207.0,3.3,13.0,244.0,275.2,225.88
2016,2,3,14,45,52.5,186.0,3.3,13.0,210.5,232.58,190.68
2016,2,3,15,0,29.0,165.0,3.3,13.0,177.0,191.72,156.75
2016,2,3,15,15,24.5,149.5,3.25,13.0,159.5,163.37,133.36
2016,2,3,15,30,20.0,134.0,3.2,13.0,142.0,144.22,117.41
2016,2,3,15,45,14.5,117.0,3.15,13.0,122.5,123.32,99.79
2016,2,3,16,0,9.0,100.0,3.1,13.0,103.0,103.0,82.47
2016,2,3,16,15,4.5,82.0,3.1,12.5,83.5,82.59,65.03
2016,2,3,16,30,0.0,64.0,3.1,12.0,64.0,62.66,47.77
2016,2,3,16,45,0.0,46.0,3.15,12.0,46.0,44.64,31.88
2016,2,3,17,0,0.0,28.0,3.2,12.0,28.0,26.43,15.42
2016,2,3,17,15,0.0,14.0,3.2,12.0,14.0,12.99,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,10.0,2.85,11.0,15.0,25.31,0.0
2016,2,4,7,30,197.0,20.0,2.9,11.0,30.0,71.12,0.0
2016,2,4,7,45,320.0,31.0,2.95,11.5,68.5,134.71,92.1
2016,2,4,8,0,443.0,42.0,3.0,12.0,107.0,206.46,156.65
2016,2,4,8,15,516.5,49.5,2.9,12.0,151.5,268.75,213.23
2016,2,4,8,30,590.0,57.0,2.8,12.0,196.0,338.12,274.94
2016,2,4,8,45,635.0,62.5,2.7,12.5,240.0,397.73,326.97
2016,2,4,9,0,680.0,68.0,2.6,13.0,284.0,460.38,379.61
2016,2,4,9,15,712.5,72.0,2.5,13.0,325.5,516.51,426.01
2016,2,4,9,30,745.0,76.0,2.4,13.0,367.0,571.23,469.86
2016,2,4,9,45,770.0,78.0,2.35,13.0,404.5,621.51,509.15
2016,2,4,10,0,795.0,80.0,2.3,13.0,442.0,671.26,546.1
2016,2,4,10,15,811.5,82.5,2.25,13.0,473.5,714.41,576.64
2016,2,4,10,30,828.0,85.0,2.2,13.0,505.0,755.8,605.45
2016,2,4,10,45,838.5,86.5,2.15,13.5,529.5,789.16,626.87
2016,2,4,11,0,849.0,88.0,2.1,14.0,554.0,819.93,646.19
2016,2,4,11,15,856.5,89.0,2.0,14.0,572.0,844.75,661.85
2016,2,4,11,30,864.0,90.0,1.9,14.0,590.0,866.47,675.25
2016,2,4,11,45,867.0,91.0,1.8,14.5,600.0,881.02,682.33
2016,2,4,12,0,870.0,92.0,1.7,15.0,610.0,892.12,687.07
2016,2,4,12,15,871.0,92.0,1.5,15.0,612.0,896.72,687.37
2016,2,4,12,30,872.0,92.0,1.3,15.0,614.0,897.74,685.19
2016,2,4,12,45,871.0,91.5,1.15,15.0,608.5,892.8,679.68
2016,2,4,13,0,870.0,91.0,1.0,15.0,603.0,884.31,671.88
2016,2,4,13,15,864.5,90.0,0.9,15.0,589.5,867.83,659.63
2016,2,4,13,30,859.0,89.0,0.8,15.0,576.0,848.03,645.36
2016,2,4,13,45,845.5,89.5,0.7,15.0,554.0,820.23,625.75
2016,2,4,14,0,832.0,90.0,0.6,15.0,532.0,789.71,604.43
2016,2,4,14,15,752.0,100.5,0.5,15.0,484.5,719.99,555.9
2016,2,4,14,30,672.0,111.0,0.4,15.0,437.0,648.87,506.13
2016,2,4,14,45,562.5,127.0,0.35,15.0,386.5,564.66,444.17
2016,2,4,15,0,453.0,143.0,0.3,15.0,336.0,482.3,382.28
2016,2,4,15,15,468.0,125.5,0.4,15.0,308.5,452.67,361.9
2016,2,4,15,30,483.0,108.0,0.5,15.0,281.0,420.37,337.85
2016,2,4,15,45,448.5,99.5,0.6,15.0,244.5,368.9,297.31
2016,2,4,16,0,414.0,91.0,0.7,15.0,208.0,319.67,257.21
2016,2,4,16,15,375.5,78.0,0.75,14.5,169.5,266.11,212.58
2016,2,4,16,30,337.0,65.0,0.8,14.0,131.0,215.94,169.34
2016,2,4,16,45,280.0,50.5,0.9,14.0,95.0,161.61,121.88
2016,2,4,17,0,223.0,36.0,1.0,14.0,59.0,113.53,78.11
2016,2,4,17,15,111.5,18.0,1.05,13.5,29.5,50.27,6.64
2016,2,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,101.0,10.5,3.5,10.0,16.5,26.25,0.0
2016,2,5,7,30,202.0,21.0,3.5,10.0,33.0,73.81,8.79
2016,2,5,7,45,327.0,32.5,3.5,10.5,72.5,138.42,96.1
2016,2,5,8,0,452.0,44.0,3.5,11.0,112.0,212.0,162.04
2016,2,5,8,15,526.5,52.0,3.35,11.0,157.5,275.95,220.29
2016,2,5,8,30,601.0,60.0,3.2,11.0,203.0,347.07,283.74
2016,2,5,8,45,651.0,65.0,3.1,11.5,249.0,409.34,338.2
2016,2,5,9,0,701.0,70.0,3.0,12.0,295.0,475.07,393.61
2016,2,5,9,15,734.0,74.0,2.9,12.5,338.0,530.13,438.69
2016,2,5,9,30,767.0,78.0,2.8,13.0,381.0,588.65,484.77
2016,2,5,9,45,795.5,79.5,2.7,13.5,420.0,641.76,525.15
2016,2,5,10,0,824.0,81.0,2.6,14.0,459.0,694.5,562.86
2016,2,5,10,15,840.0,83.0,2.35,14.0,491.5,737.79,592.09
2016,2,5,10,30,856.0,85.0,2.1,14.0,524.0,779.18,619.09
2016,2,5,10,45,866.0,87.5,1.85,14.5,549.0,814.18,639.44
2016,2,5,11,0,876.0,90.0,1.6,15.0,574.0,846.45,657.05
2016,2,5,11,15,882.5,91.0,1.3,15.0,592.0,871.04,669.06
2016,2,5,11,30,889.0,92.0,1.0,15.0,610.0,892.39,677.94
2016,2,5,11,45,889.0,94.0,0.7,15.0,619.5,905.87,680.59
2016,2,5,12,0,889.0,96.0,0.4,15.0,629.0,915.73,680.23
2016,2,5,12,15,889.0,96.0,0.45,15.0,630.5,919.55,683.46
2016,2,5,12,30,889.0,96.0,0.5,15.0,632.0,919.71,684.57
2016,2,5,12,45,884.0,96.5,0.55,15.5,625.5,912.38,679.73
2016,2,5,13,0,879.0,97.0,0.6,16.0,619.0,901.47,672.8
2016,2,5,13,15,872.5,96.5,0.85,15.5,604.5,884.58,668.32
2016,2,5,13,30,866.0,96.0,1.1,15.0,590.0,864.36,660.96
2016,2,5,13,45,859.5,93.5,1.4,15.0,569.0,838.59,648.47
2016,2,5,14,0,853.0,91.0,1.7,15.0,548.0,809.78,632.91
2016,2,5,14,15,839.5,89.0,1.85,15.0,519.0,773.23,609.6
2016,2,5,14,30,826.0,87.0,2.0,15.0,490.0,734.4,584.14
2016,2,5,14,45,709.5,100.5,2.2,15.0,429.5,641.06,517.31
2016,2,5,15,0,593.0,114.0,2.4,15.0,369.0,549.81,447.77
2016,2,5,15,15,675.0,92.0,2.2,15.0,356.5,551.92,449.68
2016,2,5,15,30,757.0,70.0,2.0,15.0,344.0,542.21,440.83
2016,2,5,15,45,722.5,65.5,1.8,15.0,300.5,482.26,391.21
2016,2,5,16,0,688.0,61.0,1.6,15.0,257.0,423.66,341.63
2016,2,5,16,15,633.0,55.5,1.5,14.5,211.0,358.94,286.65
2016,2,5,16,30,578.0,50.0,1.4,14.0,165.0,296.42,231.88
2016,2,5,16,45,480.0,42.0,1.3,14.0,120.0,221.55,166.55
2016,2,5,17,0,382.0,34.0,1.2,14.0,75.0,157.0,108.48
2016,2,5,17,15,191.0,17.0,1.3,14.0,37.5,68.91,18.1
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,127.0,10.5,3.45,11.0,18.0,30.52,0.0
2016,2,6,7,30,254.0,21.0,3.5,11.0,36.0,85.85,19.8
2016,2,6,7,45,368.0,31.5,3.55,11.5,76.0,149.0,103.79
2016,2,6,8,0,482.0,42.0,3.6,12.0,116.0,220.38,168.06
2016,2,6,8,15,552.0,48.5,3.5,12.0,161.0,282.6,224.99
2016,2,6,8,30,622.0,55.0,3.4,12.0,206.0,351.45,286.61
2016,2,6,8,45,668.0,60.0,3.35,12.5,251.0,412.8,340.33
2016,2,6,9,0,714.0,65.0,3.3,13.0,296.0,475.2,393.15
2016,2,6,9,15,744.0,68.5,3.15,13.0,338.0,531.11,439.55
2016,2,6,9,30,774.0,72.0,3.0,13.0,380.0,587.61,484.88
2016,2,6,9,45,795.5,74.5,2.9,13.5,417.0,637.42,522.83
2016,2,6,10,0,817.0,77.0,2.8,14.0,454.0,686.39,557.62
2016,2,6,10,15,832.0,78.5,2.55,14.0,485.5,728.13,586.07
2016,2,6,10,30,847.0,80.0,2.3,14.0,517.0,767.94,612.33
2016,2,6,10,45,860.5,80.5,2.1,14.5,542.5,796.81,629.17
2016,2,6,11,0,874.0,81.0,1.9,15.0,568.0,829.19,648.09
2016,2,6,11,15,880.5,82.0,1.8,15.0,585.5,853.5,663.04
2016,2,6,11,30,887.0,83.0,1.7,15.0,603.0,874.64,675.72
2016,2,6,11,45,891.5,82.5,1.6,15.5,613.0,888.89,682.34
2016,2,6,12,0,896.0,82.0,1.5,16.0,623.0,899.67,686.63
2016,2,6,12,15,896.5,82.5,1.6,16.0,625.0,904.53,690.95
2016,2,6,12,30,897.0,83.0,1.7,16.0,627.0,905.75,692.97
2016,2,6,12,45,710.0,143.0,1.8,16.0,571.5,818.88,634.16
2016,2,6,13,0,523.0,203.0,1.9,16.0,516.0,710.59,556.96
2016,2,6,13,15,704.5,141.0,1.95,16.0,552.0,797.05,622.9
2016,2,6,13,30,886.0,79.0,2.0,16.0,588.0,856.11,664.69
2016,2,6,13,45,877.5,78.0,2.1,16.5,567.0,830.34,646.43
2016,2,6,14,0,869.0,77.0,2.2,17.0,546.0,801.6,626.85
2016,2,6,14,15,856.5,75.0,2.25,17.0,518.0,765.75,602.8
2016,2,6,14,30,844.0,73.0,2.3,17.0,490.0,727.55,576.81
2016,2,6,14,45,772.0,81.0,2.4,17.0,441.5,661.74,530.24
2016,2,6,15,0,700.0,89.0,2.5,17.0,393.0,595.16,480.81
2016,2,6,15,15,542.0,108.0,2.45,16.5,330.5,486.36,395.86
2016,2,6,15,30,384.0,127.0,2.4,16.0,268.0,384.94,314.67
2016,2,6,15,45,365.5,113.5,2.4,16.0,234.0,340.93,278.8
2016,2,6,16,0,347.0,100.0,2.4,16.0,200.0,297.83,242.43
2016,2,6,16,15,465.0,73.0,2.45,15.5,182.5,304.08,244.97
2016,2,6,16,30,583.0,46.0,2.5,15.0,165.0,294.81,231.73
2016,2,6,16,45,497.0,38.5,2.55,15.0,121.0,224.16,169.05
2016,2,6,17,0,411.0,31.0,2.6,15.0,77.0,162.61,112.98
2016,2,6,17,15,205.5,15.5,2.65,14.5,38.5,71.01,24.5
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,10.0,2.9,13.0,19.5,34.29,0.0
2016,2,7,7,30,305.0,20.0,2.9,13.0,39.0,96.77,30.53
2016,2,7,7,45,425.0,28.5,2.95,13.5,81.0,159.7,110.58
2016,2,7,8,0,545.0,37.0,3.0,14.0,123.0,234.41,177.1
2016,2,7,8,15,612.0,43.0,3.0,14.0,169.5,298.57,235.56
2016,2,7,8,30,679.0,49.0,3.0,14.0,216.0,368.88,298.08
2016,2,7,8,45,723.5,52.5,3.0,14.5,262.0,430.81,351.87
2016,2,7,9,0,768.0,56.0,3.0,15.0,308.0,495.47,405.94
2016,2,7,9,15,797.0,58.5,2.9,15.0,350.5,552.05,452.38
2016,2,7,9,30,826.0,61.0,2.8,15.0,393.0,609.02,497.58
2016,2,7,9,45,848.5,62.5,2.7,15.5,431.5,655.63,532.06
2016,2,7,10,0,871.0,64.0,2.6,16.0,470.0,705.71,566.63
2016,2,7,10,15,885.0,66.0,2.5,16.0,502.5,748.81,596.29
2016,2,7,10,30,899.0,68.0,2.4,16.0,535.0,789.79,623.93
2016,2,7,10,45,906.5,70.0,2.35,16.5,560.0,823.13,644.86
2016,2,7,11,0,914.0,72.0,2.3,17.0,585.0,853.51,663.48
2016,2,7,11,15,920.5,72.5,2.25,17.0,603.5,878.08,679.15
2016,2,7,11,30,927.0,73.0,2.2,17.0,622.0,899.31,692.52
2016,2,7,11,45,929.0,74.5,2.2,17.5,632.0,914.31,700.83
2016,2,7,12,0,931.0,76.0,2.2,18.0,642.0,925.63,706.76
2016,2,7,12,15,932.0,76.0,2.2,18.0,644.0,930.51,709.79
2016,2,7,12,30,933.0,76.0,2.2,18.0,646.0,931.6,710.48
2016,2,7,12,45,933.5,75.0,2.2,18.0,641.0,927.24,707.65
2016,2,7,13,0,934.0,74.0,2.2,18.0,636.0,919.1,702.45
2016,2,7,13,15,929.5,73.0,2.2,18.0,622.0,902.86,691.86
2016,2,7,13,30,925.0,72.0,2.2,18.0,608.0,883.05,679.0
2016,2,7,13,45,916.0,72.0,2.25,18.5,586.5,857.28,661.25
2016,2,7,14,0,907.0,72.0,2.3,19.0,565.0,828.4,641.38
2016,2,7,14,15,895.5,70.5,2.3,19.0,536.5,792.84,617.52
2016,2,7,14,30,884.0,69.0,2.3,19.0,508.0,754.74,591.69
2016,2,7,14,45,866.0,67.5,2.3,19.0,473.0,709.67,560.51
2016,2,7,15,0,848.0,66.0,2.3,19.0,438.0,663.03,527.75
2016,2,7,15,15,825.0,63.5,2.25,18.5,398.0,615.08,492.6
2016,2,7,15,30,802.0,61.0,2.2,18.0,358.0,561.81,451.72
2016,2,7,15,45,766.5,58.0,2.2,18.0,313.0,500.87,402.92
2016,2,7,16,0,731.0,55.0,2.2,18.0,268.0,441.28,353.55
2016,2,7,16,15,679.5,50.0,2.25,17.5,221.5,374.0,297.16
2016,2,7,16,30,628.0,45.0,2.3,17.0,175.0,310.63,241.97
2016,2,7,16,45,541.5,38.0,2.35,17.0,129.5,237.56,177.88
2016,2,7,17,0,455.0,31.0,2.4,17.0,84.0,173.29,119.99
2016,2,7,17,15,298.5,20.5,2.45,16.5,48.5,98.67,41.68
2016,2,7,17,30,142.0,10.0,2.5,16.0,13.0,33.38,0.0
2016,2,7,17,45,71.0,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,12.0,5.35,13.0,20.0,31.43,0.0
2016,2,8,7,30,245.0,24.0,5.4,13.0,40.0,88.34,34.16
2016,2,8,7,45,364.5,34.5,5.45,13.5,81.0,151.86,106.98
2016,2,8,8,0,484.0,45.0,5.5,14.0,122.0,225.4,172.13
2016,2,8,8,15,556.0,52.0,5.35,14.0,168.5,289.48,230.51
2016,2,8,8,30,628.0,59.0,5.2,14.0,215.0,360.42,293.88
2016,2,8,8,45,673.0,64.0,5.1,14.5,261.0,421.94,347.82
2016,2,8,9,0,718.0,69.0,5.0,15.0,307.0,484.19,400.65
2016,2,8,9,15,749.5,72.5,4.7,15.5,350.0,541.47,447.23
2016,2,8,9,30,781.0,76.0,4.4,16.0,393.0,599.46,492.46
2016,2,8,9,45,827.0,72.0,4.1,16.5,435.5,658.85,537.38
2016,2,8,10,0,873.0,68.0,3.8,17.0,478.0,713.73,575.53
2016,2,8,10,15,887.0,69.5,3.6,17.0,510.5,756.38,605.02
2016,2,8,10,30,901.0,71.0,3.4,17.0,543.0,796.9,632.45
2016,2,8,10,45,911.5,72.0,3.25,17.5,568.5,831.57,654.21
2016,2,8,11,0,922.0,73.0,3.1,18.0,594.0,863.43,673.59
2016,2,8,11,15,928.0,73.5,2.95,18.0,612.0,887.78,688.7
2016,2,8,11,30,934.0,74.0,2.8,18.0,630.0,908.75,701.37
2016,2,8,11,45,936.0,75.0,2.7,18.5,640.0,923.27,708.59
2016,2,8,12,0,938.0,76.0,2.6,19.0,650.0,934.07,713.33
2016,2,8,12,15,938.5,76.0,2.5,19.0,652.0,938.54,715.21
2016,2,8,12,30,939.0,76.0,2.4,19.0,654.0,939.21,714.66
2016,2,8,12,45,937.5,75.5,2.35,19.0,648.0,933.66,710.54
2016,2,8,13,0,936.0,75.0,2.3,19.0,642.0,924.33,704.07
2016,2,8,13,15,931.5,74.5,2.3,19.0,628.5,908.65,693.92
2016,2,8,13,30,927.0,74.0,2.3,19.0,615.0,889.4,681.47
2016,2,8,13,45,917.5,73.5,2.3,19.5,593.0,862.51,662.56
2016,2,8,14,0,908.0,73.0,2.3,20.0,571.0,832.54,641.59
2016,2,8,14,15,896.5,71.5,2.25,20.0,542.5,796.9,617.44
2016,2,8,14,30,885.0,70.0,2.2,20.0,514.0,758.71,591.37
2016,2,8,14,45,868.0,68.5,2.2,20.0,479.0,714.24,560.88
2016,2,8,15,0,851.0,67.0,2.2,20.0,444.0,668.12,528.76
2016,2,8,15,15,828.0,64.5,2.1,19.5,403.5,619.95,493.55
2016,2,8,15,30,805.0,62.0,2.0,19.0,363.0,566.44,452.63
2016,2,8,15,45,771.0,58.5,1.95,19.0,318.5,505.46,404.1
2016,2,8,16,0,737.0,55.0,1.9,19.0,274.0,445.71,354.95
2016,2,8,16,15,686.0,50.5,1.85,19.0,227.0,378.76,298.6
2016,2,8,16,30,635.0,46.0,1.8,19.0,180.0,315.62,243.63
2016,2,8,16,45,551.5,39.0,1.8,19.0,134.0,242.96,180.58
2016,2,8,17,0,468.0,32.0,1.8,19.0,88.0,178.74,123.44
2016,2,8,17,15,312.5,21.5,1.8,18.5,51.5,103.93,48.8
2016,2,8,17,30,157.0,11.0,1.8,18.0,15.0,37.05,0.0
2016,2,8,17,45,78.5,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.95,14.0,22.0,35.18,0.0
2016,2,9,7,30,295.0,23.0,2.0,14.0,44.0,99.36,43.89
2016,2,9,7,45,409.5,33.0,2.15,14.5,86.5,163.3,114.66
2016,2,9,8,0,524.0,43.0,2.3,15.0,129.0,237.36,179.62
2016,2,9,8,15,593.0,49.5,2.4,15.0,176.5,301.97,237.7
2016,2,9,8,30,662.0,56.0,2.5,15.0,224.0,371.02,298.52
2016,2,9,8,45,707.5,60.5,2.6,15.5,271.0,434.19,352.71
2016,2,9,9,0,753.0,65.0,2.7,16.0,318.0,500.21,407.36
2016,2,9,9,15,740.0,70.5,2.6,16.0,345.5,534.92,436.06
2016,2,9,9,30,727.0,76.0,2.5,16.0,373.0,566.38,461.13
2016,2,9,9,45,691.0,94.0,2.4,16.5,398.0,596.04,482.25
2016,2,9,10,0,655.0,112.0,2.3,17.0,423.0,618.19,496.85
2016,2,9,10,15,772.0,96.0,2.15,17.0,486.0,708.29,562.68
2016,2,9,10,30,889.0,80.0,2.0,17.0,549.0,800.21,625.97
2016,2,9,10,45,791.5,107.0,1.85,17.5,539.0,783.55,609.76
2016,2,9,11,0,694.0,134.0,1.7,18.0,529.0,756.89,587.74
2016,2,9,11,15,670.0,147.5,1.65,18.0,538.5,766.4,593.58
2016,2,9,11,30,646.0,161.0,1.6,18.0,548.0,772.1,596.44
2016,2,9,11,45,783.5,124.5,1.6,18.0,602.0,855.75,653.96
2016,2,9,12,0,921.0,88.0,1.6,18.0,656.0,935.49,706.69
2016,2,9,12,15,921.5,88.0,1.6,18.0,658.0,939.91,708.49
2016,2,9,12,30,922.0,88.0,1.6,18.0,660.0,940.58,708.87
2016,2,9,12,45,921.0,87.5,1.65,18.0,654.0,935.55,706.32
2016,2,9,13,0,920.0,87.0,1.7,18.0,648.0,926.79,701.46
2016,2,9,13,15,915.0,86.0,1.75,18.0,634.0,910.24,691.49
2016,2,9,13,30,910.0,85.0,1.8,18.0,620.0,890.2,679.26
2016,2,9,13,45,734.0,128.5,1.9,18.0,550.0,785.97,608.9
2016,2,9,14,0,558.0,172.0,2.0,18.0,480.0,667.61,524.97
2016,2,9,14,15,498.0,177.5,2.0,17.5,442.5,610.48,484.22
2016,2,9,14,30,438.0,183.0,2.0,17.0,405.0,554.76,443.1
2016,2,9,14,45,368.5,181.5,2.0,17.0,359.5,475.6,382.73
2016,2,9,15,0,299.0,180.0,2.0,17.0,314.0,412.39,333.28
2016,2,9,15,15,199.0,169.0,1.9,16.5,255.0,313.65,254.85
2016,2,9,15,30,99.0,158.0,1.8,16.0,196.0,233.18,189.27
2016,2,9,15,45,91.5,140.0,1.7,16.0,172.0,197.15,159.98
2016,2,9,16,0,84.0,122.0,1.6,16.0,148.0,170.05,137.35
2016,2,9,16,15,74.5,102.5,1.5,15.5,122.5,140.95,112.88
2016,2,9,16,30,65.0,83.0,1.4,15.0,97.0,112.79,88.73
2016,2,9,16,45,50.5,63.0,1.35,15.0,72.5,83.24,63.05
2016,2,9,17,0,36.0,43.0,1.3,15.0,48.0,55.1,38.44
2016,2,9,17,15,18.0,25.5,1.3,15.0,28.0,30.16,13.73
2016,2,9,17,30,0.0,8.0,1.3,15.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,1.35,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,133.0,12.5,3.35,14.0,22.5,33.89,0.0
2016,2,10,7,30,266.0,25.0,3.3,14.0,45.0,95.81,46.9
2016,2,10,7,45,377.5,36.0,3.25,14.5,87.0,157.9,112.0
2016,2,10,8,0,489.0,47.0,3.2,15.0,129.0,230.5,175.51
2016,2,10,8,15,557.0,54.5,3.05,15.0,176.0,294.2,232.66
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,364.35,294.07
2016,2,10,8,45,668.5,67.5,2.75,15.0,268.5,425.87,347.13
2016,2,10,9,0,712.0,73.0,2.6,15.0,314.0,490.22,400.63
2016,2,10,9,15,742.5,77.0,2.4,15.0,357.5,545.05,444.79
2016,2,10,9,30,773.0,81.0,2.2,15.0,401.0,602.94,489.56
2016,2,10,9,45,797.5,83.0,2.05,15.5,439.5,654.72,527.38
2016,2,10,10,0,822.0,85.0,1.9,16.0,478.0,705.83,561.93
2016,2,10,10,15,837.5,87.0,1.9,16.0,510.5,749.13,591.78
2016,2,10,10,30,853.0,89.0,1.9,16.0,543.0,790.49,619.92
2016,2,10,10,45,864.5,90.5,1.9,16.5,569.0,825.81,642.29
2016,2,10,11,0,876.0,92.0,1.9,17.0,595.0,858.45,662.59
2016,2,10,11,15,882.5,93.0,1.9,17.0,613.0,883.31,678.64
2016,2,10,11,30,889.0,94.0,1.9,17.0,631.0,897.53,687.5
2016,2,10,11,45,895.5,93.5,1.9,17.5,642.0,913.77,696.65
2016,2,10,12,0,902.0,93.0,1.9,18.0,653.0,926.53,703.48
2016,2,10,12,15,903.0,93.0,1.9,18.0,655.0,931.34,706.41
2016,2,10,12,30,904.0,93.0,1.9,18.0,657.0,932.46,707.1
2016,2,10,12,45,902.5,92.5,1.9,18.0,651.5,927.05,703.58
2016,2,10,13,0,901.0,92.0,1.9,18.0,646.0,917.98,697.81
2016,2,10,13,15,895.5,91.0,1.85,18.0,632.0,901.21,686.41
2016,2,10,13,30,890.0,90.0,1.8,18.0,618.0,881.01,672.87
2016,2,10,13,45,878.5,90.0,1.8,18.5,595.5,860.5,658.52
2016,2,10,14,0,867.0,90.0,1.8,19.0,573.0,829.95,637.31
2016,2,10,14,15,790.5,98.5,1.8,19.0,522.0,755.07,586.12
2016,2,10,14,30,714.0,107.0,1.8,19.0,471.0,684.93,537.62
2016,2,10,14,45,549.0,137.5,1.85,19.0,406.0,568.64,451.59
2016,2,10,15,0,384.0,168.0,1.9,19.0,341.0,467.79,373.66
2016,2,10,15,15,498.5,130.5,1.85,18.5,334.0,483.21,388.45
2016,2,10,15,30,613.0,93.0,1.8,18.0,327.0,491.8,396.11
2016,2,10,15,45,564.5,91.0,1.75,18.0,286.5,432.54,348.22
2016,2,10,16,0,516.0,89.0,1.7,18.0,246.0,376.11,301.82
2016,2,10,16,15,472.0,79.0,1.65,17.5,204.0,316.88,252.62
2016,2,10,16,30,428.0,69.0,1.6,17.0,162.0,259.54,203.56
2016,2,10,16,45,367.5,55.5,1.6,17.0,121.5,199.2,151.07
2016,2,10,17,0,307.0,42.0,1.6,17.0,81.0,145.37,103.43
2016,2,10,17,15,153.5,28.5,1.55,17.0,48.0,76.06,41.9
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,14.3,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,128.0,13.0,1.25,14.0,22.5,33.69,0.0
2016,2,11,7,30,256.0,26.0,1.2,14.0,45.0,95.52,50.42
2016,2,11,7,45,350.5,38.0,1.2,14.5,85.5,152.77,108.77
2016,2,11,8,0,445.0,50.0,1.2,15.0,126.0,219.33,166.64
2016,2,11,8,15,507.0,58.0,1.15,15.0,170.5,279.0,219.36
2016,2,11,8,30,569.0,66.0,1.1,15.0,215.0,344.54,275.7
2016,2,11,8,45,621.5,67.5,1.05,15.5,258.0,403.34,324.69
2016,2,11,9,0,674.0,69.0,1.0,16.0,301.0,465.76,374.67
2016,2,11,9,15,602.5,96.0,1.05,16.0,323.0,486.53,391.35
2016,2,11,9,30,531.0,123.0,1.1,16.0,345.0,493.86,397.07
2016,2,11,9,45,573.0,124.5,1.15,16.0,384.0,552.04,441.94
2016,2,11,10,0,615.0,126.0,1.2,16.0,423.0,607.49,483.5
2016,2,11,10,15,660.5,122.0,1.3,16.0,460.0,660.23,522.97
2016,2,11,10,30,706.0,118.0,1.4,16.0,497.0,713.3,560.87
2016,2,11,10,45,531.5,179.0,1.5,16.5,472.0,654.39,514.64
2016,2,11,11,0,357.0,240.0,1.6,17.0,447.0,577.31,453.93
2016,2,11,11,15,422.0,230.5,1.6,17.0,482.5,642.83,503.41
2016,2,11,11,30,487.0,221.0,1.6,17.0,518.0,697.08,543.01
2016,2,11,11,45,478.0,230.5,1.6,17.0,526.0,706.23,548.35
2016,2,11,12,0,469.0,240.0,1.6,17.0,534.0,713.07,552.52
2016,2,11,12,15,319.0,268.5,1.55,17.0,469.0,598.81,466.41
2016,2,11,12,30,169.0,297.0,1.5,17.0,404.0,482.39,377.16
