Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,12,45,238.0,285.5,1.45,17.0,434.0,530.38,415.6
2016,2,11,13,0,307.0,274.0,1.4,17.0,464.0,590.67,460.9
2016,2,11,13,15,253.5,275.5,1.4,17.0,430.0,541.5,423.26
2016,2,11,13,30,200.0,277.0,1.4,17.0,396.0,479.51,376.77
2016,2,11,13,45,142.0,264.0,1.4,17.0,347.0,411.58,324.95
2016,2,11,14,0,84.0,251.0,1.4,17.0,298.0,333.53,264.39
2016,2,11,14,15,115.0,241.0,1.45,16.5,302.0,356.82,284.72
2016,2,11,14,30,146.0,231.0,1.5,16.0,306.0,365.8,293.47
2016,2,11,14,45,258.0,201.5,1.55,16.0,323.5,419.37,338.11
2016,2,11,15,0,370.0,172.0,1.6,16.0,341.0,452.76,366.17
2016,2,11,15,15,235.0,167.0,1.65,16.0,271.0,344.3,279.4
2016,2,11,15,30,100.0,162.0,1.7,16.0,201.0,238.08,192.97
2016,2,11,15,45,89.0,144.5,1.8,16.0,176.0,200.6,162.79
2016,2,11,16,0,78.0,127.0,1.9,16.0,151.0,172.42,139.41
2016,2,11,16,15,66.5,106.5,1.95,15.5,125.0,141.53,113.56
2016,2,11,16,30,55.0,86.0,2.0,15.0,99.0,111.8,88.21
2016,2,11,16,45,38.5,66.0,2.05,15.0,73.5,82.12,62.54
2016,2,11,17,0,22.0,46.0,2.1,15.0,48.0,54.15,38.33
2016,2,11,17,15,11.0,27.0,2.2,15.0,28.0,30.13,15.69
2016,2,11,17,30,0.0,8.0,2.3,15.0,8.0,7.63,0.0
2016,2,11,17,45,0.0,4.0,2.4,15.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,14.0,2.2,13.0,24.5,34.55,0.0
2016,2,12,7,30,253.0,28.0,2.2,13.0,49.0,97.78,55.1
2016,2,12,7,45,358.5,39.5,2.25,13.5,90.5,157.04,113.12
2016,2,12,8,0,464.0,51.0,2.3,14.0,132.0,227.54,174.58
2016,2,12,8,15,531.0,58.5,2.25,14.0,178.0,289.9,230.28
2016,2,12,8,30,598.0,66.0,2.2,14.0,224.0,358.61,290.19
2016,2,12,8,45,414.0,102.0,2.2,14.0,221.0,334.64,274.15
2016,2,12,9,0,230.0,138.0,2.2,14.0,218.0,286.17,235.38
2016,2,12,9,15,205.5,159.0,2.15,14.0,237.0,297.55,244.99
2016,2,12,9,30,181.0,180.0,2.1,14.0,256.0,314.2,257.93
2016,2,12,9,45,266.0,185.5,2.1,14.5,309.5,395.67,323.59
2016,2,12,10,0,351.0,191.0,2.1,15.0,363.0,473.89,384.93
2016,2,12,10,15,418.0,190.0,2.15,15.0,407.0,547.86,442.09
2016,2,12,10,30,485.0,189.0,2.2,15.0,451.0,614.13,492.64
2016,2,12,10,45,552.5,175.5,2.25,15.5,487.5,668.69,533.15
2016,2,12,11,0,620.0,162.0,2.3,16.0,524.0,730.18,577.91
2016,2,12,11,15,584.5,180.5,2.4,16.0,530.0,727.98,575.14
2016,2,12,11,30,549.0,199.0,2.5,16.0,536.0,727.95,574.3
2016,2,12,11,45,564.5,197.0,2.65,16.0,548.5,746.78,588.94
2016,2,12,12,0,580.0,195.0,2.8,16.0,561.0,763.51,601.91
2016,2,12,12,15,594.5,191.0,2.9,16.0,567.0,779.84,614.28
2016,2,12,12,30,609.0,187.0,3.0,16.0,573.0,788.9,621.61
2016,2,12,12,45,548.5,207.5,3.2,16.0,553.0,749.77,592.76
2016,2,12,13,0,488.0,228.0,3.4,16.0,533.0,714.0,566.15
2016,2,12,13,15,657.0,168.0,3.55,16.0,569.5,795.08,630.43
2016,2,12,13,30,826.0,108.0,3.7,16.0,606.0,857.89,676.77
2016,2,12,13,45,657.0,154.0,3.85,16.0,541.5,754.52,602.19
2016,2,12,14,0,488.0,200.0,4.0,16.0,477.0,644.97,518.62
2016,2,12,14,15,244.0,110.0,4.1,16.0,248.5,332.57,273.86
2016,2,12,14,30,0.0,20.0,4.2,16.0,20.0,18.57,9.99
2016,2,12,14,45,274.0,78.0,4.3,16.0,204.5,299.16,250.16
2016,2,12,15,0,548.0,136.0,4.4,16.0,389.0,546.73,449.56
2016,2,12,15,15,450.5,139.5,4.4,15.5,335.0,463.8,382.23
2016,2,12,15,30,353.0,143.0,4.4,15.0,281.0,378.2,312.9
2016,2,12,15,45,324.5,131.0,4.45,15.0,246.5,332.16,274.71
2016,2,12,16,0,296.0,119.0,4.5,15.0,212.0,288.19,237.34
2016,2,12,16,15,268.5,102.0,4.5,15.0,176.0,241.2,196.77
2016,2,12,16,30,241.0,85.0,4.5,15.0,140.0,196.7,157.57
2016,2,12,16,45,197.5,67.5,4.5,15.0,105.0,148.74,115.3
2016,2,12,17,0,154.0,50.0,4.5,15.0,70.0,105.53,77.11
2016,2,12,17,15,77.0,32.5,4.45,15.0,42.5,59.46,35.87
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,13.5,5.95,13.0,28.0,41.59,0.0
2016,2,13,7,30,340.0,27.0,5.9,13.0,56.0,117.75,69.15
2016,2,13,7,45,452.0,36.0,5.85,13.0,101.0,180.71,131.0
2016,2,13,8,0,564.0,45.0,5.8,13.0,146.0,256.28,198.59
2016,2,13,8,15,627.5,51.0,5.6,13.0,194.5,321.04,258.21
2016,2,13,8,30,691.0,57.0,5.4,13.0,243.0,389.89,320.19
2016,2,13,8,45,735.5,60.5,5.2,13.5,291.0,453.45,375.66
2016,2,13,9,0,780.0,64.0,5.0,14.0,339.0,519.69,431.3
2016,2,13,9,15,392.5,106.5,4.8,14.0,245.5,368.86,307.76
2016,2,13,9,30,5.0,149.0,4.6,14.0,152.0,148.4,119.67
2016,2,13,9,45,56.0,182.5,4.45,14.5,210.5,227.74,186.3
2016,2,13,10,0,107.0,216.0,4.3,15.0,269.0,304.47,249.01
2016,2,13,10,15,106.5,231.0,4.1,15.0,286.5,323.96,263.88
2016,2,13,10,30,106.0,246.0,3.9,15.0,304.0,343.25,278.62
2016,2,13,10,45,520.0,160.5,3.7,15.5,463.5,625.86,508.34
2016,2,13,11,0,934.0,75.0,3.5,16.0,623.0,886.52,698.28
2016,2,13,11,15,939.5,76.0,3.35,16.0,641.5,911.52,712.17
2016,2,13,11,30,945.0,77.0,3.2,16.0,660.0,933.03,725.41
2016,2,13,11,45,948.0,77.0,3.1,16.0,670.5,947.5,734.07
2016,2,13,12,0,951.0,77.0,3.0,16.0,681.0,958.19,740.23
2016,2,13,12,15,951.5,77.5,3.15,16.0,683.5,963.37,744.74
2016,2,13,12,30,952.0,78.0,3.3,16.0,686.0,964.66,746.73
2016,2,13,12,45,939.5,82.0,3.5,16.5,677.5,954.46,739.81
2016,2,13,13,0,927.0,86.0,3.7,17.0,669.0,940.54,730.4
2016,2,13,13,15,922.5,85.5,3.95,17.0,655.0,924.84,721.42
2016,2,13,13,30,918.0,85.0,4.2,17.0,641.0,905.58,709.83
2016,2,13,13,45,910.5,83.5,4.45,17.0,619.5,879.13,693.38
2016,2,13,14,0,903.0,82.0,4.7,17.0,598.0,849.5,674.69
2016,2,13,14,15,891.0,80.5,5.2,16.5,568.5,813.28,653.36
2016,2,13,14,30,879.0,79.0,5.7,16.0,539.0,774.54,629.1
2016,2,13,14,45,861.5,77.0,6.25,16.0,503.0,734.16,601.6
2016,2,13,15,0,844.0,75.0,6.8,16.0,467.0,686.44,567.42
2016,2,13,15,15,820.5,72.5,6.8,15.5,426.0,632.86,526.15
2016,2,13,15,30,797.0,70.0,6.8,15.0,385.0,578.77,482.54
2016,2,13,15,45,763.0,66.5,6.8,15.0,339.5,517.45,430.91
2016,2,13,16,0,729.0,63.0,6.8,15.0,294.0,457.35,378.89
2016,2,13,16,15,679.0,58.0,6.7,14.5,246.0,389.83,319.93
2016,2,13,16,30,629.0,53.0,6.6,14.0,198.0,328.01,264.1
2016,2,13,16,45,545.5,46.0,6.55,14.0,150.5,254.68,197.87
2016,2,13,17,0,462.0,39.0,6.5,14.0,103.0,189.98,138.84
2016,2,13,17,15,321.0,28.0,6.5,14.0,63.5,116.92,72.5
2016,2,13,17,30,180.0,17.0,6.5,14.0,24.0,53.96,0.0
2016,2,13,17,45,90.0,8.5,6.5,14.0,12.0,18.84,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,164.5,14.0,6.15,13.0,28.0,41.37,0.0
2016,2,14,7,30,329.0,28.0,6.1,13.0,56.0,116.85,71.06
2016,2,14,7,45,434.0,36.5,6.1,13.5,99.5,176.69,128.49
2016,2,14,8,0,539.0,45.0,6.1,14.0,143.0,248.49,192.42
2016,2,14,8,15,600.5,50.5,6.1,14.0,190.0,310.62,249.62
2016,2,14,8,30,662.0,56.0,6.1,14.0,237.0,376.83,309.39
2016,2,14,8,45,667.0,64.0,6.1,14.5,274.5,425.64,352.98
2016,2,14,9,0,672.0,72.0,6.1,15.0,312.0,471.84,392.78
2016,2,14,9,15,664.0,84.5,6.05,15.0,346.0,514.19,428.54
2016,2,14,9,30,656.0,97.0,6.0,15.0,380.0,553.91,461.04
2016,2,14,9,45,735.5,89.5,6.0,15.5,432.5,625.78,518.71
2016,2,14,10,0,815.0,82.0,6.0,16.0,485.0,704.23,578.18
2016,2,14,10,15,829.0,83.5,5.9,16.0,517.0,745.79,608.38
2016,2,14,10,30,843.0,85.0,5.8,16.0,549.0,785.35,636.84
2016,2,14,10,45,853.0,86.5,5.7,16.0,574.0,819.35,660.83
2016,2,14,11,0,863.0,88.0,5.6,16.0,599.0,843.84,677.57
2016,2,14,11,15,632.0,170.0,5.55,16.0,550.5,765.71,617.8
2016,2,14,11,30,401.0,252.0,5.5,16.0,502.0,645.3,520.33
2016,2,14,11,45,640.5,171.5,5.5,16.5,577.5,794.69,638.12
2016,2,14,12,0,880.0,91.0,5.5,17.0,653.0,912.71,722.95
2016,2,14,12,15,881.0,91.0,5.45,17.0,655.5,917.44,725.25
2016,2,14,12,30,882.0,91.0,5.4,17.0,658.0,918.56,725.71
2016,2,14,12,45,886.5,88.5,5.35,17.0,654.0,916.27,723.89
2016,2,14,13,0,891.0,86.0,5.3,17.0,650.0,910.3,719.56
2016,2,14,13,15,887.5,85.0,5.25,17.0,637.0,895.29,708.84
2016,2,14,13,30,884.0,84.0,5.2,17.0,624.0,876.82,695.77
2016,2,14,13,45,875.5,84.0,5.2,17.0,603.0,851.93,678.39
2016,2,14,14,0,867.0,84.0,5.2,17.0,582.0,824.03,658.82
2016,2,14,14,15,856.5,82.5,5.25,17.0,554.5,789.93,634.85
2016,2,14,14,30,846.0,81.0,5.3,17.0,527.0,759.06,613.16
2016,2,14,14,45,825.5,80.5,5.4,17.0,492.0,713.6,580.35
2016,2,14,15,0,805.0,80.0,5.5,17.0,457.0,666.77,546.05
2016,2,14,15,15,782.0,77.0,5.65,17.0,417.0,614.39,505.53
2016,2,14,15,30,759.0,74.0,5.8,17.0,377.0,561.56,463.06
2016,2,14,15,45,718.5,71.5,5.95,17.0,331.5,499.29,411.7
2016,2,14,16,0,678.0,69.0,6.1,17.0,286.0,441.0,362.08
2016,2,14,16,15,627.5,63.5,6.2,16.5,239.5,375.15,305.53
2016,2,14,16,30,577.0,58.0,6.3,16.0,193.0,313.27,250.7
2016,2,14,16,45,488.0,51.0,6.4,16.0,146.5,240.58,186.13
2016,2,14,17,0,399.0,44.0,6.5,16.0,100.0,177.09,129.37
2016,2,14,17,15,199.5,34.0,6.45,15.5,62.0,94.12,60.03
2016,2,14,17,30,0.0,24.0,6.4,15.0,24.0,23.96,0.0
2016,2,14,17,45,0.0,12.0,6.35,15.0,12.0,11.44,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,13.0,3.15,15.0,32.5,54.65,0.0
2016,2,15,7,30,431.0,26.0,3.1,15.0,65.0,136.68,83.72
2016,2,15,7,45,530.5,33.0,3.1,15.5,111.5,199.82,143.56
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,273.91,209.04
2016,2,15,8,15,686.5,45.0,3.0,16.0,207.0,338.75,267.65
2016,2,15,8,30,743.0,50.0,2.9,16.0,256.0,408.51,328.75
2016,2,15,8,45,780.0,53.0,2.85,16.5,303.5,470.41,381.23
2016,2,15,9,0,817.0,56.0,2.8,17.0,351.0,534.19,433.15
2016,2,15,9,15,842.5,58.5,2.8,17.0,395.0,587.95,476.61
2016,2,15,9,30,868.0,61.0,2.8,17.0,439.0,645.15,521.26
2016,2,15,9,45,885.5,63.0,2.85,17.5,478.0,695.8,557.32
2016,2,15,10,0,903.0,65.0,2.9,18.0,517.0,745.05,591.19
2016,2,15,10,15,915.5,66.5,2.95,18.0,549.5,788.14,621.19
2016,2,15,10,30,928.0,68.0,3.0,18.0,582.0,828.88,649.26
2016,2,15,10,45,936.0,69.5,3.1,18.5,608.0,863.28,671.7
2016,2,15,11,0,944.0,71.0,3.2,19.0,634.0,894.6,691.88
2016,2,15,11,15,949.5,71.5,3.25,19.0,652.0,919.26,708.37
2016,2,15,11,30,955.0,72.0,3.3,19.0,670.0,940.39,722.53
2016,2,15,11,45,956.5,73.0,3.35,19.0,680.5,954.86,732.2
2016,2,15,12,0,958.0,74.0,3.4,19.0,691.0,965.49,739.42
2016,2,15,12,15,958.5,74.0,3.45,19.0,693.0,970.09,742.68
2016,2,15,12,30,959.0,74.0,3.5,19.0,695.0,970.76,743.44
2016,2,15,12,45,954.0,75.0,3.55,19.0,688.5,963.69,739.06
2016,2,15,13,0,949.0,76.0,3.6,19.0,682.0,952.76,732.21
2016,2,15,13,15,944.5,75.5,3.65,19.0,667.5,936.73,721.96
2016,2,15,13,30,940.0,75.0,3.7,19.0,653.0,917.03,709.26
2016,2,15,13,45,930.5,75.0,3.75,19.0,631.0,890.13,691.54
2016,2,15,14,0,921.0,75.0,3.8,19.0,609.0,860.05,671.55
2016,2,15,14,15,910.0,73.5,3.75,19.0,579.5,824.0,646.71
2016,2,15,14,30,899.0,72.0,3.7,19.0,550.0,785.28,619.83
2016,2,15,14,45,881.0,71.5,3.7,19.0,514.0,740.19,588.25
2016,2,15,15,0,863.0,71.0,3.7,19.0,478.0,693.44,555.07
2016,2,15,15,15,841.0,68.5,3.65,18.5,437.0,644.73,519.94
2016,2,15,15,30,819.0,66.0,3.6,18.0,396.0,590.51,478.28
2016,2,15,15,45,785.5,63.0,3.55,18.0,350.0,528.85,428.64
2016,2,15,16,0,752.0,60.0,3.5,18.0,304.0,468.32,378.4
2016,2,15,16,15,705.5,55.5,3.4,17.5,256.0,401.58,322.26
2016,2,15,16,30,659.0,51.0,3.3,17.0,208.0,338.18,267.0
2016,2,15,16,45,586.0,44.5,3.2,17.0,160.0,267.01,204.04
2016,2,15,17,0,513.0,38.0,3.1,17.0,112.0,205.11,148.13
2016,2,15,17,15,381.5,28.0,3.0,16.5,71.0,131.84,83.57
2016,2,15,17,30,250.0,18.0,2.9,16.0,30.0,68.58,0.0
2016,2,15,17,45,125.0,9.0,2.8,16.0,15.0,23.67,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.5,14.0,2.0,15.0,33.5,54.88,0.0
2016,2,16,7,30,409.0,28.0,2.0,15.0,67.0,136.32,85.73
2016,2,16,7,45,504.5,36.0,2.0,15.5,113.0,197.97,142.9
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,268.77,205.11
2016,2,16,8,15,657.5,49.5,1.85,16.0,207.5,333.2,262.45
2016,2,16,8,30,715.0,55.0,1.7,16.0,256.0,402.67,322.14
2016,2,16,8,45,751.0,59.0,1.6,16.5,303.0,463.99,372.89
2016,2,16,9,0,787.0,63.0,1.5,17.0,350.0,527.16,422.83
2016,2,16,9,15,813.0,66.0,1.45,17.0,393.5,584.49,467.39
2016,2,16,9,30,839.0,69.0,1.4,17.0,437.0,641.9,510.44
2016,2,16,9,45,863.5,69.0,1.35,17.5,477.0,689.61,542.95
2016,2,16,10,0,888.0,69.0,1.3,18.0,517.0,740.86,576.27
2016,2,16,10,15,900.5,70.5,1.3,18.0,549.5,783.49,604.4
2016,2,16,10,30,913.0,72.0,1.3,18.0,582.0,823.81,630.66
2016,2,16,10,45,920.0,73.5,1.3,18.5,607.5,857.0,650.58
2016,2,16,11,0,927.0,75.0,1.3,19.0,633.0,887.11,668.3
2016,2,16,11,15,933.0,76.0,1.3,19.0,651.0,912.49,684.06
2016,2,16,11,30,939.0,77.0,1.3,19.0,669.0,934.42,697.6
2016,2,16,11,45,941.0,78.0,1.35,19.5,679.5,949.15,705.95
2016,2,16,12,0,943.0,79.0,1.4,20.0,690.0,960.09,712.01
2016,2,16,12,15,943.5,79.0,1.35,20.0,692.0,964.62,713.88
2016,2,16,12,30,944.0,79.0,1.3,20.0,694.0,965.28,713.43
2016,2,16,12,45,943.5,78.0,1.3,20.5,688.0,959.93,708.75
2016,2,16,13,0,943.0,77.0,1.3,21.0,682.0,950.73,701.8
2016,2,16,13,15,938.5,76.0,1.25,21.0,668.0,934.12,690.78
2016,2,16,13,30,934.0,75.0,1.2,21.0,654.0,913.88,677.59
2016,2,16,13,45,927.0,74.0,1.15,21.5,632.5,887.97,659.53
2016,2,16,14,0,920.0,73.0,1.1,22.0,611.0,858.79,639.46
2016,2,16,14,15,909.5,72.0,1.05,22.0,581.5,823.7,616.71
2016,2,16,14,30,899.0,71.0,1.0,22.0,552.0,785.92,592.08
2016,2,16,14,45,886.0,68.5,0.95,22.0,517.0,742.03,563.11
2016,2,16,15,0,873.0,66.0,0.9,22.0,482.0,696.12,532.44
2016,2,16,15,15,852.0,64.0,0.9,21.5,441.0,643.79,497.96
2016,2,16,15,30,831.0,62.0,0.9,21.0,400.0,594.59,462.75
2016,2,16,15,45,803.0,58.5,0.9,21.0,354.5,534.84,417.68
2016,2,16,16,0,775.0,55.0,0.9,21.0,309.0,475.69,371.43
2016,2,16,16,15,731.5,51.0,0.95,20.5,261.0,409.69,319.05
2016,2,16,16,30,688.0,47.0,1.0,20.0,213.0,346.7,266.7
2016,2,16,16,45,618.0,41.0,1.05,20.0,165.0,275.49,205.94
2016,2,16,17,0,548.0,35.0,1.1,20.0,117.0,211.2,149.64
2016,2,16,17,15,274.0,34.0,1.15,19.5,75.0,112.53,72.07
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,34.63,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,15.73,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,21.0,17.5,7.05,16.0,19.5,22.17,0.0
2016,2,17,7,30,42.0,35.0,7.2,16.0,39.0,49.16,31.39
2016,2,17,7,45,65.0,54.5,7.35,16.0,65.5,79.31,58.32
2016,2,17,8,0,88.0,74.0,7.5,16.0,92.0,111.95,86.89
2016,2,17,8,15,104.0,95.0,7.45,16.0,121.0,146.03,116.81
2016,2,17,8,30,120.0,116.0,7.4,16.0,150.0,181.78,147.86
2016,2,17,8,45,130.5,135.0,7.35,16.0,178.5,213.94,175.51
2016,2,17,9,0,141.0,154.0,7.3,16.0,207.0,247.02,203.5
2016,2,17,9,15,125.0,173.0,7.35,16.0,224.0,264.69,217.93
2016,2,17,9,30,109.0,192.0,7.4,16.0,241.0,280.68,230.6
2016,2,17,9,45,101.0,208.5,7.45,16.0,256.5,288.1,236.23
2016,2,17,10,0,93.0,225.0,7.5,16.0,272.0,303.75,248.4
2016,2,17,10,15,263.5,219.0,7.45,16.0,365.0,453.29,373.25
2016,2,17,10,30,434.0,213.0,7.4,16.0,458.0,604.32,496.1
2016,2,17,10,45,309.5,248.0,7.4,16.0,426.5,541.13,442.36
2016,2,17,11,0,185.0,283.0,7.4,16.0,395.0,469.59,381.8
2016,2,17,11,15,183.0,292.0,7.4,16.0,406.0,481.85,391.18
2016,2,17,11,30,181.0,301.0,7.4,16.0,417.0,493.4,399.81
2016,2,17,11,45,138.0,302.5,7.4,16.0,392.0,458.3,370.48
2016,2,17,12,0,95.0,304.0,7.4,16.0,367.0,407.81,329.04
2016,2,17,12,15,98.5,306.0,7.45,16.0,371.0,413.63,333.84
2016,2,17,12,30,102.0,308.0,7.5,16.0,375.0,419.19,338.38
2016,2,17,12,45,139.5,308.0,7.55,16.0,399.0,467.22,377.66
2016,2,17,13,0,177.0,308.0,7.6,16.0,423.0,500.2,404.98
2016,2,17,13,15,100.0,273.5,7.65,16.0,338.5,375.62,304.31
2016,2,17,13,30,23.0,239.0,7.7,16.0,254.0,255.02,204.98
2016,2,17,13,45,11.5,205.5,7.8,16.0,213.0,209.71,168.12
2016,2,17,14,0,0.0,172.0,7.9,16.0,172.0,165.45,131.73
2016,2,17,14,15,0.0,90.5,7.95,16.0,90.5,84.34,64.93
2016,2,17,14,30,0.0,9.0,8.0,16.0,9.0,8.36,1.38
2016,2,17,14,45,0.0,8.0,8.1,16.0,8.0,7.42,0.61
2016,2,17,15,0,0.0,7.0,8.2,16.0,7.0,6.49,0.0
2016,2,17,15,15,0.0,62.0,8.25,16.0,62.0,57.67,43.15
2016,2,17,15,30,0.0,117.0,8.3,16.0,117.0,111.8,88.78
2016,2,17,15,45,0.0,103.0,8.4,16.0,103.0,98.11,77.45
2016,2,17,16,0,0.0,89.0,8.5,16.0,89.0,84.48,66.07
2016,2,17,16,15,0.0,74.5,8.65,15.5,74.5,70.4,54.28
2016,2,17,16,30,0.0,60.0,8.8,15.0,60.0,56.36,42.34
2016,2,17,16,45,0.0,46.0,9.0,15.0,46.0,42.86,30.62
2016,2,17,17,0,0.0,32.0,9.2,15.0,32.0,29.72,19.14
2016,2,17,17,15,0.0,20.0,9.15,15.0,20.0,18.55,9.11
2016,2,17,17,30,0.0,8.0,9.1,15.0,8.0,7.41,0.0
2016,2,17,17,45,0.0,4.0,9.05,15.0,4.0,3.81,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,78.0,22.0,6.0,13.0,30.0,39.37,0.0
2016,2,18,7,30,156.0,44.0,6.0,13.0,60.0,90.76,61.52
2016,2,18,7,45,255.5,59.5,6.0,13.5,103.0,150.06,112.8
2016,2,18,8,0,355.0,75.0,6.0,14.0,146.0,217.68,171.37
2016,2,18,8,15,424.0,85.5,5.9,14.0,192.5,278.35,225.43
2016,2,18,8,30,493.0,96.0,5.8,14.0,239.0,346.03,284.81
2016,2,18,8,45,549.0,101.5,5.7,14.0,286.0,410.61,340.73
2016,2,18,9,0,605.0,107.0,5.6,14.0,333.0,477.87,397.61
2016,2,18,9,15,456.5,143.0,5.5,14.0,325.0,452.55,376.55
2016,2,18,9,30,308.0,179.0,5.4,14.0,317.0,406.39,337.32
2016,2,18,9,45,518.5,150.5,5.35,14.0,407.0,546.06,453.12
2016,2,18,10,0,729.0,122.0,5.3,14.0,497.0,696.54,573.68
2016,2,18,10,15,746.0,125.0,5.25,14.0,529.5,739.86,605.12
2016,2,18,10,30,763.0,128.0,5.2,14.0,562.0,781.61,635.37
2016,2,18,10,45,779.0,128.5,5.2,14.5,588.5,817.79,660.14
2016,2,18,11,0,795.0,129.0,5.2,15.0,615.0,851.76,683.05
2016,2,18,11,15,802.5,130.5,5.15,15.0,633.0,872.16,696.86
2016,2,18,11,30,810.0,132.0,5.1,15.0,651.0,894.26,712.01
2016,2,18,11,45,815.0,132.0,5.1,15.0,661.5,909.28,722.36
2016,2,18,12,0,820.0,132.0,5.1,15.0,672.0,920.95,730.44
2016,2,18,12,15,821.0,132.5,5.05,15.0,674.0,926.07,733.56
2016,2,18,12,30,822.0,133.0,5.0,15.0,676.0,927.69,734.34
2016,2,18,12,45,842.0,122.5,4.95,15.0,674.5,930.96,736.5
2016,2,18,13,0,862.0,112.0,4.9,15.0,673.0,930.19,735.89
2016,2,18,13,15,856.0,111.0,4.85,15.0,658.5,912.93,723.51
2016,2,18,13,30,850.0,110.0,4.8,15.0,644.0,892.31,708.92
2016,2,18,13,45,841.5,108.5,4.75,15.0,622.0,865.74,690.07
2016,2,18,14,0,833.0,107.0,4.7,15.0,600.0,836.21,669.11
2016,2,18,14,15,820.0,105.0,4.6,15.0,571.0,799.7,642.65
2016,2,18,14,30,807.0,103.0,4.5,15.0,542.0,760.87,614.42
2016,2,18,14,45,791.5,99.5,4.45,15.0,507.0,716.46,582.06
2016,2,18,15,0,776.0,96.0,4.4,15.0,472.0,670.45,548.17
2016,2,18,15,15,751.5,92.5,4.3,14.5,431.5,619.79,509.17
2016,2,18,15,30,727.0,89.0,4.2,14.0,391.0,566.21,466.97
2016,2,18,15,45,701.0,82.5,4.1,14.0,347.0,508.5,419.55
2016,2,18,16,0,675.0,76.0,4.0,14.0,303.0,451.48,371.5
2016,2,18,16,15,625.5,70.5,3.8,14.0,255.5,385.59,314.74
2016,2,18,16,30,576.0,65.0,3.6,14.0,208.0,323.56,259.83
2016,2,18,16,45,506.5,56.0,3.45,14.0,161.5,254.93,198.86
2016,2,18,17,0,437.0,47.0,3.3,14.0,115.0,193.43,143.46
2016,2,18,17,15,312.0,35.0,3.2,13.5,74.5,123.23,82.76
2016,2,18,17,30,187.0,23.0,3.1,13.0,34.0,63.54,13.18
2016,2,18,17,45,93.5,11.5,3.05,13.0,17.0,22.47,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,162.0,17.5,5.45,13.0,35.5,53.2,8.6
2016,2,19,7,30,324.0,35.0,5.6,13.0,71.0,125.02,83.97
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.5,184.23,137.18
2016,2,19,8,0,511.0,55.0,5.9,14.0,160.0,254.02,199.17
2016,2,19,8,15,571.0,62.0,6.0,14.0,207.0,316.72,256.25
2016,2,19,8,30,631.0,69.0,6.1,14.0,254.0,384.99,317.09
2016,2,19,8,45,668.0,74.5,6.2,14.5,300.0,444.69,369.08
2016,2,19,9,0,705.0,80.0,6.3,15.0,346.0,506.58,421.35
2016,2,19,9,15,547.5,123.0,6.3,15.0,344.5,487.36,405.53
2016,2,19,9,30,390.0,166.0,6.3,15.0,343.0,456.22,378.49
2016,2,19,9,45,390.0,182.5,6.35,15.0,372.0,491.87,407.14
2016,2,19,10,0,390.0,199.0,6.4,15.0,401.0,515.48,425.81
2016,2,19,10,15,607.0,149.0,6.35,15.0,485.5,659.91,543.9
2016,2,19,10,30,824.0,99.0,6.3,15.0,570.0,796.01,648.71
2016,2,19,10,45,708.0,141.5,6.3,15.0,559.0,774.91,630.95
2016,2,19,11,0,592.0,184.0,6.3,15.0,548.0,739.45,602.07
2016,2,19,11,15,714.0,148.5,6.2,15.0,600.0,821.4,664.53
2016,2,19,11,30,836.0,113.0,6.1,15.0,652.0,898.24,720.67
2016,2,19,11,45,581.0,203.0,6.0,15.0,581.0,776.95,627.44
2016,2,19,12,0,326.0,293.0,5.9,15.0,510.0,635.37,511.99
2016,2,19,12,15,234.0,305.5,5.75,15.0,461.5,551.89,445.17
2016,2,19,12,30,142.0,318.0,5.6,15.0,413.0,481.38,387.17
2016,2,19,12,45,157.0,315.0,5.45,15.0,419.0,491.15,395.37
2016,2,19,13,0,172.0,312.0,5.3,15.0,425.0,500.13,402.72
2016,2,19,13,15,138.0,303.0,5.1,14.5,392.5,457.06,368.67
2016,2,19,13,30,104.0,294.0,4.9,14.0,360.0,401.22,324.55
2016,2,19,13,45,179.0,281.5,4.75,14.0,390.5,462.84,375.77
2016,2,19,14,0,254.0,269.0,4.6,14.0,421.0,519.87,422.24
2016,2,19,14,15,191.5,259.0,4.35,14.0,370.5,438.26,356.61
2016,2,19,14,30,129.0,249.0,4.1,14.0,320.0,372.33,303.01
2016,2,19,14,45,64.5,200.5,3.9,14.0,236.0,254.22,207.1
2016,2,19,15,0,0.0,152.0,3.7,14.0,152.0,146.34,117.28
2016,2,19,15,15,0.0,137.5,3.65,14.0,137.5,132.0,105.8
2016,2,19,15,30,0.0,123.0,3.6,14.0,123.0,117.73,94.15
2016,2,19,15,45,0.0,109.0,3.55,14.0,109.0,104.05,82.88
2016,2,19,16,0,0.0,95.0,3.5,14.0,95.0,90.43,71.53
2016,2,19,16,15,0.0,80.5,3.6,13.5,80.5,76.35,59.76
2016,2,19,16,30,0.0,66.0,3.7,13.0,66.0,62.32,47.82
2016,2,19,16,45,0.0,51.0,3.85,13.0,51.0,47.81,35.18
2016,2,19,17,0,0.0,36.0,4.0,13.0,36.0,33.44,22.57
2016,2,19,17,15,0.0,23.0,4.1,13.0,23.0,21.34,11.72
2016,2,19,17,30,0.0,10.0,4.2,13.0,10.0,9.26,0.0
2016,2,19,17,45,0.0,5.0,4.35,13.0,5.0,4.77,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,69.5,20.5,3.9,11.0,28.0,36.46,9.14
2016,2,20,7,30,139.0,41.0,3.8,11.0,56.0,82.5,57.08
2016,2,20,7,45,182.5,60.0,3.75,11.0,91.0,124.56,94.87
2016,2,20,8,0,226.0,79.0,3.7,11.0,126.0,171.57,136.83
2016,2,20,8,15,253.0,97.0,3.5,11.0,162.5,215.35,176.13
2016,2,20,8,30,280.0,115.0,3.3,11.0,199.0,261.81,216.98
2016,2,20,8,45,307.0,128.5,3.1,11.5,234.5,305.58,254.3
2016,2,20,9,0,334.0,142.0,2.9,12.0,270.0,351.57,292.4
2016,2,20,9,15,428.5,141.0,2.65,12.0,325.0,434.68,360.49
2016,2,20,9,30,523.0,140.0,2.4,12.0,380.0,516.68,425.84
2016,2,20,9,45,544.5,147.5,2.2,12.5,415.5,563.12,460.12
2016,2,20,10,0,566.0,155.0,2.0,13.0,451.0,609.55,493.42
2016,2,20,10,15,488.5,190.0,1.75,13.0,456.5,609.12,489.05
2016,2,20,10,30,411.0,225.0,1.5,13.0,462.0,601.22,479.06
2016,2,20,10,45,476.0,214.5,1.3,13.5,500.5,657.15,518.86
2016,2,20,11,0,541.0,204.0,1.1,14.0,539.0,714.21,557.32
2016,2,20,11,15,530.5,215.0,1.05,14.0,551.0,729.06,565.7
2016,2,20,11,30,520.0,226.0,1.0,14.0,563.0,741.28,572.68
2016,2,20,11,45,419.0,261.5,1.0,14.0,536.5,695.1,536.96
2016,2,20,12,0,318.0,297.0,1.0,14.0,510.0,632.97,490.36
2016,2,20,12,15,468.0,248.0,1.2,14.0,561.5,731.66,567.34
2016,2,20,12,30,618.0,199.0,1.4,14.0,613.0,821.11,634.97
2016,2,20,12,45,761.0,149.0,1.6,14.5,654.5,895.16,686.5
2016,2,20,13,0,904.0,99.0,1.8,15.0,696.0,949.42,724.05
2016,2,20,13,15,900.0,98.5,2.05,15.0,682.0,934.15,716.49
2016,2,20,13,30,896.0,98.0,2.3,15.0,668.0,915.35,706.97
2016,2,20,13,45,891.5,95.5,2.55,15.0,647.0,890.39,692.82
2016,2,20,14,0,887.0,93.0,2.8,15.0,626.0,862.16,675.99
2016,2,20,14,15,876.5,91.0,2.9,15.0,597.0,832.74,656.95
2016,2,20,14,30,866.0,89.0,3.0,15.0,568.0,794.06,630.98
2016,2,20,14,45,856.0,85.0,3.2,15.0,533.5,751.02,601.99
2016,2,20,15,0,846.0,81.0,3.4,15.0,499.0,705.81,570.75
2016,2,20,15,15,750.0,88.0,3.5,14.5,435.5,613.72,501.98
2016,2,20,15,30,654.0,95.0,3.6,14.0,372.0,529.79,436.41
2016,2,20,15,45,699.0,81.5,3.75,14.0,348.0,508.21,418.96
2016,2,20,16,0,744.0,68.0,3.9,14.0,324.0,478.77,393.52
2016,2,20,16,15,699.0,63.0,3.9,13.5,275.0,411.83,336.69
2016,2,20,16,30,654.0,58.0,3.9,13.0,226.0,349.8,282.11
2016,2,20,16,45,580.5,51.0,3.9,13.0,177.0,277.37,217.48
2016,2,20,17,0,507.0,44.0,3.9,13.0,128.0,212.43,158.55
2016,2,20,17,15,387.5,33.5,3.85,12.5,84.5,140.64,95.76
2016,2,20,17,30,268.0,23.0,3.8,12.0,41.0,80.18,29.92
2016,2,20,17,45,134.0,11.5,3.8,12.0,20.5,27.64,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,4.4,12.0,42.0,63.39,22.96
2016,2,21,7,30,427.0,34.0,4.4,12.0,84.0,150.14,102.51
2016,2,21,7,45,519.5,42.0,4.4,12.5,132.0,213.36,159.65
2016,2,21,8,0,612.0,50.0,4.4,13.0,180.0,286.91,225.38
2016,2,21,8,15,667.0,55.5,4.35,13.0,230.5,350.23,283.2
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,419.94,344.84
2016,2,21,8,45,761.0,64.5,4.3,13.0,329.5,483.33,399.83
2016,2,21,9,0,800.0,68.0,4.3,13.0,378.0,548.8,454.84
2016,2,21,9,15,825.5,71.0,4.3,13.0,423.0,606.97,502.46
2016,2,21,9,30,851.0,74.0,4.3,13.0,468.0,665.11,548.75
2016,2,21,9,45,870.0,76.0,4.35,13.5,507.5,717.06,586.75
2016,2,21,10,0,889.0,78.0,4.4,14.0,547.0,762.47,618.68
2016,2,21,10,15,902.0,80.0,4.4,14.0,580.5,806.4,650.0
2016,2,21,10,30,915.0,82.0,4.4,14.0,614.0,848.01,679.31
2016,2,21,10,45,924.5,83.0,4.4,14.0,640.5,882.93,703.49
2016,2,21,11,0,934.0,84.0,4.4,14.0,667.0,914.85,725.44
2016,2,21,11,15,939.5,84.5,4.4,14.0,685.5,939.43,742.08
2016,2,21,11,30,945.0,85.0,4.4,14.0,704.0,960.49,756.28
2016,2,21,11,45,948.0,85.5,4.45,14.5,714.5,975.59,765.35
2016,2,21,12,0,951.0,86.0,4.5,15.0,725.0,986.87,771.86
2016,2,21,12,15,951.5,86.0,4.55,15.0,727.0,991.36,775.22
2016,2,21,12,30,952.0,86.0,4.6,15.0,729.0,991.9,776.01
2016,2,21,12,45,951.0,85.5,4.7,15.0,723.0,986.52,773.24
2016,2,21,13,0,950.0,85.0,4.8,15.0,717.0,977.22,767.84
2016,2,21,13,15,946.0,84.5,4.95,15.0,702.5,961.34,758.23
2016,2,21,13,30,942.0,84.0,5.1,15.0,688.0,941.75,745.99
2016,2,21,13,45,931.5,84.0,5.25,15.0,665.0,913.51,727.4
2016,2,21,14,0,921.0,84.0,5.4,15.0,642.0,882.11,706.37
2016,2,21,14,15,910.0,82.5,5.5,15.0,612.5,845.6,681.06
2016,2,21,14,30,899.0,81.0,5.6,15.0,583.0,806.41,653.51
2016,2,21,14,45,880.0,80.5,5.75,15.0,545.5,759.94,620.3
2016,2,21,15,0,861.0,80.0,5.9,15.0,508.0,716.74,589.11
2016,2,21,15,15,839.0,77.0,5.95,14.5,466.0,662.02,548.52
2016,2,21,15,30,817.0,74.0,6.0,14.0,424.0,606.61,504.79
2016,2,21,15,45,783.5,71.0,6.05,14.0,377.0,544.23,453.14
2016,2,21,16,0,750.0,68.0,6.1,14.0,330.0,482.96,400.95
