Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,15,704.5,63.5,6.05,13.5,280.5,415.89,343.06
2016,2,21,16,30,659.0,59.0,6.0,13.0,231.0,353.75,287.53
2016,2,21,16,45,588.0,52.0,6.0,13.0,181.5,281.78,222.46
2016,2,21,17,0,517.0,45.0,6.0,13.0,132.0,217.01,163.01
2016,2,21,17,15,397.5,34.5,5.95,13.0,87.5,144.41,99.02
2016,2,21,17,30,278.0,24.0,5.9,13.0,43.0,83.7,35.71
2016,2,21,17,45,139.0,12.0,5.85,13.0,21.5,28.83,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,4.3,12.0,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,4.2,12.0,14.0,13.34,0.0
2016,2,22,7,15,222.5,24.5,4.15,12.0,51.0,73.94,32.91
2016,2,22,7,30,445.0,35.0,4.1,12.0,88.0,156.33,107.58
2016,2,22,7,45,530.0,43.0,4.05,12.5,136.0,218.61,164.02
2016,2,22,8,0,615.0,51.0,4.0,13.0,184.0,290.3,228.21
2016,2,22,8,15,668.5,56.5,3.9,13.0,234.0,353.35,285.55
2016,2,22,8,30,722.0,62.0,3.8,13.0,284.0,422.6,346.46
2016,2,22,8,45,714.5,68.0,3.7,13.5,317.5,464.38,382.91
2016,2,22,9,0,707.0,74.0,3.6,14.0,351.0,503.64,415.66
2016,2,22,9,15,577.5,117.5,3.6,14.0,360.5,507.77,418.43
2016,2,22,9,30,448.0,161.0,3.6,14.0,370.0,491.76,404.21
2016,2,22,9,45,664.0,120.5,3.6,14.5,459.5,625.76,511.37
2016,2,22,10,0,880.0,80.0,3.6,15.0,549.0,760.14,611.5
2016,2,22,10,15,893.0,81.5,3.45,15.0,582.0,803.21,640.34
2016,2,22,10,30,906.0,83.0,3.3,15.0,615.0,843.99,667.67
2016,2,22,10,45,915.0,84.5,3.2,15.5,641.0,878.85,689.38
2016,2,22,11,0,924.0,86.0,3.1,16.0,667.0,910.71,708.7
2016,2,22,11,15,717.0,159.5,3.1,16.0,618.5,841.29,658.42
2016,2,22,11,30,510.0,233.0,3.1,16.0,570.0,742.08,583.76
2016,2,22,11,45,726.5,161.0,3.1,16.0,648.0,873.56,681.74
2016,2,22,12,0,943.0,89.0,3.1,16.0,726.0,985.17,758.27
2016,2,22,12,15,944.0,89.0,3.15,16.0,728.5,990.06,760.83
2016,2,22,12,30,945.0,89.0,3.2,16.0,731.0,991.04,761.86
2016,2,22,12,45,940.0,90.0,3.3,16.5,724.0,983.69,756.32
2016,2,22,13,0,935.0,91.0,3.4,17.0,717.0,972.51,748.34
2016,2,22,13,15,931.0,90.5,3.45,17.0,703.0,956.76,738.36
2016,2,22,13,30,927.0,90.0,3.5,17.0,689.0,937.35,725.95
2016,2,22,13,45,921.0,88.5,3.55,17.0,667.0,911.49,709.06
2016,2,22,14,0,915.0,87.0,3.6,17.0,645.0,882.32,689.84
2016,2,22,14,15,905.0,85.5,3.6,17.0,616.0,846.71,665.66
2016,2,22,14,30,895.0,84.0,3.6,17.0,587.0,808.38,639.39
2016,2,22,14,45,814.5,91.0,3.65,17.0,526.5,729.73,583.32
2016,2,22,15,0,734.0,98.0,3.7,17.0,466.0,650.61,525.73
2016,2,22,15,15,713.0,93.0,3.6,17.0,426.5,599.18,486.25
2016,2,22,15,30,692.0,88.0,3.5,17.0,387.0,547.4,445.44
2016,2,22,15,45,652.0,88.0,3.45,17.0,345.0,490.27,399.3
2016,2,22,16,0,612.0,88.0,3.4,17.0,303.0,435.05,353.54
2016,2,22,16,15,578.5,79.0,3.35,16.5,259.0,375.59,303.91
2016,2,22,16,30,545.0,70.0,3.3,16.0,215.0,318.51,254.59
2016,2,22,16,45,480.5,61.5,3.3,15.5,169.5,253.36,197.75
2016,2,22,17,0,416.0,53.0,3.3,15.0,124.0,194.77,145.66
2016,2,22,17,15,325.5,39.5,3.3,15.0,83.5,131.98,90.82
2016,2,22,17,30,235.0,26.0,3.3,15.0,43.0,78.33,36.66
2016,2,22,17,45,117.5,13.0,3.3,15.0,21.5,27.17,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,14.0,13.0,12.39,0.0
2016,2,23,7,15,163.5,27.0,0.95,14.0,47.5,65.76,32.55
2016,2,23,7,30,327.0,41.0,1.0,14.0,82.0,133.99,92.88
2016,2,23,7,45,402.0,52.5,1.1,14.5,126.0,190.28,142.23
2016,2,23,8,0,477.0,64.0,1.2,15.0,170.0,255.01,198.45
2016,2,23,8,15,524.5,73.0,1.3,15.0,215.5,313.48,249.78
2016,2,23,8,30,572.0,82.0,1.4,15.0,261.0,376.24,303.36
2016,2,23,8,45,623.0,82.0,1.5,15.0,305.5,434.88,352.53
2016,2,23,9,0,674.0,82.0,1.6,15.0,350.0,496.9,403.1
2016,2,23,9,15,679.0,92.0,1.6,15.0,387.5,544.64,440.48
2016,2,23,9,30,684.0,102.0,1.6,15.0,425.0,590.93,475.68
2016,2,23,9,45,796.5,91.0,1.6,15.5,497.0,685.89,545.67
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,784.04,612.99
2016,2,23,10,15,922.0,82.0,1.55,16.5,603.0,828.76,640.3
2016,2,23,10,30,935.0,84.0,1.5,17.0,637.0,871.08,665.94
2016,2,23,10,45,943.0,85.5,1.45,17.5,663.5,905.93,686.05
2016,2,23,11,0,951.0,87.0,1.4,18.0,690.0,937.62,703.81
2016,2,23,11,15,956.0,88.0,1.3,18.0,708.5,962.7,717.58
2016,2,23,11,30,961.0,89.0,1.2,18.0,727.0,984.15,728.88
2016,2,23,11,45,961.5,90.5,1.1,18.5,737.0,998.29,733.99
2016,2,23,12,0,962.0,92.0,1.0,19.0,747.0,1008.49,736.63
2016,2,23,12,15,962.0,92.5,0.85,19.0,749.0,1013.09,736.09
2016,2,23,12,30,962.0,93.0,0.7,19.0,751.0,1013.68,733.04
2016,2,23,12,45,959.0,92.5,0.6,19.0,744.0,1006.32,726.26
2016,2,23,13,0,956.0,92.0,0.5,19.0,737.0,995.02,717.29
2016,2,23,13,15,951.0,91.5,0.55,19.0,722.0,978.04,708.47
2016,2,23,13,30,946.0,91.0,0.6,19.0,707.0,957.35,697.42
2016,2,23,13,45,937.5,90.0,0.7,19.0,683.5,929.44,682.79
2016,2,23,14,0,929.0,89.0,0.8,19.0,660.0,898.25,665.85
2016,2,23,14,15,918.0,87.5,1.0,19.0,629.5,861.35,646.43
2016,2,23,14,30,907.0,86.0,1.2,19.0,599.0,821.73,624.27
2016,2,23,14,45,891.0,84.0,1.45,19.0,562.0,780.61,600.66
2016,2,23,15,0,875.0,82.0,1.7,19.0,525.0,731.85,570.45
2016,2,23,15,15,853.0,79.0,1.85,18.5,481.5,676.32,533.98
2016,2,23,15,30,831.0,76.0,2.0,18.0,438.0,620.07,493.82
2016,2,23,15,45,796.5,73.5,2.15,17.5,390.0,556.74,446.4
2016,2,23,16,0,762.0,71.0,2.3,17.0,342.0,494.58,397.79
2016,2,23,16,15,717.5,66.0,2.4,16.5,292.0,426.53,342.33
2016,2,23,16,30,673.0,61.0,2.5,16.0,242.0,363.28,288.51
2016,2,23,16,45,593.5,55.0,2.6,16.0,190.5,288.18,223.4
2016,2,23,17,0,514.0,49.0,2.7,16.0,139.0,221.17,164.1
2016,2,23,17,15,400.0,38.0,2.8,15.5,93.5,149.15,102.28
2016,2,23,17,30,286.0,27.0,2.9,15.0,48.0,89.49,44.91
2016,2,23,17,45,143.0,13.5,3.05,15.0,24.0,30.95,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,14.3,0.0
2016,2,24,7,15,185.0,27.5,1.6,12.0,51.5,71.12,38.2
2016,2,24,7,30,370.0,40.0,1.7,12.0,88.0,144.4,101.26
2016,2,24,7,45,459.5,49.0,1.8,12.5,135.0,205.29,154.92
2016,2,24,8,0,549.0,58.0,1.9,13.0,182.0,276.18,217.08
2016,2,24,8,15,603.5,64.5,1.85,13.0,231.0,338.96,272.7
2016,2,24,8,30,658.0,71.0,1.8,13.0,280.0,406.65,330.76
2016,2,24,8,45,698.0,75.5,1.8,13.5,328.0,468.79,382.16
2016,2,24,9,0,738.0,80.0,1.8,14.0,376.0,531.5,432.21
2016,2,24,9,15,764.0,83.5,1.65,14.5,420.0,588.02,474.89
2016,2,24,9,30,790.0,87.0,1.5,15.0,464.0,644.69,515.84
2016,2,24,9,45,809.0,90.0,1.35,15.5,502.5,695.58,549.87
2016,2,24,10,0,828.0,93.0,1.2,16.0,541.0,745.34,581.05
2016,2,24,10,15,841.5,95.0,1.05,16.0,574.0,788.15,607.36
2016,2,24,10,30,855.0,97.0,0.9,16.0,607.0,828.83,631.41
2016,2,24,10,45,864.0,98.5,0.75,16.5,632.5,862.72,648.9
2016,2,24,11,0,873.0,100.0,0.6,17.0,658.0,893.74,663.91
2016,2,24,11,15,879.0,101.0,0.6,17.0,676.0,911.01,673.92
2016,2,24,11,30,885.0,102.0,0.6,17.0,694.0,932.11,686.69
2016,2,24,11,45,887.5,103.0,0.65,17.5,704.0,946.55,694.95
2016,2,24,12,0,890.0,104.0,0.7,18.0,714.0,957.38,701.11
2016,2,24,12,15,890.0,104.0,0.85,18.0,715.5,961.07,706.25
2016,2,24,12,30,890.0,104.0,1.0,18.0,717.0,961.04,709.09
2016,2,24,12,45,897.0,100.0,1.15,18.0,713.0,959.24,710.8
2016,2,24,13,0,904.0,96.0,1.3,18.0,709.0,953.6,709.97
2016,2,24,13,15,899.0,95.0,1.4,18.0,694.5,936.63,700.88
2016,2,24,13,30,894.0,94.0,1.5,18.0,680.0,916.15,689.52
2016,2,24,13,45,887.0,92.5,1.65,18.0,658.0,889.96,674.85
2016,2,24,14,0,880.0,91.0,1.8,18.0,636.0,860.62,657.76
2016,2,24,14,15,869.0,89.5,1.85,17.5,606.5,825.01,636.2
2016,2,24,14,30,858.0,88.0,1.9,17.0,577.0,792.65,616.65
2016,2,24,14,45,841.0,86.0,2.0,17.0,540.5,746.64,586.23
2016,2,24,15,0,824.0,84.0,2.1,17.0,504.0,698.98,554.09
2016,2,24,15,15,802.0,81.0,2.15,17.0,463.0,645.48,516.0
2016,2,24,15,30,780.0,78.0,2.2,17.0,422.0,591.4,475.14
2016,2,24,15,45,748.0,74.5,2.25,17.0,375.5,530.7,427.85
2016,2,24,16,0,716.0,71.0,2.3,17.0,329.0,471.1,379.84
2016,2,24,16,15,672.5,66.0,2.3,16.5,281.0,407.34,327.42
2016,2,24,16,30,629.0,61.0,2.3,16.0,233.0,345.3,274.56
2016,2,24,16,45,561.0,54.0,2.35,15.5,184.0,275.69,214.36
2016,2,24,17,0,493.0,47.0,2.4,15.0,135.0,213.01,158.81
2016,2,24,17,15,386.5,36.5,2.45,14.5,91.5,144.52,99.72
2016,2,24,17,30,280.0,26.0,2.5,14.0,48.0,88.12,46.59
2016,2,24,17,45,140.0,13.0,2.65,14.0,24.0,30.19,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,41.0,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,82.0,13.0,0.5,14.0,16.0,23.04,0.0
2016,2,25,7,15,205.5,28.5,0.55,14.0,52.0,76.99,43.32
2016,2,25,7,30,329.0,44.0,0.6,14.0,88.0,138.73,97.4
2016,2,25,7,45,409.0,55.5,0.65,14.0,134.0,197.13,148.16
2016,2,25,8,0,489.0,67.0,0.7,14.0,180.0,264.54,206.4
2016,2,25,8,15,544.0,74.5,0.7,14.0,227.5,325.61,259.05
2016,2,25,8,30,599.0,82.0,0.7,14.0,275.0,391.71,314.24
2016,2,25,8,45,639.0,87.0,0.75,14.5,321.5,451.66,362.64
2016,2,25,9,0,679.0,92.0,0.8,15.0,368.0,514.1,411.3
2016,2,25,9,15,706.5,96.5,0.75,15.0,411.0,570.16,453.48
2016,2,25,9,30,734.0,101.0,0.7,15.0,454.0,626.72,494.58
2016,2,25,9,45,757.0,103.0,0.7,15.5,493.0,677.27,529.63
2016,2,25,10,0,780.0,105.0,0.7,16.0,532.0,724.37,559.99
2016,2,25,10,15,794.0,107.5,0.65,16.0,564.0,766.59,586.69
2016,2,25,10,30,808.0,110.0,0.6,16.0,596.0,806.86,611.62
2016,2,25,10,45,629.5,179.0,0.6,16.5,567.5,758.61,575.81
2016,2,25,11,0,451.0,248.0,0.6,17.0,539.0,689.22,522.8
2016,2,25,11,15,517.0,230.0,0.6,17.0,572.0,738.95,559.18
2016,2,25,11,30,583.0,212.0,0.6,17.0,605.0,788.41,593.28
2016,2,25,11,45,585.5,214.5,0.65,17.5,614.0,801.21,600.6
2016,2,25,12,0,588.0,217.0,0.7,18.0,623.0,811.5,606.79
2016,2,25,12,15,721.0,166.0,0.8,18.0,665.0,888.22,659.94
2016,2,25,12,30,854.0,115.0,0.9,18.0,707.0,950.03,700.93
2016,2,25,12,45,861.0,110.5,1.0,18.5,703.5,947.66,699.21
2016,2,25,13,0,868.0,106.0,1.1,19.0,700.0,933.58,690.86
2016,2,25,13,15,863.5,105.5,1.15,19.0,686.0,925.78,687.26
2016,2,25,13,30,859.0,105.0,1.2,19.0,672.0,906.59,676.14
2016,2,25,13,45,849.5,104.5,1.3,19.0,649.5,879.68,660.74
2016,2,25,14,0,840.0,104.0,1.4,19.0,627.0,849.82,643.18
2016,2,25,14,15,828.5,102.0,1.55,18.5,598.5,813.82,622.87
2016,2,25,14,30,817.0,100.0,1.7,18.0,570.0,775.41,600.29
2016,2,25,14,45,797.5,99.0,1.85,18.0,534.0,729.88,570.84
2016,2,25,15,0,778.0,98.0,2.0,18.0,498.0,682.98,539.66
2016,2,25,15,15,755.5,94.5,2.15,17.5,457.0,630.27,503.07
2016,2,25,15,30,733.0,91.0,2.3,17.0,416.0,579.4,465.9
2016,2,25,15,45,704.5,85.5,2.5,17.0,371.0,520.4,420.38
2016,2,25,16,0,676.0,80.0,2.7,17.0,326.0,462.34,373.87
2016,2,25,16,15,632.0,74.0,2.7,16.5,278.5,397.59,320.59
2016,2,25,16,30,588.0,68.0,2.7,16.0,231.0,336.18,268.25
2016,2,25,16,45,529.0,59.5,2.7,15.5,183.5,270.34,211.0
2016,2,25,17,0,470.0,51.0,2.7,15.0,136.0,210.46,157.67
2016,2,25,17,15,365.0,39.5,2.6,15.0,93.0,142.46,98.92
2016,2,25,17,30,260.0,28.0,2.5,15.0,50.0,87.0,48.04
2016,2,25,17,45,130.0,14.0,2.4,15.0,25.0,29.95,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.75,14.0,5.5,5.24,0.0
2016,2,26,7,0,0.0,11.0,0.8,14.0,11.0,10.48,0.0
2016,2,26,7,15,16.0,30.0,0.9,14.0,32.5,33.23,18.92
2016,2,26,7,30,32.0,49.0,1.0,14.0,54.0,57.65,41.24
2016,2,26,7,45,47.5,70.5,1.1,14.5,80.0,86.54,66.16
2016,2,26,8,0,63.0,92.0,1.2,15.0,106.0,117.19,92.46
2016,2,26,8,15,73.0,113.0,1.3,15.0,134.0,146.67,117.75
2016,2,26,8,30,83.0,134.0,1.4,15.0,162.0,177.25,143.56
2016,2,26,8,45,91.5,153.5,1.55,15.0,188.5,206.36,167.78
2016,2,26,9,0,100.0,173.0,1.7,15.0,215.0,236.29,192.3
2016,2,26,9,15,289.5,167.5,1.7,15.0,305.5,370.93,302.83
2016,2,26,9,30,479.0,162.0,1.7,15.0,396.0,517.44,418.32
2016,2,26,9,45,551.0,154.5,1.7,15.5,443.5,582.38,466.63
2016,2,26,10,0,623.0,147.0,1.7,16.0,491.0,656.63,520.99
2016,2,26,10,15,580.5,172.5,1.65,16.0,507.5,668.78,527.42
2016,2,26,10,30,538.0,198.0,1.6,16.0,524.0,681.46,534.4
2016,2,26,10,45,395.0,248.5,1.55,16.0,493.0,618.45,484.36
2016,2,26,11,0,252.0,299.0,1.5,16.0,462.0,559.8,437.02
2016,2,26,11,15,250.0,308.0,1.5,16.0,474.0,560.33,437.61
2016,2,26,11,30,248.0,317.0,1.5,16.0,486.0,572.86,446.28
2016,2,26,11,45,319.5,305.5,1.5,16.0,526.0,643.34,498.79
2016,2,26,12,0,391.0,294.0,1.5,16.0,566.0,700.11,540.37
2016,2,26,12,15,386.5,296.5,1.55,16.0,566.0,700.39,540.18
2016,2,26,12,30,382.0,299.0,1.6,16.0,566.0,698.94,539.39
2016,2,26,12,45,427.5,280.5,1.7,16.0,576.5,731.98,564.86
2016,2,26,13,0,473.0,262.0,1.8,16.0,587.0,750.09,579.73
2016,2,26,13,15,645.0,194.0,1.9,16.0,628.0,831.26,642.2
2016,2,26,13,30,817.0,126.0,2.0,16.0,669.0,894.3,686.63
2016,2,26,13,45,620.0,187.0,2.1,16.0,591.5,775.83,604.37
2016,2,26,14,0,423.0,248.0,2.2,16.0,514.0,653.18,513.16
2016,2,26,14,15,454.0,227.0,2.25,16.0,500.5,642.8,508.28
2016,2,26,14,30,485.0,206.0,2.3,16.0,487.0,628.73,499.65
2016,2,26,14,45,533.5,176.5,2.4,16.0,468.0,614.68,491.53
2016,2,26,15,0,582.0,147.0,2.5,16.0,449.0,599.74,482.21
2016,2,26,15,15,480.5,156.0,2.6,15.5,392.0,510.56,414.0
2016,2,26,15,30,379.0,165.0,2.7,15.0,335.0,433.04,353.27
2016,2,26,15,45,521.5,122.5,2.85,15.0,329.5,450.6,368.99
2016,2,26,16,0,664.0,80.0,3.0,15.0,324.0,456.63,373.21
2016,2,26,16,15,620.0,74.5,3.0,15.0,277.0,392.97,319.32
2016,2,26,16,30,576.0,69.0,3.0,15.0,230.0,332.67,267.0
2016,2,26,16,45,513.5,60.5,3.05,15.0,183.0,266.09,208.61
2016,2,26,17,0,451.0,52.0,3.1,15.0,136.0,205.92,154.82
2016,2,26,17,15,347.0,40.5,2.85,14.5,93.5,139.16,97.37
2016,2,26,17,30,243.0,29.0,2.6,14.0,51.0,84.93,48.73
2016,2,26,17,45,121.5,14.5,2.35,14.0,25.5,29.42,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,13.0,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,23.28,0.0
2016,2,27,7,15,218.0,32.5,2.5,13.0,63.5,84.23,51.36
2016,2,27,7,30,436.0,41.0,2.5,13.0,103.0,164.52,116.64
2016,2,27,7,45,524.0,47.5,2.55,13.5,152.0,226.83,171.89
2016,2,27,8,0,612.0,54.0,2.6,14.0,201.0,298.82,235.28
2016,2,27,8,15,661.5,59.5,2.6,14.0,250.5,362.22,291.74
2016,2,27,8,30,711.0,65.0,2.6,14.0,300.0,428.68,349.14
2016,2,27,8,45,745.5,68.5,2.65,14.5,348.0,489.77,400.02
2016,2,27,9,0,780.0,72.0,2.7,15.0,396.0,552.53,450.44
2016,2,27,9,15,803.5,75.0,2.7,15.0,440.0,608.98,495.06
2016,2,27,9,30,827.0,78.0,2.7,15.0,484.0,665.26,538.3
2016,2,27,9,45,842.5,81.0,2.7,15.0,522.5,715.23,573.89
2016,2,27,10,0,858.0,84.0,2.7,15.0,561.0,763.68,607.86
2016,2,27,10,15,870.5,85.5,2.65,15.0,593.5,800.44,632.58
2016,2,27,10,30,883.0,87.0,2.6,15.0,626.0,840.25,659.3
2016,2,27,10,45,889.5,89.5,2.55,15.5,651.5,873.55,679.82
2016,2,27,11,0,896.0,92.0,2.5,16.0,677.0,903.79,698.02
2016,2,27,11,15,901.5,92.5,2.5,16.0,695.0,927.59,713.42
2016,2,27,11,30,907.0,93.0,2.5,16.0,713.0,947.99,726.58
2016,2,27,11,45,909.5,94.0,2.5,16.0,723.0,962.62,735.91
2016,2,27,12,0,912.0,95.0,2.5,16.0,733.0,973.56,742.89
2016,2,27,12,15,913.0,95.0,2.6,16.0,735.5,978.16,746.73
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,978.95,748.19
2016,2,27,12,45,906.0,97.5,2.8,16.0,730.0,970.35,743.38
2016,2,27,13,0,898.0,100.0,2.9,16.0,722.0,958.07,736.21
2016,2,27,13,15,700.0,170.0,2.95,16.0,649.0,856.81,666.44
2016,2,27,13,30,502.0,240.0,3.0,16.0,576.0,737.59,579.1
2016,2,27,13,45,692.5,167.0,3.15,16.0,614.0,819.16,643.98
2016,2,27,14,0,883.0,94.0,3.3,16.0,652.0,871.28,682.45
2016,2,27,14,15,873.0,92.5,3.3,16.0,623.0,836.17,657.95
2016,2,27,14,30,863.0,91.0,3.3,16.0,594.0,804.25,636.33
2016,2,27,14,45,850.0,88.0,3.35,16.0,558.5,759.65,605.47
2016,2,27,15,0,837.0,85.0,3.4,16.0,523.0,713.1,572.82
2016,2,27,15,15,650.5,117.5,3.45,16.0,441.5,589.15,477.97
2016,2,27,15,30,464.0,150.0,3.5,16.0,360.0,471.0,384.04
2016,2,27,15,45,604.5,110.5,3.55,16.0,354.0,490.78,400.94
2016,2,27,16,0,745.0,71.0,3.6,16.0,348.0,489.07,398.6
2016,2,27,16,15,704.0,66.0,3.65,15.5,298.5,423.18,343.6
2016,2,27,16,30,663.0,61.0,3.7,15.0,249.0,361.45,290.31
2016,2,27,16,45,604.0,54.0,3.8,15.0,200.0,292.87,229.61
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,230.17,172.81
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,159.96,111.65
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,102.29,59.58
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,39.09,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,10.48,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,21.05,0.0
2016,2,28,7,15,125.5,37.5,3.7,13.0,56.5,68.45,43.52
2016,2,28,7,30,251.0,53.0,3.7,13.0,91.0,128.95,93.85
2016,2,28,7,45,304.0,69.5,3.7,13.5,132.0,179.42,138.49
2016,2,28,8,0,357.0,86.0,3.7,14.0,173.0,235.95,188.22
2016,2,28,8,15,412.5,93.0,3.6,14.0,215.5,289.0,234.96
2016,2,28,8,30,468.0,100.0,3.5,14.0,258.0,347.48,285.4
2016,2,28,8,45,350.5,136.5,3.45,14.0,264.5,341.48,281.62
2016,2,28,9,0,233.0,173.0,3.4,14.0,271.0,330.36,271.92
2016,2,28,9,15,254.5,190.5,3.3,14.0,307.5,375.02,308.17
2016,2,28,9,30,276.0,208.0,3.2,14.0,344.0,421.07,344.66
2016,2,28,9,45,323.5,216.5,3.15,14.5,388.5,477.08,388.29
2016,2,28,10,0,371.0,225.0,3.1,15.0,433.0,535.94,433.16
2016,2,28,10,15,271.0,256.0,3.0,15.0,413.0,504.2,405.22
2016,2,28,10,30,171.0,287.0,2.9,15.0,393.0,452.95,362.5
2016,2,28,10,45,267.0,283.5,2.85,15.5,456.0,548.95,437.21
2016,2,28,11,0,363.0,280.0,2.8,16.0,519.0,636.94,503.3
2016,2,28,11,15,349.5,292.0,2.8,16.0,527.5,646.09,508.51
2016,2,28,11,30,336.0,304.0,2.8,16.0,536.0,653.3,512.86
2016,2,28,11,45,331.5,310.0,2.85,16.0,541.5,660.31,517.69
2016,2,28,12,0,327.0,316.0,2.9,16.0,547.0,665.77,521.44
2016,2,28,12,15,319.0,319.0,2.95,16.0,544.5,662.99,519.24
2016,2,28,12,30,311.0,322.0,3.0,16.0,542.0,658.75,516.07
2016,2,28,12,45,356.0,307.0,3.05,16.0,557.0,682.63,535.34
2016,2,28,13,0,401.0,292.0,3.1,16.0,572.0,704.35,552.83
2016,2,28,13,15,243.0,301.0,3.15,16.0,470.0,563.73,445.04
2016,2,28,13,30,85.0,310.0,3.2,16.0,368.0,399.98,316.84
2016,2,28,13,45,267.0,277.0,3.25,16.0,449.5,547.85,436.75
2016,2,28,14,0,449.0,244.0,3.3,16.0,531.0,672.18,534.08
2016,2,28,14,15,540.5,200.5,3.3,16.0,530.0,686.65,547.2
2016,2,28,14,30,632.0,157.0,3.3,16.0,529.0,698.49,558.72
2016,2,28,14,45,683.0,137.0,3.35,16.0,516.5,691.7,555.22
2016,2,28,15,0,734.0,117.0,3.4,16.0,504.0,678.46,546.67
2016,2,28,15,15,596.0,135.0,3.45,15.5,433.0,571.66,464.54
2016,2,28,15,30,458.0,153.0,3.5,15.0,362.0,470.82,385.24
2016,2,28,15,45,424.5,145.0,3.6,15.0,323.0,419.05,343.84
2016,2,28,16,0,391.0,137.0,3.7,15.0,284.0,369.47,303.03
2016,2,28,16,15,365.5,121.0,3.8,15.0,243.5,317.81,259.71
2016,2,28,16,30,340.0,105.0,3.9,15.0,203.0,268.24,217.02
2016,2,28,16,45,298.5,88.5,4.05,15.0,162.0,214.54,170.22
2016,2,28,17,0,257.0,72.0,4.2,15.0,121.0,165.34,126.69
2016,2,28,17,15,192.0,53.5,4.25,14.5,84.0,109.03,78.38
2016,2,28,17,30,127.0,35.0,4.3,14.0,47.0,65.03,39.83
2016,2,28,17,45,63.5,17.5,4.4,14.0,23.5,26.98,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,15.0,17.2,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,30.0,51.84,5.81
2016,2,29,7,15,331.0,30.5,2.8,13.0,71.5,106.92,67.72
2016,2,29,7,30,460.0,42.0,2.8,13.0,113.0,174.58,125.46
2016,2,29,7,45,541.0,49.0,2.8,13.5,162.5,237.26,181.32
2016,2,29,8,0,622.0,56.0,2.8,14.0,212.0,308.84,244.41
2016,2,29,8,15,670.5,61.0,2.75,14.0,262.0,371.18,299.79
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,438.71,357.73
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,501.06,409.06
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,565.16,459.85
2016,2,29,9,15,812.5,75.5,2.4,15.0,453.0,621.06,502.85
2016,2,29,9,30,835.0,78.0,2.2,15.0,497.0,676.65,543.6
2016,2,29,9,45,848.5,81.5,2.05,15.5,535.0,726.17,576.22
2016,2,29,10,0,862.0,85.0,1.9,16.0,573.0,768.67,602.85
2016,2,29,10,15,874.0,87.0,1.75,16.0,606.0,811.13,629.88
2016,2,29,10,30,886.0,89.0,1.6,16.0,639.0,851.25,654.61
2016,2,29,10,45,894.0,90.0,1.45,16.5,664.5,884.19,672.55
2016,2,29,11,0,902.0,91.0,1.3,17.0,690.0,914.12,687.98
2016,2,29,11,15,908.0,92.0,1.15,17.0,708.0,939.03,700.93
2016,2,29,11,30,914.0,93.0,1.0,17.0,726.0,960.51,711.34
2016,2,29,11,45,918.5,92.5,0.85,17.5,736.5,975.28,715.8
2016,2,29,12,0,923.0,92.0,0.7,18.0,747.0,986.34,717.77
2016,2,29,12,15,923.5,92.0,0.75,18.0,748.5,990.38,721.1
2016,2,29,12,30,924.0,92.0,0.8,18.0,750.0,990.56,722.24
2016,2,29,12,45,926.0,90.0,0.9,18.5,744.5,985.96,720.23
2016,2,29,13,0,928.0,88.0,1.0,19.0,739.0,977.48,715.83
2016,2,29,13,15,924.0,87.5,1.1,19.0,724.5,961.32,707.89
2016,2,29,13,30,920.0,87.0,1.2,19.0,710.0,941.51,697.59
2016,2,29,13,45,909.5,87.0,1.35,19.0,686.5,912.97,682.18
2016,2,29,14,0,899.0,87.0,1.5,19.0,663.0,881.35,664.38
2016,2,29,14,15,753.5,127.0,1.5,19.0,595.0,789.48,603.08
2016,2,29,14,30,608.0,167.0,1.5,19.0,527.0,691.57,535.24
2016,2,29,14,45,719.5,126.5,1.5,19.5,527.5,709.66,550.31
2016,2,29,15,0,831.0,86.0,1.5,20.0,528.0,713.17,552.84
2016,2,29,15,15,810.0,83.5,1.55,19.5,486.0,660.04,517.25
2016,2,29,15,30,789.0,81.0,1.6,19.0,444.0,606.23,478.86
2016,2,29,15,45,751.5,79.5,1.65,19.0,396.5,543.42,431.32
2016,2,29,16,0,714.0,78.0,1.7,19.0,349.0,483.74,384.53
2016,2,29,16,15,672.5,72.5,1.7,18.5,300.0,418.27,332.21
2016,2,29,16,30,631.0,67.0,1.7,18.0,251.0,355.83,280.35
2016,2,29,16,45,564.5,60.5,1.7,18.0,201.5,286.42,221.11
2016,2,29,17,0,498.0,54.0,1.7,18.0,152.0,223.76,166.36
2016,2,29,17,15,398.0,43.0,1.7,18.0,106.5,155.18,107.98
2016,2,29,17,30,298.0,32.0,1.7,18.0,61.0,98.57,59.61
2016,2,29,17,45,149.0,16.0,1.7,18.0,30.5,39.03,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,117.5,10.0,1.9,14.5,17.0,19.22,0.0
2016,3,1,7,0,235.0,20.0,2.1,15.0,34.0,58.41,14.07
2016,3,1,7,15,363.0,31.5,2.25,15.0,77.5,115.12,73.16
2016,3,1,7,30,491.0,43.0,2.4,15.0,121.0,184.83,132.22
2016,3,1,7,45,565.0,50.5,2.55,15.0,171.0,247.88,188.64
2016,3,1,8,0,639.0,58.0,2.7,15.0,221.0,318.97,251.63
2016,3,1,8,15,354.0,98.5,2.6,15.0,192.0,271.51,219.64
2016,3,1,8,30,69.0,139.0,2.5,15.0,163.0,174.95,141.73
2016,3,1,8,45,433.5,107.5,2.45,15.5,291.0,365.32,299.76
2016,3,1,9,0,798.0,76.0,2.4,16.0,419.0,575.21,466.01
2016,3,1,9,15,820.0,78.5,2.4,16.0,463.0,631.27,508.48
2016,3,1,9,30,842.0,81.0,2.4,16.0,507.0,686.94,550.05
2016,3,1,9,45,865.5,80.5,2.4,16.5,547.5,734.68,582.26
2016,3,1,10,0,889.0,80.0,2.4,17.0,588.0,785.84,616.37
2016,3,1,10,15,900.5,81.5,2.4,17.0,621.0,828.27,644.83
2016,3,1,10,30,912.0,83.0,2.4,17.0,654.0,868.25,671.35
2016,3,1,10,45,920.5,84.0,2.4,17.0,680.0,902.33,693.58
2016,3,1,11,0,929.0,85.0,2.4,17.0,706.0,933.33,713.64
2016,3,1,11,15,934.5,86.0,2.35,17.0,724.5,958.3,729.07
2016,3,1,11,30,940.0,87.0,2.3,17.0,743.0,979.72,742.12
2016,3,1,11,45,945.0,86.5,2.25,17.0,753.5,995.24,751.28
2016,3,1,12,0,950.0,86.0,2.2,17.0,764.0,1006.95,758.03
2016,3,1,12,15,951.0,86.0,2.15,17.0,766.0,1011.51,760.19
2016,3,1,12,30,952.0,86.0,2.1,17.0,768.0,1012.1,759.92
2016,3,1,12,45,952.0,85.0,2.1,17.0,762.5,1006.59,756.43
2016,3,1,13,0,952.0,84.0,2.1,17.0,757.0,997.1,750.53
2016,3,1,13,15,948.5,83.5,2.1,17.0,742.5,981.02,740.4
2016,3,1,13,30,945.0,83.0,2.1,17.0,728.0,961.18,727.92
2016,3,1,13,45,937.0,82.5,2.1,17.0,705.0,933.68,710.35
2016,3,1,14,0,929.0,82.0,2.1,17.0,682.0,902.88,690.57
2016,3,1,14,15,919.0,81.0,2.15,17.0,651.5,866.71,667.51
2016,3,1,14,30,909.0,80.0,2.2,17.0,621.0,827.76,642.29
2016,3,1,14,45,895.0,78.0,2.3,17.0,584.5,782.03,612.29
2016,3,1,15,0,881.0,76.0,2.4,17.0,548.0,734.3,580.31
2016,3,1,15,15,861.5,73.5,2.4,16.5,505.0,680.52,543.66
2016,3,1,15,30,842.0,71.0,2.4,16.0,462.0,629.56,506.51
2016,3,1,15,45,816.0,68.0,2.45,16.0,415.0,569.38,459.81
2016,3,1,16,0,790.0,65.0,2.5,16.0,368.0,509.58,411.84
2016,3,1,16,15,751.0,61.0,2.4,15.5,317.5,443.09,357.21
2016,3,1,16,30,712.0,57.0,2.3,15.0,267.0,379.15,302.71
2016,3,1,16,45,652.0,51.5,2.25,15.0,216.0,308.68,241.07
2016,3,1,17,0,592.0,46.0,2.2,15.0,165.0,244.05,183.06
2016,3,1,17,15,493.5,37.5,2.1,14.5,117.0,173.8,121.82
2016,3,1,17,30,395.0,29.0,2.0,14.0,69.0,114.27,69.79
2016,3,1,17,45,197.5,14.5,1.95,14.0,34.5,44.04,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,19.0,11.0,2.25,13.5,12.0,12.09,0.0
2016,3,2,7,0,38.0,22.0,2.4,14.0,24.0,28.19,8.47
2016,3,2,7,15,87.0,40.5,2.45,14.0,53.0,63.59,42.91
2016,3,2,7,30,136.0,59.0,2.5,14.0,82.0,101.92,75.67
2016,3,2,7,45,157.0,80.0,2.55,14.5,114.5,139.77,108.98
2016,3,2,8,0,178.0,101.0,2.6,15.0,147.0,180.0,143.97
2016,3,2,8,15,194.0,120.5,2.5,15.0,180.5,218.63,177.32
2016,3,2,8,30,210.0,140.0,2.4,15.0,214.0,258.83,211.25
2016,3,2,8,45,305.5,147.5,2.3,15.5,271.5,331.11,270.49
2016,3,2,9,0,401.0,155.0,2.2,16.0,329.0,421.37,342.37
2016,3,2,9,15,466.0,157.5,2.15,16.0,380.0,487.02,393.95
2016,3,2,9,30,531.0,160.0,2.1,16.0,431.0,557.24,447.95
2016,3,2,9,45,497.5,184.5,2.1,16.0,453.5,582.81,465.67
2016,3,2,10,0,464.0,209.0,2.1,16.0,476.0,603.98,479.96
2016,3,2,10,15,404.5,239.0,2.1,16.0,481.0,594.63,471.03
2016,3,2,10,30,345.0,269.0,2.1,16.0,486.0,591.35,466.4
2016,3,2,10,45,328.5,285.0,2.15,16.5,498.5,605.11,474.81
2016,3,2,11,0,312.0,301.0,2.2,17.0,511.0,616.76,481.46
2016,3,2,11,15,371.0,294.0,2.25,17.0,550.0,669.7,521.29
2016,3,2,11,30,430.0,287.0,2.3,17.0,589.0,735.86,569.48
2016,3,2,11,45,285.5,317.5,2.4,17.0,519.5,626.67,486.86
2016,3,2,12,0,141.0,348.0,2.5,17.0,450.0,511.91,398.8
2016,3,2,12,15,213.5,342.0,2.5,17.0,496.0,574.9,448.47
2016,3,2,12,30,286.0,336.0,2.5,17.0,542.0,651.51,505.92
2016,3,2,12,45,323.5,323.5,2.55,17.0,555.0,671.59,521.46
2016,3,2,13,0,361.0,311.0,2.6,17.0,568.0,689.71,536.0
2016,3,2,13,15,351.0,311.0,2.55,16.5,556.5,675.39,526.25
2016,3,2,13,30,341.0,311.0,2.5,16.0,545.0,659.84,515.83
2016,3,2,13,45,188.5,288.5,2.5,16.0,417.5,478.09,378.05
2016,3,2,14,0,36.0,266.0,2.5,16.0,290.0,303.99,240.59
2016,3,2,14,15,56.0,266.5,2.45,16.0,301.5,320.68,255.31
2016,3,2,14,30,76.0,267.0,2.4,16.0,313.0,336.12,268.28
2016,3,2,14,45,53.5,240.0,2.4,16.0,271.5,286.72,229.25
2016,3,2,15,0,31.0,213.0,2.4,16.0,230.0,239.12,191.38
2016,3,2,15,15,48.0,204.5,2.4,16.0,228.5,240.92,193.84
2016,3,2,15,30,65.0,196.0,2.4,16.0,227.0,241.25,194.83
2016,3,2,15,45,116.0,178.5,2.45,16.0,226.5,257.59,209.16
2016,3,2,16,0,167.0,161.0,2.5,16.0,226.0,260.48,211.96
2016,3,2,16,15,150.0,142.0,2.5,15.5,194.5,222.96,181.13
2016,3,2,16,30,133.0,123.0,2.5,15.0,163.0,187.13,151.18
2016,3,2,16,45,118.5,101.0,2.55,15.0,132.0,150.72,119.91
2016,3,2,17,0,104.0,79.0,2.6,15.0,101.0,115.94,89.57
2016,3,2,17,15,76.0,58.0,2.55,14.5,71.5,80.51,59.11
2016,3,2,17,30,48.0,37.0,2.5,14.0,42.0,48.43,31.43
2016,3,2,17,45,24.0,18.5,2.45,14.0,21.0,21.9,0.12
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
