Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.5,14.5,9.5,9.05,0.0
2016,3,3,7,0,0.0,19.0,1.4,15.0,19.0,17.64,5.2
2016,3,3,7,15,6.5,38.5,1.55,15.0,40.0,37.94,25.18
2016,3,3,7,30,13.0,58.0,1.7,15.0,61.0,59.06,43.57
2016,3,3,7,45,25.0,79.0,1.85,15.0,85.5,87.06,67.56
2016,3,3,8,0,37.0,100.0,2.0,15.0,110.0,114.58,91.08
2016,3,3,8,15,45.0,120.5,2.0,15.0,135.0,141.19,113.64
2016,3,3,8,30,53.0,141.0,2.0,15.0,160.0,168.75,136.65
2016,3,3,8,45,37.5,153.5,2.05,15.5,168.0,175.39,141.61
2016,3,3,9,0,22.0,166.0,2.1,16.0,176.0,174.01,139.72
2016,3,3,9,15,30.0,186.5,2.05,16.0,201.5,208.23,167.33
2016,3,3,9,30,38.0,207.0,2.0,16.0,227.0,236.78,189.96
2016,3,3,9,45,164.0,229.5,2.0,16.0,324.0,365.48,294.35
2016,3,3,10,0,290.0,252.0,2.0,16.0,421.0,505.73,403.41
2016,3,3,10,15,223.0,275.0,2.05,16.0,409.5,476.17,378.16
2016,3,3,10,30,156.0,298.0,2.1,16.0,398.0,452.36,357.88
2016,3,3,10,45,198.0,307.5,2.2,16.5,439.0,504.11,397.34
2016,3,3,11,0,240.0,317.0,2.3,17.0,480.0,557.33,436.86
2016,3,3,11,15,198.5,329.5,2.4,16.5,466.5,538.26,421.82
2016,3,3,11,30,157.0,342.0,2.5,16.0,453.0,516.93,405.39
2016,3,3,11,45,160.0,343.0,2.65,16.0,458.0,522.85,410.28
2016,3,3,12,0,163.0,344.0,2.8,16.0,463.0,528.15,414.59
2016,3,3,12,15,232.0,339.5,2.75,16.0,508.5,589.74,462.37
2016,3,3,12,30,301.0,335.0,2.7,16.0,554.0,664.85,518.6
2016,3,3,12,45,289.5,334.0,2.65,16.0,543.0,651.21,507.71
2016,3,3,13,0,278.0,333.0,2.6,16.0,532.0,636.39,496.64
2016,3,3,13,15,284.0,322.0,2.4,16.0,521.5,625.61,488.61
2016,3,3,13,30,290.0,311.0,2.2,16.0,511.0,613.41,479.52
2016,3,3,13,45,228.0,310.0,2.05,16.0,464.5,537.36,421.84
2016,3,3,14,0,166.0,309.0,1.9,16.0,418.0,476.71,375.1
2016,3,3,14,15,159.0,294.5,1.75,16.0,395.0,449.73,355.05
2016,3,3,14,30,152.0,280.0,1.6,16.0,372.0,422.67,334.63
2016,3,3,14,45,91.0,247.0,1.5,16.0,301.0,323.05,257.09
2016,3,3,15,0,30.0,214.0,1.4,16.0,230.0,239.2,190.35
2016,3,3,15,15,83.5,210.0,1.4,16.0,250.5,271.11,217.82
2016,3,3,15,30,137.0,206.0,1.4,16.0,271.0,306.48,246.9
2016,3,3,15,45,89.5,180.0,1.4,16.0,221.0,235.83,190.05
2016,3,3,16,0,42.0,154.0,1.4,16.0,171.0,178.11,143.13
2016,3,3,16,15,36.0,134.0,1.4,15.5,147.5,152.31,122.41
2016,3,3,16,30,30.0,114.0,1.4,15.0,124.0,127.23,101.76
2016,3,3,16,45,21.5,94.0,1.4,15.0,100.0,101.96,80.43
2016,3,3,17,0,13.0,74.0,1.4,15.0,76.0,75.22,57.64
2016,3,3,17,15,6.5,53.0,1.4,15.0,54.0,52.27,37.88
2016,3,3,17,30,0.0,32.0,1.4,15.0,32.0,30.09,18.66
2016,3,3,17,45,0.0,16.0,1.45,15.0,16.0,14.85,0.15
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.45,14.5,12.0,11.44,0.0
2016,3,4,7,0,0.0,24.0,1.6,15.0,24.0,22.56,9.49
2016,3,4,7,15,33.0,44.0,1.75,15.0,49.5,50.66,34.74
2016,3,4,7,30,66.0,64.0,1.9,15.0,75.0,84.97,63.7
2016,3,4,7,45,82.0,85.5,2.05,15.0,104.5,116.8,91.37
2016,3,4,8,0,98.0,107.0,2.2,15.0,134.0,150.54,120.49
2016,3,4,8,15,109.5,128.0,2.3,15.0,163.5,183.53,148.66
2016,3,4,8,30,121.0,149.0,2.4,15.0,193.0,217.74,177.37
2016,3,4,8,45,60.5,148.0,2.55,15.5,170.0,182.03,147.42
2016,3,4,9,0,0.0,147.0,2.7,16.0,147.0,140.93,112.24
2016,3,4,9,15,0.0,120.0,2.8,16.0,120.0,113.36,89.29
2016,3,4,9,30,0.0,93.0,2.9,16.0,93.0,86.81,67.11
2016,3,4,9,45,0.0,88.0,3.05,16.0,88.0,81.99,62.97
2016,3,4,10,0,0.0,83.0,3.2,16.0,83.0,77.33,58.97
2016,3,4,10,15,1.5,136.0,3.2,16.0,137.0,129.67,101.93
2016,3,4,10,30,3.0,189.0,3.2,16.0,191.0,183.63,145.45
2016,3,4,10,45,2.5,185.5,3.2,16.0,187.0,179.58,141.84
2016,3,4,11,0,2.0,182.0,3.2,16.0,183.0,175.57,138.41
2016,3,4,11,15,1.0,161.0,3.25,16.0,161.5,153.74,120.66
2016,3,4,11,30,0.0,140.0,3.3,16.0,140.0,132.16,103.09
2016,3,4,11,45,0.0,146.5,3.35,16.0,146.5,138.52,108.2
2016,3,4,12,0,0.0,153.0,3.4,16.0,153.0,144.89,113.3
2016,3,4,12,15,2.0,175.0,3.4,16.0,177.0,168.52,132.42
2016,3,4,12,30,4.0,197.0,3.4,16.0,201.0,192.38,151.59
2016,3,4,12,45,2.0,170.5,3.4,16.0,172.5,164.06,128.78
2016,3,4,13,0,0.0,144.0,3.4,16.0,144.0,136.07,106.2
2016,3,4,13,15,0.0,141.5,3.25,16.0,141.5,133.63,104.32
2016,3,4,13,30,0.0,139.0,3.1,16.0,139.0,131.2,102.44
2016,3,4,13,45,0.0,85.0,3.0,16.0,85.0,79.26,60.1
2016,3,4,14,0,0.0,31.0,2.9,16.0,31.0,28.85,18.46
2016,3,4,14,15,0.0,64.5,2.9,16.0,64.5,60.08,44.51
2016,3,4,14,30,0.0,98.0,2.9,16.0,98.0,91.51,70.59
2016,3,4,14,45,0.0,108.5,2.9,16.0,108.5,101.69,79.11
2016,3,4,15,0,0.0,119.0,2.9,16.0,119.0,112.02,87.82
2016,3,4,15,15,0.0,69.0,3.0,16.0,69.0,64.22,48.35
2016,3,4,15,30,0.0,19.0,3.1,16.0,19.0,17.64,9.3
2016,3,4,15,45,0.0,41.5,3.25,16.0,41.5,38.56,27.07
2016,3,4,16,0,0.0,64.0,3.4,16.0,64.0,59.53,44.87
2016,3,4,16,15,0.0,55.0,3.55,15.5,55.0,51.12,37.93
2016,3,4,16,30,0.0,46.0,3.7,15.0,46.0,42.73,30.91
2016,3,4,16,45,0.0,37.0,3.85,15.0,37.0,34.35,23.71
2016,3,4,17,0,0.0,28.0,4.0,15.0,28.0,25.97,16.45
2016,3,4,17,15,0.0,20.0,4.1,15.0,20.0,18.54,9.93
2016,3,4,17,30,0.0,12.0,4.2,15.0,12.0,11.11,3.37
2016,3,4,17,45,0.0,6.0,4.3,15.0,6.0,5.55,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.5,5.45,15.0,10.5,10.01,0.0
2016,3,5,7,0,0.0,21.0,5.8,15.0,21.0,19.5,8.19
2016,3,5,7,15,6.0,41.5,6.05,15.0,42.5,40.66,27.65
2016,3,5,7,30,12.0,62.0,6.3,15.0,64.0,62.63,46.72
2016,3,5,7,45,23.0,83.0,6.55,15.5,88.5,90.29,70.38
2016,3,5,8,0,34.0,104.0,6.8,16.0,113.0,117.32,93.38
2016,3,5,8,15,42.0,124.5,6.7,16.0,138.0,143.78,115.87
2016,3,5,8,30,50.0,145.0,6.6,16.0,163.0,171.19,138.9
2016,3,5,8,45,35.5,157.0,6.5,16.0,171.0,177.63,143.98
2016,3,5,9,0,21.0,169.0,6.4,16.0,179.0,176.18,142.25
2016,3,5,9,15,13.5,172.5,6.45,16.0,179.5,175.07,140.85
2016,3,5,9,30,6.0,176.0,6.5,16.0,180.0,173.38,138.9
2016,3,5,9,45,3.0,140.5,6.55,16.0,142.5,135.36,107.24
2016,3,5,10,0,0.0,105.0,6.6,16.0,105.0,98.27,76.32
2016,3,5,10,15,0.0,124.0,6.75,16.0,124.0,116.66,91.35
2016,3,5,10,30,0.0,143.0,6.9,16.0,143.0,135.2,106.39
2016,3,5,10,45,0.0,123.0,7.1,16.5,123.0,115.62,89.99
2016,3,5,11,0,0.0,103.0,7.3,17.0,103.0,96.31,73.9
2016,3,5,11,15,0.0,109.0,7.45,17.0,109.0,102.09,78.55
2016,3,5,11,30,0.0,115.0,7.6,17.0,115.0,107.88,83.22
2016,3,5,11,45,16.5,207.0,7.75,17.0,219.0,214.23,170.13
2016,3,5,12,0,33.0,299.0,7.9,17.0,323.0,338.97,269.99
2016,3,5,12,15,24.5,279.0,8.2,16.5,297.0,295.64,235.68
2016,3,5,12,30,16.0,259.0,8.5,16.0,271.0,266.79,212.81
2016,3,5,12,45,12.5,243.0,8.85,16.0,252.5,246.99,196.91
2016,3,5,13,0,9.0,227.0,9.2,16.0,234.0,227.32,181.06
2016,3,5,13,15,9.0,222.5,9.7,16.0,229.5,222.71,177.54
2016,3,5,13,30,9.0,218.0,10.2,16.0,225.0,218.1,174.03
2016,3,5,13,45,4.5,123.5,10.7,16.0,127.0,120.13,94.05
2016,3,5,14,0,0.0,29.0,11.2,16.0,29.0,26.98,16.86
2016,3,5,14,15,0.0,21.5,11.5,16.0,21.5,19.99,11.06
2016,3,5,14,30,0.0,14.0,11.8,16.0,14.0,13.01,5.24
2016,3,5,14,45,0.0,14.0,12.15,16.0,14.0,13.01,5.26
2016,3,5,15,0,0.0,14.0,12.5,16.0,14.0,13.0,5.28
2016,3,5,15,15,0.0,13.5,12.7,16.0,13.5,12.53,4.91
2016,3,5,15,30,0.0,13.0,12.9,16.0,13.0,12.06,4.54
2016,3,5,15,45,0.0,9.5,13.1,16.0,9.5,8.81,1.81
2016,3,5,16,0,0.0,6.0,13.3,16.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,13.3,16.0,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,13.3,16.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,13.3,16.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,13.3,16.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,13.1,15.5,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,12.9,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,12.7,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,17.5,6.2,13.5,22.5,22.51,0.0
2016,3,6,7,0,126.0,35.0,6.1,14.0,45.0,58.77,33.08
2016,3,6,7,15,238.0,51.0,6.05,14.0,88.0,110.78,77.1
2016,3,6,7,30,350.0,67.0,6.0,14.0,131.0,174.4,130.76
2016,3,6,7,45,421.0,79.0,5.95,14.0,180.0,233.36,183.21
2016,3,6,8,0,492.0,91.0,5.9,14.0,229.0,300.31,242.44
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,364.78,299.23
2016,3,6,8,30,597.0,107.0,5.9,14.0,328.0,432.05,357.23
2016,3,6,8,45,631.5,113.5,5.95,14.5,375.5,491.9,407.3
2016,3,6,9,0,666.0,120.0,6.0,15.0,423.0,553.66,457.55
2016,3,6,9,15,693.0,124.5,5.9,15.0,467.0,609.86,502.71
2016,3,6,9,30,720.0,129.0,5.8,15.0,511.0,666.44,547.11
2016,3,6,9,45,743.5,130.5,5.75,15.0,550.0,717.14,586.24
2016,3,6,10,0,767.0,132.0,5.7,15.0,589.0,767.14,622.81
2016,3,6,10,15,781.0,134.5,5.5,15.0,621.5,809.43,652.4
2016,3,6,10,30,795.0,137.0,5.3,15.0,654.0,845.57,676.97
2016,3,6,10,45,811.0,136.0,5.15,15.0,680.5,881.49,701.35
2016,3,6,11,0,827.0,135.0,5.0,15.0,707.0,914.94,723.66
2016,3,6,11,15,833.0,136.5,4.95,15.0,725.0,939.19,739.84
2016,3,6,11,30,839.0,138.0,4.9,15.0,743.0,960.18,753.76
2016,3,6,11,45,842.0,138.5,4.9,15.0,752.5,973.84,762.91
2016,3,6,12,0,845.0,139.0,4.9,15.0,762.0,983.94,769.71
2016,3,6,12,15,845.5,139.0,5.0,15.0,763.5,987.47,772.81
2016,3,6,12,30,846.0,139.0,5.1,15.0,765.0,987.33,773.5
2016,3,6,12,45,860.5,130.0,5.25,15.0,761.5,986.94,774.56
2016,3,6,13,0,875.0,121.0,5.4,15.0,758.0,982.53,772.85
2016,3,6,13,15,869.5,120.0,5.55,15.0,743.0,964.4,761.36
2016,3,6,13,30,864.0,119.0,5.7,15.0,728.0,942.81,747.42
2016,3,6,13,45,851.0,119.5,5.9,15.0,703.5,912.85,727.58
2016,3,6,14,0,838.0,120.0,6.1,15.0,679.0,880.04,705.45
2016,3,6,14,15,686.0,161.5,6.25,15.0,605.5,776.64,629.45
2016,3,6,14,30,534.0,203.0,6.4,15.0,532.0,669.62,546.01
2016,3,6,14,45,390.5,223.5,6.55,15.0,456.5,549.01,449.97
2016,3,6,15,0,247.0,244.0,6.7,15.0,381.0,450.12,368.86
2016,3,6,15,15,134.5,213.0,6.8,14.5,287.0,317.77,261.16
2016,3,6,15,30,22.0,182.0,6.9,14.0,193.0,190.17,154.63
2016,3,6,15,45,23.5,167.0,7.0,14.0,178.0,175.34,142.78
2016,3,6,16,0,25.0,152.0,7.1,14.0,163.0,160.38,130.57
2016,3,6,16,15,18.5,133.0,7.15,14.0,140.5,137.21,111.19
2016,3,6,16,30,12.0,114.0,7.2,14.0,118.0,114.81,92.27
2016,3,6,16,45,6.0,92.5,7.3,14.0,94.5,90.81,71.82
2016,3,6,17,0,0.0,71.0,7.4,14.0,71.0,67.57,51.87
2016,3,6,17,15,0.0,51.0,7.5,14.0,51.0,48.2,34.96
2016,3,6,17,30,0.0,31.0,7.6,14.0,31.0,28.87,18.01
2016,3,6,17,45,0.0,15.5,7.7,14.0,15.5,14.38,2.99
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,6.1,11.5,0.5,0.46,0.0
2016,3,7,7,0,0.0,1.0,6.2,12.0,1.0,0.92,0.0
2016,3,7,7,15,0.0,3.0,6.45,12.0,3.0,2.77,0.0
2016,3,7,7,30,0.0,5.0,6.7,12.0,5.0,4.63,0.0
2016,3,7,7,45,0.0,6.5,6.95,12.0,6.5,6.02,0.0
2016,3,7,8,0,0.0,8.0,7.2,12.0,8.0,7.41,0.75
2016,3,7,8,15,0.0,10.0,7.3,12.0,10.0,9.27,2.36
2016,3,7,8,30,0.0,12.0,7.4,12.0,12.0,11.12,3.96
2016,3,7,8,45,0.0,14.5,7.5,12.0,14.5,13.45,5.94
2016,3,7,9,0,0.0,17.0,7.6,12.0,17.0,15.78,7.91
2016,3,7,9,15,216.0,107.0,7.55,12.0,222.5,260.54,219.92
2016,3,7,9,30,432.0,197.0,7.5,12.0,428.0,532.39,445.32
2016,3,7,9,45,320.0,236.0,7.5,12.0,414.5,500.0,415.78
2016,3,7,10,0,208.0,275.0,7.5,12.0,401.0,456.9,377.62
2016,3,7,10,15,104.0,222.5,7.55,12.0,286.0,320.79,264.52
2016,3,7,10,30,0.0,170.0,7.6,12.0,171.0,161.79,129.91
2016,3,7,10,45,423.0,147.0,7.65,12.0,442.5,557.1,465.92
2016,3,7,11,0,846.0,124.0,7.7,12.0,714.0,921.74,751.96
2016,3,7,11,15,748.0,168.0,7.85,12.0,699.0,902.02,735.32
2016,3,7,11,30,650.0,212.0,8.0,12.0,684.0,869.89,710.71
2016,3,7,11,45,616.0,228.5,8.15,12.0,680.5,863.02,704.79
2016,3,7,12,0,582.0,245.0,8.3,12.0,677.0,849.17,693.43
2016,3,7,12,15,551.0,256.5,8.5,12.0,666.0,834.03,681.35
2016,3,7,12,30,520.0,268.0,8.7,12.0,655.0,816.21,667.19
2016,3,7,12,45,260.0,145.5,8.9,12.0,339.0,425.81,355.26
2016,3,7,13,0,0.0,23.0,9.1,12.0,23.0,21.42,12.37
2016,3,7,13,15,422.0,75.5,9.25,12.0,374.5,493.7,415.73
2016,3,7,13,30,844.0,128.0,9.4,12.0,726.0,935.68,767.71
2016,3,7,13,45,622.5,202.0,9.6,12.5,635.5,803.43,663.03
2016,3,7,14,0,401.0,276.0,9.8,13.0,545.0,656.74,541.33
2016,3,7,14,15,446.0,248.5,9.9,13.0,535.5,663.62,549.02
2016,3,7,14,30,491.0,221.0,10.0,13.0,526.0,654.55,543.89
2016,3,7,14,45,326.0,237.5,10.1,13.0,435.0,514.56,428.18
2016,3,7,15,0,161.0,254.0,10.2,13.0,344.0,387.88,321.41
2016,3,7,15,15,195.5,231.0,10.2,13.0,332.0,379.57,316.07
2016,3,7,15,30,230.0,208.0,10.2,13.0,320.0,367.78,307.35
2016,3,7,15,45,115.0,160.5,10.2,13.0,216.5,236.22,196.23
2016,3,7,16,0,0.0,113.0,10.2,13.0,113.0,107.01,85.73
2016,3,7,16,15,0.0,97.5,10.2,13.0,97.5,92.04,73.23
2016,3,7,16,30,0.0,82.0,10.2,13.0,82.0,77.13,60.6
2016,3,7,16,45,0.0,66.5,10.2,13.0,66.5,62.29,47.86
2016,3,7,17,0,0.0,51.0,10.2,13.0,51.0,47.5,35.01
2016,3,7,17,15,0.0,37.0,10.25,13.0,37.0,34.37,23.46
2016,3,7,17,30,0.0,23.0,10.3,13.0,23.0,21.34,11.96
2016,3,7,17,45,0.0,13.0,10.4,13.0,13.0,12.05,2.13
2016,3,7,18,0,0.0,3.0,10.5,13.0,3.0,2.86,0.0
2016,3,7,18,15,0.0,1.5,10.45,12.5,1.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,136.5,16.5,5.1,11.5,29.0,30.83,0.0
2016,3,8,7,0,273.0,33.0,5.1,12.0,58.0,83.31,48.66
2016,3,8,7,15,382.5,44.0,5.0,12.0,104.0,137.62,95.23
2016,3,8,7,30,492.0,55.0,4.9,12.0,150.0,205.32,154.04
2016,3,8,7,45,554.0,63.5,4.8,12.5,200.5,266.96,209.89
2016,3,8,8,0,616.0,72.0,4.7,13.0,251.0,335.19,270.57
2016,3,8,8,15,659.5,77.5,4.6,13.0,301.5,397.82,326.09
2016,3,8,8,30,703.0,83.0,4.5,13.0,352.0,463.96,382.91
2016,3,8,8,45,729.0,88.5,4.4,13.5,399.0,523.25,431.75
2016,3,8,9,0,755.0,94.0,4.3,14.0,446.0,583.4,479.52
2016,3,8,9,15,776.5,97.5,4.1,14.0,489.5,636.97,521.29
2016,3,8,9,30,798.0,101.0,3.9,14.0,533.0,691.91,562.81
2016,3,8,9,45,618.5,165.5,3.75,14.0,514.5,663.78,537.09
2016,3,8,10,0,439.0,230.0,3.6,14.0,496.0,611.89,492.9
2016,3,8,10,15,514.0,215.5,3.5,14.0,543.0,675.26,542.04
2016,3,8,10,30,589.0,201.0,3.4,14.0,590.0,745.58,594.6
2016,3,8,10,45,584.0,212.5,3.35,14.0,610.5,766.72,608.65
2016,3,8,11,0,579.0,224.0,3.3,14.0,631.0,789.71,624.15
2016,3,8,11,15,726.5,169.0,3.15,14.0,692.0,884.55,692.19
2016,3,8,11,30,874.0,114.0,3.0,14.0,753.0,961.46,743.69
2016,3,8,11,45,571.0,233.5,2.9,14.0,653.5,822.05,642.18
2016,3,8,12,0,268.0,353.0,2.8,14.0,554.0,652.86,510.61
2016,3,8,12,15,139.0,294.0,2.75,14.0,398.5,449.1,356.41
2016,3,8,12,30,10.0,235.0,2.7,14.0,243.0,236.14,186.81
2016,3,8,12,45,446.0,172.5,2.7,14.0,501.5,643.61,516.27
2016,3,8,13,0,882.0,110.0,2.7,14.0,760.0,971.19,749.99
2016,3,8,13,15,509.5,226.5,2.9,14.0,600.5,745.7,586.71
2016,3,8,13,30,137.0,343.0,3.1,14.0,441.0,494.89,391.37
2016,3,8,13,45,156.5,332.0,3.35,14.0,440.0,497.02,395.9
2016,3,8,14,0,176.0,321.0,3.6,14.0,439.0,497.65,397.98
2016,3,8,14,15,174.0,306.0,3.6,13.5,418.5,473.96,381.01
2016,3,8,14,30,172.0,291.0,3.6,13.0,398.0,449.83,363.61
2016,3,8,14,45,98.0,252.5,3.6,13.0,313.0,333.22,270.55
2016,3,8,15,0,24.0,214.0,3.6,13.0,228.0,224.89,181.95
2016,3,8,15,15,121.5,212.5,3.4,13.0,273.5,307.76,252.25
2016,3,8,15,30,219.0,211.0,3.2,13.0,319.0,363.77,298.91
2016,3,8,15,45,109.5,137.0,3.05,13.0,191.0,207.52,170.46
2016,3,8,16,0,0.0,63.0,2.9,13.0,63.0,58.59,44.47
2016,3,8,16,15,0.0,54.5,2.7,12.5,54.5,50.66,37.99
2016,3,8,16,30,0.0,46.0,2.5,12.0,46.0,42.73,31.31
2016,3,8,16,45,0.0,37.5,2.4,12.0,37.5,34.81,24.48
2016,3,8,17,0,0.0,29.0,2.3,12.0,29.0,26.9,17.55
2016,3,8,17,15,0.0,21.5,1.85,12.0,21.5,19.93,11.38
2016,3,8,17,30,0.0,14.0,1.4,12.0,14.0,12.97,5.17
2016,3,8,17,45,0.0,8.0,0.95,12.0,8.0,7.4,0.0
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.91,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.5,4.0,13.5,7.5,6.94,0.0
2016,3,9,7,0,0.0,15.0,4.0,14.0,15.0,13.9,5.38
2016,3,9,7,15,0.0,27.0,3.9,14.0,27.0,25.05,15.36
2016,3,9,7,30,0.0,39.0,3.8,14.0,39.0,36.22,25.19
2016,3,9,7,45,0.0,52.0,3.7,14.0,52.0,48.34,35.74
2016,3,9,8,0,0.0,65.0,3.6,14.0,65.0,60.6,46.29
2016,3,9,8,15,0.0,78.0,3.4,14.0,78.0,72.97,56.77
2016,3,9,8,30,0.0,91.0,3.2,14.0,91.0,85.38,67.14
2016,3,9,8,45,11.5,134.5,3.05,14.5,140.0,134.73,108.27
2016,3,9,9,0,23.0,178.0,2.9,15.0,189.0,186.05,150.16
2016,3,9,9,15,27.5,196.5,2.8,15.0,211.0,215.93,174.08
2016,3,9,9,30,32.0,215.0,2.7,15.0,233.0,239.74,192.86
2016,3,9,9,45,31.0,228.0,2.65,15.0,246.0,253.87,203.62
2016,3,9,10,0,30.0,241.0,2.6,15.0,259.0,267.92,214.26
2016,3,9,10,15,57.5,272.5,2.6,15.0,310.0,325.73,260.27
2016,3,9,10,30,85.0,304.0,2.6,15.0,361.0,385.54,306.96
2016,3,9,10,45,75.0,311.0,2.6,15.5,362.5,386.4,306.02
2016,3,9,11,0,65.0,318.0,2.6,16.0,364.0,386.55,304.82
2016,3,9,11,15,116.5,338.0,2.65,16.0,423.0,471.15,370.58
2016,3,9,11,30,168.0,358.0,2.7,16.0,482.0,544.31,426.25
2016,3,9,11,45,139.0,360.0,2.75,16.0,463.0,520.83,407.3
2016,3,9,12,0,110.0,362.0,2.8,16.0,444.0,482.12,377.56
2016,3,9,12,15,92.5,356.0,2.85,16.0,425.5,458.74,359.63
2016,3,9,12,30,75.0,350.0,2.9,16.0,407.0,434.99,341.26
2016,3,9,12,45,53.5,325.5,2.95,16.5,365.5,386.68,303.46
2016,3,9,13,0,32.0,301.0,3.0,17.0,324.0,338.73,265.73
2016,3,9,13,15,22.5,271.5,3.0,17.0,287.5,284.98,224.12
2016,3,9,13,30,13.0,242.0,3.0,17.0,251.0,245.73,193.36
2016,3,9,13,45,33.5,269.0,3.05,17.0,292.0,303.76,239.97
2016,3,9,14,0,54.0,296.0,3.1,17.0,333.0,350.62,277.18
2016,3,9,14,15,62.5,287.5,3.1,16.5,328.5,347.21,275.61
2016,3,9,14,30,71.0,279.0,3.1,16.0,324.0,343.15,273.7
2016,3,9,14,45,147.0,266.0,3.1,16.0,352.0,396.13,317.77
2016,3,9,15,0,223.0,253.0,3.1,16.0,380.0,431.97,347.76
2016,3,9,15,15,132.5,226.5,3.1,16.0,300.5,330.45,266.59
2016,3,9,15,30,42.0,200.0,3.1,16.0,221.0,228.79,184.05
2016,3,9,15,45,36.0,179.5,3.1,16.0,196.0,201.77,162.63
2016,3,9,16,0,30.0,159.0,3.1,16.0,171.0,175.42,141.32
2016,3,9,16,15,24.5,139.5,3.05,15.5,148.5,146.38,117.73
2016,3,9,16,30,19.0,120.0,3.0,15.0,126.0,123.56,98.97
2016,3,9,16,45,12.5,100.0,2.95,15.0,103.5,100.52,79.56
2016,3,9,17,0,6.0,80.0,2.9,15.0,81.0,78.3,60.62
2016,3,9,17,15,3.0,59.0,2.9,15.0,59.5,56.79,42.07
2016,3,9,17,30,0.0,38.0,2.9,15.0,38.0,35.71,23.8
2016,3,9,17,45,0.0,22.0,2.9,15.0,22.0,20.44,8.73
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,133.0,18.0,5.7,14.5,31.5,33.0,0.0
2016,3,10,7,0,266.0,36.0,5.8,15.0,63.0,85.44,51.62
2016,3,10,7,15,369.0,47.0,5.8,15.0,108.5,139.33,96.8
2016,3,10,7,30,472.0,58.0,5.8,15.0,154.0,204.93,153.45
2016,3,10,7,45,533.0,66.5,5.85,15.0,203.5,265.37,208.08
2016,3,10,8,0,594.0,75.0,5.9,15.0,253.0,332.3,267.78
2016,3,10,8,15,642.5,75.5,6.0,15.0,299.5,390.82,319.97
2016,3,10,8,30,691.0,76.0,6.1,15.0,346.0,453.2,374.25
2016,3,10,8,45,428.0,141.5,6.25,15.5,315.5,406.96,336.12
2016,3,10,9,0,165.0,207.0,6.4,16.0,285.0,319.92,261.88
2016,3,10,9,15,467.0,157.0,6.4,16.0,407.5,494.61,408.09
2016,3,10,9,30,769.0,107.0,6.4,16.0,530.0,681.32,559.54
2016,3,10,9,45,432.5,193.5,6.4,16.0,434.5,551.06,450.58
2016,3,10,10,0,96.0,280.0,6.4,16.0,339.0,362.85,292.76
2016,3,10,10,15,77.5,287.0,6.35,16.0,336.5,358.02,288.19
2016,3,10,10,30,59.0,294.0,6.3,16.0,334.0,351.81,282.14
2016,3,10,10,45,58.5,305.0,6.3,16.0,346.0,364.81,292.01
2016,3,10,11,0,58.0,316.0,6.3,16.0,358.0,377.65,301.71
2016,3,10,11,15,60.0,325.0,6.2,16.0,369.0,390.44,311.4
2016,3,10,11,30,62.0,334.0,6.1,16.0,380.0,403.12,321.02
2016,3,10,11,45,62.5,337.5,6.0,16.0,384.5,408.11,324.63
2016,3,10,12,0,63.0,341.0,5.9,16.0,389.0,412.89,328.14
2016,3,10,12,15,152.5,353.0,5.75,16.0,469.0,527.5,419.69
2016,3,10,12,30,242.0,365.0,5.6,16.0,549.0,627.61,497.97
2016,3,10,12,45,156.5,354.5,5.45,16.0,473.0,532.0,422.08
2016,3,10,13,0,71.0,344.0,5.3,16.0,397.0,423.17,335.57
2016,3,10,13,15,35.5,191.5,5.1,16.0,218.0,224.35,178.72
2016,3,10,13,30,0.0,39.0,4.9,16.0,39.0,36.33,24.51
2016,3,10,13,45,21.0,163.0,4.75,16.0,177.5,180.21,143.37
2016,3,10,14,0,42.0,287.0,4.6,16.0,316.0,329.88,263.15
2016,3,10,14,15,21.0,181.5,4.45,16.0,196.0,198.16,157.69
2016,3,10,14,30,0.0,76.0,4.3,16.0,76.0,70.82,53.31
2016,3,10,14,45,2.5,131.0,4.2,16.0,132.5,125.39,98.63
2016,3,10,15,0,5.0,186.0,4.1,16.0,189.0,182.0,145.1
2016,3,10,15,15,2.5,114.0,4.1,16.0,115.5,108.82,85.32
2016,3,10,15,30,0.0,42.0,4.1,16.0,42.0,39.04,27.3
2016,3,10,15,45,0.0,27.5,4.15,16.0,27.5,25.53,16.0
2016,3,10,16,0,0.0,13.0,4.2,16.0,13.0,12.06,4.61
2016,3,10,16,15,0.0,11.0,4.25,15.5,11.0,10.2,3.06
2016,3,10,16,30,0.0,9.0,4.3,15.0,9.0,8.34,1.49
2016,3,10,16,45,0.0,7.5,4.4,15.0,7.5,6.94,0.3
2016,3,10,17,0,0.0,6.0,4.5,15.0,6.0,5.55,0.0
2016,3,10,17,15,0.0,4.5,4.65,15.0,4.5,4.16,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.77,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.39,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,10.85,14.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,10.7,14.0,8.0,7.4,0.33
2016,3,11,7,15,0.0,13.5,10.45,14.0,13.5,12.5,4.86
2016,3,11,7,30,0.0,19.0,10.2,14.0,19.0,17.61,9.36
2016,3,11,7,45,0.0,25.5,9.95,14.0,25.5,23.65,14.62
2016,3,11,8,0,0.0,32.0,9.7,14.0,32.0,29.69,19.84
2016,3,11,8,15,0.0,38.5,9.6,14.0,38.5,35.75,25.0
2016,3,11,8,30,0.0,45.0,9.5,14.0,45.0,41.81,30.11
2016,3,11,8,45,0.0,51.0,9.45,14.0,51.0,47.41,34.78
2016,3,11,9,0,0.0,57.0,9.4,14.0,57.0,53.01,39.42
2016,3,11,9,15,0.0,83.0,9.3,14.0,83.0,77.3,59.79
2016,3,11,9,30,0.0,109.0,9.2,14.0,109.0,102.16,80.44
2016,3,11,9,45,201.0,178.5,9.1,14.5,303.5,348.26,288.98
2016,3,11,10,0,402.0,248.0,9.0,15.0,498.0,593.29,488.23
2016,3,11,10,15,206.5,236.5,9.15,15.0,365.5,432.44,354.76
2016,3,11,10,30,11.0,225.0,9.3,15.0,233.0,226.15,181.32
2016,3,11,10,45,165.0,274.5,9.45,15.0,393.0,438.36,357.88
2016,3,11,11,0,319.0,324.0,9.6,15.0,553.0,651.12,529.16
2016,3,11,11,15,598.5,221.0,9.15,15.0,662.5,824.52,670.68
2016,3,11,11,30,878.0,118.0,8.7,15.0,772.0,974.49,783.41
2016,3,11,11,45,457.0,217.5,8.3,15.0,558.5,697.0,566.69
2016,3,11,12,0,36.0,317.0,7.9,15.0,345.0,359.92,287.6
2016,3,11,12,15,164.0,338.0,7.95,15.0,463.5,521.8,420.51
2016,3,11,12,30,292.0,359.0,8.0,15.0,582.0,683.55,549.14
2016,3,11,12,45,316.5,349.0,8.1,15.0,588.5,694.38,558.25
2016,3,11,13,0,341.0,339.0,8.2,15.0,595.0,703.4,566.41
2016,3,11,13,15,632.5,215.5,8.2,14.5,678.5,856.25,694.19
2016,3,11,13,30,924.0,92.0,8.2,14.0,762.0,965.92,778.99
2016,3,11,13,45,909.0,94.0,8.25,14.0,736.0,934.51,755.95
2016,3,11,14,0,894.0,96.0,8.3,14.0,710.0,900.22,731.2
2016,3,11,14,15,626.5,182.0,8.4,14.0,603.0,751.12,617.04
2016,3,11,14,30,359.0,268.0,8.5,14.0,496.0,587.5,482.43
2016,3,11,14,45,386.5,244.0,8.6,14.0,477.0,568.69,469.39
2016,3,11,15,0,414.0,220.0,8.7,14.0,458.0,556.39,460.76
2016,3,11,15,15,233.0,213.5,8.95,13.5,346.0,394.81,327.86
2016,3,11,15,30,52.0,207.0,9.2,13.0,234.0,242.29,199.26
2016,3,11,15,45,26.0,144.0,9.45,13.0,157.5,157.7,128.63
2016,3,11,16,0,0.0,81.0,9.7,13.0,81.0,75.5,58.91
2016,3,11,16,15,0.0,70.5,9.8,13.0,70.5,65.6,50.63
2016,3,11,16,30,0.0,60.0,9.9,13.0,60.0,55.79,42.33
2016,3,11,16,45,0.0,49.0,10.05,13.0,49.0,45.53,33.52
2016,3,11,17,0,0.0,38.0,10.2,13.0,38.0,35.28,24.62
2016,3,11,17,15,0.0,28.0,10.2,12.5,28.0,25.98,16.49
2016,3,11,17,30,0.0,18.0,10.2,12.0,18.0,16.68,8.31
2016,3,11,17,45,0.0,10.0,10.25,12.0,10.0,9.26,1.28
2016,3,11,18,0,0.0,2.0,10.3,12.0,2.0,1.91,0.0
2016,3,11,18,15,0.0,1.0,10.25,12.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.5,5.0,12.5,2.5,2.31,0.0
2016,3,12,7,0,0.0,5.0,5.2,13.0,5.0,4.62,0.0
2016,3,12,7,15,0.0,9.0,5.4,13.0,9.0,8.33,1.4
2016,3,12,7,30,0.0,13.0,5.6,13.0,13.0,12.04,4.67
2016,3,12,7,45,0.0,17.5,5.85,13.5,17.5,16.22,8.3
2016,3,12,8,0,0.0,22.0,6.1,14.0,22.0,20.4,11.88
2016,3,12,8,15,0.0,26.5,6.2,14.0,26.5,24.59,15.46
2016,3,12,8,30,0.0,31.0,6.3,14.0,31.0,28.78,18.99
2016,3,12,8,45,78.5,121.5,6.45,14.0,159.5,170.22,139.6
2016,3,12,9,0,157.0,212.0,6.6,14.0,288.0,320.37,264.42
2016,3,12,9,15,78.5,156.5,6.65,14.0,194.5,215.18,176.42
2016,3,12,9,30,0.0,101.0,6.7,14.0,101.0,94.42,73.84
2016,3,12,9,45,18.5,178.0,6.8,14.0,189.5,184.0,148.58
2016,3,12,10,0,37.0,255.0,6.9,14.0,278.0,287.9,233.44
2016,3,12,10,15,18.5,203.5,6.9,14.0,215.0,210.47,169.48
2016,3,12,10,30,0.0,152.0,6.9,14.0,152.0,143.76,113.92
2016,3,12,10,45,0.0,127.0,6.95,14.0,127.0,119.4,93.75
2016,3,12,11,0,0.0,102.0,7.0,14.0,102.0,95.36,73.8
2016,3,12,11,15,0.0,117.5,7.0,14.0,117.5,110.25,86.02
2016,3,12,11,30,0.0,133.0,7.0,14.0,133.0,125.22,98.26
2016,3,12,11,45,13.5,217.5,7.05,14.5,228.0,221.48,176.97
2016,3,12,12,0,27.0,302.0,7.1,15.0,323.0,334.5,267.31
2016,3,12,12,15,13.5,231.0,7.1,15.0,241.5,235.15,187.33
2016,3,12,12,30,0.0,160.0,7.1,15.0,160.0,151.52,119.15
2016,3,12,12,45,7.0,208.0,7.1,15.0,213.0,205.73,163.56
2016,3,12,13,0,14.0,256.0,7.1,15.0,266.0,260.78,208.18
2016,3,12,13,15,17.0,263.0,7.1,15.0,275.5,270.64,216.29
2016,3,12,13,30,20.0,270.0,7.1,15.0,285.0,280.43,224.42
2016,3,12,13,45,10.0,204.0,7.1,15.0,211.5,204.2,162.85
2016,3,12,14,0,0.0,138.0,7.1,15.0,138.0,130.07,102.2
2016,3,12,14,15,0.5,159.0,7.0,15.0,159.5,151.08,119.68
2016,3,12,14,30,1.0,180.0,6.9,15.0,181.0,172.38,137.36
2016,3,12,14,45,0.5,148.5,6.85,15.0,149.0,140.91,111.76
2016,3,12,15,0,0.0,117.0,6.8,15.0,117.0,109.85,86.31
2016,3,12,15,15,24.5,162.5,6.7,15.0,175.0,177.71,143.49
2016,3,12,15,30,49.0,208.0,6.6,15.0,233.0,241.13,196.36
2016,3,12,15,45,24.5,151.0,6.55,15.0,163.5,163.96,132.55
2016,3,12,16,0,0.0,94.0,6.5,15.0,94.0,88.06,68.99
2016,3,12,16,15,0.0,81.5,6.45,14.5,81.5,76.14,59.25
2016,3,12,16,30,0.0,69.0,6.4,14.0,69.0,64.26,49.38
2016,3,12,16,45,0.0,56.5,6.35,14.0,56.5,52.53,39.38
2016,3,12,17,0,0.0,44.0,6.3,14.0,44.0,40.87,29.31
2016,3,12,17,15,0.0,32.5,6.2,14.0,32.5,30.17,19.96
2016,3,12,17,30,0.0,21.0,6.1,14.0,21.0,19.47,10.57
2016,3,12,17,45,0.0,12.0,6.05,14.0,12.0,11.11,2.79
2016,3,12,18,0,0.0,3.0,6.0,14.0,3.0,2.86,0.0
2016,3,12,18,15,0.0,1.5,5.95,14.0,1.5,1.43,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
