Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.5,5.15,14.5,7.5,6.94,0.0
2016,3,13,7,0,0.0,15.0,5.2,15.0,15.0,13.9,5.72
2016,3,13,7,15,0.0,24.5,5.25,15.0,24.5,22.72,13.48
2016,3,13,7,30,0.0,34.0,5.3,15.0,34.0,31.56,21.21
2016,3,13,7,45,0.0,45.0,5.4,15.0,45.0,41.8,30.07
2016,3,13,8,0,0.0,56.0,5.5,15.0,56.0,52.06,38.84
2016,3,13,8,15,0.0,67.0,5.55,15.0,67.0,62.33,47.5
2016,3,13,8,30,0.0,78.0,5.6,15.0,78.0,72.65,56.09
2016,3,13,8,45,0.0,76.0,5.65,15.0,76.0,70.74,54.32
2016,3,13,9,0,0.0,74.0,5.7,15.0,74.0,68.88,52.59
2016,3,13,9,15,0.0,87.5,5.7,15.0,87.5,81.52,63.0
2016,3,13,9,30,0.0,101.0,5.7,15.0,101.0,94.4,73.56
2016,3,13,9,45,2.0,146.5,5.7,15.0,148.0,140.1,111.21
2016,3,13,10,0,4.0,192.0,5.7,15.0,195.0,186.77,149.16
2016,3,13,10,15,2.0,143.0,5.6,15.0,144.5,136.64,107.82
2016,3,13,10,30,0.0,94.0,5.5,15.0,94.0,87.69,67.33
2016,3,13,10,45,1.5,141.0,5.4,15.0,142.5,134.31,105.61
2016,3,13,11,0,3.0,188.0,5.3,15.0,191.0,181.86,144.14
2016,3,13,11,15,4.0,195.0,5.3,15.0,198.5,189.76,150.37
2016,3,13,11,30,5.0,202.0,5.3,15.0,206.0,197.71,156.69
2016,3,13,11,45,6.5,211.5,5.3,15.0,216.5,208.66,165.47
2016,3,13,12,0,8.0,221.0,5.3,15.0,227.0,219.65,174.28
2016,3,13,12,15,5.0,198.5,5.25,15.0,203.0,194.3,153.74
2016,3,13,12,30,2.0,176.0,5.2,15.0,179.0,169.13,133.32
2016,3,13,12,45,4.5,195.0,5.2,15.0,199.0,190.32,150.61
2016,3,13,13,0,7.0,214.0,5.2,15.0,219.0,211.61,167.89
2016,3,13,13,15,3.5,115.5,5.2,15.0,118.0,111.64,86.8
2016,3,13,13,30,0.0,17.0,5.2,15.0,17.0,15.83,7.55
2016,3,13,13,45,2.0,106.5,5.25,15.0,108.0,101.47,78.69
2016,3,13,14,0,4.0,196.0,5.3,15.0,199.0,190.69,151.67
2016,3,13,14,15,8.0,209.0,5.35,15.0,214.5,207.13,165.29
2016,3,13,14,30,12.0,222.0,5.4,15.0,230.0,223.5,178.97
2016,3,13,14,45,6.0,165.5,5.45,15.0,169.5,161.94,129.01
2016,3,13,15,0,0.0,109.0,5.5,15.0,109.0,102.09,79.79
2016,3,13,15,15,0.0,91.5,5.45,15.0,91.5,85.31,66.07
2016,3,13,15,30,0.0,74.0,5.4,15.0,74.0,68.89,52.51
2016,3,13,15,45,0.0,86.5,5.4,15.0,86.5,80.65,62.57
2016,3,13,16,0,0.0,99.0,5.4,15.0,99.0,92.89,73.06
2016,3,13,16,15,0.0,86.0,5.5,15.0,86.0,80.47,62.78
2016,3,13,16,30,0.0,73.0,5.6,15.0,73.0,68.11,52.43
2016,3,13,16,45,0.0,60.0,5.7,15.0,60.0,55.8,42.0
2016,3,13,17,0,0.0,47.0,5.8,15.0,47.0,43.67,31.58
2016,3,13,17,15,0.0,35.0,5.7,15.0,35.0,32.5,21.85
2016,3,13,17,30,0.0,23.0,5.6,15.0,23.0,21.33,12.09
2016,3,13,17,45,0.0,13.5,5.6,15.0,13.5,12.51,3.96
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.7,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.91,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,5.55,12.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,5.5,12.0,9.0,8.58,0.0
2016,3,14,6,45,72.0,28.0,5.5,12.5,37.0,37.25,16.66
2016,3,14,7,0,144.0,47.0,5.5,13.0,65.0,75.01,50.28
2016,3,14,7,15,206.0,66.0,5.45,13.0,105.0,118.82,87.36
2016,3,14,7,30,268.0,85.0,5.4,13.0,145.0,170.31,132.09
2016,3,14,7,45,296.0,104.5,5.35,13.0,186.5,217.5,174.41
2016,3,14,8,0,324.0,124.0,5.3,13.0,228.0,267.75,218.77
2016,3,14,8,15,378.0,130.0,5.2,13.0,271.0,325.11,268.24
2016,3,14,8,30,432.0,136.0,5.1,13.0,314.0,382.53,317.11
2016,3,14,8,45,475.5,145.5,5.05,13.5,363.0,442.32,366.29
2016,3,14,9,0,519.0,155.0,5.0,14.0,412.0,505.42,416.9
2016,3,14,9,15,488.0,180.5,4.9,14.0,439.0,537.66,441.5
2016,3,14,9,30,457.0,206.0,4.8,14.0,466.0,565.6,462.06
2016,3,14,9,45,474.0,215.5,4.75,14.0,501.5,609.41,495.65
2016,3,14,10,0,491.0,225.0,4.7,14.0,537.0,652.97,528.42
2016,3,14,10,15,492.5,237.0,4.65,14.0,563.0,685.64,552.14
2016,3,14,10,30,494.0,249.0,4.6,14.0,589.0,716.56,574.29
2016,3,14,10,45,365.5,298.0,4.55,14.0,554.5,656.75,524.89
2016,3,14,11,0,237.0,347.0,4.5,14.0,520.0,588.56,468.94
2016,3,14,11,15,317.5,335.5,4.55,14.0,573.5,669.88,532.65
2016,3,14,11,30,398.0,324.0,4.6,14.0,627.0,739.7,586.42
2016,3,14,11,45,474.0,296.5,4.65,14.0,661.0,801.2,633.49
2016,3,14,12,0,550.0,269.0,4.7,14.0,695.0,849.56,670.91
2016,3,14,12,15,533.0,275.5,4.7,14.0,688.5,841.73,664.32
2016,3,14,12,30,516.0,282.0,4.7,14.0,682.0,831.35,656.31
2016,3,14,12,45,465.0,302.0,4.75,14.5,660.0,800.02,631.03
2016,3,14,13,0,414.0,322.0,4.8,15.0,638.0,766.9,604.54
2016,3,14,13,15,563.0,263.0,4.9,15.0,683.5,838.77,662.9
2016,3,14,13,30,712.0,204.0,5.0,15.0,729.0,907.55,716.52
2016,3,14,13,45,724.0,190.5,5.15,15.0,710.0,887.35,703.16
2016,3,14,14,0,736.0,177.0,5.3,15.0,691.0,863.53,687.65
2016,3,14,14,15,722.5,173.5,5.4,14.5,660.5,825.13,662.2
2016,3,14,14,30,709.0,170.0,5.5,14.0,630.0,784.78,634.99
2016,3,14,14,45,703.0,161.0,5.65,14.0,595.0,742.8,604.72
2016,3,14,15,0,697.0,152.0,5.8,14.0,560.0,698.86,572.03
2016,3,14,15,15,684.5,133.5,5.9,14.0,510.0,638.49,525.85
2016,3,14,15,30,672.0,115.0,6.0,14.0,460.0,577.06,477.74
2016,3,14,15,45,641.0,118.5,6.1,14.0,422.5,527.44,437.09
2016,3,14,16,0,610.0,122.0,6.2,14.0,385.0,478.77,396.22
2016,3,14,16,15,566.5,114.5,6.15,13.5,335.0,414.17,342.06
2016,3,14,16,30,523.0,107.0,6.1,13.0,285.0,350.66,287.51
2016,3,14,16,45,472.0,95.0,6.1,13.0,236.0,286.7,231.07
2016,3,14,17,0,421.0,83.0,6.1,13.0,187.0,228.09,178.44
2016,3,14,17,15,333.5,69.5,6.1,13.0,139.5,164.1,122.47
2016,3,14,17,30,246.0,56.0,6.1,13.0,92.0,110.7,76.93
2016,3,14,17,45,123.0,37.0,6.1,13.0,55.0,55.96,33.1
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,16.69,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,4.7,11.0,6.0,0.0,0.0
2016,3,15,6,30,47.0,11.0,4.7,11.0,12.0,12.96,0.0
2016,3,15,6,45,186.0,27.0,4.75,11.5,48.0,51.3,24.1
2016,3,15,7,0,325.0,43.0,4.8,12.0,84.0,106.7,69.4
2016,3,15,7,15,417.5,53.5,4.8,12.0,132.0,161.85,116.56
2016,3,15,7,30,510.0,64.0,4.8,12.0,180.0,228.15,175.02
2016,3,15,7,45,575.5,70.0,4.8,12.5,232.5,290.72,231.27
2016,3,15,8,0,641.0,76.0,4.8,13.0,285.0,360.14,292.44
2016,3,15,8,15,681.0,81.0,4.75,13.0,336.0,422.68,347.37
2016,3,15,8,30,721.0,86.0,4.7,13.0,387.0,488.26,403.26
2016,3,15,8,45,753.0,89.0,4.7,13.5,436.0,548.4,452.6
2016,3,15,9,0,785.0,92.0,4.7,14.0,485.0,610.95,502.28
2016,3,15,9,15,805.5,95.0,4.7,14.0,529.0,666.52,546.06
2016,3,15,9,30,826.0,98.0,4.7,14.0,573.0,721.53,587.18
2016,3,15,9,45,843.5,99.0,4.7,14.5,612.0,771.12,621.77
2016,3,15,10,0,861.0,100.0,4.7,15.0,651.0,819.21,654.71
2016,3,15,10,15,871.5,102.0,4.7,15.0,683.0,854.71,679.26
2016,3,15,10,30,882.0,104.0,4.7,15.0,715.0,893.25,705.96
2016,3,15,10,45,890.5,104.5,4.75,15.0,740.0,925.61,728.4
2016,3,15,11,0,899.0,105.0,4.8,15.0,765.0,954.91,748.68
2016,3,15,11,15,903.5,106.0,4.85,15.0,782.0,977.76,764.42
2016,3,15,11,30,908.0,107.0,4.9,15.0,799.0,997.08,777.79
2016,3,15,11,45,910.5,107.0,4.95,15.5,808.0,1009.71,785.05
2016,3,15,12,0,913.0,107.0,5.0,16.0,817.0,1018.57,789.83
2016,3,15,12,15,913.5,107.0,5.05,16.0,818.0,1021.65,792.24
2016,3,15,12,30,914.0,107.0,5.1,16.0,819.0,1020.87,792.13
2016,3,15,12,45,915.0,105.0,5.2,16.0,812.0,1014.49,788.66
2016,3,15,13,0,916.0,103.0,5.3,16.0,805.0,1004.25,782.61
2016,3,15,13,15,912.0,102.0,5.35,16.0,789.5,986.54,770.98
2016,3,15,13,30,908.0,101.0,5.4,16.0,774.0,965.22,756.88
2016,3,15,13,45,902.5,99.5,5.5,16.0,751.0,938.49,739.25
2016,3,15,14,0,897.0,98.0,5.6,16.0,728.0,908.47,719.17
2016,3,15,14,15,887.5,96.5,5.7,16.0,697.5,871.91,694.17
2016,3,15,14,30,878.0,95.0,5.8,16.0,667.0,832.66,666.97
2016,3,15,14,45,865.5,92.5,5.95,16.0,630.0,787.48,635.24
2016,3,15,15,0,853.0,90.0,6.1,16.0,593.0,744.9,605.05
2016,3,15,15,15,835.5,87.5,6.2,15.5,550.0,692.01,567.36
2016,3,15,15,30,818.0,85.0,6.3,15.0,507.0,638.13,526.41
2016,3,15,15,45,794.0,81.5,6.45,15.0,459.5,578.53,478.32
2016,3,15,16,0,770.0,78.0,6.6,15.0,412.0,519.25,429.08
2016,3,15,16,15,735.5,73.5,6.6,14.5,361.5,454.31,374.32
2016,3,15,16,30,701.0,69.0,6.6,14.0,311.0,391.56,319.66
2016,3,15,16,45,651.5,63.5,6.65,14.0,259.0,325.1,260.06
2016,3,15,17,0,602.0,58.0,6.7,14.0,207.0,262.83,202.97
2016,3,15,17,15,521.5,50.0,6.7,13.5,157.0,194.98,142.27
2016,3,15,17,30,441.0,42.0,6.7,13.0,107.0,136.54,90.79
2016,3,15,17,45,306.5,29.5,6.7,13.0,66.0,76.07,41.79
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,30.15,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,9.31,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.0,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,12.0,2.0,12.0,15.0,16.11,0.0
2016,3,16,6,45,232.5,26.5,2.0,12.5,53.0,57.89,28.45
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,115.47,74.3
2016,3,16,7,15,469.5,50.0,2.05,13.0,140.5,171.97,122.62
2016,3,16,7,30,559.0,59.0,2.1,13.0,190.0,239.17,181.52
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.5,302.69,237.93
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,372.2,298.04
2016,3,16,8,15,714.0,76.5,2.3,14.0,347.0,435.23,352.23
2016,3,16,8,30,752.0,81.0,2.4,14.0,399.0,500.18,406.41
2016,3,16,8,45,780.5,84.5,2.5,14.5,448.0,561.5,455.38
2016,3,16,9,0,809.0,88.0,2.6,15.0,497.0,623.7,503.46
2016,3,16,9,15,828.5,90.5,2.6,15.0,541.5,679.13,545.57
2016,3,16,9,30,848.0,93.0,2.6,15.0,586.0,733.84,584.46
2016,3,16,9,45,863.0,95.0,2.6,15.5,625.0,783.46,617.59
2016,3,16,10,0,878.0,97.0,2.6,16.0,664.0,825.89,645.03
2016,3,16,10,15,888.5,99.0,2.65,16.0,696.0,867.48,673.18
2016,3,16,10,30,899.0,101.0,2.7,16.0,728.0,906.51,699.35
2016,3,16,10,45,906.5,102.0,2.8,16.5,753.5,938.93,719.9
2016,3,16,11,0,914.0,103.0,2.9,17.0,779.0,968.18,738.26
2016,3,16,11,15,918.5,103.5,2.95,17.0,796.0,990.7,753.04
2016,3,16,11,30,923.0,104.0,3.0,17.0,813.0,1009.63,765.52
2016,3,16,11,45,926.0,104.5,3.1,17.0,822.0,1023.4,775.1
2016,3,16,12,0,929.0,105.0,3.2,17.0,831.0,1033.35,782.29
2016,3,16,12,15,929.0,105.0,3.25,17.0,832.0,1035.9,784.25
2016,3,16,12,30,929.0,105.0,3.3,17.0,833.0,1034.53,783.78
2016,3,16,12,45,931.5,102.0,3.35,17.5,826.5,1028.34,778.76
2016,3,16,13,0,934.0,99.0,3.4,18.0,820.0,1018.19,771.25
2016,3,16,13,15,930.0,98.5,3.45,18.0,804.0,1000.71,760.37
2016,3,16,13,30,926.0,98.0,3.5,18.0,788.0,979.55,747.1
2016,3,16,13,45,920.0,96.5,3.55,18.0,764.0,951.89,729.4
2016,3,16,14,0,914.0,95.0,3.6,18.0,740.0,920.9,709.37
2016,3,16,14,15,904.0,93.5,3.65,18.0,708.5,883.33,684.62
2016,3,16,14,30,894.0,92.0,3.7,18.0,677.0,843.05,657.76
2016,3,16,14,45,881.0,90.0,3.75,18.0,639.5,797.38,626.74
2016,3,16,15,0,868.0,88.0,3.8,18.0,602.0,749.71,593.88
2016,3,16,15,15,849.5,85.0,3.85,17.5,558.0,699.36,559.6
2016,3,16,15,30,831.0,82.0,3.9,17.0,514.0,643.58,518.96
2016,3,16,15,45,806.5,79.0,3.95,17.0,466.0,583.57,472.13
2016,3,16,16,0,782.0,76.0,4.0,17.0,418.0,523.88,424.12
2016,3,16,16,15,747.5,72.0,4.1,16.5,366.5,458.81,371.11
2016,3,16,16,30,713.0,68.0,4.2,16.0,315.0,395.9,317.96
2016,3,16,16,45,662.5,62.0,4.3,16.0,263.0,327.69,258.39
2016,3,16,17,0,612.0,56.0,4.4,16.0,211.0,263.9,201.2
2016,3,16,17,15,533.5,48.5,4.5,15.5,160.5,196.49,141.73
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,138.23,90.92
2016,3,16,17,45,321.0,29.0,4.75,15.0,68.0,77.41,42.29
2016,3,16,18,0,187.0,17.0,4.9,15.0,26.0,31.3,0.0
2016,3,16,18,15,93.5,8.5,4.95,14.5,13.0,9.39,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,3.15,13.0,9.5,6.2,0.0
2016,3,17,6,30,149.0,13.0,3.2,13.0,19.0,20.94,0.0
2016,3,17,6,45,295.5,25.5,3.3,13.5,59.0,64.93,32.22
2016,3,17,7,0,442.0,38.0,3.4,14.0,99.0,124.72,79.46
2016,3,17,7,15,527.0,46.5,3.2,14.0,150.0,183.61,130.39
2016,3,17,7,30,612.0,55.0,3.0,14.0,201.0,252.6,191.33
2016,3,17,7,45,664.5,60.5,2.9,14.5,254.0,316.07,248.11
2016,3,17,8,0,717.0,66.0,2.8,15.0,307.0,384.35,307.4
2016,3,17,8,15,753.0,70.5,2.45,15.0,359.5,448.67,361.88
2016,3,17,8,30,789.0,75.0,2.1,15.0,412.0,515.41,415.85
2016,3,17,8,45,814.0,78.0,1.8,15.5,461.0,576.0,461.92
2016,3,17,9,0,839.0,81.0,1.5,16.0,510.0,637.04,505.73
2016,3,17,9,15,857.5,83.5,1.4,16.0,554.5,693.12,545.87
2016,3,17,9,30,876.0,86.0,1.3,16.0,599.0,744.0,579.21
2016,3,17,9,45,889.0,88.5,1.25,16.5,638.0,793.24,610.03
2016,3,17,10,0,902.0,91.0,1.2,17.0,677.0,840.52,638.75
2016,3,17,10,15,911.5,92.5,1.15,17.5,709.5,881.5,662.59
2016,3,17,10,30,921.0,94.0,1.1,18.0,742.0,919.75,684.22
2016,3,17,10,45,927.0,95.5,1.1,18.5,766.5,951.9,702.4
2016,3,17,11,0,933.0,97.0,1.1,19.0,791.0,980.73,718.35
2016,3,17,11,15,937.5,97.5,1.15,19.0,808.0,1003.55,732.74
2016,3,17,11,30,942.0,98.0,1.2,19.0,825.0,1022.7,744.97
2016,3,17,11,45,943.5,98.5,1.25,19.5,834.0,1035.15,751.69
2016,3,17,12,0,945.0,99.0,1.3,20.0,843.0,1043.67,756.12
2016,3,17,12,15,945.0,99.0,1.35,20.0,843.5,1046.19,758.4
2016,3,17,12,30,945.0,99.0,1.4,20.0,844.0,1044.72,758.38
2016,3,17,12,45,943.5,98.5,1.5,20.0,836.0,1037.24,755.56
2016,3,17,13,0,942.0,98.0,1.6,20.0,828.0,1025.82,750.34
2016,3,17,13,15,937.5,97.5,1.65,20.0,812.0,1007.68,740.09
2016,3,17,13,30,933.0,97.0,1.7,20.0,796.0,985.83,727.53
2016,3,17,13,45,926.0,96.0,1.8,20.0,771.5,957.59,711.43
2016,3,17,14,0,919.0,95.0,1.9,20.0,747.0,926.03,692.99
2016,3,17,14,15,909.0,93.5,1.95,19.5,715.5,888.24,670.84
2016,3,17,14,30,899.0,92.0,2.0,19.0,684.0,847.72,646.51
2016,3,17,14,45,885.0,90.0,2.05,19.0,646.0,801.01,616.25
2016,3,17,15,0,871.0,88.0,2.1,19.0,608.0,752.37,584.16
2016,3,17,15,15,853.5,85.5,2.15,19.0,564.0,703.05,551.0
2016,3,17,15,30,836.0,83.0,2.2,19.0,520.0,648.23,511.66
2016,3,17,15,45,810.5,80.0,2.25,19.0,471.5,587.29,465.81
2016,3,17,16,0,785.0,77.0,2.3,19.0,423.0,526.79,418.74
2016,3,17,16,15,751.0,73.0,2.35,18.5,371.5,461.74,367.21
2016,3,17,16,30,717.0,69.0,2.4,18.0,320.0,398.8,315.32
2016,3,17,16,45,665.5,63.5,2.45,17.5,267.5,330.45,257.4
2016,3,17,17,0,614.0,58.0,2.5,17.0,215.0,266.63,201.59
2016,3,17,17,15,536.5,50.0,2.55,16.5,164.0,198.77,142.51
2016,3,17,17,30,459.0,42.0,2.6,16.0,113.0,139.95,91.73
2016,3,17,17,45,325.5,30.0,2.65,16.0,70.5,78.9,43.41
2016,3,17,18,0,192.0,18.0,2.7,16.0,28.0,32.7,0.0
2016,3,17,18,15,96.0,9.0,2.85,15.5,14.0,9.88,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,76.0,7.5,3.7,12.0,10.5,7.2,0.0
2016,3,18,6,30,152.0,15.0,3.7,12.0,21.0,23.89,0.0
2016,3,18,6,45,293.5,27.5,3.75,12.5,62.0,67.35,35.15
2016,3,18,7,0,435.0,40.0,3.8,13.0,103.0,126.5,81.88
2016,3,18,7,15,217.5,59.0,3.75,13.0,90.5,118.93,87.77
2016,3,18,7,30,0.0,78.0,3.7,13.0,78.0,73.6,57.36
2016,3,18,7,45,1.0,97.5,3.65,13.5,98.0,92.71,73.65
2016,3,18,8,0,2.0,117.0,3.6,14.0,118.0,112.02,89.74
2016,3,18,8,15,7.0,136.0,3.6,14.0,139.0,132.97,107.13
2016,3,18,8,30,12.0,155.0,3.6,14.0,160.0,154.55,124.87
2016,3,18,8,45,19.5,177.0,3.65,14.0,186.5,181.23,146.7
2016,3,18,9,0,27.0,199.0,3.7,14.0,213.0,208.75,169.0
2016,3,18,9,15,25.5,212.0,3.7,14.0,226.0,221.66,179.01
2016,3,18,9,30,24.0,225.0,3.7,14.0,239.0,234.42,188.85
2016,3,18,9,45,28.5,244.0,3.7,14.0,262.0,266.94,214.66
2016,3,18,10,0,33.0,263.0,3.7,14.0,285.0,291.75,234.07
2016,3,18,10,15,104.5,301.0,3.7,14.0,374.5,394.34,316.76
2016,3,18,10,30,176.0,339.0,3.7,14.0,464.0,513.41,409.63
2016,3,18,10,45,258.5,337.0,3.7,14.5,527.5,603.55,478.27
2016,3,18,11,0,341.0,335.0,3.7,15.0,591.0,684.95,539.12
2016,3,18,11,15,376.0,332.5,3.65,15.0,620.0,722.7,566.69
2016,3,18,11,30,411.0,330.0,3.6,15.0,649.0,759.97,593.93
2016,3,18,11,45,665.5,221.0,3.6,15.0,744.5,913.34,710.14
2016,3,18,12,0,920.0,112.0,3.6,15.0,840.0,1034.81,793.07
2016,3,18,12,15,920.5,112.0,3.6,15.0,840.5,1037.69,793.85
2016,3,18,12,30,921.0,112.0,3.6,15.0,841.0,1036.67,793.18
2016,3,18,12,45,901.5,120.5,3.6,15.0,829.0,1021.5,783.02
2016,3,18,13,0,882.0,129.0,3.6,15.0,817.0,1011.42,776.59
2016,3,18,13,15,724.0,191.0,3.65,15.0,748.5,921.0,714.57
2016,3,18,13,30,566.0,253.0,3.7,15.0,680.0,820.84,642.41
2016,3,18,13,45,713.0,188.5,3.75,15.0,709.0,877.04,686.87
2016,3,18,14,0,860.0,124.0,3.8,15.0,738.0,913.25,713.46
2016,3,18,14,15,717.5,164.5,3.9,15.0,662.0,812.58,642.36
2016,3,18,14,30,575.0,205.0,4.0,15.0,586.0,708.1,565.21
2016,3,18,14,45,696.0,158.5,4.1,15.0,594.0,735.64,589.88
2016,3,18,15,0,817.0,112.0,4.2,15.0,602.0,743.41,597.49
2016,3,18,15,15,797.0,108.5,4.2,14.5,558.5,688.88,558.46
2016,3,18,15,30,777.0,105.0,4.2,14.0,515.0,633.68,516.91
2016,3,18,15,45,753.0,100.5,4.2,14.0,467.0,576.16,471.34
2016,3,18,16,0,729.0,96.0,4.2,14.0,419.0,517.42,423.56
2016,3,18,16,15,691.5,90.5,4.1,14.0,368.0,451.67,368.56
2016,3,18,16,30,654.0,85.0,4.0,14.0,317.0,388.56,314.32
2016,3,18,16,45,602.5,77.5,3.95,14.0,265.0,321.03,255.33
2016,3,18,17,0,551.0,70.0,3.9,14.0,213.0,258.6,199.5
2016,3,18,17,15,469.5,60.5,3.75,13.5,162.5,191.78,140.9
2016,3,18,17,30,388.0,51.0,3.6,13.0,112.0,134.56,91.39
2016,3,18,17,45,264.5,36.0,3.5,13.0,70.5,75.36,43.99
2016,3,18,18,0,141.0,21.0,3.4,13.0,29.0,31.31,1.52
2016,3,18,18,15,70.5,10.5,3.3,13.0,14.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.1,13.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.2,13.0,19.0,17.57,0.0
2016,3,19,6,45,120.5,34.5,1.35,13.0,52.0,50.65,29.66
2016,3,19,7,0,241.0,50.0,1.5,13.0,85.0,99.65,67.81
2016,3,19,7,15,290.0,66.5,1.6,13.0,126.0,145.23,107.31
2016,3,19,7,30,339.0,83.0,1.7,13.0,167.0,196.77,152.57
2016,3,19,7,45,373.5,97.5,1.8,13.5,210.0,246.53,196.21
2016,3,19,8,0,408.0,112.0,1.9,14.0,253.0,299.94,241.97
2016,3,19,8,15,324.5,145.5,1.95,14.0,268.5,312.57,254.2
2016,3,19,8,30,241.0,179.0,2.0,14.0,284.0,321.12,261.49
2016,3,19,8,45,278.5,195.0,2.05,14.5,330.0,373.98,303.7
2016,3,19,9,0,316.0,211.0,2.1,15.0,376.0,430.08,347.36
2016,3,19,9,15,560.5,154.5,2.1,15.0,477.0,569.24,457.9
2016,3,19,9,30,805.0,98.0,2.1,15.0,578.0,713.0,566.51
2016,3,19,9,45,820.0,100.0,2.1,15.0,615.5,760.82,598.52
2016,3,19,10,0,835.0,102.0,2.1,15.0,653.0,807.03,629.78
2016,3,19,10,15,845.5,104.0,2.15,15.0,684.0,841.47,652.86
2016,3,19,10,30,856.0,106.0,2.2,15.0,715.0,879.05,678.13
2016,3,19,10,45,865.5,106.0,2.25,15.5,740.0,910.87,697.97
2016,3,19,11,0,875.0,106.0,2.3,16.0,765.0,939.77,715.77
2016,3,19,11,15,880.0,106.5,2.25,16.0,782.0,961.83,729.23
2016,3,19,11,30,885.0,107.0,2.2,16.0,799.0,980.46,740.44
2016,3,19,11,45,711.0,196.5,2.15,16.0,756.0,932.37,706.89
2016,3,19,12,0,537.0,286.0,2.1,16.0,713.0,857.77,652.33
2016,3,19,12,15,715.5,196.5,2.05,16.0,766.0,943.78,714.56
2016,3,19,12,30,894.0,107.0,2.0,16.0,819.0,1005.61,754.37
2016,3,19,12,45,898.0,104.0,2.0,16.0,813.5,1000.9,750.73
2016,3,19,13,0,902.0,101.0,2.0,16.0,808.0,992.34,745.46
2016,3,19,13,15,899.0,100.5,2.05,16.0,793.0,976.03,735.81
2016,3,19,13,30,896.0,100.0,2.1,16.0,778.0,956.14,723.87
2016,3,19,13,45,659.5,197.0,2.15,16.0,687.5,837.57,644.11
2016,3,19,14,0,423.0,294.0,2.2,16.0,597.0,707.26,547.83
2016,3,19,14,15,429.0,278.0,2.35,16.0,574.5,681.23,532.0
2016,3,19,14,30,435.0,262.0,2.5,16.0,552.0,653.14,513.44
2016,3,19,14,45,275.0,268.5,2.65,16.0,448.5,506.75,402.41
2016,3,19,15,0,115.0,275.0,2.8,16.0,345.0,372.8,297.21
2016,3,19,15,15,105.5,253.5,2.95,15.5,314.0,329.23,264.72
2016,3,19,15,30,96.0,232.0,3.1,15.0,283.0,295.54,238.97
2016,3,19,15,45,123.0,211.5,3.3,15.0,270.5,292.77,237.81
2016,3,19,16,0,150.0,191.0,3.5,15.0,258.0,279.4,227.61
2016,3,19,16,15,253.0,157.5,3.5,14.5,255.0,292.92,239.34
2016,3,19,16,30,356.0,124.0,3.5,14.0,252.0,293.9,238.96
2016,3,19,16,45,327.0,108.5,3.55,14.0,211.0,244.3,195.91
2016,3,19,17,0,298.0,93.0,3.6,14.0,170.0,197.72,154.8
2016,3,19,17,15,261.0,74.0,3.45,14.0,130.5,148.78,111.62
2016,3,19,17,30,224.0,55.0,3.3,14.0,91.0,104.32,72.67
2016,3,19,17,45,153.5,37.5,3.2,14.0,58.0,61.44,37.56
2016,3,19,18,0,83.0,20.0,3.1,14.0,25.0,25.58,2.86
2016,3,19,18,15,41.5,10.0,2.95,13.5,12.5,10.08,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,4.0,14.0,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,4.1,14.0,14.0,12.99,0.0
2016,3,20,6,45,8.5,33.5,4.2,14.5,34.5,32.42,19.96
2016,3,20,7,0,17.0,53.0,4.3,15.0,55.0,54.23,38.97
2016,3,20,7,15,29.5,74.5,4.35,15.0,80.5,79.67,60.76
2016,3,20,7,30,42.0,96.0,4.4,15.0,106.0,106.79,84.04
2016,3,20,7,45,49.5,117.5,4.45,15.5,132.5,133.66,106.86
2016,3,20,8,0,57.0,139.0,4.5,16.0,159.0,161.5,130.1
2016,3,20,8,15,57.5,159.5,4.55,16.0,182.5,185.76,150.27
2016,3,20,8,30,58.0,180.0,4.6,16.0,206.0,210.11,170.15
2016,3,20,8,45,146.5,203.5,4.65,16.0,278.0,297.2,241.99
2016,3,20,9,0,235.0,227.0,4.7,16.0,350.0,387.13,315.07
2016,3,20,9,15,390.5,207.5,4.75,16.0,433.0,503.42,409.17
2016,3,20,9,30,546.0,188.0,4.8,16.0,516.0,617.11,499.51
2016,3,20,9,45,512.5,215.0,4.85,16.0,538.0,643.64,518.05
2016,3,20,10,0,479.0,242.0,4.9,16.0,560.0,665.75,533.27
2016,3,20,10,15,344.5,292.0,4.9,16.0,526.5,611.39,488.0
2016,3,20,10,30,210.0,342.0,4.9,16.0,493.0,546.49,434.26
2016,3,20,10,45,110.5,291.0,4.9,16.5,371.0,406.56,323.42
2016,3,20,11,0,11.0,240.0,4.9,17.0,249.0,240.62,189.37
2016,3,20,11,15,82.5,313.5,4.9,17.0,378.5,396.74,314.41
2016,3,20,11,30,154.0,387.0,4.9,17.0,508.0,560.68,440.46
2016,3,20,11,45,96.0,362.0,4.9,17.0,438.0,464.71,365.36
2016,3,20,12,0,38.0,337.0,4.9,17.0,368.0,380.99,299.17
2016,3,20,12,15,22.0,271.0,4.85,16.5,289.0,283.12,223.23
2016,3,20,12,30,6.0,205.0,4.8,16.0,210.0,201.36,158.37
2016,3,20,12,45,3.0,168.0,4.8,16.0,170.5,162.05,126.9
2016,3,20,13,0,0.0,131.0,4.8,16.0,131.0,123.23,95.49
2016,3,20,13,15,0.0,112.5,4.75,16.0,112.5,105.45,81.13
2016,3,20,13,30,0.0,94.0,4.7,16.0,94.0,87.78,66.79
2016,3,20,13,45,1.5,140.5,4.7,16.0,141.5,133.71,104.42
2016,3,20,14,0,3.0,187.0,4.7,16.0,189.0,180.42,142.36
2016,3,20,14,15,17.5,227.5,4.65,16.0,239.5,233.11,185.39
2016,3,20,14,30,32.0,268.0,4.6,16.0,290.0,295.87,235.97
2016,3,20,14,45,16.0,184.5,4.6,16.0,195.5,188.14,149.64
2016,3,20,15,0,0.0,101.0,4.6,16.0,101.0,94.34,72.88
2016,3,20,15,15,0.0,119.0,4.5,16.0,119.0,111.68,87.47
2016,3,20,15,30,0.0,137.0,4.4,16.0,137.0,129.29,102.24
2016,3,20,15,45,0.0,129.0,4.3,16.0,129.0,121.66,96.21
2016,3,20,16,0,0.0,121.0,4.2,16.0,121.0,114.06,90.21
2016,3,20,16,15,0.0,66.0,4.05,15.5,66.0,61.39,46.46
2016,3,20,16,30,0.0,11.0,3.9,15.0,11.0,10.2,3.08
2016,3,20,16,45,0.0,9.0,3.8,15.0,9.0,8.34,1.5
2016,3,20,17,0,0.0,7.0,3.7,15.0,7.0,6.48,0.0
2016,3,20,17,15,0.0,5.5,3.6,15.0,5.5,5.09,0.0
2016,3,20,17,30,0.0,4.0,3.5,15.0,4.0,3.7,0.0
2016,3,20,17,45,0.0,2.5,3.4,15.0,2.5,2.31,0.0
2016,3,20,18,0,0.0,1.0,3.3,15.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,3.25,15.0,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,7.5,10.0,3.55,14.0,10.5,9.58,0.0
2016,3,21,6,30,15.0,20.0,3.7,14.0,21.0,19.72,1.25
2016,3,21,6,45,78.0,40.5,3.85,14.5,52.0,50.18,31.59
2016,3,21,7,0,141.0,61.0,4.0,15.0,83.0,89.98,63.79
2016,3,21,7,15,183.0,81.0,4.15,15.0,121.5,130.63,98.53
2016,3,21,7,30,225.0,101.0,4.3,15.0,160.0,176.48,138.26
2016,3,21,7,45,268.0,115.5,4.5,15.0,200.5,222.0,177.87
2016,3,21,8,0,311.0,130.0,4.7,15.0,241.0,272.33,221.28
2016,3,21,8,15,387.5,137.5,4.8,15.0,296.5,342.7,280.53
2016,3,21,8,30,464.0,145.0,4.9,15.0,352.0,415.44,341.08
2016,3,21,8,45,438.0,170.5,5.05,15.0,383.5,452.43,371.23
2016,3,21,9,0,412.0,196.0,5.2,15.0,415.0,485.69,397.61
2016,3,21,9,15,518.5,179.0,5.35,15.0,477.5,563.57,461.13
2016,3,21,9,30,625.0,162.0,5.5,15.0,540.0,653.75,533.07
2016,3,21,9,45,504.5,219.0,5.65,15.0,536.5,642.4,521.1
2016,3,21,10,0,384.0,276.0,5.8,15.0,533.0,614.06,496.02
2016,3,21,10,15,223.0,299.0,5.85,15.0,450.0,504.09,406.55
2016,3,21,10,30,62.0,322.0,5.9,15.0,367.0,381.92,305.41
2016,3,21,10,45,33.5,261.5,6.0,15.5,286.0,292.91,233.72
2016,3,21,11,0,5.0,201.0,6.1,16.0,205.0,196.13,154.8
2016,3,21,11,15,5.0,199.0,6.05,16.0,203.5,194.24,153.24
2016,3,21,11,30,5.0,197.0,6.0,16.0,202.0,192.34,151.6
2016,3,21,11,45,40.0,287.0,6.0,16.0,320.0,328.79,261.44
2016,3,21,12,0,75.0,377.0,6.0,16.0,438.0,460.74,364.82
2016,3,21,12,15,76.5,376.5,5.95,16.0,438.5,461.85,365.31
2016,3,21,12,30,78.0,376.0,5.9,16.0,439.0,462.63,365.93
2016,3,21,12,45,39.0,207.0,5.9,16.0,238.5,244.03,194.13
2016,3,21,13,0,0.0,38.0,5.9,16.0,38.0,35.43,23.64
2016,3,21,13,15,0.0,37.0,5.9,16.0,37.0,34.49,22.93
2016,3,21,13,30,0.0,36.0,5.9,16.0,36.0,33.55,22.17
2016,3,21,13,45,0.0,35.5,5.9,16.0,35.5,33.07,21.81
2016,3,21,14,0,0.0,35.0,5.9,16.0,35.0,32.6,21.45
2016,3,21,14,15,0.0,84.0,5.85,16.0,84.0,78.34,59.35
2016,3,21,14,30,0.0,133.0,5.8,16.0,133.0,125.07,97.85
2016,3,21,14,45,0.0,114.0,5.8,16.0,114.0,106.78,83.01
2016,3,21,15,0,0.0,95.0,5.8,16.0,95.0,88.61,68.22
2016,3,21,15,15,0.0,88.5,5.75,15.5,88.5,82.47,63.45
2016,3,21,15,30,0.0,82.0,5.7,15.0,82.0,76.37,58.67
2016,3,21,15,45,0.0,49.0,5.7,15.0,49.0,45.56,32.93
2016,3,21,16,0,0.0,16.0,5.7,15.0,16.0,14.85,6.98
2016,3,21,16,15,0.0,14.0,5.65,15.0,14.0,12.98,5.43
2016,3,21,16,30,0.0,12.0,5.6,15.0,12.0,11.12,3.87
2016,3,21,16,45,0.0,10.0,5.6,15.0,10.0,9.26,2.28
2016,3,21,17,0,0.0,8.0,5.6,15.0,8.0,7.41,0.68
2016,3,21,17,15,0.0,6.0,5.45,14.5,6.0,5.55,0.0
2016,3,21,17,30,0.0,4.0,5.3,14.0,4.0,3.7,0.0
2016,3,21,17,45,0.0,2.5,5.2,14.0,2.5,2.31,0.0
2016,3,21,18,0,0.0,1.0,5.1,14.0,1.0,0.92,0.0
2016,3,21,18,15,0.0,0.5,5.15,14.0,0.5,0.48,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,12.14,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,34.61,8.31
2016,3,22,6,45,291.0,37.0,5.15,12.5,76.0,79.08,46.61
2016,3,22,7,0,424.0,50.0,5.2,13.0,119.0,138.5,93.59
2016,3,22,7,15,504.0,58.5,5.25,13.0,170.5,196.26,144.26
2016,3,22,7,30,584.0,67.0,5.3,13.0,222.0,263.43,204.26
2016,3,22,7,45,641.5,72.0,5.35,13.5,276.0,327.38,261.7
2016,3,22,8,0,699.0,77.0,5.4,14.0,330.0,397.07,322.81
2016,3,22,8,15,734.0,81.5,5.4,14.0,382.0,459.75,377.5
2016,3,22,8,30,769.0,86.0,5.4,14.0,434.0,525.25,432.96
2016,3,22,8,45,800.0,87.5,5.4,14.0,484.0,587.01,484.04
2016,3,22,9,0,831.0,89.0,5.4,14.0,534.0,649.77,534.6
2016,3,22,9,15,552.5,178.0,5.4,14.0,484.5,587.24,481.26
2016,3,22,9,30,274.0,267.0,5.4,14.0,435.0,490.53,399.28
2016,3,22,9,45,589.0,180.0,5.45,14.0,568.5,672.74,548.71
2016,3,22,10,0,904.0,93.0,5.5,14.0,702.0,853.1,685.9
2016,3,22,10,15,913.5,94.5,5.55,14.0,734.0,893.89,714.19
2016,3,22,10,30,923.0,96.0,5.6,14.0,766.0,931.95,741.07
2016,3,22,10,45,932.0,95.5,5.65,14.0,791.5,964.36,763.78
2016,3,22,11,0,941.0,95.0,5.7,14.0,817.0,993.57,784.2
2016,3,22,11,15,945.0,96.0,5.75,14.0,833.5,1016.26,799.99
2016,3,22,11,30,949.0,97.0,5.8,14.0,850.0,1035.23,813.25
2016,3,22,11,45,951.5,97.0,5.85,14.0,859.0,1047.79,822.06
2016,3,22,12,0,954.0,97.0,5.9,14.0,868.0,1056.4,828.25
2016,3,22,12,15,954.0,97.0,6.0,14.0,868.0,1058.54,830.36
2016,3,22,12,30,954.0,97.0,6.1,14.0,868.0,1056.65,829.78
2016,3,22,12,45,949.0,98.0,6.2,14.0,859.0,1046.94,823.75
2016,3,22,13,0,944.0,99.0,6.3,14.0,850.0,1033.34,815.06
2016,3,22,13,15,940.0,98.5,6.4,14.0,833.5,1015.24,803.21
2016,3,22,13,30,936.0,98.0,6.5,14.0,817.0,993.43,788.72
2016,3,22,13,45,928.0,97.5,6.65,14.0,792.0,964.36,769.18
2016,3,22,14,0,920.0,97.0,6.8,14.0,767.0,932.04,747.14
2016,3,22,14,15,910.5,95.5,6.85,14.0,735.5,894.28,720.44
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,853.77,691.52
2016,3,22,14,45,664.0,164.0,7.0,14.0,600.0,716.68,587.27
2016,3,22,15,0,427.0,234.0,7.1,14.0,496.0,579.71,475.55
2016,3,22,15,15,633.0,160.0,7.05,14.0,517.5,630.83,520.78
2016,3,22,15,30,839.0,86.0,7.0,14.0,539.0,654.34,542.4
2016,3,22,15,45,816.0,83.0,7.0,14.0,491.0,594.5,493.29
2016,3,22,16,0,793.0,80.0,7.0,14.0,443.0,534.84,443.32
2016,3,22,16,15,760.5,76.0,6.9,14.0,391.0,469.89,387.59
2016,3,22,16,30,728.0,72.0,6.8,14.0,339.0,406.88,332.02
2016,3,22,16,45,682.0,66.5,6.7,14.0,286.0,339.67,271.79
2016,3,22,17,0,636.0,61.0,6.6,14.0,233.0,276.48,213.91
2016,3,22,17,15,561.5,53.5,6.55,13.5,181.0,208.42,152.86
2016,3,22,17,30,487.0,46.0,6.5,13.0,129.0,149.02,100.21
2016,3,22,17,45,362.5,35.0,6.45,13.0,84.5,88.27,51.22
2016,3,22,18,0,238.0,24.0,6.4,13.0,40.0,42.25,13.07
2016,3,22,18,15,119.0,12.0,6.35,13.0,20.0,12.96,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,32.5,11.5,4.7,12.0,13.5,11.32,0.0
2016,3,23,6,30,65.0,23.0,4.6,12.0,27.0,26.98,8.75
2016,3,23,6,45,125.5,42.0,4.5,12.5,59.5,59.52,37.98
2016,3,23,7,0,186.0,61.0,4.4,13.0,92.0,99.3,70.63
2016,3,23,7,15,219.0,81.0,4.25,13.0,130.5,140.57,106.83
2016,3,23,7,30,252.0,101.0,4.1,13.0,169.0,185.9,146.83
2016,3,23,7,45,280.0,117.5,3.95,13.5,208.0,229.56,184.97
