Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,0,308.0,134.0,3.8,14.0,247.0,276.23,224.89
2016,3,23,8,15,310.0,156.0,3.65,14.0,284.0,318.47,260.66
2016,3,23,8,30,312.0,178.0,3.5,14.0,321.0,360.47,295.2
2016,3,23,8,45,355.5,190.5,3.4,14.5,370.0,417.25,340.56
2016,3,23,9,0,399.0,203.0,3.3,15.0,419.0,485.71,393.75
2016,3,23,9,15,534.5,176.5,3.25,15.0,490.5,573.95,463.84
2016,3,23,9,30,670.0,150.0,3.2,15.0,562.0,677.0,543.26
2016,3,23,9,45,780.5,125.5,3.15,15.0,633.5,763.65,606.48
2016,3,23,10,0,891.0,101.0,3.1,15.0,705.0,852.76,668.68
2016,3,23,10,15,901.0,102.5,3.1,15.0,737.0,893.51,695.62
2016,3,23,10,30,911.0,104.0,3.1,15.0,769.0,931.57,720.87
2016,3,23,10,45,920.0,104.0,3.1,15.5,794.5,964.18,740.81
2016,3,23,11,0,929.0,104.0,3.1,16.0,820.0,993.63,758.48
2016,3,23,11,15,933.0,104.5,3.15,16.0,836.5,1015.47,772.81
2016,3,23,11,30,937.0,105.0,3.2,16.0,853.0,1033.64,784.8
2016,3,23,11,45,940.0,105.0,3.3,16.0,862.0,1046.48,793.79
2016,3,23,12,0,943.0,105.0,3.4,16.0,871.0,1055.44,800.33
2016,3,23,12,15,943.0,105.0,3.6,16.0,871.0,1057.48,803.19
2016,3,23,12,30,943.0,105.0,3.8,16.0,871.0,1055.53,803.49
2016,3,23,12,45,810.0,166.5,4.05,16.0,820.0,994.3,763.46
2016,3,23,13,0,677.0,228.0,4.3,16.0,769.0,927.95,719.35
2016,3,23,13,15,796.5,169.5,4.45,16.0,793.5,963.39,746.58
2016,3,23,13,30,916.0,111.0,4.6,16.0,818.0,989.48,766.62
2016,3,23,13,45,904.5,111.5,4.85,16.0,792.5,958.65,747.58
2016,3,23,14,0,893.0,112.0,5.1,16.0,767.0,924.82,726.39
2016,3,23,14,15,744.0,158.0,5.25,16.0,688.0,829.27,658.95
2016,3,23,14,30,595.0,204.0,5.4,16.0,609.0,727.78,583.51
2016,3,23,14,45,586.0,193.5,5.55,16.0,574.0,685.69,553.16
2016,3,23,15,0,577.0,183.0,5.7,16.0,539.0,638.22,517.88
2016,3,23,15,15,687.5,143.0,5.75,15.5,537.5,651.44,531.52
2016,3,23,15,30,798.0,103.0,5.8,15.0,536.0,645.84,529.74
2016,3,23,15,45,770.0,99.5,5.85,15.0,487.0,584.24,480.21
2016,3,23,16,0,742.0,96.0,5.9,15.0,438.0,524.49,431.03
2016,3,23,16,15,692.0,87.0,5.9,15.0,377.0,447.86,366.99
2016,3,23,16,30,642.0,78.0,5.9,15.0,316.0,375.4,304.86
2016,3,23,16,45,566.0,79.5,5.9,15.0,266.0,308.52,246.23
2016,3,23,17,0,490.0,81.0,5.9,15.0,216.0,249.24,193.51
2016,3,23,17,15,422.5,69.0,5.9,14.5,167.5,185.42,137.45
2016,3,23,17,30,355.0,57.0,5.9,14.0,119.0,131.83,90.84
2016,3,23,17,45,250.0,41.5,5.9,13.5,78.0,77.93,47.65
2016,3,23,18,0,145.0,26.0,5.9,13.0,37.0,36.58,13.44
2016,3,23,18,15,72.5,13.0,5.85,13.0,18.5,13.31,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,79.5,13.0,6.65,13.0,18.5,13.46,0.0
2016,3,24,6,30,159.0,26.0,6.7,13.0,37.0,37.85,14.65
2016,3,24,6,45,272.5,40.0,6.75,13.5,79.0,79.71,48.29
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,136.8,93.98
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,192.67,142.93
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,257.33,200.5
2016,3,24,7,45,582.0,81.5,6.55,14.0,272.0,317.22,254.72
2016,3,24,8,0,629.0,89.0,6.5,14.0,323.0,381.75,311.93
2016,3,24,8,15,664.5,94.5,6.45,14.0,373.5,442.65,365.06
2016,3,24,8,30,700.0,100.0,6.4,14.0,424.0,506.07,418.91
2016,3,24,8,45,717.0,107.5,6.35,14.5,470.0,562.51,464.85
2016,3,24,9,0,734.0,115.0,6.3,15.0,516.0,618.86,509.33
2016,3,24,9,15,754.5,119.0,6.25,15.0,559.5,673.46,552.39
2016,3,24,9,30,775.0,123.0,6.2,15.0,603.0,725.35,591.82
2016,3,24,9,45,770.5,135.5,6.2,15.5,637.0,770.64,623.75
2016,3,24,10,0,766.0,148.0,6.2,16.0,671.0,810.69,651.33
2016,3,24,10,15,778.5,150.0,6.15,16.0,702.0,850.82,679.77
2016,3,24,10,30,791.0,152.0,6.1,16.0,733.0,884.66,703.34
2016,3,24,10,45,809.5,148.5,6.1,16.0,760.0,919.73,727.99
2016,3,24,11,0,828.0,145.0,6.1,16.0,787.0,952.36,750.78
2016,3,24,11,15,834.0,146.0,6.05,16.0,804.0,975.14,766.13
2016,3,24,11,30,840.0,147.0,6.0,16.0,821.0,994.61,779.19
2016,3,24,11,45,846.0,146.0,6.0,16.0,830.5,1008.49,788.65
2016,3,24,12,0,852.0,145.0,6.0,16.0,840.0,1018.82,795.72
2016,3,24,12,15,853.0,145.0,6.1,16.0,841.0,1021.63,798.24
2016,3,24,12,30,854.0,145.0,6.2,16.0,842.0,1020.73,798.31
2016,3,24,12,45,870.5,135.0,6.3,16.0,839.5,1020.42,798.95
2016,3,24,13,0,887.0,125.0,6.4,16.0,837.0,1007.58,790.72
2016,3,24,13,15,883.0,124.5,6.5,16.0,821.5,990.14,779.31
2016,3,24,13,30,879.0,124.0,6.6,16.0,806.0,969.22,765.42
2016,3,24,13,45,873.0,122.5,6.7,16.0,782.5,942.02,746.97
2016,3,24,14,0,867.0,121.0,6.8,16.0,759.0,918.63,731.32
2016,3,24,14,15,857.0,119.0,6.85,16.0,727.5,880.83,704.68
2016,3,24,14,30,847.0,117.0,6.9,16.0,696.0,840.48,676.01
2016,3,24,14,45,832.5,115.0,6.95,16.0,658.0,794.24,642.66
2016,3,24,15,0,818.0,113.0,7.0,16.0,620.0,746.28,607.66
2016,3,24,15,15,799.0,110.0,7.0,15.5,576.5,692.63,568.44
2016,3,24,15,30,780.0,107.0,7.0,15.0,533.0,638.25,526.26
2016,3,24,15,45,742.0,107.0,7.0,15.0,483.0,576.47,475.91
2016,3,24,16,0,704.0,107.0,7.0,15.0,433.0,515.02,424.78
2016,3,24,16,15,668.0,101.0,7.0,15.0,382.0,450.53,370.14
2016,3,24,16,30,632.0,95.0,7.0,15.0,331.0,388.61,316.28
2016,3,24,16,45,589.0,86.0,7.0,15.0,279.5,323.87,259.03
2016,3,24,17,0,546.0,77.0,7.0,15.0,228.0,263.32,204.33
2016,3,24,17,15,472.5,66.5,6.95,14.5,177.5,197.78,146.4
2016,3,24,17,30,399.0,56.0,6.9,14.0,127.0,140.91,96.79
2016,3,24,17,45,286.0,41.5,6.9,14.0,83.5,82.71,50.07
2016,3,24,18,0,173.0,27.0,6.9,14.0,40.0,39.66,15.61
2016,3,24,18,15,86.5,13.5,6.85,13.5,20.0,13.95,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,84.5,15.0,6.85,12.0,21.0,15.63,0.0
2016,3,25,6,30,169.0,30.0,6.9,12.0,42.0,43.13,19.49
2016,3,25,6,45,284.0,44.5,7.0,12.5,86.0,86.37,53.71
2016,3,25,7,0,399.0,59.0,7.1,13.0,130.0,143.86,100.0
2016,3,25,7,15,473.5,68.5,7.15,13.0,181.0,201.68,150.94
2016,3,25,7,30,548.0,78.0,7.2,13.0,232.0,266.86,209.32
2016,3,25,7,45,602.0,84.5,7.25,13.5,284.5,329.38,265.49
2016,3,25,8,0,656.0,91.0,7.3,14.0,337.0,397.29,325.15
2016,3,25,8,15,690.5,96.0,7.35,14.0,388.0,458.75,379.03
2016,3,25,8,30,725.0,101.0,7.4,14.0,439.0,522.55,433.54
2016,3,25,8,45,755.5,103.0,7.45,14.5,488.0,582.59,482.96
2016,3,25,9,0,786.0,105.0,7.5,15.0,537.0,642.37,530.92
2016,3,25,9,15,804.0,108.0,7.5,15.0,580.5,696.26,573.92
2016,3,25,9,30,822.0,111.0,7.5,15.0,624.0,749.3,613.84
2016,3,25,9,45,837.5,112.5,7.5,15.0,662.0,797.58,649.53
2016,3,25,10,0,853.0,114.0,7.5,15.0,700.0,844.17,683.64
2016,3,25,10,15,862.5,115.5,7.45,15.0,731.0,883.62,711.92
2016,3,25,10,30,872.0,117.0,7.4,15.0,762.0,913.64,733.0
2016,3,25,10,45,880.0,118.0,7.35,15.0,786.0,945.28,755.28
2016,3,25,11,0,888.0,119.0,7.3,15.0,810.0,973.85,775.24
2016,3,25,11,15,892.0,119.5,7.25,15.0,826.5,994.8,789.6
2016,3,25,11,30,896.0,120.0,7.2,15.0,843.0,1012.22,801.47
2016,3,25,11,45,898.5,120.5,7.2,15.5,851.5,1024.54,808.44
2016,3,25,12,0,901.0,121.0,7.2,16.0,860.0,1033.14,812.83
2016,3,25,12,15,901.0,121.0,7.2,16.0,860.0,1034.93,814.01
2016,3,25,12,30,901.0,121.0,7.2,16.0,860.0,1032.91,812.62
2016,3,25,12,45,905.0,117.0,7.25,16.0,853.5,1026.72,808.64
2016,3,25,13,0,909.0,113.0,7.3,16.0,847.0,1016.65,802.0
2016,3,25,13,15,905.0,112.5,7.4,16.0,830.5,998.82,790.07
2016,3,25,13,30,901.0,112.0,7.5,16.0,814.0,977.43,775.62
2016,3,25,13,45,895.0,110.0,7.6,16.0,790.0,949.13,756.08
2016,3,25,14,0,889.0,108.0,7.7,16.0,766.0,917.62,734.13
2016,3,25,14,15,879.5,106.5,7.75,15.5,734.5,880.59,709.13
2016,3,25,14,30,870.0,105.0,7.8,15.0,703.0,840.93,681.89
2016,3,25,14,45,857.5,102.5,7.9,15.0,665.0,800.42,652.62
2016,3,25,15,0,845.0,100.0,8.0,15.0,627.0,752.45,617.28
2016,3,25,15,15,827.5,97.5,8.05,15.0,583.5,699.28,577.37
2016,3,25,15,30,810.0,95.0,8.1,15.0,540.0,645.18,534.31
2016,3,25,15,45,783.0,92.5,8.2,15.0,491.5,584.68,484.87
2016,3,25,16,0,756.0,90.0,8.3,15.0,443.0,524.84,434.74
2016,3,25,16,15,722.0,85.5,8.35,14.5,391.5,461.02,380.76
2016,3,25,16,30,688.0,81.0,8.4,14.0,340.0,398.72,326.49
2016,3,25,16,45,631.0,76.5,8.45,14.0,286.5,330.14,265.34
2016,3,25,17,0,574.0,72.0,8.5,14.0,233.0,267.23,208.19
2016,3,25,17,15,499.5,63.0,8.5,13.5,182.0,201.27,149.31
2016,3,25,17,30,425.0,54.0,8.5,13.0,131.0,144.05,98.94
2016,3,25,17,45,299.0,41.5,8.5,13.0,86.5,84.32,51.19
2016,3,25,18,0,173.0,29.0,8.5,13.0,42.0,41.61,17.93
2016,3,25,18,15,86.5,14.5,8.45,13.0,21.0,14.9,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,138.5,13.0,5.05,13.0,24.0,14.9,0.0
2016,3,26,6,30,277.0,26.0,5.1,13.0,48.0,49.41,21.46
2016,3,26,6,45,388.5,36.0,5.2,13.5,93.0,94.82,56.17
2016,3,26,7,0,500.0,46.0,5.3,14.0,138.0,154.27,104.52
2016,3,26,7,15,567.5,53.0,5.3,14.0,189.5,212.48,156.52
2016,3,26,7,30,635.0,60.0,5.3,14.0,241.0,278.44,216.0
2016,3,26,7,45,678.0,65.0,5.3,14.5,293.0,340.05,271.56
2016,3,26,8,0,721.0,70.0,5.3,15.0,345.0,405.56,328.96
2016,3,26,8,15,751.5,73.5,5.3,15.0,395.5,466.69,381.99
2016,3,26,8,30,782.0,77.0,5.3,15.0,446.0,529.56,434.91
2016,3,26,8,45,805.5,79.5,5.3,15.5,494.0,588.4,482.32
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,647.5,528.48
2016,3,26,9,15,845.0,84.5,5.3,16.0,585.0,697.52,566.34
2016,3,26,9,30,861.0,87.0,5.3,16.0,628.0,749.6,604.23
2016,3,26,9,45,871.0,89.5,5.3,16.0,665.0,795.5,637.02
2016,3,26,10,0,881.0,92.0,5.3,16.0,702.0,839.22,667.92
2016,3,26,10,15,889.5,93.5,5.3,16.0,732.5,878.13,695.05
2016,3,26,10,30,898.0,95.0,5.3,16.0,763.0,914.32,720.06
2016,3,26,10,45,901.0,97.5,5.3,16.5,786.0,943.59,738.57
2016,3,26,11,0,904.0,100.0,5.3,17.0,809.0,969.47,754.62
2016,3,26,11,15,908.0,100.5,5.35,17.0,824.5,990.62,769.15
2016,3,26,11,30,912.0,101.0,5.4,17.0,840.0,1008.19,781.27
2016,3,26,11,45,913.5,101.5,5.5,17.0,848.0,1019.6,789.58
2016,3,26,12,0,915.0,102.0,5.6,17.0,856.0,1027.22,795.39
2016,3,26,12,15,914.5,102.0,5.7,17.0,855.5,1028.46,796.88
2016,3,26,12,30,914.0,102.0,5.8,17.0,855.0,1025.84,795.81
2016,3,26,12,45,905.0,105.5,5.95,17.0,844.5,1014.83,789.28
2016,3,26,13,0,896.0,109.0,6.1,17.0,834.0,1000.17,780.24
2016,3,26,13,15,891.0,108.0,6.2,16.5,817.5,980.97,769.17
2016,3,26,13,30,886.0,107.0,6.3,16.0,801.0,958.29,755.58
2016,3,26,13,45,870.0,110.5,6.4,16.0,774.5,927.04,734.22
2016,3,26,14,0,854.0,114.0,6.5,16.0,748.0,893.14,710.84
2016,3,26,14,15,844.0,112.5,6.6,16.0,717.0,862.86,690.02
2016,3,26,14,30,834.0,111.0,6.7,16.0,686.0,823.43,662.18
2016,3,26,14,45,811.5,112.0,6.8,16.0,647.0,774.57,626.95
2016,3,26,15,0,789.0,113.0,6.9,16.0,608.0,724.64,590.48
2016,3,26,15,15,770.0,110.0,6.9,16.0,565.0,672.19,550.84
2016,3,26,15,30,751.0,107.0,6.9,16.0,522.0,619.11,508.71
2016,3,26,15,45,696.5,107.5,6.9,16.0,465.5,549.1,451.88
2016,3,26,16,0,642.0,108.0,6.9,16.0,409.0,481.34,395.81
2016,3,26,16,15,606.0,101.5,6.8,15.5,360.5,419.68,344.29
2016,3,26,16,30,570.0,95.0,6.7,15.0,312.0,360.74,293.67
2016,3,26,16,45,500.5,92.5,6.65,15.0,262.0,295.97,237.01
2016,3,26,17,0,431.0,90.0,6.6,15.0,212.0,236.4,184.42
2016,3,26,17,15,365.0,77.0,6.5,14.5,165.0,177.72,133.08
2016,3,26,17,30,299.0,64.0,6.4,14.0,118.0,126.93,89.25
2016,3,26,17,45,207.0,47.0,6.3,14.0,78.5,76.82,48.88
2016,3,26,18,0,115.0,30.0,6.2,14.0,39.0,37.63,17.6
2016,3,26,18,15,57.5,15.0,6.1,14.0,19.5,15.01,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,104.5,15.5,5.2,13.0,24.5,16.92,0.0
2016,3,27,6,30,209.0,31.0,5.2,13.0,49.0,48.41,23.85
2016,3,27,6,45,325.5,43.5,5.2,13.5,94.0,93.89,58.32
2016,3,27,7,0,442.0,56.0,5.2,14.0,139.0,153.26,106.19
2016,3,27,7,15,513.5,64.5,5.1,14.0,190.5,210.81,156.99
2016,3,27,7,30,585.0,73.0,5.0,14.0,242.0,276.67,215.63
2016,3,27,7,45,292.5,99.0,4.95,14.0,183.5,222.19,179.09
2016,3,27,8,0,0.0,125.0,4.9,14.0,125.0,118.03,94.58
2016,3,27,8,15,7.0,148.0,4.9,14.0,151.5,143.85,116.05
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,170.57,137.98
2016,3,27,8,45,162.5,201.5,4.95,14.0,292.0,305.18,250.52
2016,3,27,9,0,311.0,232.0,5.0,14.0,406.0,451.92,370.08
2016,3,27,9,15,568.0,172.0,5.2,14.0,520.0,600.63,491.78
2016,3,27,9,30,825.0,112.0,5.4,14.0,634.0,755.57,614.09
2016,3,27,9,45,539.5,216.5,5.65,14.5,566.0,671.9,544.29
2016,3,27,10,0,254.0,321.0,5.9,15.0,498.0,555.9,446.68
2016,3,27,10,15,228.0,340.5,6.05,15.0,505.0,553.05,443.86
2016,3,27,10,30,202.0,360.0,6.2,15.0,512.0,558.15,446.59
2016,3,27,10,45,256.5,362.0,6.4,15.0,561.0,628.51,501.97
2016,3,27,11,0,311.0,364.0,6.6,15.0,610.0,688.94,549.32
2016,3,27,11,15,367.5,352.0,6.65,15.0,647.5,737.0,587.03
2016,3,27,11,30,424.0,340.0,6.7,15.0,685.0,796.77,633.02
2016,3,27,11,45,292.0,376.0,6.75,15.0,614.5,698.47,554.86
2016,3,27,12,0,160.0,412.0,6.8,15.0,544.0,594.88,471.78
2016,3,27,12,15,181.5,411.0,6.85,15.0,561.0,615.56,488.69
2016,3,27,12,30,203.0,410.0,6.9,15.0,578.0,635.33,504.58
2016,3,27,12,45,559.0,264.0,7.0,15.0,720.0,854.16,682.21
2016,3,27,13,0,915.0,118.0,7.1,15.0,862.0,1028.98,813.51
2016,3,27,13,15,744.5,191.5,7.2,15.0,789.5,944.21,751.57
2016,3,27,13,30,574.0,265.0,7.3,15.0,717.0,841.98,674.07
2016,3,27,13,45,729.0,193.0,7.45,15.0,748.5,898.43,720.75
2016,3,27,14,0,884.0,121.0,7.6,15.0,780.0,927.63,743.94
2016,3,27,14,15,875.0,119.0,7.7,14.5,749.0,896.88,723.63
2016,3,27,14,30,866.0,117.0,7.8,14.0,718.0,856.57,696.1
2016,3,27,14,45,849.0,116.5,7.95,14.0,679.0,809.11,661.62
2016,3,27,15,0,832.0,116.0,8.1,14.0,640.0,760.06,625.51
2016,3,27,15,15,813.0,112.5,8.15,14.0,595.5,705.12,583.75
2016,3,27,15,30,794.0,109.0,8.2,14.0,551.0,649.44,539.1
2016,3,27,15,45,730.0,105.5,8.3,14.0,484.0,567.17,471.89
2016,3,27,16,0,666.0,102.0,8.4,14.0,417.0,488.15,406.01
2016,3,27,16,15,651.0,92.0,8.4,13.5,371.5,432.06,358.37
2016,3,27,16,30,636.0,82.0,8.4,13.0,326.0,376.34,309.49
2016,3,27,16,45,540.5,88.5,8.4,13.0,274.0,307.19,248.27
2016,3,27,17,0,445.0,95.0,8.4,13.0,222.0,245.77,193.73
2016,3,27,17,15,381.0,81.0,8.4,13.0,174.0,185.7,140.29
2016,3,27,17,30,317.0,67.0,8.4,13.0,126.0,133.29,94.37
2016,3,27,17,45,216.0,50.0,8.45,13.0,84.0,80.78,52.08
2016,3,27,18,0,115.0,33.0,8.5,13.0,42.0,40.47,20.37
2016,3,27,18,15,57.5,16.5,8.55,13.0,21.0,16.43,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,136.0,16.0,10.1,11.0,28.5,17.06,0.0
2016,3,28,6,30,272.0,32.0,10.1,11.0,57.0,56.1,28.32
2016,3,28,6,45,393.0,42.5,10.1,11.5,105.0,103.75,64.34
2016,3,28,7,0,514.0,53.0,10.1,12.0,153.0,166.63,116.04
2016,3,28,7,15,583.0,60.5,10.0,12.0,206.5,227.06,170.82
2016,3,28,7,30,652.0,68.0,9.9,12.0,260.0,295.38,233.36
2016,3,28,7,45,699.5,72.5,9.85,12.0,314.5,359.54,292.66
2016,3,28,8,0,747.0,77.0,9.8,12.0,369.0,427.92,354.52
2016,3,28,8,15,444.5,142.5,9.7,12.0,323.0,381.89,319.1
2016,3,28,8,30,142.0,208.0,9.6,12.0,277.0,291.47,242.09
2016,3,28,8,45,250.5,216.0,9.55,12.0,352.0,381.57,318.41
2016,3,28,9,0,359.0,224.0,9.5,12.0,427.0,475.86,397.43
2016,3,28,9,15,622.5,159.5,9.45,12.0,543.5,627.66,525.57
2016,3,28,9,30,886.0,95.0,9.4,12.0,660.0,780.31,649.21
2016,3,28,9,45,896.5,97.5,9.35,12.0,698.0,827.52,684.44
2016,3,28,10,0,907.0,100.0,9.3,12.0,736.0,872.49,717.91
2016,3,28,10,15,916.5,101.5,9.25,12.0,768.0,913.04,747.75
2016,3,28,10,30,926.0,103.0,9.2,12.0,800.0,950.8,775.32
2016,3,28,10,45,930.5,105.0,9.2,12.5,824.0,981.48,796.08
2016,3,28,11,0,935.0,107.0,9.2,13.0,848.0,1008.73,814.2
2016,3,28,11,15,750.0,197.5,9.2,13.0,799.5,958.53,775.5
2016,3,28,11,30,565.0,288.0,9.2,13.0,751.0,880.49,712.51
2016,3,28,11,45,468.5,332.0,9.25,13.0,718.5,837.67,676.6
2016,3,28,12,0,372.0,376.0,9.3,13.0,686.0,780.01,629.23
2016,3,28,12,15,437.5,346.0,9.3,13.0,710.0,825.47,666.39
2016,3,28,12,30,503.0,316.0,9.3,13.0,734.0,858.01,693.54
2016,3,28,12,45,530.5,303.0,9.3,13.0,740.0,867.67,701.93
2016,3,28,13,0,558.0,290.0,9.3,13.0,746.0,874.33,708.17
2016,3,28,13,15,553.0,283.5,9.3,13.0,728.0,853.36,692.51
2016,3,28,13,30,548.0,277.0,9.3,13.0,710.0,830.12,675.17
2016,3,28,13,45,310.5,310.5,9.35,13.0,554.5,621.43,507.16
2016,3,28,14,0,73.0,344.0,9.4,13.0,399.0,413.04,334.54
2016,3,28,14,15,471.0,230.0,9.4,13.0,560.5,665.62,549.14
2016,3,28,14,30,869.0,116.0,9.4,13.0,722.0,858.03,704.92
2016,3,28,14,45,853.5,114.0,9.45,13.0,682.5,809.99,668.41
2016,3,28,15,0,838.0,112.0,9.5,13.0,643.0,760.25,630.92
2016,3,28,15,15,664.0,150.5,9.4,13.0,553.0,642.14,535.21
2016,3,28,15,30,490.0,189.0,9.3,13.0,463.0,530.3,441.86
2016,3,28,15,45,618.0,144.5,9.25,13.0,459.0,539.57,450.78
2016,3,28,16,0,746.0,100.0,9.2,13.0,455.0,530.3,442.9
2016,3,28,16,15,389.5,123.5,9.05,12.5,307.5,329.98,274.76
2016,3,28,16,30,33.0,147.0,8.9,12.0,160.0,157.7,129.1
2016,3,28,16,45,303.5,112.0,8.8,12.0,201.5,232.18,189.27
2016,3,28,17,0,574.0,77.0,8.7,12.0,243.0,271.75,213.7
2016,3,28,17,15,500.0,68.0,8.55,12.0,191.0,205.87,154.16
2016,3,28,17,30,426.0,59.0,8.4,12.0,139.0,148.66,103.39
2016,3,28,17,45,309.5,45.5,8.3,12.0,94.0,89.16,55.3
2016,3,28,18,0,193.0,32.0,8.2,12.0,49.0,45.85,22.45
2016,3,28,18,15,96.5,16.0,8.05,12.0,24.5,16.43,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,6,15,116.5,17.5,4.35,11.0,29.0,18.01,0.0
2016,3,29,6,30,233.0,35.0,4.2,11.0,58.0,55.25,29.61
2016,3,29,6,45,351.0,46.5,4.05,11.5,105.0,102.2,64.97
2016,3,29,7,0,469.0,58.0,3.9,12.0,152.0,163.11,114.59
2016,3,29,7,15,538.5,66.0,3.7,12.0,204.5,221.6,166.58
2016,3,29,7,30,608.0,74.0,3.5,12.0,257.0,288.1,225.86
2016,3,29,7,45,665.5,77.5,3.3,12.5,312.0,352.75,282.78
2016,3,29,8,0,723.0,81.0,3.1,13.0,367.0,423.0,342.69
2016,3,29,8,15,754.5,85.0,2.95,13.0,419.0,485.21,395.16
2016,3,29,8,30,786.0,89.0,2.8,13.0,471.0,549.51,447.45
2016,3,29,8,45,815.0,90.0,2.65,13.0,521.0,610.47,495.42
2016,3,29,9,0,844.0,91.0,2.5,13.0,571.0,672.15,542.26
2016,3,29,9,15,860.5,93.5,2.35,13.0,615.0,726.86,581.15
2016,3,29,9,30,877.0,96.0,2.2,13.0,659.0,776.08,614.08
2016,3,29,9,45,893.0,96.5,2.05,13.5,698.5,825.1,644.9
2016,3,29,10,0,909.0,97.0,1.9,14.0,738.0,872.32,673.51
2016,3,29,10,15,918.0,98.5,1.7,14.0,769.5,912.42,697.07
2016,3,29,10,30,927.0,100.0,1.5,14.0,801.0,949.7,717.98
2016,3,29,10,45,934.5,100.5,1.3,14.5,825.5,981.47,733.11
2016,3,29,11,0,942.0,101.0,1.1,15.0,850.0,1009.94,745.37
2016,3,29,11,15,946.0,101.5,1.2,15.0,866.5,1031.55,760.11
2016,3,29,11,30,950.0,102.0,1.3,15.0,883.0,1049.42,772.64
2016,3,29,11,45,952.0,102.5,1.4,15.0,891.5,1061.48,781.59
2016,3,29,12,0,954.0,103.0,1.5,15.0,900.0,1069.58,788.2
2016,3,29,12,15,953.5,103.0,1.75,15.0,899.5,1070.65,792.9
2016,3,29,12,30,953.0,103.0,2.0,15.0,899.0,1067.7,794.83
2016,3,29,12,45,951.0,102.5,2.3,15.0,890.0,1058.72,793.22
2016,3,29,13,0,949.0,102.0,2.6,15.0,881.0,1045.81,788.66
2016,3,29,13,15,945.0,101.0,2.85,15.0,864.0,1026.56,779.0
2016,3,29,13,30,941.0,100.0,3.1,15.0,847.0,1003.6,766.58
2016,3,29,13,45,933.5,99.5,3.35,15.0,821.5,974.37,749.55
2016,3,29,14,0,926.0,99.0,3.6,15.0,796.0,941.88,729.91
2016,3,29,14,15,917.0,97.5,3.75,14.5,764.0,903.93,706.75
2016,3,29,14,30,908.0,96.0,3.9,14.0,732.0,863.21,681.19
2016,3,29,14,45,894.0,95.0,4.1,14.0,692.5,816.52,649.79
2016,3,29,15,0,880.0,94.0,4.3,14.0,653.0,767.93,616.63
2016,3,29,15,15,863.0,91.5,4.4,14.0,608.5,717.64,581.22
2016,3,29,15,30,846.0,89.0,4.5,14.0,564.0,662.12,539.61
2016,3,29,15,45,821.0,86.5,4.6,14.0,514.5,601.0,491.6
2016,3,29,16,0,796.0,84.0,4.7,14.0,465.0,540.29,442.41
2016,3,29,16,15,764.5,80.0,4.7,13.5,412.5,475.5,388.92
2016,3,29,16,30,733.0,76.0,4.7,13.0,360.0,412.57,335.13
2016,3,29,16,45,687.0,70.5,4.7,13.0,306.5,344.73,275.26
2016,3,29,17,0,641.0,65.0,4.7,13.0,253.0,281.14,217.72
2016,3,29,17,15,573.0,58.0,4.65,12.5,200.0,214.94,158.47
2016,3,29,17,30,505.0,51.0,4.6,12.0,147.0,156.57,106.63
2016,3,29,17,45,393.5,40.0,4.55,12.0,100.5,96.41,57.71
2016,3,29,18,0,282.0,29.0,4.5,12.0,54.0,50.32,23.32
2016,3,29,18,15,141.0,14.5,4.5,12.0,27.0,15.54,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.4,11.0,30.0,19.25,0.0
2016,3,30,6,30,232.0,37.0,2.4,11.0,60.0,57.57,31.87
2016,3,30,6,45,336.0,49.5,2.4,11.5,106.0,102.35,65.89
2016,3,30,7,0,440.0,62.0,2.4,12.0,152.0,161.8,114.66
2016,3,30,7,15,508.0,71.0,2.4,12.0,203.5,219.27,165.36
2016,3,30,7,30,576.0,80.0,2.4,12.0,255.0,284.6,223.1
2016,3,30,7,45,377.5,122.5,2.4,12.0,245.5,281.58,227.42
2016,3,30,8,0,179.0,165.0,2.4,12.0,236.0,247.57,202.37
2016,3,30,8,15,201.5,186.5,2.45,12.0,277.0,291.78,239.29
2016,3,30,8,30,224.0,208.0,2.5,12.0,318.0,338.2,277.16
2016,3,30,8,45,217.0,231.5,2.65,12.5,347.0,370.38,302.2
2016,3,30,9,0,210.0,255.0,2.8,13.0,376.0,401.46,325.83
2016,3,30,9,15,518.0,184.0,2.9,13.0,511.5,575.86,467.28
2016,3,30,9,30,826.0,113.0,3.0,13.0,647.0,761.54,609.52
2016,3,30,9,45,840.5,115.0,3.15,13.0,685.0,809.5,642.61
2016,3,30,10,0,855.0,117.0,3.3,13.0,723.0,855.68,675.24
2016,3,30,10,15,864.5,118.5,3.45,13.0,754.0,894.9,702.71
2016,3,30,10,30,874.0,120.0,3.6,13.0,785.0,924.62,723.42
2016,3,30,10,45,882.5,120.5,3.75,13.0,809.5,955.9,745.32
2016,3,30,11,0,891.0,121.0,3.9,13.0,834.0,984.12,765.08
2016,3,30,11,15,895.0,122.0,3.95,13.0,850.0,1005.28,779.32
2016,3,30,11,30,899.0,123.0,4.0,13.0,866.0,1022.89,791.24
2016,3,30,11,45,902.5,122.5,4.1,13.5,874.0,1034.78,798.18
2016,3,30,12,0,906.0,122.0,4.2,14.0,882.0,1042.94,802.7
2016,3,30,12,15,906.0,122.0,4.25,14.0,881.5,1044.35,803.88
2016,3,30,12,30,906.0,122.0,4.3,14.0,881.0,1041.94,802.68
2016,3,30,12,45,908.0,119.0,4.35,14.0,873.5,1034.5,798.32
2016,3,30,13,0,910.0,116.0,4.4,14.0,866.0,1023.21,791.44
2016,3,30,13,15,906.0,115.0,4.45,14.0,849.5,1004.48,779.48
2016,3,30,13,30,902.0,114.0,4.5,14.0,833.0,982.2,765.11
2016,3,30,13,45,896.0,112.5,4.55,14.0,808.5,954.1,746.64
2016,3,30,14,0,890.0,111.0,4.6,14.0,784.0,922.81,725.85
2016,3,30,14,15,881.0,109.5,4.65,14.0,752.5,885.89,700.88
2016,3,30,14,30,872.0,108.0,4.7,14.0,721.0,846.34,673.79
2016,3,30,14,45,859.5,105.5,4.8,14.0,682.5,805.43,645.74
2016,3,30,15,0,847.0,103.0,4.9,14.0,644.0,757.15,611.76
2016,3,30,15,15,829.5,100.0,4.95,13.5,600.0,703.15,573.77
2016,3,30,15,30,812.0,97.0,5.0,13.0,556.0,648.25,532.39
2016,3,30,15,45,788.5,93.5,5.1,13.0,507.5,588.57,484.9
2016,3,30,16,0,765.0,90.0,5.2,13.0,459.0,529.24,436.29
2016,3,30,16,15,733.0,85.5,5.25,13.0,407.5,465.3,382.39
2016,3,30,16,30,701.0,81.0,5.3,13.0,356.0,403.56,328.75
2016,3,30,16,45,655.0,75.5,5.35,13.0,303.0,337.41,270.23
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,275.67,214.27
2016,3,30,17,15,540.5,62.0,5.35,12.5,198.0,210.22,155.8
2016,3,30,17,30,472.0,54.0,5.3,12.0,146.0,152.72,104.89
2016,3,30,17,45,363.0,42.5,5.3,12.0,100.0,94.49,57.56
2016,3,30,18,0,254.0,31.0,5.3,12.0,54.0,50.0,24.44
2016,3,30,18,15,127.0,15.5,5.25,12.0,27.0,14.32,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,8.33,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,16.69,7.98
2016,3,31,6,45,0.0,31.5,2.0,12.0,31.5,29.24,19.18
2016,3,31,7,0,0.0,45.0,2.0,12.0,45.0,41.82,30.29
2016,3,31,7,15,0.0,60.0,2.0,12.0,60.0,55.85,42.54
2016,3,31,7,30,0.0,75.0,2.0,12.0,75.0,69.97,54.69
2016,3,31,7,45,0.0,90.0,2.0,12.0,90.0,84.15,66.7
2016,3,31,8,0,0.0,105.0,2.0,12.0,105.0,98.4,78.57
2016,3,31,8,15,9.5,143.5,2.0,12.0,148.5,140.41,113.62
2016,3,31,8,30,19.0,182.0,2.0,12.0,192.0,183.89,149.31
2016,3,31,8,45,37.0,212.5,2.0,12.5,233.5,231.99,188.04
2016,3,31,9,0,55.0,243.0,2.0,13.0,275.0,277.37,223.87
2016,3,31,9,15,460.5,170.0,2.1,13.0,468.0,520.45,422.73
2016,3,31,9,30,866.0,97.0,2.2,13.0,661.0,771.66,612.47
2016,3,31,9,45,880.5,98.0,2.3,13.5,699.0,819.47,642.67
2016,3,31,10,0,895.0,99.0,2.4,14.0,737.0,865.4,673.04
2016,3,31,10,15,904.0,100.5,2.5,14.0,768.5,904.9,699.92
2016,3,31,10,30,913.0,102.0,2.6,14.0,800.0,941.62,724.82
2016,3,31,10,45,920.0,102.0,2.75,14.0,824.0,971.88,745.72
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,998.86,764.46
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.0,1020.57,778.8
2016,3,31,11,30,935.0,104.0,3.0,14.0,880.0,1038.62,790.79
2016,3,31,11,45,938.0,103.5,3.15,14.5,888.5,1050.26,798.04
2016,3,31,12,0,941.0,103.0,3.3,15.0,897.0,1058.03,802.81
2016,3,31,12,15,941.0,103.0,3.5,15.0,896.5,1059.42,805.33
2016,3,31,12,30,941.0,103.0,3.7,15.0,896.0,1056.84,805.28
2016,3,31,12,45,943.0,100.5,3.95,15.0,888.0,1049.58,802.47
2016,3,31,13,0,945.0,98.0,4.2,15.0,880.0,1038.34,796.95
2016,3,31,13,15,941.5,97.5,4.4,15.0,863.5,1020.04,786.56
2016,3,31,13,30,938.0,97.0,4.6,15.0,847.0,998.04,773.93
2016,3,31,13,45,931.5,96.0,4.85,15.0,822.0,969.14,756.65
2016,3,31,14,0,925.0,95.0,5.1,15.0,797.0,936.94,736.67
2016,3,31,14,15,916.5,93.5,5.2,14.5,765.0,899.35,712.8
2016,3,31,14,30,908.0,92.0,5.3,14.0,733.0,858.97,686.53
2016,3,31,14,45,895.5,90.5,5.4,14.0,694.5,812.85,654.29
2016,3,31,15,0,883.0,89.0,5.5,14.0,656.0,764.72,620.1
2016,3,31,15,15,867.5,87.0,5.55,14.0,612.5,712.19,581.85
2016,3,31,15,30,852.0,85.0,5.6,14.0,569.0,661.46,543.11
2016,3,31,15,45,523.5,146.0,5.7,14.0,435.5,479.02,394.76
2016,3,31,16,0,195.0,207.0,5.8,14.0,302.0,317.39,260.28
2016,3,31,16,15,472.0,139.5,5.8,13.5,334.5,386.95,318.74
2016,3,31,16,30,749.0,72.0,5.8,13.0,367.0,415.19,338.74
2016,3,31,16,45,705.0,67.5,5.85,13.0,313.5,348.28,278.9
2016,3,31,17,0,661.0,63.0,5.9,13.0,260.0,285.2,221.3
2016,3,31,17,15,596.5,56.5,5.8,13.0,207.5,219.26,161.45
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,160.68,108.87
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,100.19,59.56
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,53.39,25.23
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,14.34,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,17.0,3.75,12.0,17.0,15.78,1.92
2016,4,1,6,30,0.0,34.0,3.7,12.0,34.0,31.53,20.23
2016,4,1,6,45,9.5,55.0,3.7,12.0,57.5,52.7,38.61
2016,4,1,7,0,19.0,76.0,3.7,12.0,81.0,76.41,59.08
2016,4,1,7,15,27.5,98.0,3.65,12.0,106.0,101.55,80.76
2016,4,1,7,30,36.0,120.0,3.6,12.0,131.0,127.9,103.32
2016,4,1,7,45,42.5,141.0,3.55,12.0,157.0,153.6,125.09
2016,4,1,8,0,49.0,162.0,3.5,12.0,183.0,180.15,147.28
2016,4,1,8,15,69.0,188.0,3.5,12.0,220.5,219.62,179.96
2016,4,1,8,30,89.0,214.0,3.5,12.0,258.0,261.36,214.15
2016,4,1,8,45,71.0,229.0,3.5,12.5,266.5,270.08,220.11
2016,4,1,9,0,53.0,244.0,3.5,13.0,275.0,276.88,224.32
2016,4,1,9,15,236.0,250.0,3.45,13.0,403.0,433.72,352.76
2016,4,1,9,30,419.0,256.0,3.4,13.0,531.0,600.2,483.54
2016,4,1,9,45,657.0,178.0,3.4,13.0,637.0,733.96,588.3
2016,4,1,10,0,895.0,100.0,3.4,13.0,743.0,867.74,684.76
2016,4,1,10,15,903.5,101.5,3.35,13.0,774.0,906.73,710.03
2016,4,1,10,30,912.0,103.0,3.3,13.0,805.0,942.91,733.85
2016,4,1,10,45,919.5,103.0,3.3,13.5,829.0,973.53,752.62
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,1000.9,769.07
2016,4,1,11,15,931.0,104.0,3.25,14.0,868.5,1022.53,782.6
2016,4,1,11,30,935.0,105.0,3.2,14.0,884.0,1040.49,793.7
2016,4,1,11,45,938.0,104.5,3.2,14.0,892.0,1052.06,801.02
2016,4,1,12,0,941.0,104.0,3.2,14.0,900.0,1059.75,805.91
2016,4,1,12,15,940.5,104.0,3.25,14.0,899.5,1060.56,806.78
2016,4,1,12,30,940.0,104.0,3.3,14.0,899.0,1057.41,805.19
2016,4,1,12,45,939.0,103.0,3.35,14.0,890.5,1048.75,800.02
2016,4,1,13,0,938.0,102.0,3.4,14.0,882.0,1036.19,792.38
2016,4,1,13,15,934.5,101.0,3.5,14.0,865.0,1017.38,780.96
2016,4,1,13,30,931.0,100.0,3.6,14.0,848.0,994.9,767.06
2016,4,1,13,45,925.5,98.5,3.75,14.5,823.5,966.48,747.93
2016,4,1,14,0,920.0,97.0,3.9,15.0,799.0,934.74,726.41
2016,4,1,14,15,911.5,95.5,4.05,14.5,767.0,897.26,703.3
2016,4,1,14,30,903.0,94.0,4.2,14.0,735.0,857.0,677.82
2016,4,1,14,45,891.0,92.5,4.4,14.0,696.5,811.43,647.42
2016,4,1,15,0,879.0,91.0,4.6,14.0,658.0,763.82,614.93
2016,4,1,15,15,863.0,88.5,4.7,14.0,614.0,710.54,576.94
2016,4,1,15,30,847.0,86.0,4.8,14.0,570.0,659.1,538.33
2016,4,1,15,45,824.5,83.5,4.95,14.0,521.0,599.44,491.33
2016,4,1,16,0,802.0,81.0,5.1,14.0,472.0,539.93,442.96
2016,4,1,16,15,772.5,77.0,5.1,13.5,420.5,475.83,389.78
2016,4,1,16,30,743.0,73.0,5.1,13.0,369.0,413.39,336.18
2016,4,1,16,45,699.0,68.5,5.2,13.0,315.0,346.83,277.22
2016,4,1,17,0,655.0,64.0,5.3,13.0,261.0,284.08,220.21
2016,4,1,17,15,591.5,57.0,5.2,13.0,208.5,218.26,160.65
2016,4,1,17,30,528.0,50.0,5.1,13.0,156.0,159.71,108.22
2016,4,1,17,45,423.0,40.5,5.05,13.0,108.5,100.53,59.91
2016,4,1,18,0,318.0,31.0,5.0,13.0,61.0,54.52,26.27
2016,4,1,18,15,159.0,15.5,4.9,12.5,30.5,14.76,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,134.5,20.5,2.05,11.0,36.0,22.88,5.49
2016,4,2,6,30,269.0,41.0,2.0,11.0,72.0,66.52,38.34
2016,4,2,6,45,346.0,56.0,1.95,11.0,118.0,112.46,74.54
2016,4,2,7,0,423.0,71.0,1.9,11.0,164.0,168.08,121.57
2016,4,2,7,15,486.0,81.0,1.8,11.0,215.5,226.14,172.68
2016,4,2,7,30,549.0,91.0,1.7,11.0,267.0,289.85,228.57
