Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,7,45,585.0,101.0,1.65,11.5,318.0,349.42,280.19
2016,4,2,8,0,621.0,111.0,1.6,12.0,369.0,412.29,332.79
2016,4,2,8,15,654.0,117.5,1.55,12.0,419.5,473.01,382.59
2016,4,2,8,30,687.0,124.0,1.5,12.0,470.0,535.91,432.43
2016,4,2,8,45,711.0,129.0,1.45,12.5,517.5,593.42,475.67
2016,4,2,9,0,735.0,134.0,1.4,13.0,565.0,651.44,517.74
2016,4,2,9,15,753.5,137.5,1.4,13.0,607.5,704.06,555.9
2016,4,2,9,30,772.0,141.0,1.4,13.0,650.0,755.98,592.13
2016,4,2,9,45,789.5,142.0,1.45,13.5,688.0,800.53,621.11
2016,4,2,10,0,807.0,143.0,1.5,14.0,726.0,846.34,650.63
2016,4,2,10,15,817.0,145.0,1.65,14.0,756.5,884.9,677.27
2016,4,2,10,30,827.0,147.0,1.8,14.0,787.0,920.99,702.24
2016,4,2,10,45,746.5,192.0,1.95,14.5,782.5,920.64,701.17
2016,4,2,11,0,666.0,237.0,2.1,15.0,778.0,908.34,692.23
2016,4,2,11,15,764.0,190.5,2.3,15.0,822.5,967.45,734.19
2016,4,2,11,30,862.0,144.0,2.5,15.0,867.0,1019.82,770.44
2016,4,2,11,45,868.0,142.0,2.75,15.0,875.0,1032.18,780.43
2016,4,2,12,0,874.0,140.0,3.0,15.0,883.0,1031.61,782.15
2016,4,2,12,15,873.5,140.0,3.2,15.0,882.0,1032.25,784.33
2016,4,2,12,30,873.0,140.0,3.4,15.0,881.0,1029.21,784.05
2016,4,2,12,45,877.5,135.5,3.65,15.0,874.0,1022.77,781.86
2016,4,2,13,0,882.0,131.0,3.9,15.0,867.0,1012.56,777.08
2016,4,2,13,15,877.5,130.0,4.0,15.0,850.0,993.58,765.23
2016,4,2,13,30,873.0,129.0,4.1,15.0,833.0,971.19,751.07
2016,4,2,13,45,857.0,132.0,4.25,15.0,806.0,946.61,735.66
2016,4,2,14,0,841.0,135.0,4.4,15.0,779.0,911.59,713.11
2016,4,2,14,15,830.5,133.0,4.4,15.0,747.5,873.62,687.2
2016,4,2,14,30,820.0,131.0,4.4,15.0,716.0,833.25,659.38
2016,4,2,14,45,799.0,131.5,4.4,15.0,676.5,785.03,625.55
2016,4,2,15,0,778.0,132.0,4.4,15.0,637.0,735.69,590.52
2016,4,2,15,15,635.5,162.5,4.4,14.5,556.5,633.23,512.37
2016,4,2,15,30,493.0,193.0,4.4,14.0,476.0,534.84,435.29
2016,4,2,15,45,561.5,154.5,4.4,14.0,451.0,510.42,417.32
2016,4,2,16,0,630.0,116.0,4.4,14.0,426.0,481.42,394.09
2016,4,2,16,15,608.0,107.0,4.3,14.0,379.5,424.77,346.58
2016,4,2,16,30,586.0,98.0,4.2,14.0,333.0,369.36,298.93
2016,4,2,16,45,506.0,100.5,4.15,14.0,282.5,301.93,240.96
2016,4,2,17,0,426.0,103.0,4.1,14.0,232.0,246.09,192.29
2016,4,2,17,15,369.5,88.5,4.05,13.5,184.5,188.7,142.37
2016,4,2,17,30,313.0,74.0,4.0,13.0,137.0,138.03,98.58
2016,4,2,17,45,228.5,56.5,3.95,13.0,95.0,87.59,57.68
2016,4,2,18,0,144.0,39.0,3.9,13.0,53.0,47.49,27.1
2016,4,2,18,15,72.0,19.5,3.8,13.0,26.5,17.6,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,10.0,2.9,10.0,10.0,9.26,0.4
2016,4,3,6,30,0.0,20.0,2.9,10.0,20.0,18.54,9.87
2016,4,3,6,45,0.0,32.5,2.95,10.5,32.5,30.17,20.22
2016,4,3,7,0,0.0,45.0,3.0,11.0,45.0,41.81,30.48
2016,4,3,7,15,0.0,59.0,2.95,11.0,59.0,54.88,41.9
2016,4,3,7,30,0.0,73.0,2.9,11.0,73.0,68.02,53.22
2016,4,3,7,45,0.0,87.0,2.9,11.0,87.0,81.21,64.42
2016,4,3,8,0,0.0,101.0,2.9,11.0,101.0,94.47,75.51
2016,4,3,8,15,7.0,141.0,2.9,11.0,145.0,136.5,110.77
2016,4,3,8,30,14.0,181.0,2.9,11.0,189.0,179.76,146.5
2016,4,3,8,45,23.5,207.0,2.95,11.5,221.0,211.87,172.34
2016,4,3,9,0,33.0,233.0,3.0,12.0,253.0,251.63,204.04
2016,4,3,9,15,92.0,271.5,3.0,12.0,331.5,335.75,272.38
2016,4,3,9,30,151.0,310.0,3.0,12.0,410.0,433.97,350.08
2016,4,3,9,45,499.5,218.0,3.0,12.5,576.0,645.53,519.39
2016,4,3,10,0,848.0,126.0,3.0,13.0,742.0,863.98,680.02
2016,4,3,10,15,857.5,128.0,3.0,13.0,772.5,903.29,704.86
2016,4,3,10,30,867.0,130.0,3.0,13.0,803.0,939.96,729.23
2016,4,3,10,45,872.5,132.0,3.05,13.5,826.5,970.07,747.94
2016,4,3,11,0,878.0,134.0,3.1,14.0,850.0,988.82,758.83
2016,4,3,11,15,736.0,210.5,3.2,14.0,818.5,962.06,740.39
2016,4,3,11,30,594.0,287.0,3.3,14.0,787.0,909.37,701.75
2016,4,3,11,45,740.0,213.5,3.4,14.0,841.5,987.55,759.46
2016,4,3,12,0,886.0,140.0,3.5,14.0,896.0,1044.05,798.13
2016,4,3,12,15,886.0,140.0,3.65,14.0,895.5,1045.14,799.5
2016,4,3,12,30,886.0,140.0,3.8,14.0,895.0,1042.5,798.92
2016,4,3,12,45,880.0,141.5,4.0,14.0,885.5,1031.74,793.23
2016,4,3,13,0,874.0,143.0,4.2,14.0,876.0,1026.43,791.39
2016,4,3,13,15,869.5,142.0,4.4,14.0,859.0,1007.17,780.28
2016,4,3,13,30,865.0,141.0,4.6,14.0,842.0,984.46,767.01
2016,4,3,13,45,859.0,139.0,4.8,14.0,817.5,955.98,749.45
2016,4,3,14,0,853.0,137.0,5.0,14.0,793.0,924.4,729.4
2016,4,3,14,15,843.0,134.5,5.1,14.0,761.0,885.91,703.37
2016,4,3,14,30,833.0,132.0,5.2,14.0,729.0,844.96,675.27
2016,4,3,14,45,828.5,125.5,5.35,14.0,692.5,801.91,645.52
2016,4,3,15,0,824.0,119.0,5.5,14.0,656.0,756.44,613.49
2016,4,3,15,15,806.5,115.5,5.55,14.0,611.5,702.72,573.81
2016,4,3,15,30,789.0,112.0,5.6,14.0,567.0,648.18,531.26
2016,4,3,15,45,774.0,105.0,5.65,14.0,520.0,591.02,485.68
2016,4,3,16,0,759.0,98.0,5.7,14.0,473.0,533.44,438.45
2016,4,3,16,15,727.5,93.5,5.65,13.5,421.0,470.4,385.94
2016,4,3,16,30,696.0,89.0,5.6,13.0,369.0,408.75,333.0
2016,4,3,16,45,651.5,82.5,5.6,13.0,316.0,342.38,274.35
2016,4,3,17,0,607.0,76.0,5.6,13.0,263.0,280.26,218.19
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.5,215.85,160.62
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,158.95,110.18
2016,4,3,17,45,369.5,48.5,5.35,12.0,110.5,100.61,62.73
2016,4,3,18,0,262.0,37.0,5.3,12.0,63.0,54.82,29.09
2016,4,3,18,15,131.0,18.5,5.2,12.0,31.5,16.81,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,3.0,7.2,13.0,3.0,0.0,0.0
2016,4,4,6,0,0.0,6.0,7.3,13.0,6.0,5.72,0.0
2016,4,4,6,15,17.0,25.0,7.3,13.0,27.0,23.74,10.46
2016,4,4,6,30,34.0,44.0,7.3,13.0,48.0,44.5,29.81
2016,4,4,6,45,57.0,66.5,7.35,13.0,77.5,72.03,52.91
2016,4,4,7,0,80.0,89.0,7.4,13.0,107.0,104.47,80.62
2016,4,4,7,15,94.0,112.0,7.35,13.0,139.0,136.75,108.75
2016,4,4,7,30,108.0,135.0,7.3,13.0,171.0,170.88,138.32
2016,4,4,7,45,124.0,156.0,7.3,13.5,204.0,205.58,167.79
2016,4,4,8,0,140.0,177.0,7.3,14.0,237.0,242.1,198.38
2016,4,4,8,15,465.0,138.5,7.35,14.0,371.5,393.79,325.78
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,572.21,473.88
2016,4,4,8,45,814.5,103.0,7.5,14.0,555.5,632.71,523.69
2016,4,4,9,0,839.0,106.0,7.6,14.0,605.0,693.48,572.91
2016,4,4,9,15,855.5,108.5,7.65,14.0,649.5,747.79,615.0
2016,4,4,9,30,872.0,111.0,7.7,14.0,694.0,800.93,654.69
2016,4,4,9,45,884.0,113.5,7.8,14.5,732.0,848.94,688.96
2016,4,4,10,0,896.0,116.0,7.9,15.0,770.0,889.08,716.94
2016,4,4,10,15,905.0,117.5,7.85,15.0,801.5,928.35,744.95
2016,4,4,10,30,914.0,119.0,7.8,15.0,833.0,964.82,770.73
2016,4,4,10,45,920.0,120.5,7.75,15.0,856.5,995.48,792.13
2016,4,4,11,0,926.0,122.0,7.7,15.0,880.0,1022.81,811.07
2016,4,4,11,15,929.5,122.5,7.7,15.0,896.0,1043.17,825.19
2016,4,4,11,30,933.0,123.0,7.7,15.0,912.0,1059.84,836.74
2016,4,4,11,45,934.0,124.0,7.7,15.0,919.0,1070.77,844.25
2016,4,4,12,0,935.0,125.0,7.7,15.0,926.0,1077.81,849.11
2016,4,4,12,15,934.5,125.0,7.65,15.0,925.0,1078.38,849.19
2016,4,4,12,30,934.0,125.0,7.6,15.0,924.0,1075.02,846.6
2016,4,4,12,45,933.5,123.5,7.6,15.0,915.0,1066.17,840.47
2016,4,4,13,0,933.0,122.0,7.6,15.0,906.0,1053.45,831.69
2016,4,4,13,15,928.0,121.0,7.55,15.0,888.5,1033.09,817.23
2016,4,4,13,30,923.0,120.0,7.5,15.0,871.0,1009.14,800.27
2016,4,4,13,45,915.0,119.5,7.45,15.0,845.0,979.49,779.2
2016,4,4,14,0,907.0,119.0,7.4,15.0,819.0,946.69,755.84
2016,4,4,14,15,897.0,117.0,7.65,15.0,785.5,907.62,728.95
2016,4,4,14,30,887.0,115.0,7.9,15.0,752.0,865.93,699.76
2016,4,4,14,45,869.5,114.5,8.2,15.0,711.5,822.48,669.0
2016,4,4,15,0,852.0,114.0,8.5,15.0,671.0,771.96,632.3
2016,4,4,15,15,833.5,111.0,8.7,14.5,625.5,716.83,592.22
2016,4,4,15,30,815.0,108.0,8.9,14.0,580.0,660.91,548.65
2016,4,4,15,45,785.0,106.0,9.15,14.0,529.5,598.52,497.65
2016,4,4,16,0,755.0,104.0,9.4,14.0,479.0,537.86,446.78
2016,4,4,16,15,722.0,99.0,9.25,14.0,426.5,473.11,391.06
2016,4,4,16,30,689.0,94.0,9.1,14.0,374.0,410.54,335.9
2016,4,4,16,45,637.5,88.5,8.95,14.0,319.5,342.83,275.59
2016,4,4,17,0,586.0,83.0,8.8,14.0,265.0,280.19,218.82
2016,4,4,17,15,516.5,74.5,8.5,13.5,212.0,215.31,160.94
2016,4,4,17,30,447.0,66.0,8.2,13.0,159.0,158.53,110.91
2016,4,4,17,45,338.0,53.0,7.9,13.0,111.5,99.14,62.76
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,54.96,30.46
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,17.84,0.0
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.5,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,15.0,11.44,0.0
2016,4,5,6,15,237.0,25.5,3.8,12.5,52.5,33.76,13.5
2016,4,5,6,30,388.0,39.0,3.6,13.0,90.0,80.06,44.54
2016,4,5,6,45,473.5,49.0,3.45,13.5,139.5,130.89,84.32
2016,4,5,7,0,559.0,59.0,3.3,14.0,189.0,192.3,136.34
2016,4,5,7,15,617.5,65.5,3.1,14.0,243.0,252.49,190.18
2016,4,5,7,30,676.0,72.0,2.9,14.0,297.0,319.14,249.29
2016,4,5,7,45,715.5,77.0,2.7,14.0,351.5,382.44,304.87
2016,4,5,8,0,755.0,82.0,2.5,14.0,406.0,449.14,361.42
2016,4,5,8,15,783.5,85.5,2.45,14.5,458.0,511.32,412.16
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,574.87,462.04
2016,4,5,8,45,835.5,91.0,2.4,15.5,559.0,634.65,507.51
2016,4,5,9,0,859.0,93.0,2.4,16.0,608.0,694.53,551.53
2016,4,5,9,15,874.5,95.0,2.55,16.0,652.0,744.63,587.42
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,796.6,623.99
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,843.72,655.51
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,888.63,685.19
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,927.48,711.73
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,963.41,736.25
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,993.43,755.3
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,1020.02,772.02
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,1040.52,785.01
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,1057.28,795.62
2016,4,5,11,45,947.0,108.5,3.65,18.0,918.0,1067.71,802.53
2016,4,5,12,0,948.0,109.0,3.7,18.0,925.0,1074.22,807.0
2016,4,5,12,15,948.0,109.0,3.65,18.0,924.0,1075.23,807.18
2016,4,5,12,30,948.0,109.0,3.6,18.0,923.0,1072.26,804.89
2016,4,5,12,45,946.5,108.0,3.6,18.5,914.0,1062.77,797.31
2016,4,5,13,0,945.0,107.0,3.6,19.0,905.0,1049.38,787.33
2016,4,5,13,15,941.0,106.5,3.6,19.0,887.5,1030.28,775.17
2016,4,5,13,30,937.0,106.0,3.6,19.0,870.0,1007.5,760.65
2016,4,5,13,45,931.5,104.0,3.6,19.0,845.0,978.2,741.74
2016,4,5,14,0,926.0,102.0,3.6,19.0,820.0,945.56,720.56
2016,4,5,14,15,917.5,100.5,3.6,19.0,787.5,907.71,695.69
2016,4,5,14,30,909.0,99.0,3.6,19.0,755.0,867.09,668.74
2016,4,5,14,45,897.0,97.5,3.65,19.0,716.0,821.14,638.03
2016,4,5,15,0,885.0,96.0,3.7,19.0,677.0,773.16,605.48
2016,4,5,15,15,869.0,93.5,3.8,18.5,632.5,719.51,569.57
2016,4,5,15,30,853.0,91.0,3.9,18.0,588.0,667.65,532.69
2016,4,5,15,45,830.0,88.5,4.05,18.0,538.0,607.29,486.47
2016,4,5,16,0,807.0,86.0,4.2,18.0,488.0,547.15,438.94
2016,4,5,16,15,777.0,82.0,4.3,17.5,435.5,482.5,387.07
2016,4,5,16,30,747.0,78.0,4.4,17.0,383.0,419.55,334.64
2016,4,5,16,45,703.0,73.0,4.55,17.0,328.5,351.99,276.35
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,288.65,220.14
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,223.25,162.42
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,165.02,111.33
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,105.25,63.22
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,58.46,29.7
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,16.4,0.0
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,16.0,16.0,12.39,0.0
2016,4,6,6,15,237.0,27.0,3.3,16.0,54.5,35.74,15.19
2016,4,6,6,30,382.0,41.0,3.3,16.0,93.0,82.2,46.06
2016,4,6,6,45,469.5,51.0,3.35,16.5,143.0,133.19,85.58
2016,4,6,7,0,557.0,61.0,3.4,17.0,193.0,195.0,137.34
2016,4,6,7,15,614.5,67.5,3.3,17.0,247.0,254.88,190.38
2016,4,6,7,30,672.0,74.0,3.2,17.0,301.0,321.1,248.55
2016,4,6,7,45,709.0,79.5,3.1,17.5,355.0,383.69,302.57
2016,4,6,8,0,746.0,85.0,3.0,18.0,409.0,449.37,357.26
2016,4,6,8,15,774.5,89.0,2.9,18.0,461.0,511.59,408.14
2016,4,6,8,30,803.0,93.0,2.8,18.0,513.0,575.2,458.36
2016,4,6,8,45,821.5,97.0,2.7,18.5,561.0,633.47,501.94
2016,4,6,9,0,840.0,101.0,2.6,19.0,609.0,691.4,543.66
2016,4,6,9,15,855.5,103.5,2.5,19.5,652.0,744.88,579.47
2016,4,6,9,30,871.0,106.0,2.4,20.0,695.0,797.08,612.82
2016,4,6,9,45,878.5,110.0,2.3,20.5,731.5,837.81,637.42
2016,4,6,10,0,886.0,114.0,2.2,21.0,768.0,880.55,662.94
2016,4,6,10,15,894.0,115.5,2.1,21.5,798.0,918.45,684.63
2016,4,6,10,30,902.0,117.0,2.0,22.0,828.0,953.53,704.04
2016,4,6,10,45,904.0,120.0,1.95,22.5,850.0,981.56,719.13
2016,4,6,11,0,906.0,123.0,1.9,23.0,872.0,1006.13,731.91
2016,4,6,11,15,909.0,124.0,1.8,23.0,887.0,1026.01,742.38
2016,4,6,11,30,912.0,125.0,1.7,23.0,902.0,1042.27,750.54
2016,4,6,11,45,910.0,127.0,1.65,23.5,908.0,1050.9,753.23
2016,4,6,12,0,908.0,129.0,1.6,24.0,914.0,1055.7,753.7
2016,4,6,12,15,907.0,129.0,1.55,24.0,912.5,1055.59,752.73
2016,4,6,12,30,906.0,129.0,1.5,24.0,911.0,1051.68,749.59
2016,4,6,12,45,895.0,133.0,1.45,24.0,898.5,1038.24,740.71
2016,4,6,13,0,884.0,137.0,1.4,24.0,886.0,1021.27,729.86
2016,4,6,13,15,602.0,258.0,1.4,24.0,763.5,875.57,636.27
2016,4,6,13,30,320.0,379.0,1.4,24.0,641.0,708.43,519.45
2016,4,6,13,45,370.5,349.0,1.4,24.0,644.0,714.62,527.42
2016,4,6,14,0,421.0,319.0,1.4,24.0,647.0,726.64,537.39
2016,4,6,14,15,495.5,275.5,1.35,24.0,646.0,731.59,542.96
2016,4,6,14,30,570.0,232.0,1.3,24.0,645.0,729.45,543.64
2016,4,6,14,45,577.0,214.0,1.3,24.0,613.5,692.82,519.53
2016,4,6,15,0,584.0,196.0,1.3,24.0,582.0,657.44,496.08
2016,4,6,15,15,676.5,156.5,1.25,24.0,574.5,654.75,495.99
2016,4,6,15,30,769.0,117.0,1.2,24.0,567.0,639.41,486.09
2016,4,6,15,45,609.0,144.0,1.2,24.0,481.5,531.08,406.54
2016,4,6,16,0,449.0,171.0,1.2,24.0,396.0,431.94,332.49
2016,4,6,16,15,416.5,161.0,1.3,23.0,352.5,378.86,293.65
2016,4,6,16,30,384.0,151.0,1.4,22.0,309.0,328.56,255.13
2016,4,6,16,45,361.0,132.0,1.5,21.5,264.5,276.21,213.2
2016,4,6,17,0,338.0,113.0,1.6,21.0,220.0,226.2,171.86
2016,4,6,17,15,297.5,95.5,1.65,20.0,176.5,173.1,127.87
2016,4,6,17,30,257.0,78.0,1.7,19.0,133.0,128.03,90.26
2016,4,6,17,45,196.5,59.0,1.75,18.5,94.0,83.82,54.93
2016,4,6,18,0,136.0,40.0,1.8,18.0,55.0,47.42,27.45
2016,4,6,18,15,68.0,20.0,1.8,17.5,27.5,18.06,2.06
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.27,0.0
2016,4,7,6,15,26.0,30.5,3.15,15.0,34.0,29.27,16.16
2016,4,7,6,30,52.0,51.0,3.2,15.0,58.0,53.55,36.62
2016,4,7,6,45,77.5,73.5,3.25,15.0,89.5,83.43,61.39
2016,4,7,7,0,103.0,96.0,3.3,15.0,121.0,116.82,89.61
2016,4,7,7,15,127.0,116.5,3.25,15.0,155.0,151.16,118.91
2016,4,7,7,30,151.0,137.0,3.2,15.0,189.0,188.46,150.63
2016,4,7,7,45,188.0,158.0,3.2,15.5,233.5,234.53,188.83
2016,4,7,8,0,225.0,179.0,3.2,16.0,278.0,289.27,233.52
2016,4,7,8,15,287.5,192.0,3.15,16.0,334.0,349.63,282.59
2016,4,7,8,30,350.0,205.0,3.1,16.0,390.0,416.26,335.91
2016,4,7,8,45,307.5,235.5,3.05,16.0,408.5,439.67,353.26
2016,4,7,9,0,265.0,266.0,3.0,16.0,427.0,458.27,366.33
2016,4,7,9,15,268.5,286.0,2.9,16.0,459.5,495.13,393.79
2016,4,7,9,30,272.0,306.0,2.8,16.0,492.0,531.59,420.35
2016,4,7,9,45,336.0,308.5,2.75,16.0,550.5,598.56,470.93
2016,4,7,10,0,400.0,311.0,2.7,16.0,609.0,669.16,523.0
2016,4,7,10,15,339.0,342.0,2.65,16.0,601.5,662.25,514.83
2016,4,7,10,30,278.0,373.0,2.6,16.0,594.0,650.41,503.53
2016,4,7,10,45,244.5,391.0,2.55,16.0,589.0,646.29,498.78
2016,4,7,11,0,211.0,409.0,2.5,16.0,584.0,627.83,483.81
2016,4,7,11,15,255.5,408.0,2.45,16.0,624.0,686.64,526.82
2016,4,7,11,30,300.0,407.0,2.4,16.0,664.0,733.81,560.57
2016,4,7,11,45,310.0,401.0,2.4,16.5,668.5,740.72,564.24
2016,4,7,12,0,320.0,395.0,2.4,17.0,673.0,746.23,567.3
2016,4,7,12,15,338.5,395.5,2.35,17.0,689.0,765.7,580.98
2016,4,7,12,30,357.0,396.0,2.3,17.0,705.0,783.46,593.33
2016,4,7,12,45,414.5,365.0,2.3,17.0,720.5,815.24,617.17
2016,4,7,13,0,472.0,334.0,2.3,17.0,736.0,834.21,632.18
2016,4,7,13,15,371.0,363.5,2.3,16.5,675.5,748.15,570.89
2016,4,7,13,30,270.0,393.0,2.3,16.0,615.0,675.41,518.22
2016,4,7,13,45,251.0,383.5,2.35,16.0,585.5,640.21,493.81
2016,4,7,14,0,232.0,374.0,2.4,16.0,556.0,594.31,461.18
2016,4,7,14,15,164.5,356.5,2.4,16.0,483.0,509.4,397.64
2016,4,7,14,30,97.0,339.0,2.4,16.0,410.0,418.95,328.8
2016,4,7,14,45,71.5,308.0,2.45,16.0,359.0,362.47,286.04
2016,4,7,15,0,46.0,277.0,2.5,16.0,308.0,308.08,244.01
2016,4,7,15,15,29.0,240.0,2.5,16.0,259.5,255.93,203.29
2016,4,7,15,30,12.0,203.0,2.5,16.0,211.0,200.46,159.27
2016,4,7,15,45,14.0,192.5,2.5,16.0,200.5,190.91,152.18
2016,4,7,16,0,16.0,182.0,2.5,16.0,190.0,181.14,144.72
2016,4,7,16,15,9.0,160.0,2.45,16.0,164.5,155.46,124.07
2016,4,7,16,30,2.0,138.0,2.4,16.0,139.0,130.67,104.01
2016,4,7,16,45,1.0,118.5,2.35,16.0,119.0,111.5,88.4
2016,4,7,17,0,0.0,99.0,2.3,16.0,99.0,92.56,72.73
2016,4,7,17,15,0.0,79.5,2.2,15.5,79.5,74.1,57.31
2016,4,7,17,30,0.0,60.0,2.1,15.0,60.0,55.78,41.7
2016,4,7,17,45,0.0,42.5,2.05,15.0,42.5,39.46,27.51
2016,4,7,18,0,0.0,25.0,2.0,15.0,25.0,23.21,13.26
2016,4,7,18,15,0.0,12.5,1.9,15.0,12.5,11.59,0.34
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,14.0,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,0.9,14.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,22.5,0.85,14.0,22.5,20.89,10.81
2016,4,8,6,30,0.0,38.0,0.8,14.0,38.0,35.26,23.93
2016,4,8,6,45,0.0,57.5,0.8,14.5,57.5,53.39,39.67
2016,4,8,7,0,0.0,77.0,0.8,15.0,77.0,71.7,55.35
2016,4,8,7,15,1.5,97.5,0.75,15.0,98.5,91.54,72.08
2016,4,8,7,30,3.0,118.0,0.7,15.0,120.0,111.69,88.76
2016,4,8,7,45,25.5,147.0,0.7,15.0,158.5,151.87,121.52
2016,4,8,8,0,48.0,176.0,0.7,15.0,197.0,193.02,154.64
2016,4,8,8,15,40.5,191.5,0.65,15.0,211.0,207.35,165.59
2016,4,8,8,30,33.0,207.0,0.6,15.0,225.0,220.85,175.7
2016,4,8,8,45,48.0,235.0,0.55,15.0,263.5,260.62,206.61
2016,4,8,9,0,63.0,263.0,0.5,15.0,302.0,302.01,238.04
2016,4,8,9,15,62.5,281.5,0.5,15.0,322.5,323.72,253.77
2016,4,8,9,30,62.0,300.0,0.5,15.0,343.0,345.31,269.37
2016,4,8,9,45,61.5,316.0,0.5,15.5,360.5,364.17,282.27
2016,4,8,10,0,61.0,332.0,0.5,16.0,378.0,382.88,294.92
2016,4,8,10,15,49.5,332.0,0.55,15.5,370.5,374.95,288.9
2016,4,8,10,30,38.0,332.0,0.6,15.0,363.0,366.14,282.43
2016,4,8,10,45,36.0,338.0,0.65,15.0,368.0,371.75,286.5
2016,4,8,11,0,34.0,344.0,0.7,15.0,373.0,377.12,290.31
2016,4,8,11,15,91.5,386.5,0.75,15.0,465.0,478.89,366.88
2016,4,8,11,30,149.0,429.0,0.8,15.0,557.0,595.01,450.24
2016,4,8,11,45,234.0,420.0,0.9,15.0,623.0,672.11,506.34
2016,4,8,12,0,319.0,411.0,1.0,15.0,689.0,761.93,570.29
2016,4,8,12,15,204.5,415.5,1.05,15.0,594.0,639.24,482.28
2016,4,8,12,30,90.0,420.0,1.1,15.0,499.0,515.65,392.49
2016,4,8,12,45,78.0,407.5,1.15,15.0,475.5,489.59,374.78
2016,4,8,13,0,66.0,395.0,1.2,15.0,452.0,463.42,355.96
2016,4,8,13,15,69.5,389.5,1.2,15.0,448.5,459.71,353.84
2016,4,8,13,30,73.0,384.0,1.2,15.0,445.0,455.58,351.28
2016,4,8,13,45,73.0,372.0,1.3,15.0,431.5,440.91,341.32
2016,4,8,14,0,73.0,360.0,1.4,15.0,418.0,426.0,331.16
2016,4,8,14,15,71.5,346.0,1.35,15.0,400.5,407.47,317.67
2016,4,8,14,30,70.0,332.0,1.3,15.0,383.0,388.84,304.08
2016,4,8,14,45,36.5,259.5,1.3,15.0,286.0,284.46,224.05
2016,4,8,15,0,3.0,187.0,1.3,15.0,189.0,179.04,140.92
2016,4,8,15,15,1.5,175.0,1.25,15.0,176.0,166.23,131.27
2016,4,8,15,30,0.0,163.0,1.2,15.0,163.0,153.6,121.4
2016,4,8,15,45,0.0,101.5,1.2,15.0,101.5,94.75,73.64
2016,4,8,16,0,0.0,40.0,1.2,15.0,40.0,37.18,25.85
2016,4,8,16,15,0.0,42.0,1.15,15.0,42.0,39.03,27.57
2016,4,8,16,30,0.0,44.0,1.1,15.0,44.0,40.88,29.24
2016,4,8,16,45,0.0,38.0,1.05,15.0,38.0,35.28,24.56
2016,4,8,17,0,0.0,32.0,1.0,15.0,32.0,29.7,19.84
2016,4,8,17,15,0.0,25.5,0.95,15.0,25.5,23.65,14.65
2016,4,8,17,30,0.0,19.0,0.9,15.0,19.0,17.61,9.4
2016,4,8,17,45,0.0,13.5,0.85,15.0,13.5,12.5,4.92
2016,4,8,18,0,0.0,8.0,0.8,15.0,8.0,7.4,0.42
2016,4,8,18,15,0.0,4.0,0.75,14.5,4.0,3.7,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,20.0,0.85,14.0,20.0,18.55,9.18
2016,4,9,6,30,0.0,33.0,0.8,14.0,33.0,30.65,20.13
2016,4,9,6,45,0.0,50.0,0.8,14.5,50.0,46.45,33.87
2016,4,9,7,0,0.0,67.0,0.8,15.0,67.0,62.33,47.49
2016,4,9,7,15,0.0,85.0,0.75,15.0,85.0,79.26,61.84
2016,4,9,7,30,0.0,103.0,0.7,15.0,103.0,96.29,76.0
2016,4,9,7,45,0.0,120.5,0.7,15.0,120.5,112.93,89.59
2016,4,9,8,0,0.0,138.0,0.7,15.0,138.0,129.64,103.02
2016,4,9,8,15,0.0,101.0,0.7,15.0,101.0,94.3,73.55
2016,4,9,8,30,0.0,64.0,0.7,15.0,64.0,59.56,44.55
2016,4,9,8,45,0.0,57.5,0.7,15.5,57.5,53.51,39.33
2016,4,9,9,0,0.0,51.0,0.7,16.0,51.0,47.47,34.11
2016,4,9,9,15,4.5,133.5,0.7,16.0,136.5,128.52,100.53
2016,4,9,9,30,9.0,216.0,0.7,16.0,222.0,211.98,166.43
2016,4,9,9,45,13.0,240.5,0.75,16.0,250.0,239.6,187.37
2016,4,9,10,0,17.0,265.0,0.8,16.0,278.0,267.63,208.72
2016,4,9,10,15,49.5,320.0,0.85,16.0,359.0,362.21,281.13
2016,4,9,10,30,82.0,375.0,0.9,16.0,440.0,451.19,346.89
2016,4,9,10,45,82.5,386.5,1.0,16.0,454.0,466.13,357.15
2016,4,9,11,0,83.0,398.0,1.1,16.0,468.0,480.8,367.85
2016,4,9,11,15,111.5,414.0,1.15,16.0,509.5,539.52,410.9
2016,4,9,11,30,140.0,430.0,1.2,16.0,551.0,586.76,444.94
2016,4,9,11,45,220.5,424.0,1.25,16.0,616.0,662.53,500.69
2016,4,9,12,0,301.0,418.0,1.3,16.0,681.0,750.92,563.49
2016,4,9,12,15,249.0,427.0,1.25,16.0,645.0,708.43,531.25
2016,4,9,12,30,197.0,436.0,1.2,16.0,609.0,652.34,490.93
2016,4,9,12,45,258.5,418.5,1.2,16.0,642.5,705.42,530.36
2016,4,9,13,0,320.0,401.0,1.2,16.0,676.0,743.61,558.18
2016,4,9,13,15,396.5,361.0,1.15,16.0,694.0,769.34,577.73
2016,4,9,13,30,473.0,321.0,1.1,16.0,712.0,801.74,601.41
2016,4,9,13,45,479.5,307.5,1.1,16.0,694.0,781.07,587.87
2016,4,9,14,0,486.0,294.0,1.1,16.0,676.0,758.11,573.33
2016,4,9,14,15,395.0,312.0,1.15,16.0,615.0,671.36,512.47
2016,4,9,14,30,304.0,330.0,1.2,16.0,554.0,599.43,460.91
2016,4,9,14,45,330.5,305.0,1.25,16.0,536.5,581.32,450.35
2016,4,9,15,0,357.0,280.0,1.3,16.0,519.0,560.14,436.74
2016,4,9,15,15,247.0,274.0,1.35,16.0,434.5,458.85,360.6
2016,4,9,15,30,137.0,268.0,1.4,16.0,350.0,360.14,284.86
2016,4,9,15,45,190.5,241.0,1.45,16.0,344.5,357.4,284.75
2016,4,9,16,0,244.0,214.0,1.5,16.0,339.0,354.31,283.06
2016,4,9,16,15,175.5,194.0,1.5,15.5,279.0,280.24,224.62
2016,4,9,16,30,107.0,174.0,1.5,15.0,219.0,218.98,175.79
2016,4,9,16,45,96.0,152.0,1.55,15.0,188.0,185.79,148.7
2016,4,9,17,0,85.0,130.0,1.6,15.0,157.0,151.48,120.12
2016,4,9,17,15,72.0,107.0,1.55,15.0,127.0,120.21,93.73
2016,4,9,17,30,59.0,84.0,1.5,15.0,97.0,90.71,68.67
2016,4,9,17,45,38.5,62.0,1.45,15.0,70.0,62.98,45.5
2016,4,9,18,0,18.0,40.0,1.4,15.0,43.0,38.22,24.99
2016,4,9,18,15,9.0,20.0,1.35,14.5,21.5,18.61,5.76
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.05,14.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,3.2,14.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.0,3.3,14.0,3.0,2.77,0.0
2016,4,10,6,30,0.0,5.0,3.4,14.0,5.0,4.62,0.0
2016,4,10,6,45,0.0,7.5,3.5,14.0,7.5,6.94,0.27
2016,4,10,7,0,0.0,10.0,3.6,14.0,10.0,9.26,2.31
2016,4,10,7,15,0.0,12.5,3.7,14.0,12.5,11.58,4.32
2016,4,10,7,30,0.0,15.0,3.8,14.0,15.0,13.91,6.31
2016,4,10,7,45,0.0,26.5,3.9,14.0,26.5,24.59,15.44
2016,4,10,8,0,0.0,38.0,4.0,14.0,38.0,35.3,24.5
2016,4,10,8,15,0.0,45.0,4.05,14.0,45.0,41.83,29.94
2016,4,10,8,30,0.0,52.0,4.1,14.0,52.0,48.37,35.34
2016,4,10,8,45,0.0,49.5,4.15,14.0,49.5,46.06,33.27
2016,4,10,9,0,0.0,47.0,4.2,14.0,47.0,43.74,31.22
2016,4,10,9,15,0.0,49.0,4.3,14.0,49.0,45.62,32.7
2016,4,10,9,30,0.0,51.0,4.4,14.0,51.0,47.51,34.18
2016,4,10,9,45,0.0,70.0,4.5,14.0,70.0,65.27,48.87
2016,4,10,10,0,0.0,89.0,4.6,14.0,89.0,83.07,63.48
2016,4,10,10,15,0.0,98.5,4.65,14.0,98.5,92.06,70.77
2016,4,10,10,30,0.0,108.0,4.7,14.0,108.0,101.1,78.08
2016,4,10,10,45,0.0,114.0,4.8,14.0,114.0,106.85,82.69
2016,4,10,11,0,0.0,120.0,4.9,14.0,120.0,112.6,87.3
2016,4,10,11,15,2.0,148.0,5.0,14.0,150.0,141.36,110.75
2016,4,10,11,30,4.0,176.0,5.1,14.0,180.0,170.35,134.22
2016,4,10,11,45,2.0,159.0,5.2,14.0,161.0,152.04,119.25
2016,4,10,12,0,0.0,142.0,5.3,14.0,142.0,133.73,104.31
2016,4,10,12,15,1.5,153.0,5.35,14.0,154.5,145.8,114.19
2016,4,10,12,30,3.0,164.0,5.4,14.0,167.0,157.86,124.05
2016,4,10,12,45,1.5,156.0,5.45,14.0,158.0,148.63,116.53
2016,4,10,13,0,0.0,148.0,5.5,14.0,149.0,139.42,109.05
2016,4,10,13,15,3.0,171.0,5.5,14.0,174.0,164.39,129.55
2016,4,10,13,30,6.0,194.0,5.5,14.0,199.0,189.36,149.97
2016,4,10,13,45,3.0,144.0,5.55,14.0,146.5,138.21,108.49
2016,4,10,14,0,0.0,94.0,5.6,14.0,94.0,87.81,67.23
2016,4,10,14,15,0.0,106.0,5.55,14.0,106.0,99.13,76.69
2016,4,10,14,30,0.0,118.0,5.5,14.0,118.0,110.49,86.18
2016,4,10,14,45,0.0,136.0,5.5,14.0,136.0,127.61,100.45
2016,4,10,15,0,0.0,154.0,5.5,14.0,154.0,144.84,114.84
2016,4,10,15,15,0.0,143.0,5.4,14.0,143.0,134.28,106.41
2016,4,10,15,30,0.0,132.0,5.3,14.0,132.0,123.75,98.01
2016,4,10,15,45,0.0,134.0,5.25,14.0,134.0,125.68,99.91
2016,4,10,16,0,0.0,136.0,5.2,14.0,136.0,127.61,101.85
2016,4,10,16,15,0.0,137.0,5.1,14.0,137.0,128.6,103.0
2016,4,10,16,30,0.0,138.0,5.0,14.0,138.0,129.57,104.14
2016,4,10,16,45,0.0,118.0,4.9,14.0,118.0,110.47,88.36
2016,4,10,17,0,0.0,98.0,4.8,14.0,98.0,91.48,72.47
2016,4,10,17,15,0.0,79.0,4.65,13.5,79.0,73.55,57.36
2016,4,10,17,30,0.0,60.0,4.5,13.0,60.0,55.74,42.07
2016,4,10,17,45,0.0,43.0,4.35,13.0,43.0,39.93,28.22
2016,4,10,18,0,0.0,26.0,4.2,13.0,26.0,24.13,14.32
2016,4,10,18,15,0.0,14.0,4.15,13.0,14.0,12.98,2.85
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.5,1.65,13.0,3.5,3.34,0.0
2016,4,11,6,0,0.0,7.0,1.5,13.0,7.0,6.48,0.0
2016,4,11,6,15,0.0,19.0,1.4,13.0,19.0,17.62,8.73
2016,4,11,6,30,0.0,31.0,1.3,13.0,31.0,28.78,18.73
2016,4,11,6,45,0.0,46.0,1.25,13.5,46.0,42.75,30.92
2016,4,11,7,0,0.0,61.0,1.2,14.0,61.0,56.73,42.96
2016,4,11,7,15,0.0,76.5,1.2,14.0,76.5,71.24,55.32
2016,4,11,7,30,0.0,92.0,1.2,14.0,92.0,85.83,67.55
2016,4,11,7,45,19.0,134.5,1.25,14.0,143.5,134.29,107.74
2016,4,11,8,0,38.0,177.0,1.3,14.0,195.0,188.9,152.3
2016,4,11,8,15,61.5,205.5,1.4,14.0,238.0,232.3,187.22
2016,4,11,8,30,85.0,234.0,1.5,14.0,281.0,278.39,223.95
2016,4,11,8,45,64.5,245.5,1.6,14.0,283.0,281.4,225.51
2016,4,11,9,0,44.0,257.0,1.7,14.0,285.0,282.25,225.34
2016,4,11,9,15,102.5,292.0,1.75,14.0,362.5,363.42,289.76
2016,4,11,9,30,161.0,327.0,1.8,14.0,440.0,458.12,362.59
2016,4,11,9,45,269.5,325.0,1.9,14.5,524.5,561.31,440.97
2016,4,11,10,0,378.0,323.0,2.0,15.0,609.0,663.17,516.24
2016,4,11,10,15,612.5,225.5,2.05,15.0,710.0,797.69,617.59
2016,4,11,10,30,847.0,128.0,2.1,15.0,811.0,918.12,700.62
2016,4,11,10,45,853.0,129.0,2.15,15.0,833.5,946.02,717.99
2016,4,11,11,0,859.0,130.0,2.2,15.0,856.0,970.85,734.29
2016,4,11,11,15,863.0,131.0,2.2,15.0,870.5,990.5,746.64
2016,4,11,11,30,867.0,132.0,2.2,15.0,885.0,1006.77,756.84
2016,4,11,11,45,869.0,132.0,2.2,15.0,892.0,1016.51,762.83
2016,4,11,12,0,871.0,132.0,2.2,15.0,899.0,1022.67,766.64
2016,4,11,12,15,871.0,132.0,2.2,15.0,897.5,1023.2,766.9
2016,4,11,12,30,871.0,132.0,2.2,15.0,896.0,1020.09,764.96
2016,4,11,12,45,859.5,136.5,2.2,15.0,884.5,1006.59,756.28
2016,4,11,13,0,848.0,141.0,2.2,15.0,873.0,989.73,745.57
2016,4,11,13,15,843.5,140.0,2.15,15.0,855.5,979.21,738.67
2016,4,11,13,30,839.0,139.0,2.1,15.0,838.0,956.65,723.71
2016,4,11,13,45,834.5,136.0,2.1,15.0,814.0,928.79,705.89
2016,4,11,14,0,830.0,133.0,2.1,15.0,790.0,897.9,686.01
2016,4,11,14,15,820.0,131.0,2.05,15.0,758.5,860.44,661.03
2016,4,11,14,30,810.0,129.0,2.0,15.0,727.0,820.65,634.35
2016,4,11,14,45,800.0,125.0,1.95,15.0,690.0,776.64,604.5
2016,4,11,15,0,790.0,121.0,1.9,15.0,653.0,730.78,573.05
2016,4,11,15,15,772.5,117.5,1.9,15.0,610.0,678.52,536.28
2016,4,11,15,30,755.0,114.0,1.9,15.0,567.0,625.58,497.14
2016,4,11,15,45,483.5,167.5,1.9,15.0,448.5,473.19,378.77
2016,4,11,16,0,212.0,221.0,1.9,15.0,330.0,337.53,270.79
2016,4,11,16,15,432.5,158.0,1.9,15.0,351.0,382.22,307.2
2016,4,11,16,30,653.0,95.0,1.9,15.0,372.0,393.63,313.16
2016,4,11,16,45,613.5,88.0,1.95,15.0,321.0,331.32,259.9
2016,4,11,17,0,574.0,81.0,2.0,15.0,270.0,272.77,208.79
2016,4,11,17,15,514.0,73.0,2.05,14.5,219.0,211.87,155.98
2016,4,11,17,30,454.0,65.0,2.1,14.0,168.0,157.89,109.26
2016,4,11,17,45,367.5,53.0,2.2,14.0,122.5,103.58,65.19
2016,4,11,18,0,281.0,41.0,2.3,14.0,77.0,59.09,32.64
2016,4,11,18,15,160.0,25.5,2.45,14.0,44.0,23.02,8.74
2016,4,11,18,30,39.0,10.0,2.6,14.0,11.0,9.53,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,4.75,12.5,1.0,0.95,0.0
2016,4,12,6,0,0.0,2.0,4.9,13.0,2.0,1.85,0.0
2016,4,12,6,15,0.0,6.0,4.95,13.0,6.0,5.55,0.0
2016,4,12,6,30,0.0,10.0,5.0,13.0,10.0,9.26,2.19
2016,4,12,6,45,0.0,14.5,5.05,13.0,14.5,13.43,5.87
2016,4,12,7,0,0.0,19.0,5.1,13.0,19.0,17.61,9.53
2016,4,12,7,15,0.0,24.0,5.1,13.0,24.0,22.26,13.56
2016,4,12,7,30,0.0,29.0,5.1,13.0,29.0,26.91,17.53
2016,4,12,7,45,0.0,64.0,5.1,13.5,64.0,59.53,45.28
2016,4,12,8,0,0.0,99.0,5.1,14.0,99.0,92.39,72.76
2016,4,12,8,15,22.0,160.0,5.2,14.0,172.0,162.48,131.19
2016,4,12,8,30,44.0,221.0,5.3,14.0,245.0,240.85,195.46
2016,4,12,8,45,38.0,234.0,5.4,14.0,256.0,252.55,204.34
2016,4,12,9,0,32.0,247.0,5.5,14.0,267.0,263.62,212.7
2016,4,12,9,15,17.5,217.0,5.55,14.0,228.0,218.65,175.53
2016,4,12,9,30,3.0,187.0,5.6,14.0,189.0,178.94,142.49
2016,4,12,9,45,15.5,241.5,5.7,14.0,253.5,242.4,194.05
2016,4,12,10,0,28.0,296.0,5.8,14.0,318.0,316.51,253.26
2016,4,12,10,15,22.0,286.5,5.85,14.0,304.5,293.6,234.39
2016,4,12,10,30,16.0,277.0,5.9,14.0,291.0,279.37,222.61
2016,4,12,10,45,42.0,334.5,6.0,14.0,370.5,372.77,297.22
2016,4,12,11,0,68.0,392.0,6.1,14.0,450.0,459.08,364.93
2016,4,12,11,15,49.0,371.5,6.1,14.0,414.0,420.35,333.76
2016,4,12,11,30,30.0,351.0,6.1,14.0,378.0,380.9,302.17
