Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,11,45,21.0,308.5,6.2,14.0,327.5,317.17,251.9
2016,4,12,12,0,12.0,266.0,6.3,14.0,277.0,266.19,211.25
2016,4,12,12,15,27.0,322.5,6.25,14.0,347.0,348.9,277.31
2016,4,12,12,30,42.0,379.0,6.2,14.0,417.0,422.73,335.31
2016,4,12,12,45,27.0,322.0,6.2,14.0,346.5,347.88,276.31
2016,4,12,13,0,12.0,265.0,6.2,14.0,276.0,264.84,210.29
2016,4,12,13,15,21.5,300.0,6.2,14.0,318.5,308.37,245.52
2016,4,12,13,30,31.0,335.0,6.2,14.0,361.0,363.15,289.19
2016,4,12,13,45,31.0,326.0,6.25,14.5,351.5,352.77,280.74
2016,4,12,14,0,31.0,317.0,6.3,15.0,342.0,342.29,272.37
2016,4,12,14,15,34.5,311.0,6.35,15.0,337.5,337.84,269.43
2016,4,12,14,30,38.0,305.0,6.4,15.0,333.0,333.04,266.22
2016,4,12,14,45,82.0,309.0,6.5,15.0,366.0,370.23,297.69
2016,4,12,15,0,126.0,313.0,6.6,15.0,399.0,411.42,331.94
2016,4,12,15,15,108.0,289.5,6.6,14.5,359.5,360.89,292.41
2016,4,12,15,30,90.0,266.0,6.6,14.0,320.0,319.65,259.95
2016,4,12,15,45,262.5,223.0,6.6,14.0,363.0,387.9,318.56
2016,4,12,16,0,435.0,180.0,6.6,14.0,406.0,430.97,354.59
2016,4,12,16,15,251.5,176.5,6.5,14.0,304.5,304.53,249.62
2016,4,12,16,30,68.0,173.0,6.4,14.0,203.0,196.26,159.62
2016,4,12,16,45,56.0,152.0,6.35,14.0,174.0,166.71,135.01
2016,4,12,17,0,44.0,131.0,6.3,14.0,145.0,138.63,111.39
2016,4,12,17,15,33.5,108.0,6.15,13.5,117.5,110.62,87.8
2016,4,12,17,30,23.0,85.0,6.0,13.0,90.0,84.12,65.3
2016,4,12,17,45,11.5,63.0,5.9,13.0,65.5,59.69,44.45
2016,4,12,18,0,0.0,41.0,5.8,13.0,41.0,37.71,25.64
2016,4,12,18,15,0.0,23.0,5.7,13.0,23.0,21.27,9.39
2016,4,12,18,30,0.0,5.0,5.6,13.0,5.0,4.77,0.0
2016,4,12,18,45,0.0,2.5,5.6,13.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,45,37.0,12.5,3.2,12.5,15.0,11.91,0.0
2016,4,13,6,0,74.0,25.0,3.2,13.0,30.0,20.71,7.18
2016,4,13,6,15,172.5,44.0,3.2,13.0,69.5,50.29,30.0
2016,4,13,6,30,271.0,63.0,3.2,13.0,109.0,93.39,61.2
2016,4,13,6,45,367.5,73.5,3.25,13.5,159.0,140.81,98.35
2016,4,13,7,0,464.0,84.0,3.3,14.0,209.0,200.02,147.69
2016,4,13,7,15,519.0,92.5,3.25,14.0,261.5,258.01,198.74
2016,4,13,7,30,574.0,101.0,3.2,14.0,314.0,320.25,253.14
2016,4,13,7,45,618.5,106.5,3.15,14.0,366.5,380.72,305.46
2016,4,13,8,0,663.0,112.0,3.1,14.0,419.0,445.25,359.78
2016,4,13,8,15,691.5,117.0,3.05,14.0,469.5,504.25,408.34
2016,4,13,8,30,720.0,122.0,3.0,14.0,520.0,564.77,456.68
2016,4,13,8,45,740.5,127.0,3.0,14.5,566.5,621.31,499.81
2016,4,13,9,0,761.0,132.0,3.0,15.0,613.0,677.88,541.67
2016,4,13,9,15,777.5,135.0,2.9,15.0,655.0,727.25,577.69
2016,4,13,9,30,794.0,138.0,2.8,15.0,697.0,777.22,611.84
2016,4,13,9,45,817.0,135.0,2.75,15.0,735.5,825.01,644.13
2016,4,13,10,0,840.0,132.0,2.7,15.0,774.0,871.57,675.1
2016,4,13,10,15,848.5,134.0,2.65,15.0,803.5,909.0,699.31
2016,4,13,10,30,857.0,136.0,2.6,15.0,833.0,943.77,721.53
2016,4,13,10,45,861.0,138.5,2.6,15.0,855.0,971.97,739.6
2016,4,13,11,0,865.0,141.0,2.6,15.0,877.0,988.62,749.91
2016,4,13,11,15,869.0,141.5,2.55,15.0,891.5,1007.72,761.53
2016,4,13,11,30,873.0,142.0,2.5,15.0,906.0,1023.4,770.87
2016,4,13,11,45,876.5,141.5,2.5,15.5,913.0,1034.05,776.06
2016,4,13,12,0,880.0,141.0,2.5,16.0,920.0,1041.12,779.01
2016,4,13,12,15,879.5,140.5,2.55,16.0,918.5,1040.51,779.07
2016,4,13,12,30,879.0,140.0,2.6,16.0,917.0,1036.25,776.91
2016,4,13,12,45,877.0,139.5,2.65,16.0,907.5,1026.86,771.49
2016,4,13,13,0,875.0,139.0,2.7,16.0,898.0,1013.89,763.82
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.0,994.48,752.84
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,971.73,739.55
2016,4,13,13,45,854.0,138.5,3.2,16.0,837.5,948.86,726.43
2016,4,13,14,0,842.0,140.0,3.4,16.0,811.0,915.41,705.73
2016,4,13,14,15,832.5,138.0,3.45,15.5,779.5,877.94,682.31
2016,4,13,14,30,823.0,136.0,3.5,15.0,748.0,838.07,656.86
2016,4,13,14,45,806.0,135.0,3.6,15.0,708.5,791.1,624.95
2016,4,13,15,0,789.0,134.0,3.7,15.0,669.0,742.77,591.59
2016,4,13,15,15,495.5,202.5,3.75,15.0,531.0,567.37,455.71
2016,4,13,15,30,202.0,271.0,3.8,15.0,393.0,404.49,325.13
2016,4,13,15,45,217.0,246.0,3.9,15.0,367.5,377.19,304.89
2016,4,13,16,0,232.0,221.0,4.0,15.0,342.0,348.01,282.06
2016,4,13,16,15,434.5,165.0,4.05,14.5,362.5,389.45,316.22
2016,4,13,16,30,637.0,109.0,4.1,14.0,383.0,400.05,322.46
2016,4,13,16,45,591.0,102.5,4.2,14.0,330.5,336.57,267.55
2016,4,13,17,0,545.0,96.0,4.3,14.0,278.0,277.62,215.59
2016,4,13,17,15,484.0,86.0,4.25,13.5,226.5,214.28,160.3
2016,4,13,17,30,423.0,76.0,4.2,13.0,175.0,160.22,113.29
2016,4,13,17,45,323.0,63.5,4.2,13.0,127.5,105.65,69.33
2016,4,13,18,0,223.0,51.0,4.2,13.0,80.0,63.47,38.7
2016,4,13,18,15,111.5,31.5,4.1,12.5,46.0,28.22,13.9
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,5.3,12.5,18.0,13.34,0.0
2016,4,14,6,0,117.0,28.0,5.4,13.0,36.0,23.32,10.23
2016,4,14,6,15,234.0,44.0,5.4,13.0,78.5,54.46,31.37
2016,4,14,6,30,351.0,60.0,5.4,13.0,121.0,101.35,64.47
2016,4,14,6,45,423.0,72.5,5.45,13.0,171.0,151.1,105.22
2016,4,14,7,0,495.0,85.0,5.5,13.0,221.0,211.48,157.46
2016,4,14,7,15,441.5,104.5,5.45,13.0,245.0,244.06,190.79
2016,4,14,7,30,388.0,124.0,5.4,13.0,269.0,271.69,218.37
2016,4,14,7,45,500.0,118.0,5.4,13.5,334.0,338.99,275.45
2016,4,14,8,0,612.0,112.0,5.4,14.0,399.0,421.22,344.29
2016,4,14,8,15,664.0,111.0,5.35,14.0,453.5,484.02,397.13
2016,4,14,8,30,716.0,110.0,5.3,14.0,508.0,550.78,452.01
2016,4,14,8,45,734.5,127.5,5.25,14.0,566.0,618.76,505.84
2016,4,14,9,0,753.0,145.0,5.2,14.0,624.0,686.64,558.15
2016,4,14,9,15,769.5,148.0,5.2,14.0,665.5,737.56,597.02
2016,4,14,9,30,786.0,151.0,5.2,14.0,707.0,787.51,633.6
2016,4,14,9,45,821.0,141.5,5.25,14.5,748.5,835.67,666.94
2016,4,14,10,0,856.0,132.0,5.3,15.0,790.0,885.87,701.35
2016,4,14,10,15,864.0,134.0,5.35,15.0,819.0,923.29,727.48
2016,4,14,10,30,872.0,136.0,5.4,15.0,848.0,957.96,751.61
2016,4,14,10,45,868.5,142.0,5.45,15.0,867.5,983.09,768.9
2016,4,14,11,0,865.0,148.0,5.5,15.0,887.0,1004.62,783.72
2016,4,14,11,15,868.5,149.0,5.55,15.0,901.5,1024.06,797.18
2016,4,14,11,30,872.0,150.0,5.6,15.0,916.0,1040.0,808.27
2016,4,14,11,45,854.5,162.0,5.65,15.0,917.0,1042.92,810.31
2016,4,14,12,0,837.0,174.0,5.7,15.0,918.0,1041.84,809.74
2016,4,14,12,15,836.5,173.5,5.9,15.0,916.0,1041.16,810.7
2016,4,14,12,30,836.0,173.0,6.1,15.0,914.0,1036.9,809.17
2016,4,14,12,45,859.5,156.5,6.3,15.0,911.0,1036.22,810.28
2016,4,14,13,0,883.0,140.0,6.5,15.0,908.0,1022.57,802.14
2016,4,14,13,15,878.5,139.0,6.6,15.0,890.5,1002.99,789.22
2016,4,14,13,30,874.0,138.0,6.7,15.0,873.0,980.05,773.89
2016,4,14,13,45,859.5,140.5,6.8,15.0,846.0,955.71,757.54
2016,4,14,14,0,845.0,143.0,6.9,15.0,819.0,920.89,733.41
2016,4,14,14,15,835.5,141.0,6.9,15.0,787.0,883.3,706.7
2016,4,14,14,30,826.0,139.0,6.9,15.0,755.0,843.29,678.05
2016,4,14,14,45,809.5,137.5,6.95,15.0,715.5,796.06,643.9
2016,4,14,15,0,793.0,136.0,7.0,15.0,676.0,747.43,608.36
2016,4,14,15,15,774.5,132.5,7.1,14.5,632.0,695.82,570.04
2016,4,14,15,30,756.0,129.0,7.2,14.0,588.0,641.78,528.37
2016,4,14,15,45,735.5,123.5,7.3,14.0,540.0,584.18,481.84
2016,4,14,16,0,715.0,118.0,7.4,14.0,492.0,526.85,434.37
2016,4,14,16,15,683.0,112.5,7.45,14.0,440.5,464.33,381.4
2016,4,14,16,30,651.0,107.0,7.5,14.0,389.0,403.99,328.97
2016,4,14,16,45,605.0,100.5,7.6,14.0,336.0,339.75,272.41
2016,4,14,17,0,559.0,94.0,7.7,14.0,283.0,280.03,218.8
2016,4,14,17,15,497.5,85.0,7.7,13.5,231.0,218.64,164.38
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,162.72,115.31
2016,4,14,17,45,342.0,63.0,7.75,13.0,131.5,107.74,70.43
2016,4,14,18,0,248.0,50.0,7.8,13.0,84.0,64.42,38.64
2016,4,14,18,15,124.0,32.0,7.75,13.0,49.0,28.85,14.62
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,92.5,13.5,5.6,11.5,20.5,12.87,0.0
2016,4,15,6,0,185.0,27.0,5.5,12.0,41.0,22.07,10.45
2016,4,15,6,15,302.0,40.5,5.4,12.0,85.0,57.34,31.52
2016,4,15,6,30,419.0,54.0,5.3,12.0,129.0,106.56,66.19
2016,4,15,6,45,497.0,63.0,5.25,12.0,181.0,158.61,109.03
2016,4,15,7,0,575.0,72.0,5.2,12.0,233.0,220.12,162.78
2016,4,15,7,15,625.5,78.5,5.15,12.0,287.0,279.63,216.89
2016,4,15,7,30,676.0,85.0,5.1,12.0,341.0,344.5,275.24
2016,4,15,7,45,709.5,91.0,5.05,12.5,394.5,406.49,329.84
2016,4,15,8,0,743.0,97.0,5.0,13.0,448.0,471.12,384.96
2016,4,15,8,15,769.0,101.0,4.95,13.0,499.5,531.71,435.98
2016,4,15,8,30,795.0,105.0,4.9,13.0,551.0,593.33,486.38
2016,4,15,8,45,812.0,110.0,4.85,13.5,598.0,650.86,531.13
2016,4,15,9,0,829.0,115.0,4.8,14.0,645.0,707.89,574.1
2016,4,15,9,15,844.0,117.5,4.7,14.0,687.5,760.01,611.9
2016,4,15,9,30,859.0,120.0,4.6,14.0,730.0,810.82,647.47
2016,4,15,9,45,876.5,119.0,4.6,14.5,768.5,853.23,675.71
2016,4,15,10,0,894.0,118.0,4.6,15.0,807.0,898.57,705.72
2016,4,15,10,15,902.0,119.5,4.6,15.0,837.0,936.01,731.1
2016,4,15,10,30,910.0,121.0,4.6,15.0,867.0,970.6,754.37
2016,4,15,10,45,918.5,120.0,4.6,15.0,890.5,1000.01,773.93
2016,4,15,11,0,927.0,119.0,4.6,15.0,914.0,1026.22,791.27
2016,4,15,11,15,930.5,119.5,4.75,15.0,928.5,1045.7,805.43
2016,4,15,11,30,934.0,120.0,4.9,15.0,943.0,1061.52,817.21
2016,4,15,11,45,936.5,119.5,5.05,15.5,950.0,1071.54,823.53
2016,4,15,12,0,939.0,119.0,5.2,16.0,957.0,1077.73,827.33
2016,4,15,12,15,938.5,119.0,5.4,16.0,955.0,1077.54,828.87
2016,4,15,12,30,938.0,119.0,5.6,16.0,953.0,1073.46,827.81
2016,4,15,12,45,938.0,117.0,5.8,16.0,943.5,1063.93,822.98
2016,4,15,13,0,938.0,115.0,6.0,16.0,934.0,1050.54,815.47
2016,4,15,13,15,933.5,114.0,6.2,16.0,915.5,1030.04,802.91
2016,4,15,13,30,929.0,113.0,6.4,16.0,897.0,1005.98,787.73
2016,4,15,13,45,924.5,110.5,6.6,16.0,872.0,976.91,768.82
2016,4,15,14,0,920.0,108.0,6.8,16.0,847.0,944.53,747.33
2016,4,15,14,15,911.0,106.5,6.85,16.0,813.5,906.17,720.55
2016,4,15,14,30,902.0,105.0,6.9,16.0,780.0,865.15,691.63
2016,4,15,14,45,889.5,103.5,6.95,16.0,740.5,818.91,658.57
2016,4,15,15,0,877.0,102.0,7.0,16.0,701.0,770.75,623.73
2016,4,15,15,15,861.0,99.5,6.95,16.0,656.0,720.59,586.69
2016,4,15,15,30,845.0,97.0,6.9,16.0,611.0,665.68,543.75
2016,4,15,15,45,821.5,94.5,6.9,16.0,561.0,605.47,495.31
2016,4,15,16,0,798.0,92.0,6.9,16.0,511.0,545.6,445.94
2016,4,15,16,15,769.5,88.0,6.9,15.5,459.0,482.35,393.36
2016,4,15,16,30,741.0,84.0,6.9,15.0,407.0,420.7,340.47
2016,4,15,16,45,700.5,79.0,6.9,15.0,352.5,354.81,282.21
2016,4,15,17,0,660.0,74.0,6.9,15.0,298.0,292.99,226.29
2016,4,15,17,15,604.0,67.0,6.85,14.5,245.0,229.13,169.07
2016,4,15,17,30,548.0,60.0,6.8,14.0,192.0,171.57,117.81
2016,4,15,17,45,462.5,50.5,6.75,14.0,142.5,114.07,70.2
2016,4,15,18,0,377.0,41.0,6.7,14.0,93.0,67.16,36.0
2016,4,15,18,15,241.0,27.5,6.65,13.5,55.0,26.39,11.96
2016,4,15,18,30,105.0,14.0,6.6,13.0,17.0,13.34,0.0
2016,4,15,18,45,52.5,7.0,6.55,13.0,8.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,112.0,13.5,1.0,13.0,22.5,12.87,0.0
2016,4,16,6,0,224.0,27.0,1.0,13.0,45.0,23.34,12.16
2016,4,16,6,15,334.0,39.5,1.0,13.0,89.0,59.15,31.74
2016,4,16,6,30,444.0,52.0,1.0,13.0,133.0,108.72,66.53
2016,4,16,6,45,516.5,60.5,1.0,13.5,184.5,160.87,108.95
2016,4,16,7,0,589.0,69.0,1.0,14.0,236.0,221.77,160.9
2016,4,16,7,15,637.0,75.5,1.0,14.0,290.0,281.33,213.36
2016,4,16,7,30,685.0,82.0,1.0,14.0,344.0,345.92,269.17
2016,4,16,7,45,717.5,87.5,1.0,14.5,397.0,407.44,320.76
2016,4,16,8,0,750.0,93.0,1.0,15.0,450.0,471.6,372.49
2016,4,16,8,15,775.0,97.0,1.1,15.5,501.0,531.91,420.06
2016,4,16,8,30,800.0,101.0,1.2,16.0,552.0,593.17,466.77
2016,4,16,8,45,815.5,105.5,1.3,16.5,598.5,649.36,508.3
2016,4,16,9,0,831.0,110.0,1.4,17.0,645.0,704.89,548.17
2016,4,16,9,15,845.5,113.0,1.4,17.0,687.5,757.15,583.45
2016,4,16,9,30,860.0,116.0,1.4,17.0,730.0,808.05,616.86
2016,4,16,9,45,867.5,120.0,1.45,17.5,766.0,852.61,644.86
2016,4,16,10,0,875.0,124.0,1.5,18.0,802.0,888.97,667.06
2016,4,16,10,15,883.0,125.5,1.55,18.0,831.5,925.73,690.72
2016,4,16,10,30,891.0,127.0,1.6,18.0,861.0,959.71,712.42
2016,4,16,10,45,896.0,128.5,1.65,18.5,883.5,987.88,728.94
2016,4,16,11,0,901.0,130.0,1.7,19.0,906.0,1012.77,743.35
2016,4,16,11,15,904.5,130.5,1.75,19.0,920.0,1031.75,755.44
2016,4,16,11,30,908.0,131.0,1.8,19.0,934.0,1047.17,765.4
2016,4,16,11,45,919.0,125.5,1.9,19.0,943.0,1060.26,774.75
2016,4,16,12,0,930.0,120.0,2.0,19.0,952.0,1069.67,781.87
2016,4,16,12,15,929.5,120.0,2.05,19.0,950.0,1069.42,782.28
2016,4,16,12,30,929.0,120.0,2.1,19.0,948.0,1065.32,780.46
2016,4,16,12,45,931.5,116.5,2.2,19.5,939.5,1056.74,775.06
2016,4,16,13,0,934.0,113.0,2.3,20.0,931.0,1044.27,767.26
2016,4,16,13,15,929.5,112.5,2.35,20.0,913.0,1024.33,755.55
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,1000.84,741.59
2016,4,16,13,45,918.5,111.0,2.5,20.0,869.0,971.57,724.28
2016,4,16,14,0,912.0,110.0,2.6,20.0,843.0,939.12,704.71
2016,4,16,14,15,903.0,108.0,2.65,19.5,810.5,900.48,681.6
2016,4,16,14,30,894.0,106.0,2.7,19.0,778.0,859.2,656.35
2016,4,16,14,45,883.0,104.0,2.8,19.0,739.0,813.93,627.02
2016,4,16,15,0,872.0,102.0,2.9,19.0,700.0,766.65,595.76
2016,4,16,15,15,856.5,99.5,2.95,19.0,655.5,717.04,562.02
2016,4,16,15,30,841.0,97.0,3.0,19.0,611.0,662.69,522.43
2016,4,16,15,45,822.0,93.0,3.05,19.0,562.5,603.87,477.98
2016,4,16,16,0,803.0,89.0,3.1,19.0,514.0,544.95,432.06
2016,4,16,16,15,776.0,85.5,3.1,18.5,462.0,482.77,382.7
2016,4,16,16,30,749.0,82.0,3.1,18.0,410.0,421.99,332.68
2016,4,16,16,45,711.0,77.0,3.1,17.5,356.0,356.59,277.44
2016,4,16,17,0,673.0,72.0,3.1,17.0,302.0,295.03,223.76
2016,4,16,17,15,619.5,65.5,3.0,16.5,249.0,231.61,168.1
2016,4,16,17,30,566.0,59.0,2.9,16.0,196.0,174.15,117.75
2016,4,16,17,45,478.0,50.0,2.8,16.0,146.0,115.69,70.16
2016,4,16,18,0,390.0,41.0,2.7,16.0,96.0,68.11,36.01
2016,4,16,18,15,261.5,27.5,2.6,15.5,57.5,26.64,12.06
2016,4,16,18,30,133.0,14.0,2.5,15.0,19.0,11.01,0.0
2016,4,16,18,45,66.5,7.0,2.45,15.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.5,1.15,14.0,24.0,12.87,0.0
2016,4,17,6,0,252.0,27.0,1.2,14.0,48.0,24.02,13.19
2016,4,17,6,15,358.0,39.0,1.25,14.5,92.5,61.0,32.12
2016,4,17,6,30,464.0,51.0,1.3,15.0,137.0,111.25,67.32
2016,4,17,6,45,528.5,60.0,1.4,15.5,188.0,163.66,110.22
2016,4,17,7,0,593.0,69.0,1.5,16.0,239.0,223.8,161.8
2016,4,17,7,15,639.5,75.0,1.45,16.0,292.5,282.64,213.61
2016,4,17,7,30,686.0,81.0,1.4,16.0,346.0,346.33,268.6
2016,4,17,7,45,717.5,86.5,1.4,16.0,399.0,407.42,320.47
2016,4,17,8,0,749.0,92.0,1.4,16.0,452.0,471.11,372.7
2016,4,17,8,15,774.0,96.0,1.3,16.5,502.5,531.31,419.27
2016,4,17,8,30,799.0,100.0,1.2,17.0,553.0,592.45,464.51
2016,4,17,8,45,816.5,103.5,1.2,17.5,600.0,648.78,505.16
2016,4,17,9,0,834.0,107.0,1.2,18.0,647.0,704.63,544.08
2016,4,17,9,15,848.5,109.5,1.15,18.0,689.0,756.4,577.9
2016,4,17,9,30,863.0,112.0,1.1,18.0,731.0,802.44,606.92
2016,4,17,9,45,876.5,112.0,1.1,18.5,768.0,847.22,634.12
2016,4,17,10,0,890.0,112.0,1.1,19.0,805.0,889.98,659.53
2016,4,17,10,15,897.5,113.5,1.1,19.5,834.5,926.68,680.62
2016,4,17,10,30,905.0,115.0,1.1,20.0,864.0,960.51,699.69
2016,4,17,10,45,911.5,115.5,1.15,20.5,886.0,989.31,716.29
2016,4,17,11,0,918.0,116.0,1.2,21.0,908.0,1014.85,730.85
2016,4,17,11,15,921.5,117.0,1.15,21.0,923.0,1034.55,741.35
2016,4,17,11,30,925.0,118.0,1.1,21.0,938.0,1050.64,749.67
2016,4,17,11,45,927.5,117.5,1.1,21.5,945.0,1060.44,753.77
2016,4,17,12,0,930.0,117.0,1.1,22.0,952.0,1066.47,755.73
2016,4,17,12,15,930.0,116.5,1.1,22.0,950.0,1066.14,755.44
2016,4,17,12,30,930.0,116.0,1.1,22.0,948.0,1061.97,753.01
2016,4,17,12,45,930.5,114.0,1.1,22.0,939.0,1052.9,747.76
2016,4,17,13,0,931.0,112.0,1.1,22.0,930.0,1040.01,740.34
2016,4,17,13,15,927.5,111.0,1.15,22.0,912.5,1020.53,729.91
2016,4,17,13,30,924.0,110.0,1.2,22.0,895.0,997.48,717.31
2016,4,17,13,45,920.5,108.0,1.25,22.0,870.5,969.92,701.83
2016,4,17,14,0,917.0,106.0,1.3,22.0,846.0,939.05,684.13
2016,4,17,14,15,909.0,104.5,1.35,21.5,814.0,901.63,663.28
2016,4,17,14,30,901.0,103.0,1.4,21.0,782.0,861.5,640.31
2016,4,17,14,45,891.5,100.5,1.5,21.0,743.5,816.64,613.08
2016,4,17,15,0,882.0,98.0,1.6,21.0,705.0,769.62,583.78
2016,4,17,15,15,868.0,95.5,1.6,20.5,661.0,717.53,550.45
2016,4,17,15,30,854.0,93.0,1.6,20.0,617.0,666.65,515.7
2016,4,17,15,45,835.5,89.5,1.6,20.0,568.5,608.06,472.62
2016,4,17,16,0,817.0,86.0,1.6,20.0,520.0,549.3,428.04
2016,4,17,16,15,791.0,82.5,1.55,19.5,468.0,486.91,379.69
2016,4,17,16,30,765.0,79.0,1.5,19.0,416.0,425.8,330.52
2016,4,17,16,45,729.0,74.5,1.5,19.0,362.5,361.43,276.75
2016,4,17,17,0,693.0,70.0,1.5,19.0,309.0,299.37,223.33
2016,4,17,17,15,641.0,63.5,1.4,18.5,255.5,235.19,168.0
2016,4,17,17,30,589.0,57.0,1.3,18.0,202.0,176.78,117.58
2016,4,17,17,45,506.5,48.5,1.25,17.5,151.5,118.19,70.42
2016,4,17,18,0,424.0,40.0,1.2,17.0,101.0,69.77,35.96
2016,4,17,18,15,212.0,30.5,1.1,17.0,61.0,28.03,13.71
2016,4,17,18,30,0.0,21.0,1.0,17.0,21.0,18.68,0.0
2016,4,17,18,45,0.0,10.5,0.95,17.0,10.5,10.01,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,11.47,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,26.46,12.8
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,64.01,34.08
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,114.82,69.74
2016,4,18,6,45,537.0,61.5,0.9,16.0,195.0,167.71,112.94
2016,4,18,7,0,604.0,70.0,1.0,16.0,247.0,228.62,165.07
2016,4,18,7,15,650.5,76.5,1.05,16.0,301.0,288.66,217.66
2016,4,18,7,30,697.0,83.0,1.1,16.0,355.0,353.53,273.4
2016,4,18,7,45,728.5,88.5,1.2,16.5,408.5,415.28,325.15
2016,4,18,8,0,760.0,94.0,1.3,17.0,462.0,479.56,377.16
2016,4,18,8,15,784.5,98.0,1.35,17.0,513.0,540.07,425.16
2016,4,18,8,30,809.0,102.0,1.4,17.0,564.0,601.43,472.32
2016,4,18,8,45,828.5,104.5,1.5,17.5,611.5,658.48,514.42
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,715.19,555.1
2016,4,18,9,15,861.5,109.0,1.6,18.0,700.5,766.24,589.2
2016,4,18,9,30,875.0,111.0,1.6,18.0,742.0,811.49,618.72
2016,4,18,9,45,890.0,110.5,1.65,18.5,779.5,857.37,647.68
2016,4,18,10,0,905.0,110.0,1.7,19.0,817.0,901.3,674.92
2016,4,18,10,15,912.5,111.5,1.7,19.0,846.5,938.39,698.01
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,972.57,719.1
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.0,1000.71,735.49
2016,4,18,11,0,931.0,114.0,1.8,20.0,920.0,1025.49,749.73
2016,4,18,11,15,934.0,114.5,1.8,20.0,934.5,1044.32,760.94
2016,4,18,11,30,937.0,115.0,1.8,20.0,949.0,1059.47,769.94
2016,4,18,11,45,937.0,116.5,1.8,20.0,955.0,1068.89,775.45
2016,4,18,12,0,937.0,118.0,1.8,20.0,961.0,1074.46,778.71
2016,4,18,12,15,936.0,118.0,1.75,20.0,959.0,1073.59,777.32
2016,4,18,12,30,935.0,118.0,1.7,20.0,957.0,1068.87,773.7
2016,4,18,12,45,927.0,121.0,1.7,20.0,945.0,1056.46,766.18
2016,4,18,13,0,919.0,124.0,1.7,20.0,933.0,1040.42,756.55
2016,4,18,13,15,914.5,123.0,1.65,20.0,915.5,1020.13,743.58
2016,4,18,13,30,910.0,122.0,1.6,20.0,898.0,996.37,728.51
2016,4,18,13,45,896.5,125.0,1.6,20.0,870.0,965.07,709.35
2016,4,18,14,0,883.0,128.0,1.6,20.0,842.0,931.02,688.4
2016,4,18,14,15,873.5,126.5,1.6,19.5,810.0,893.33,666.18
2016,4,18,14,30,864.0,125.0,1.6,19.0,778.0,858.46,645.6
2016,4,18,14,45,844.0,126.0,1.65,19.0,737.0,809.74,614.59
2016,4,18,15,0,824.0,127.0,1.7,19.0,696.0,759.78,582.29
2016,4,18,15,15,807.0,124.0,1.75,19.0,652.0,706.92,546.58
2016,4,18,15,30,790.0,121.0,1.8,19.0,608.0,653.25,508.27
2016,4,18,15,45,759.5,110.0,1.85,19.0,548.0,582.78,456.56
2016,4,18,16,0,729.0,99.0,1.9,19.0,488.0,513.57,404.16
2016,4,18,16,15,537.0,130.5,2.0,18.5,402.0,407.96,322.27
2016,4,18,16,30,345.0,162.0,2.1,18.0,316.0,314.24,248.48
2016,4,18,16,45,309.5,149.5,2.25,18.0,274.0,266.67,209.53
2016,4,18,17,0,274.0,137.0,2.4,18.0,232.0,222.82,172.83
2016,4,18,17,15,248.0,116.0,2.6,17.5,191.0,177.42,134.62
2016,4,18,17,30,222.0,95.0,2.8,17.0,150.0,135.19,98.83
2016,4,18,17,45,179.5,74.5,3.05,16.5,112.0,94.42,65.54
2016,4,18,18,0,137.0,54.0,3.3,16.0,74.0,59.19,38.22
2016,4,18,18,15,68.5,34.5,3.35,15.5,44.5,31.07,17.83
2016,4,18,18,30,0.0,15.0,3.4,15.0,15.0,13.93,0.0
2016,4,18,18,45,0.0,7.5,3.45,15.0,7.5,7.15,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.5,0.75,15.5,27.0,12.2,0.0
2016,4,19,6,0,251.0,31.0,0.8,16.0,54.0,28.77,14.59
2016,4,19,6,15,355.0,43.0,0.8,16.0,99.0,65.9,35.87
2016,4,19,6,30,459.0,55.0,0.8,16.0,144.0,116.05,71.29
2016,4,19,6,45,529.0,63.0,0.8,16.0,196.0,168.47,113.96
2016,4,19,7,0,599.0,71.0,0.8,16.0,248.0,229.26,165.67
2016,4,19,7,15,645.0,77.0,0.75,16.0,301.5,288.36,217.05
2016,4,19,7,30,691.0,83.0,0.7,16.0,355.0,352.22,271.27
2016,4,19,7,45,714.0,91.0,0.7,16.5,406.5,412.38,320.88
2016,4,19,8,0,737.0,99.0,0.7,17.0,458.0,473.99,369.63
2016,4,19,8,15,762.0,103.0,0.8,17.0,508.5,533.63,416.64
2016,4,19,8,30,787.0,107.0,0.9,17.0,559.0,594.1,462.93
2016,4,19,8,45,796.5,114.5,1.05,17.5,604.0,648.63,503.11
2016,4,19,9,0,806.0,122.0,1.2,18.0,649.0,701.97,541.4
2016,4,19,9,15,820.0,125.0,1.3,18.0,690.5,752.6,576.7
2016,4,19,9,30,834.0,128.0,1.4,18.0,732.0,801.89,609.99
2016,4,19,9,45,839.0,133.5,1.55,18.5,766.5,844.74,637.97
2016,4,19,10,0,844.0,139.0,1.7,19.0,801.0,885.08,664.07
2016,4,19,10,15,737.5,199.5,1.75,19.0,793.5,884.04,662.5
2016,4,19,10,30,631.0,260.0,1.8,19.0,786.0,869.11,650.58
2016,4,19,10,45,557.0,299.0,1.85,19.0,772.0,853.33,638.03
2016,4,19,11,0,483.0,338.0,1.9,19.0,758.0,834.38,623.16
2016,4,19,11,15,473.5,348.0,1.95,19.0,765.5,844.39,629.84
2016,4,19,11,30,464.0,358.0,2.0,19.0,773.0,851.95,634.63
2016,4,19,11,45,458.5,363.0,2.05,19.0,775.0,856.06,637.39
2016,4,19,12,0,453.0,368.0,2.1,19.0,777.0,857.89,638.71
2016,4,19,12,15,514.0,347.0,2.1,19.0,810.5,898.02,667.37
2016,4,19,12,30,575.0,326.0,2.1,19.0,844.0,935.3,693.52
2016,4,19,12,45,504.5,345.0,2.15,19.0,796.0,879.28,654.62
2016,4,19,13,0,434.0,364.0,2.2,19.0,748.0,822.07,615.23
2016,4,19,13,15,333.5,390.5,2.2,19.0,682.5,734.49,553.1
2016,4,19,13,30,233.0,417.0,2.2,19.0,617.0,648.36,490.79
2016,4,19,13,45,152.0,395.0,2.2,19.0,524.5,544.17,415.17
2016,4,19,14,0,71.0,373.0,2.2,19.0,432.0,433.85,333.02
2016,4,19,14,15,87.5,365.0,2.2,18.5,434.5,437.15,337.71
2016,4,19,14,30,104.0,357.0,2.2,18.0,437.0,439.05,340.77
2016,4,19,14,45,121.5,340.5,2.2,18.0,429.0,439.46,342.09
2016,4,19,15,0,139.0,324.0,2.2,18.0,421.0,429.53,335.68
2016,4,19,15,15,189.5,299.0,2.2,18.0,422.0,432.42,339.68
2016,4,19,15,30,240.0,274.0,2.2,18.0,423.0,430.29,339.45
2016,4,19,15,45,338.0,231.0,2.25,18.0,422.5,439.18,347.98
2016,4,19,16,0,436.0,188.0,2.3,18.0,422.0,436.81,346.77
2016,4,19,16,15,556.0,147.5,2.35,17.5,415.0,431.01,342.19
2016,4,19,16,30,676.0,107.0,2.4,17.0,408.0,413.69,326.41
2016,4,19,16,45,656.0,96.0,2.45,17.0,357.5,353.8,275.38
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,295.36,224.21
2016,4,19,17,15,581.0,77.0,2.45,16.5,253.5,232.29,169.56
2016,4,19,17,30,526.0,69.0,2.4,16.0,200.0,175.42,120.35
2016,4,19,17,45,458.5,57.0,2.4,16.0,151.5,119.48,74.24
2016,4,19,18,0,391.0,45.0,2.4,16.0,103.0,71.9,39.19
2016,4,19,18,15,261.0,31.0,2.3,15.5,63.0,29.85,14.98
2016,4,19,18,30,131.0,17.0,2.2,15.0,23.0,13.38,0.0
2016,4,19,18,45,65.5,8.5,2.15,15.0,11.5,8.1,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,15.5,1.6,15.0,28.5,12.12,0.0
2016,4,20,6,0,267.0,31.0,1.7,15.0,57.0,29.45,14.94
2016,4,20,6,15,368.5,42.5,1.75,15.0,102.5,67.09,36.41
2016,4,20,6,30,470.0,54.0,1.8,15.0,148.0,117.42,72.41
2016,4,20,6,45,546.5,60.5,1.85,15.5,201.0,170.45,115.69
2016,4,20,7,0,623.0,67.0,1.9,16.0,254.0,232.6,168.78
2016,4,20,7,15,667.0,72.5,1.85,16.0,307.5,291.97,221.38
2016,4,20,7,30,711.0,78.0,1.8,16.0,361.0,355.81,276.82
2016,4,20,7,45,743.0,82.0,1.75,16.5,414.0,417.47,328.65
2016,4,20,8,0,775.0,86.0,1.7,17.0,467.0,480.77,379.86
2016,4,20,8,15,797.5,89.5,1.65,17.0,517.0,540.29,427.06
2016,4,20,8,30,820.0,93.0,1.6,17.0,567.0,600.42,473.06
2016,4,20,8,45,835.5,96.5,1.6,17.5,613.5,656.24,513.7
2016,4,20,9,0,851.0,100.0,1.6,18.0,660.0,711.33,552.2
2016,4,20,9,15,864.0,102.5,1.55,18.0,701.5,758.95,583.42
2016,4,20,9,30,877.0,105.0,1.5,18.0,743.0,808.01,615.1
2016,4,20,9,45,886.5,106.5,1.5,18.0,778.5,851.32,642.87
2016,4,20,10,0,896.0,108.0,1.5,18.0,814.0,892.3,668.81
2016,4,20,10,15,903.0,110.0,1.5,18.0,843.0,929.02,691.69
2016,4,20,10,30,910.0,112.0,1.5,18.0,872.0,962.83,712.53
2016,4,20,10,45,908.0,117.0,1.5,18.5,892.0,988.15,726.42
2016,4,20,11,0,906.0,122.0,1.5,19.0,912.0,1009.84,738.01
2016,4,20,11,15,908.5,123.0,1.5,19.0,926.0,1028.14,748.89
2016,4,20,11,30,911.0,124.0,1.5,19.0,940.0,1042.86,757.6
2016,4,20,11,45,908.0,127.0,1.5,19.0,944.5,1050.45,761.95
2016,4,20,12,0,905.0,130.0,1.5,19.0,949.0,1054.28,764.13
2016,4,20,12,15,904.5,129.5,1.5,19.0,947.0,1053.3,763.46
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,1048.6,760.63
2016,4,20,12,45,901.5,128.5,1.55,19.0,934.5,1038.2,755.19
2016,4,20,13,0,899.0,128.0,1.6,19.0,924.0,1024.19,747.57
2016,4,20,13,15,894.0,127.5,1.65,19.0,906.0,1004.2,736.19
2016,4,20,13,30,889.0,127.0,1.7,19.0,888.0,980.85,722.67
2016,4,20,13,45,692.0,214.5,1.75,19.0,796.5,879.84,657.64
2016,4,20,14,0,495.0,302.0,1.8,19.0,705.0,768.76,579.43
2016,4,20,14,15,673.5,212.5,1.85,18.5,737.5,817.87,621.39
2016,4,20,14,30,852.0,123.0,1.9,18.0,770.0,845.5,643.04
2016,4,20,14,45,837.5,121.0,1.95,18.0,731.0,798.48,611.93
2016,4,20,15,0,823.0,119.0,2.0,18.0,692.0,749.88,579.95
2016,4,20,15,15,806.0,116.0,2.05,18.0,648.0,697.17,543.98
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,643.67,505.18
2016,4,20,15,45,767.5,109.5,2.15,18.0,555.5,586.45,462.41
2016,4,20,16,0,746.0,106.0,2.2,18.0,507.0,529.63,418.58
2016,4,20,16,15,717.0,101.0,2.2,17.5,456.0,467.79,370.04
2016,4,20,16,30,688.0,96.0,2.2,17.0,405.0,407.73,321.2
2016,4,20,16,45,650.0,90.0,2.25,17.0,352.5,345.31,268.53
2016,4,20,17,0,612.0,84.0,2.3,17.0,300.0,286.39,217.39
2016,4,20,17,15,557.5,76.5,2.3,16.5,248.0,225.45,164.69
2016,4,20,17,30,503.0,69.0,2.3,16.0,196.0,170.66,117.36
2016,4,20,17,45,424.5,58.0,2.3,16.0,148.0,115.59,72.54
2016,4,20,18,0,346.0,47.0,2.3,16.0,100.0,70.24,39.54
2016,4,20,18,15,173.0,35.5,2.25,15.5,62.0,31.63,17.46
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,21.26,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,45.5,18.0,1.1,15.0,23.0,15.11,0.0
2016,4,21,6,0,91.0,36.0,1.2,15.0,46.0,31.81,18.68
2016,4,21,6,15,145.5,56.0,1.3,15.0,81.5,61.54,40.18
2016,4,21,6,30,200.0,76.0,1.4,15.0,117.0,98.51,68.56
2016,4,21,6,45,237.5,95.5,1.5,15.5,157.5,138.55,101.59
2016,4,21,7,0,275.0,115.0,1.6,16.0,198.0,183.28,139.25
2016,4,21,7,15,314.0,128.0,1.65,16.0,240.5,226.83,176.36
2016,4,21,7,30,353.0,141.0,1.7,16.0,283.0,277.9,219.36
2016,4,21,7,45,304.0,172.0,1.8,16.0,306.0,305.16,243.3
2016,4,21,8,0,255.0,203.0,1.9,16.0,329.0,329.84,263.83
2016,4,21,8,15,258.5,226.0,1.95,16.0,365.5,370.11,295.79
2016,4,21,8,30,262.0,249.0,2.0,16.0,402.0,410.37,326.97
2016,4,21,8,45,302.5,262.5,2.1,16.5,452.5,465.31,368.85
2016,4,21,9,0,343.0,276.0,2.2,17.0,503.0,523.43,412.26
2016,4,21,9,15,363.5,290.0,2.25,17.0,544.0,569.86,446.51
2016,4,21,9,30,384.0,304.0,2.3,17.0,585.0,616.98,480.83
2016,4,21,9,45,375.5,324.0,2.35,17.0,609.5,646.65,501.35
2016,4,21,10,0,367.0,344.0,2.4,17.0,634.0,674.49,520.45
2016,4,21,10,15,432.0,329.5,2.35,17.0,683.0,739.6,567.41
2016,4,21,10,30,497.0,315.0,2.3,17.0,732.0,798.92,609.32
2016,4,21,10,45,531.0,315.0,2.3,17.0,770.5,844.69,640.67
2016,4,21,11,0,565.0,315.0,2.3,17.0,809.0,889.67,671.22
2016,4,21,11,15,709.5,231.5,2.3,17.0,862.0,959.18,721.0
2016,4,21,11,30,854.0,148.0,2.3,17.0,915.0,1010.45,754.0
2016,4,21,11,45,862.0,144.5,2.3,17.0,923.0,1021.95,760.75
2016,4,21,12,0,870.0,141.0,2.3,17.0,931.0,1030.0,765.79
2016,4,21,12,15,498.5,296.5,2.35,17.0,749.5,829.33,627.28
2016,4,21,12,30,127.0,452.0,2.4,17.0,568.0,593.41,450.65
2016,4,21,12,45,116.0,444.0,2.5,17.5,548.5,572.62,436.63
2016,4,21,13,0,105.0,436.0,2.6,18.0,529.0,540.05,412.66
2016,4,21,13,15,139.5,431.0,2.65,18.0,552.5,577.1,441.3
2016,4,21,13,30,174.0,426.0,2.7,18.0,576.0,600.85,459.89
2016,4,21,13,45,111.5,391.0,2.8,18.0,486.0,501.76,386.47
2016,4,21,14,0,49.0,356.0,2.9,18.0,396.0,396.0,306.74
2016,4,21,14,15,82.5,359.0,2.95,17.5,423.5,425.98,332.05
2016,4,21,14,30,116.0,362.0,3.0,17.0,451.0,461.86,361.08
2016,4,21,14,45,155.0,344.0,3.1,17.0,456.0,468.66,367.97
2016,4,21,15,0,194.0,326.0,3.2,17.0,461.0,471.93,372.16
2016,4,21,15,15,98.5,254.0,3.2,17.0,322.5,322.44,255.93
2016,4,21,15,30,3.0,182.0,3.2,17.0,184.0,173.19,136.29
2016,4,21,15,45,24.5,200.0,3.25,17.0,214.0,207.19,164.77
2016,4,21,16,0,46.0,218.0,3.3,17.0,244.0,235.02,187.69
2016,4,21,16,15,115.5,202.5,3.3,17.0,257.5,255.42,204.75
2016,4,21,16,30,185.0,187.0,3.3,17.0,271.0,263.4,210.76
2016,4,21,16,45,175.5,165.0,3.3,17.0,236.5,226.48,180.09
2016,4,21,17,0,166.0,143.0,3.3,17.0,202.0,190.6,149.87
2016,4,21,17,15,363.0,101.5,3.25,16.5,202.5,195.69,146.89
2016,4,21,17,30,560.0,60.0,3.2,16.0,203.0,173.54,117.79
2016,4,21,17,45,482.5,51.5,3.2,16.0,154.0,117.56,71.76
2016,4,21,18,0,405.0,43.0,3.2,16.0,105.0,71.08,38.05
2016,4,21,18,15,202.5,35.0,3.15,15.5,66.0,31.74,17.3
2016,4,21,18,30,0.0,27.0,3.1,15.0,27.0,23.59,0.0
2016,4,21,18,45,0.0,13.5,3.1,15.0,13.5,12.87,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.5,15.0,14.0,12.99,0.0
2016,4,22,6,0,0.0,28.0,5.6,15.0,28.0,25.96,15.19
2016,4,22,6,15,0.0,48.5,5.6,15.0,48.5,44.49,31.56
2016,4,22,6,30,0.0,69.0,5.6,15.0,69.0,63.42,48.07
2016,4,22,6,45,9.0,90.0,5.65,15.0,93.0,84.9,66.21
2016,4,22,7,0,18.0,111.0,5.7,15.0,117.0,107.66,85.34
2016,4,22,7,15,25.0,132.0,5.7,15.0,141.5,132.31,105.97
2016,4,22,7,30,32.0,153.0,5.7,15.0,166.0,157.11,126.55
2016,4,22,7,45,175.5,173.5,5.7,15.0,260.0,246.35,199.82
2016,4,22,8,0,319.0,194.0,5.7,15.0,354.0,353.22,287.63
2016,4,22,8,15,167.5,200.5,5.75,15.0,285.5,289.87,235.92
2016,4,22,8,30,16.0,207.0,5.8,15.0,217.0,204.82,164.41
2016,4,22,8,45,8.0,158.5,5.85,15.5,163.5,154.0,122.24
2016,4,22,9,0,0.0,110.0,5.9,16.0,110.0,102.76,79.57
2016,4,22,9,15,0.0,71.0,6.0,16.0,71.0,66.19,49.3
