Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,9,30,0.0,32.0,6.1,16.0,32.0,29.8,19.12
2016,4,22,9,45,0.0,85.0,6.2,16.0,85.0,79.33,59.91
2016,4,22,10,0,0.0,138.0,6.3,16.0,138.0,129.49,100.7
2016,4,22,10,15,15.5,237.5,6.45,16.0,251.0,239.07,189.28
2016,4,22,10,30,31.0,337.0,6.6,16.0,364.0,361.54,286.04
2016,4,22,10,45,29.5,340.5,6.75,16.0,366.5,364.85,288.15
2016,4,22,11,0,28.0,344.0,6.9,16.0,369.0,367.94,290.35
2016,4,22,11,15,19.5,296.5,7.1,16.0,314.5,302.37,238.64
2016,4,22,11,30,11.0,249.0,7.3,16.0,260.0,247.75,195.17
2016,4,22,11,45,16.0,290.5,7.55,16.0,306.0,293.48,231.61
2016,4,22,12,0,21.0,332.0,7.8,16.0,352.0,339.51,267.97
2016,4,22,12,15,22.0,335.5,7.85,15.5,356.0,343.98,271.98
2016,4,22,12,30,23.0,339.0,7.9,15.0,360.0,348.33,276.01
2016,4,22,12,45,17.0,292.0,8.0,15.0,307.5,295.76,234.44
2016,4,22,13,0,11.0,245.0,8.1,15.0,255.0,243.64,192.92
2016,4,22,13,15,184.5,316.5,8.05,15.0,476.0,511.77,411.37
2016,4,22,13,30,358.0,388.0,8.0,15.0,697.0,745.52,594.52
2016,4,22,13,45,602.5,262.0,7.95,15.0,763.0,843.92,676.68
2016,4,22,14,0,847.0,136.0,7.9,15.0,829.0,911.78,730.29
2016,4,22,14,15,839.0,134.0,7.85,15.0,798.5,875.42,703.6
2016,4,22,14,30,831.0,132.0,7.8,15.0,768.0,836.59,675.33
2016,4,22,14,45,829.0,125.5,7.75,15.0,733.0,795.57,645.25
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,752.01,613.07
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,700.59,574.14
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,648.19,532.39
2016,4,22,15,45,785.0,107.0,7.75,15.0,566.0,593.86,488.37
2016,4,22,16,0,773.0,101.0,7.8,15.0,520.0,538.84,442.65
2016,4,22,16,15,745.5,97.0,7.7,15.0,469.0,477.66,390.53
2016,4,22,16,30,718.0,93.0,7.6,15.0,418.0,417.54,338.08
2016,4,22,16,45,678.0,88.0,7.5,15.0,365.0,353.74,281.59
2016,4,22,17,0,638.0,83.0,7.4,15.0,312.0,293.61,227.29
2016,4,22,17,15,583.0,76.5,7.2,14.5,259.0,232.02,172.26
2016,4,22,17,30,528.0,70.0,7.0,14.0,206.0,176.6,123.09
2016,4,22,17,45,438.0,61.0,6.8,14.0,156.5,120.3,76.81
2016,4,22,18,0,348.0,52.0,6.6,14.0,107.0,73.81,42.86
2016,4,22,18,15,224.5,37.0,6.45,13.5,67.5,33.83,18.93
2016,4,22,18,30,101.0,22.0,6.3,13.0,28.0,17.34,0.0
2016,4,22,18,45,50.5,11.0,6.2,13.0,14.0,10.48,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,14.85,0.99
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,35.98,20.04
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,72.89,42.13
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,123.27,79.19
2016,4,23,6,45,505.5,70.5,4.95,14.0,205.5,174.12,121.97
2016,4,23,7,0,569.0,79.0,5.0,14.0,256.0,232.51,173.28
2016,4,23,7,15,614.0,85.5,4.9,14.0,308.5,290.1,225.11
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,352.32,280.29
2016,4,23,7,45,690.5,97.0,4.7,14.0,412.5,411.31,331.95
2016,4,23,8,0,722.0,102.0,4.6,14.0,464.0,472.67,384.12
2016,4,23,8,15,745.5,106.0,4.6,14.0,513.5,530.55,432.34
2016,4,23,8,30,769.0,110.0,4.6,14.0,563.0,589.05,479.75
2016,4,23,8,45,786.5,113.5,4.7,14.5,608.0,643.57,522.25
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,697.65,563.34
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,746.97,599.57
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,794.91,633.98
2016,4,23,9,45,853.0,117.5,4.95,15.0,772.0,836.01,663.07
2016,4,23,10,0,875.0,113.0,5.0,15.0,810.0,880.26,694.29
2016,4,23,10,15,882.5,114.5,5.05,15.0,838.5,916.02,719.18
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,948.97,742.04
2016,4,23,10,45,894.0,117.5,5.2,15.5,887.5,975.63,759.31
2016,4,23,11,0,898.0,119.0,5.3,16.0,908.0,999.0,774.27
2016,4,23,11,15,901.0,119.5,5.2,16.0,922.0,1016.94,785.44
2016,4,23,11,30,904.0,120.0,5.1,16.0,936.0,1031.36,794.19
2016,4,23,11,45,903.0,121.5,5.05,16.0,941.0,1039.19,798.85
2016,4,23,12,0,902.0,123.0,5.0,16.0,946.0,1043.31,801.1
2016,4,23,12,15,901.5,123.0,5.0,16.0,944.0,1042.71,800.65
2016,4,23,12,30,901.0,123.0,5.0,16.0,942.0,1038.41,797.81
2016,4,23,12,45,895.5,124.5,5.05,16.0,931.0,1027.01,790.61
2016,4,23,13,0,890.0,126.0,5.1,16.0,920.0,1012.09,781.08
2016,4,23,13,15,885.5,125.0,5.3,16.0,902.5,992.17,769.24
2016,4,23,13,30,881.0,124.0,5.5,16.0,885.0,968.91,754.93
2016,4,23,13,45,866.5,127.5,5.7,16.0,857.5,937.81,734.83
2016,4,23,14,0,852.0,131.0,5.9,16.0,830.0,904.15,712.65
2016,4,23,14,15,842.5,129.0,6.0,15.5,798.0,872.71,692.66
2016,4,23,14,30,833.0,127.0,6.1,15.0,766.0,832.56,665.93
2016,4,23,14,45,815.5,127.0,6.25,15.0,727.0,786.01,632.98
2016,4,23,15,0,798.0,127.0,6.4,15.0,688.0,738.15,598.6
2016,4,23,15,15,781.5,124.0,6.4,15.0,644.5,686.94,559.77
2016,4,23,15,30,765.0,121.0,6.4,15.0,601.0,634.96,518.79
2016,4,23,15,45,742.5,117.5,6.45,15.0,553.5,578.82,473.68
2016,4,23,16,0,720.0,114.0,6.5,15.0,506.0,522.44,427.31
2016,4,23,16,15,691.5,109.0,6.5,15.0,456.0,462.31,376.72
2016,4,23,16,30,663.0,104.0,6.5,15.0,406.0,403.95,326.35
2016,4,23,16,45,624.0,98.0,6.5,15.0,354.0,342.64,272.57
2016,4,23,17,0,585.0,92.0,6.5,15.0,302.0,284.98,220.95
2016,4,23,17,15,530.5,84.0,6.4,14.5,251.0,225.24,168.07
2016,4,23,17,30,476.0,76.0,6.3,14.0,200.0,171.68,120.98
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,116.35,75.61
2016,4,23,18,0,305.0,55.0,6.2,14.0,104.0,73.04,43.88
2016,4,23,18,15,197.0,38.5,6.15,14.0,66.0,34.64,19.93
2016,4,23,18,30,89.0,22.0,6.1,14.0,28.0,18.32,2.02
2016,4,23,18,45,44.5,11.0,6.1,14.0,14.0,10.48,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,15.0,8.05,13.0,15.0,13.91,1.94
2016,4,24,6,0,0.0,30.0,8.2,13.0,30.0,27.79,17.07
2016,4,24,6,15,2.0,51.5,8.15,13.0,52.0,47.36,34.26
2016,4,24,6,30,4.0,73.0,8.1,13.0,74.0,67.6,51.9
2016,4,24,6,45,14.0,95.5,8.1,13.5,100.0,90.94,71.6
2016,4,24,7,0,24.0,118.0,8.1,14.0,126.0,116.52,93.05
2016,4,24,7,15,35.0,139.0,8.05,14.0,152.5,142.09,114.51
2016,4,24,7,30,46.0,160.0,8.0,14.0,179.0,169.1,137.08
2016,4,24,7,45,230.0,168.5,7.95,14.0,283.0,269.26,219.95
2016,4,24,8,0,414.0,177.0,7.9,14.0,387.0,389.27,319.73
2016,4,24,8,15,355.0,212.5,7.85,14.0,405.0,410.8,337.66
2016,4,24,8,30,296.0,248.0,7.8,14.0,423.0,430.09,352.72
2016,4,24,8,45,541.0,192.5,7.8,14.0,543.5,559.34,460.54
2016,4,24,9,0,786.0,137.0,7.8,14.0,664.0,705.73,580.11
2016,4,24,9,15,801.0,140.0,7.75,14.0,705.0,755.96,618.6
2016,4,24,9,30,816.0,143.0,7.7,14.0,746.0,804.98,654.81
2016,4,24,9,45,838.0,139.5,7.7,14.5,784.5,851.65,687.73
2016,4,24,10,0,860.0,136.0,7.7,15.0,823.0,896.93,719.22
2016,4,24,10,15,867.5,137.5,7.75,15.0,851.5,932.74,744.95
2016,4,24,10,30,875.0,139.0,7.8,15.0,880.0,958.61,763.3
2016,4,24,10,45,878.0,141.5,7.9,15.0,900.5,984.9,782.24
2016,4,24,11,0,881.0,144.0,8.0,15.0,921.0,1007.91,798.82
2016,4,24,11,15,884.0,144.5,8.2,15.0,934.5,1025.53,811.98
2016,4,24,11,30,887.0,145.0,8.4,15.0,948.0,1039.68,822.74
2016,4,24,11,45,881.0,150.0,8.65,15.0,952.0,1045.77,827.93
2016,4,24,12,0,875.0,155.0,8.9,15.0,956.0,1048.18,830.55
2016,4,24,12,15,874.5,155.0,9.1,15.0,954.0,1047.53,830.85
2016,4,24,12,30,874.0,155.0,9.3,15.0,952.0,1043.31,828.63
2016,4,24,12,45,714.5,242.5,9.5,15.0,889.5,983.18,784.92
2016,4,24,13,0,555.0,330.0,9.7,15.0,827.0,903.72,721.85
2016,4,24,13,15,693.0,249.5,9.8,15.0,858.0,947.27,760.19
2016,4,24,13,30,831.0,169.0,9.9,15.0,889.0,975.1,782.0
2016,4,24,13,45,809.0,176.0,10.05,15.0,860.0,941.17,757.54
2016,4,24,14,0,787.0,183.0,10.2,15.0,831.0,905.1,731.51
2016,4,24,14,15,655.5,224.5,10.25,14.5,750.0,812.21,661.42
2016,4,24,14,30,524.0,266.0,10.3,14.0,669.0,717.5,586.23
2016,4,24,14,45,619.5,224.0,10.4,14.0,677.5,731.43,600.3
2016,4,24,15,0,715.0,182.0,10.5,14.0,686.0,733.56,604.53
2016,4,24,15,15,696.0,177.5,10.55,14.0,643.0,682.03,563.44
2016,4,24,15,30,677.0,173.0,10.6,14.0,600.0,630.2,521.53
2016,4,24,15,45,655.0,166.0,10.65,14.0,552.5,574.1,475.45
2016,4,24,16,0,633.0,159.0,10.7,14.0,505.0,518.64,428.98
2016,4,24,16,15,600.5,151.5,10.75,13.5,454.5,458.38,378.35
2016,4,24,16,30,568.0,144.0,10.8,13.0,404.0,398.11,326.6
2016,4,24,16,45,536.5,131.5,10.85,13.0,353.0,338.81,274.06
2016,4,24,17,0,505.0,119.0,10.9,13.0,302.0,282.49,223.29
2016,4,24,17,15,447.5,107.5,10.95,13.0,250.5,223.41,170.72
2016,4,24,17,30,390.0,96.0,11.0,13.0,199.0,170.93,124.6
2016,4,24,17,45,319.5,80.0,11.05,13.0,152.0,119.34,81.73
2016,4,24,18,0,249.0,64.0,11.1,13.0,105.0,76.47,49.14
2016,4,24,18,15,154.5,44.0,11.15,12.5,66.5,39.48,24.57
2016,4,24,18,30,60.0,24.0,11.2,12.0,28.0,19.88,4.28
2016,4,24,18,45,30.0,12.0,11.3,12.0,14.0,11.44,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,164.5,19.0,7.75,11.5,38.0,14.66,3.46
2016,4,25,6,0,329.0,38.0,7.7,12.0,76.0,39.85,21.73
2016,4,25,6,15,426.0,47.5,7.7,12.0,124.0,79.81,44.92
2016,4,25,6,30,523.0,57.0,7.7,12.0,172.0,131.87,83.73
2016,4,25,6,45,590.5,63.0,7.75,12.0,225.5,186.23,130.35
2016,4,25,7,0,658.0,69.0,7.8,12.0,279.0,248.47,186.21
2016,4,25,7,15,699.5,74.0,7.75,12.0,333.5,308.65,241.91
2016,4,25,7,30,741.0,79.0,7.7,12.0,388.0,373.71,301.21
2016,4,25,7,45,772.0,83.0,7.7,12.5,441.5,435.79,356.5
2016,4,25,8,0,803.0,87.0,7.7,13.0,495.0,500.01,412.03
2016,4,25,8,15,825.0,90.0,7.6,13.0,545.5,559.97,463.3
2016,4,25,8,30,847.0,93.0,7.5,13.0,596.0,620.4,513.59
2016,4,25,8,45,862.0,96.0,7.45,13.0,642.5,674.07,557.42
2016,4,25,9,0,877.0,99.0,7.4,13.0,689.0,728.63,600.13
2016,4,25,9,15,890.0,101.0,7.35,13.0,731.0,779.48,637.92
2016,4,25,9,30,903.0,103.0,7.3,13.0,773.0,828.7,674.06
2016,4,25,9,45,905.0,108.5,7.3,13.5,807.5,870.5,703.07
2016,4,25,10,0,907.0,114.0,7.3,14.0,842.0,909.37,729.6
2016,4,25,10,15,914.5,115.5,7.35,14.0,871.0,945.98,755.88
2016,4,25,10,30,922.0,117.0,7.4,14.0,900.0,979.67,779.94
2016,4,25,10,45,925.5,119.0,7.5,14.0,921.5,1006.99,799.55
2016,4,25,11,0,929.0,121.0,7.6,14.0,943.0,1030.87,816.73
2016,4,25,11,15,932.0,121.5,7.7,14.0,957.0,1049.19,829.95
2016,4,25,11,30,935.0,122.0,7.8,14.0,971.0,1063.86,840.64
2016,4,25,11,45,934.0,123.5,7.9,14.0,976.0,1071.82,846.59
2016,4,25,12,0,933.0,125.0,8.0,14.0,981.0,1075.97,849.94
2016,4,25,12,15,932.5,125.0,8.1,14.0,978.5,1075.28,849.91
2016,4,25,12,30,932.0,125.0,8.2,14.0,976.0,1070.78,847.25
2016,4,25,12,45,923.0,128.0,8.3,14.0,963.5,1057.11,838.01
2016,4,25,13,0,914.0,131.0,8.4,14.0,951.0,1039.89,826.27
2016,4,25,13,15,909.5,130.0,8.45,14.0,933.0,1019.54,812.09
2016,4,25,13,30,905.0,129.0,8.5,14.0,915.0,995.77,795.44
2016,4,25,13,45,901.5,126.5,8.55,14.0,889.5,968.11,775.9
2016,4,25,14,0,898.0,124.0,8.6,14.0,864.0,937.22,753.94
2016,4,25,14,15,889.0,122.0,8.6,14.0,831.5,899.03,726.24
2016,4,25,14,30,880.0,120.0,8.6,14.0,799.0,858.29,696.5
2016,4,25,14,45,869.0,117.5,8.65,14.0,760.0,813.13,663.33
2016,4,25,15,0,858.0,115.0,8.7,14.0,721.0,769.74,631.27
2016,4,25,15,15,842.0,112.0,8.7,14.0,676.5,716.36,590.77
2016,4,25,15,30,826.0,109.0,8.7,14.0,632.0,662.02,547.09
2016,4,25,15,45,805.0,106.0,8.75,14.0,583.0,604.0,499.56
2016,4,25,16,0,784.0,103.0,8.8,14.0,534.0,546.13,451.04
2016,4,25,16,15,756.5,99.0,8.75,13.5,482.0,484.48,398.93
2016,4,25,16,30,729.0,95.0,8.7,13.0,430.0,423.81,346.21
2016,4,25,16,45,690.5,90.0,8.65,13.0,376.5,360.07,289.17
2016,4,25,17,0,652.0,85.0,8.6,13.0,323.0,299.81,234.17
2016,4,25,17,15,598.5,78.0,8.5,13.0,269.5,237.41,177.52
2016,4,25,17,30,545.0,71.0,8.4,13.0,216.0,180.97,126.78
2016,4,25,17,45,463.5,61.5,8.35,13.0,166.0,124.41,79.61
2016,4,25,18,0,382.0,52.0,8.3,13.0,116.0,77.88,45.21
2016,4,25,18,15,262.0,38.5,8.15,12.5,75.0,35.98,20.37
2016,4,25,18,30,142.0,25.0,8.0,12.0,34.0,19.7,5.43
2016,4,25,18,45,71.0,12.5,7.9,12.0,17.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,6.67,0.0
2016,4,26,5,45,49.0,26.0,5.1,11.5,32.0,22.47,9.56
2016,4,26,6,0,98.0,45.0,5.1,12.0,57.0,40.47,26.11
2016,4,26,6,15,144.5,65.0,5.1,12.0,92.5,70.51,48.33
2016,4,26,6,30,191.0,85.0,5.1,12.0,128.0,106.66,77.06
2016,4,26,6,45,214.5,106.5,5.15,12.5,166.5,145.23,110.04
2016,4,26,7,0,238.0,128.0,5.2,13.0,205.0,186.8,146.06
2016,4,26,7,15,275.5,141.5,5.2,13.0,246.0,228.36,182.07
2016,4,26,7,30,313.0,155.0,5.2,13.0,287.0,274.06,221.51
2016,4,26,7,45,335.0,174.0,5.2,13.0,331.5,322.04,262.53
2016,4,26,8,0,357.0,193.0,5.2,13.0,376.0,372.09,304.51
2016,4,26,8,15,529.0,167.5,5.1,13.0,468.5,469.44,384.91
2016,4,26,8,30,701.0,142.0,5.0,13.0,561.0,581.94,476.08
2016,4,26,8,45,715.0,149.0,4.9,13.5,604.5,634.69,516.37
2016,4,26,9,0,729.0,156.0,4.8,14.0,648.0,686.89,555.25
2016,4,26,9,15,582.5,223.0,4.7,14.0,631.5,674.53,542.05
2016,4,26,9,30,436.0,290.0,4.6,14.0,615.0,651.09,519.96
2016,4,26,9,45,482.5,286.5,4.6,14.0,662.0,705.04,561.17
2016,4,26,10,0,529.0,283.0,4.6,14.0,709.0,760.46,602.55
2016,4,26,10,15,521.0,299.5,4.7,14.0,731.0,788.18,622.18
2016,4,26,10,30,513.0,316.0,4.8,14.0,753.0,813.47,640.07
2016,4,26,10,45,654.5,250.0,4.95,14.0,821.5,896.82,705.25
2016,4,26,11,0,796.0,184.0,5.1,14.0,890.0,974.7,761.68
2016,4,26,11,15,654.5,269.5,5.25,14.0,856.0,941.91,737.42
2016,4,26,11,30,513.0,355.0,5.4,14.0,822.0,894.74,699.33
2016,4,26,11,45,434.0,389.5,5.6,14.0,786.0,854.89,669.02
2016,4,26,12,0,355.0,424.0,5.8,14.0,750.0,803.69,630.06
2016,4,26,12,15,363.0,418.0,5.95,14.0,751.0,805.4,632.54
2016,4,26,12,30,371.0,412.0,6.1,14.0,752.0,805.32,633.5
2016,4,26,12,45,371.5,407.5,6.35,14.0,744.5,797.46,628.91
2016,4,26,13,0,372.0,403.0,6.6,14.0,737.0,787.86,623.02
2016,4,26,13,15,585.5,289.0,6.75,14.0,803.0,881.36,700.78
2016,4,26,13,30,799.0,175.0,6.9,14.0,869.0,949.86,755.1
2016,4,26,13,45,798.0,169.0,7.1,14.0,846.0,922.88,736.54
2016,4,26,14,0,797.0,163.0,7.3,14.0,823.0,892.9,716.02
2016,4,26,14,15,787.0,161.0,7.35,14.0,791.5,856.32,689.82
2016,4,26,14,30,777.0,159.0,7.4,14.0,760.0,817.57,661.84
2016,4,26,14,45,767.5,154.0,7.45,14.0,723.5,774.26,630.17
2016,4,26,15,0,758.0,149.0,7.5,14.0,687.0,731.09,597.98
2016,4,26,15,15,740.5,145.5,7.5,14.0,644.0,680.07,557.98
2016,4,26,15,30,723.0,142.0,7.5,14.0,601.0,628.51,516.84
2016,4,26,15,45,711.5,133.0,7.5,14.0,556.0,574.79,473.3
2016,4,26,16,0,700.0,124.0,7.5,14.0,511.0,520.55,428.31
2016,4,26,16,15,671.0,119.0,7.45,13.5,461.0,461.29,378.69
2016,4,26,16,30,642.0,114.0,7.4,13.0,411.0,403.9,329.32
2016,4,26,16,45,587.5,104.5,7.4,13.0,350.5,334.45,268.68
2016,4,26,17,0,533.0,95.0,7.4,13.0,290.0,270.57,212.04
2016,4,26,17,15,464.0,91.5,7.4,13.0,242.0,212.63,160.76
2016,4,26,17,30,395.0,88.0,7.4,13.0,194.0,164.5,118.81
2016,4,26,17,45,328.0,74.0,7.4,13.0,149.0,115.11,77.77
2016,4,26,18,0,261.0,60.0,7.4,13.0,104.0,73.94,46.59
2016,4,26,18,15,173.0,42.5,7.25,12.5,67.5,37.67,22.96
2016,4,26,18,30,85.0,25.0,7.1,12.0,31.0,20.72,7.07
2016,4,26,18,45,42.5,12.5,7.0,12.0,15.5,11.91,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,1.5,4.1,13.0,1.5,1.39,0.0
2016,4,27,6,0,0.0,3.0,4.3,13.0,3.0,2.77,0.0
2016,4,27,6,15,0.0,5.5,4.45,13.0,5.5,5.09,0.0
2016,4,27,6,30,0.0,8.0,4.6,13.0,8.0,7.41,0.71
2016,4,27,6,45,0.0,10.5,4.75,13.5,10.5,9.72,2.72
2016,4,27,7,0,0.0,13.0,4.9,14.0,13.0,12.05,4.71
2016,4,27,7,15,0.0,15.5,5.15,14.0,15.5,14.37,6.69
2016,4,27,7,30,0.0,18.0,5.4,14.0,18.0,16.7,8.65
2016,4,27,7,45,21.5,111.0,5.65,14.0,122.5,114.66,91.47
2016,4,27,8,0,43.0,204.0,5.9,14.0,227.0,216.21,175.53
2016,4,27,8,15,31.0,210.5,6.3,14.0,227.5,218.73,177.1
2016,4,27,8,30,19.0,217.0,6.7,14.0,228.0,215.94,174.27
2016,4,27,8,45,12.0,206.0,7.1,14.0,213.5,201.86,162.28
2016,4,27,9,0,5.0,195.0,7.5,14.0,199.0,187.04,149.65
2016,4,27,9,15,5.5,198.5,7.7,14.0,203.0,191.09,152.66
2016,4,27,9,30,6.0,202.0,7.9,14.0,207.0,195.17,155.7
2016,4,27,9,45,14.0,249.0,8.15,14.0,260.5,247.46,198.09
2016,4,27,10,0,22.0,296.0,8.4,14.0,314.0,300.71,240.82
2016,4,27,10,15,15.0,253.5,8.5,13.5,266.0,253.88,203.07
2016,4,27,10,30,8.0,211.0,8.6,13.0,218.0,206.85,164.96
2016,4,27,10,45,184.0,307.5,8.75,13.0,471.5,495.94,402.73
2016,4,27,11,0,360.0,404.0,8.9,13.0,725.0,770.68,619.21
2016,4,27,11,15,610.0,283.5,8.9,13.0,836.5,911.57,733.84
2016,4,27,11,30,860.0,163.0,8.9,13.0,948.0,1039.56,831.1
2016,4,27,11,45,855.5,168.0,8.95,13.0,953.0,1047.17,836.22
2016,4,27,12,0,851.0,173.0,9.0,13.0,958.0,1051.13,839.2
2016,4,27,12,15,851.0,173.0,9.0,13.0,956.0,1050.88,839.01
2016,4,27,12,30,851.0,173.0,9.0,13.0,954.0,1047.04,836.31
2016,4,27,12,45,843.0,176.0,9.05,13.0,942.5,1034.76,827.67
2016,4,27,13,0,835.0,179.0,9.1,13.0,931.0,1019.12,816.66
2016,4,27,13,15,830.0,178.0,9.15,13.0,913.5,999.09,802.46
2016,4,27,13,30,825.0,177.0,9.2,13.0,896.0,975.9,785.95
2016,4,27,13,45,825.5,170.5,9.25,13.0,872.5,949.18,766.81
2016,4,27,14,0,826.0,164.0,9.3,13.0,849.0,919.28,745.25
2016,4,27,14,15,655.5,223.5,9.3,13.0,754.5,809.53,660.84
2016,4,27,14,30,485.0,283.0,9.3,13.0,660.0,700.67,572.29
2016,4,27,14,45,360.0,305.0,9.35,13.0,577.5,596.03,487.71
2016,4,27,15,0,235.0,327.0,9.4,13.0,495.0,501.2,409.74
2016,4,27,15,15,377.5,266.0,9.4,13.0,515.5,534.98,440.79
2016,4,27,15,30,520.0,205.0,9.4,13.0,536.0,554.62,459.27
2016,4,27,15,45,377.0,221.0,9.4,13.0,451.5,450.12,372.3
2016,4,27,16,0,234.0,237.0,9.4,13.0,367.0,360.82,297.35
2016,4,27,16,15,264.0,209.0,9.4,13.0,342.5,338.32,278.66
2016,4,27,16,30,294.0,181.0,9.4,13.0,318.0,307.89,252.48
2016,4,27,16,45,177.5,163.0,9.45,13.0,243.0,224.39,182.51
2016,4,27,17,0,61.0,145.0,9.5,13.0,168.0,155.62,125.82
2016,4,27,17,15,48.0,123.5,9.5,13.0,140.0,127.52,102.0
2016,4,27,17,30,35.0,102.0,9.5,13.0,112.0,101.15,79.61
2016,4,27,17,45,22.5,80.0,9.5,13.0,86.0,76.26,58.48
2016,4,27,18,0,10.0,58.0,9.5,13.0,60.0,53.6,39.28
2016,4,27,18,15,5.0,38.0,9.5,12.5,39.0,34.67,22.85
2016,4,27,18,30,0.0,18.0,9.5,12.0,18.0,16.71,5.31
2016,4,27,18,45,0.0,9.0,9.5,12.0,9.0,8.58,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,8.0,5.5,7.7,12.0,6.0,0.0,0.0
2016,4,28,5,30,16.0,11.0,7.7,12.0,12.0,10.48,0.0
2016,4,28,5,45,122.0,29.0,7.75,12.0,44.5,22.7,11.31
2016,4,28,6,0,228.0,47.0,7.8,12.0,77.0,45.32,27.57
2016,4,28,6,15,318.0,60.5,7.75,12.0,122.0,82.55,51.46
2016,4,28,6,30,408.0,74.0,7.7,12.0,167.0,130.88,88.19
2016,4,28,6,45,477.0,82.0,7.65,12.5,218.5,182.27,131.51
2016,4,28,7,0,546.0,90.0,7.6,13.0,270.0,240.23,182.26
2016,4,28,7,15,591.0,97.0,7.5,13.0,322.0,297.01,233.69
2016,4,28,7,30,636.0,104.0,7.4,13.0,374.0,358.43,288.65
2016,4,28,7,45,674.0,107.0,7.3,13.0,426.5,417.02,340.58
2016,4,28,8,0,712.0,110.0,7.2,13.0,479.0,478.65,393.93
2016,4,28,8,15,736.5,114.0,7.1,13.0,528.5,536.41,442.91
2016,4,28,8,30,761.0,118.0,7.0,13.0,578.0,594.76,491.17
2016,4,28,8,45,782.5,120.5,6.95,13.5,624.0,650.25,535.15
2016,4,28,9,0,804.0,123.0,6.9,14.0,670.0,705.67,577.94
2016,4,28,9,15,818.0,125.5,6.8,14.0,711.0,755.04,614.82
2016,4,28,9,30,832.0,128.0,6.7,14.0,752.0,803.08,649.73
2016,4,28,9,45,856.0,123.0,6.6,14.5,791.0,845.06,678.38
2016,4,28,10,0,880.0,118.0,6.5,15.0,830.0,890.38,709.12
2016,4,28,10,15,887.5,119.5,6.4,15.0,858.5,925.93,733.62
2016,4,28,10,30,895.0,121.0,6.3,15.0,887.0,958.68,755.94
2016,4,28,10,45,895.5,124.5,6.25,15.0,907.0,983.83,772.94
2016,4,28,11,0,896.0,128.0,6.2,15.0,927.0,1005.54,787.49
2016,4,28,11,15,899.5,129.0,6.2,15.0,941.0,1024.15,800.19
2016,4,28,11,30,903.0,130.0,6.2,15.0,955.0,1039.28,810.49
2016,4,28,11,45,900.5,132.5,6.2,15.0,960.0,1046.34,815.17
2016,4,28,12,0,898.0,135.0,6.2,15.0,965.0,1049.71,817.4
2016,4,28,12,15,898.0,134.5,6.35,15.0,963.0,1048.92,817.81
2016,4,28,12,30,898.0,134.0,6.5,15.0,961.0,1044.48,815.75
2016,4,28,12,45,901.0,130.5,6.65,15.0,952.5,1036.35,811.14
2016,4,28,13,0,904.0,127.0,6.8,15.0,944.0,1024.53,803.95
2016,4,28,13,15,900.5,126.5,6.95,15.0,926.5,1005.8,791.82
2016,4,28,13,30,897.0,126.0,7.1,15.0,909.0,983.66,777.22
2016,4,28,13,45,892.0,124.0,7.25,15.0,884.0,955.33,758.05
2016,4,28,14,0,887.0,122.0,7.4,15.0,859.0,923.91,736.49
2016,4,28,14,15,878.5,120.5,7.55,15.0,827.5,887.05,710.73
2016,4,28,14,30,870.0,119.0,7.7,15.0,796.0,847.66,682.86
2016,4,28,14,45,857.0,118.0,7.85,15.0,757.5,807.1,653.83
2016,4,28,15,0,844.0,117.0,8.0,15.0,719.0,760.08,619.53
2016,4,28,15,15,829.0,114.0,8.05,14.5,675.5,708.13,581.49
2016,4,28,15,30,814.0,111.0,8.1,14.0,632.0,655.17,540.26
2016,4,28,15,45,543.0,171.5,8.2,14.0,508.0,507.15,418.03
2016,4,28,16,0,272.0,232.0,8.3,14.0,384.0,381.07,312.43
2016,4,28,16,15,487.0,167.5,8.25,13.5,407.0,413.52,339.96
2016,4,28,16,30,702.0,103.0,8.2,13.0,430.0,419.29,342.2
2016,4,28,16,45,658.0,98.5,8.2,13.0,376.5,355.54,285.48
2016,4,28,17,0,614.0,94.0,8.2,13.0,323.0,295.92,231.57
2016,4,28,17,15,561.0,86.5,8.15,12.5,271.0,235.5,177.38
2016,4,28,17,30,508.0,79.0,8.1,12.0,219.0,181.02,128.85
2016,4,28,17,45,424.5,69.5,8.05,12.0,169.0,125.0,82.24
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,80.6,49.3
2016,4,28,18,15,230.0,44.5,7.85,12.0,78.5,40.62,24.67
2016,4,28,18,30,119.0,29.0,7.7,12.0,38.0,23.86,10.83
2016,4,28,18,45,59.5,14.5,7.55,12.0,19.0,13.82,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,4.55,12.0,1.5,0.0,0.0
2016,4,29,5,30,0.0,3.0,4.4,12.0,3.0,2.86,0.0
2016,4,29,5,45,0.0,12.5,4.25,12.0,12.5,11.58,3.3
2016,4,29,6,0,0.0,22.0,4.1,12.0,22.0,20.4,11.42
2016,4,29,6,15,0.0,35.5,4.1,12.0,35.5,32.96,22.51
2016,4,29,6,30,0.0,49.0,4.1,12.0,49.0,45.54,33.58
2016,4,29,6,45,0.0,64.5,4.2,12.0,64.5,59.9,46.05
2016,4,29,7,0,0.0,80.0,4.3,12.0,80.0,74.31,58.39
2016,4,29,7,15,0.0,99.0,4.4,12.0,99.0,92.03,73.37
2016,4,29,7,30,0.0,118.0,4.5,12.0,118.0,109.88,88.26
2016,4,29,7,45,2.0,142.0,4.6,12.5,143.5,133.41,107.55
2016,4,29,8,0,4.0,166.0,4.7,13.0,169.0,157.33,126.88
2016,4,29,8,15,13.5,196.0,4.8,13.0,204.5,191.52,154.8
2016,4,29,8,30,23.0,226.0,4.9,13.0,240.0,226.89,183.45
2016,4,29,8,45,366.0,197.5,5.0,13.0,447.0,448.94,368.51
2016,4,29,9,0,709.0,169.0,5.1,13.0,654.0,686.38,558.22
2016,4,29,9,15,724.5,172.5,5.2,13.0,693.5,734.35,594.32
2016,4,29,9,30,740.0,176.0,5.3,13.0,733.0,781.37,630.05
2016,4,29,9,45,773.5,166.0,5.4,13.0,772.5,825.28,662.03
2016,4,29,10,0,807.0,156.0,5.5,13.0,812.0,871.72,695.71
2016,4,29,10,15,815.0,158.0,5.55,13.0,839.5,906.6,720.41
2016,4,29,10,30,823.0,160.0,5.6,13.0,867.0,938.91,743.23
2016,4,29,10,45,831.5,159.0,5.7,13.5,888.5,965.86,761.03
2016,4,29,11,0,840.0,158.0,5.8,14.0,910.0,989.88,776.73
2016,4,29,11,15,844.0,159.0,6.1,14.0,923.5,1008.47,791.36
2016,4,29,11,30,848.0,160.0,6.4,14.0,937.0,1023.71,803.7
2016,4,29,11,45,846.0,163.0,6.75,14.0,942.0,1031.59,811.12
2016,4,29,12,0,844.0,166.0,7.1,14.0,947.0,1035.91,816.03
2016,4,29,12,15,844.0,165.5,7.25,14.0,945.5,1035.08,816.22
2016,4,29,12,30,844.0,165.0,7.4,14.0,944.0,1030.72,813.97
2016,4,29,12,45,845.0,162.5,7.55,14.0,935.0,1021.77,808.47
2016,4,29,13,0,846.0,160.0,7.7,14.0,926.0,1009.31,800.5
2016,4,29,13,15,672.5,247.5,7.75,14.0,849.0,922.43,736.9
2016,4,29,13,30,499.0,335.0,7.8,14.0,772.0,829.76,662.65
2016,4,29,13,45,658.5,247.0,7.85,14.0,806.5,876.59,704.13
2016,4,29,14,0,818.0,159.0,7.9,14.0,841.0,905.98,728.0
2016,4,29,14,15,808.0,156.5,7.9,14.0,809.0,868.31,700.49
2016,4,29,14,30,798.0,154.0,7.9,14.0,777.0,828.42,671.4
2016,4,29,14,45,784.0,151.5,7.95,14.0,738.5,783.39,638.31
2016,4,29,15,0,770.0,149.0,8.0,14.0,700.0,738.67,604.91
2016,4,29,15,15,753.0,145.5,8.0,14.0,657.0,687.59,564.75
2016,4,29,15,30,736.0,142.0,8.0,14.0,614.0,635.89,523.38
2016,4,29,15,45,566.0,174.5,8.05,14.0,521.0,523.74,431.25
2016,4,29,16,0,396.0,207.0,8.1,14.0,428.0,429.7,352.82
2016,4,29,16,15,509.5,166.0,8.15,13.5,423.0,423.07,347.57
2016,4,29,16,30,623.0,125.0,8.2,13.0,418.0,405.67,331.19
2016,4,29,16,45,580.0,119.0,8.25,13.0,366.0,345.19,277.8
2016,4,29,17,0,537.0,113.0,8.3,13.0,314.0,286.75,225.54
2016,4,29,17,15,483.0,103.5,8.35,12.5,263.0,228.83,174.22
2016,4,29,17,30,429.0,94.0,8.4,12.0,212.0,176.97,128.62
2016,4,29,17,45,354.5,80.5,8.5,12.0,164.5,124.82,85.25
2016,4,29,18,0,280.0,67.0,8.6,12.0,117.0,81.74,52.68
2016,4,29,18,15,182.0,49.0,8.65,12.0,77.0,44.52,28.59
2016,4,29,18,30,84.0,31.0,8.7,12.0,37.0,25.38,12.6
2016,4,29,18,45,42.0,15.5,8.75,12.0,18.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,44.0,7.0,6.4,12.0,8.5,6.67,0.0
2016,4,30,5,30,88.0,14.0,6.4,12.0,17.0,13.34,0.0
2016,4,30,5,45,221.0,28.0,6.4,12.5,53.5,22.31,11.96
2016,4,30,6,0,354.0,42.0,6.4,13.0,90.0,46.8,25.78
2016,4,30,6,15,442.0,52.0,6.25,13.0,138.5,88.54,51.13
2016,4,30,6,30,530.0,62.0,6.1,13.0,187.0,141.18,91.23
2016,4,30,6,45,587.5,69.0,6.0,13.5,239.5,194.99,137.48
2016,4,30,7,0,645.0,76.0,5.9,14.0,292.0,255.43,191.14
2016,4,30,7,15,685.5,81.0,5.75,14.0,346.0,314.49,244.8
2016,4,30,7,30,726.0,86.0,5.6,14.0,400.0,377.47,301.03
2016,4,30,7,45,756.0,90.0,5.45,14.5,453.0,438.96,354.29
2016,4,30,8,0,786.0,94.0,5.3,15.0,506.0,501.59,406.76
2016,4,30,8,15,807.5,97.5,5.2,15.0,556.0,560.61,455.64
2016,4,30,8,30,829.0,101.0,5.1,15.0,606.0,620.07,503.42
2016,4,30,8,45,845.0,103.5,5.0,15.5,652.0,674.97,545.33
2016,4,30,9,0,861.0,106.0,4.9,16.0,698.0,726.27,582.75
2016,4,30,9,15,873.5,108.0,4.85,16.0,739.0,775.7,617.77
2016,4,30,9,30,886.0,110.0,4.8,16.0,780.0,823.5,651.12
2016,4,30,9,45,900.5,109.0,4.8,16.0,816.5,868.01,681.99
2016,4,30,10,0,915.0,108.0,4.8,16.0,853.0,910.49,711.14
2016,4,30,10,15,921.0,109.0,4.75,16.0,881.0,945.12,734.12
2016,4,30,10,30,927.0,110.0,4.7,16.0,909.0,976.74,754.87
2016,4,30,10,45,930.0,112.0,4.7,16.5,929.5,1003.36,770.99
2016,4,30,11,0,933.0,114.0,4.7,17.0,950.0,1026.54,784.69
2016,4,30,11,15,935.0,114.5,4.7,17.0,963.0,1043.65,795.77
2016,4,30,11,30,937.0,115.0,4.7,17.0,976.0,1057.1,804.47
2016,4,30,11,45,937.0,115.5,4.7,17.0,980.5,1064.82,809.39
2016,4,30,12,0,937.0,116.0,4.7,17.0,985.0,1068.76,811.9
2016,4,30,12,15,936.0,116.0,4.75,17.0,982.0,1067.39,811.43
2016,4,30,12,30,935.0,116.0,4.8,17.0,979.0,1062.25,808.55
2016,4,30,12,45,931.0,116.0,4.85,17.5,968.0,1050.36,799.62
2016,4,30,13,0,927.0,116.0,4.9,18.0,957.0,1034.84,788.34
2016,4,30,13,15,922.5,115.5,4.95,18.0,938.5,1014.76,775.56
2016,4,30,13,30,918.0,115.0,5.0,18.0,920.0,991.24,760.43
2016,4,30,13,45,910.5,114.0,5.05,18.0,894.0,961.14,740.68
2016,4,30,14,0,903.0,113.0,5.1,18.0,868.0,928.03,718.75
2016,4,30,14,15,894.0,111.5,5.2,17.5,835.0,890.3,695.03
2016,4,30,14,30,885.0,110.0,5.3,17.0,802.0,850.03,669.11
2016,4,30,14,45,873.0,108.5,5.4,17.0,763.0,805.08,638.08
2016,4,30,15,0,861.0,107.0,5.5,17.0,724.0,758.29,605.28
2016,4,30,15,15,846.0,104.5,5.6,17.0,680.0,709.51,570.51
2016,4,30,15,30,831.0,102.0,5.7,17.0,636.0,656.43,529.78
2016,4,30,15,45,811.0,99.0,5.8,17.0,588.0,599.06,484.58
2016,4,30,16,0,791.0,96.0,5.9,17.0,540.0,541.75,438.17
2016,4,30,16,15,765.0,92.5,6.05,16.5,488.5,481.3,388.76
2016,4,30,16,30,739.0,89.0,6.2,16.0,437.0,422.19,338.78
2016,4,30,16,45,704.0,84.0,6.4,16.0,384.0,358.83,283.42
2016,4,30,17,0,669.0,79.0,6.6,16.0,331.0,299.25,230.02
2016,4,30,17,15,620.0,73.0,6.7,15.5,278.5,238.3,175.67
2016,4,30,17,30,571.0,67.0,6.8,15.0,226.0,182.69,126.25
2016,4,30,17,45,497.5,59.0,6.95,15.0,176.5,127.25,80.0
2016,4,30,18,0,424.0,51.0,7.1,15.0,127.0,80.72,45.59
2016,4,30,18,15,312.5,39.0,7.05,14.5,85.0,38.7,21.57
2016,4,30,18,30,201.0,27.0,7.0,14.0,43.0,21.13,9.94
2016,4,30,18,45,100.5,13.5,6.95,14.0,21.5,12.87,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,55.5,7.5,0.75,14.0,9.5,7.15,0.0
2016,5,1,5,30,111.0,15.0,0.7,14.0,19.0,11.82,0.0
2016,5,1,5,45,241.0,27.5,0.7,14.0,55.5,21.68,11.78
2016,5,1,6,0,371.0,40.0,0.7,14.0,92.0,45.95,24.46
2016,5,1,6,15,456.0,49.0,0.7,14.0,140.0,87.62,49.46
2016,5,1,6,30,541.0,58.0,0.7,14.0,188.0,139.74,88.67
2016,5,1,6,45,593.5,65.0,0.7,14.5,239.5,193.11,133.69
2016,5,1,7,0,646.0,72.0,0.7,15.0,291.0,252.47,184.89
2016,5,1,7,15,685.0,77.0,0.7,15.0,344.0,310.99,235.94
2016,5,1,7,30,724.0,82.0,0.7,15.0,397.0,374.19,289.58
2016,5,1,7,45,751.0,86.5,0.7,15.5,449.0,433.72,338.33
2016,5,1,8,0,778.0,91.0,0.7,16.0,501.0,494.96,386.5
2016,5,1,8,15,799.0,94.0,0.7,16.0,550.0,552.67,431.03
2016,5,1,8,30,820.0,97.0,0.7,16.0,599.0,610.78,474.34
2016,5,1,8,45,836.0,100.0,0.7,16.5,644.5,665.65,512.96
2016,5,1,9,0,852.0,103.0,0.7,17.0,690.0,717.07,547.38
2016,5,1,9,15,864.0,105.0,0.75,17.0,730.5,765.65,579.45
2016,5,1,9,30,876.0,107.0,0.8,17.0,771.0,812.58,610.07
2016,5,1,9,45,882.5,110.0,0.85,17.5,805.0,854.06,635.57
2016,5,1,10,0,889.0,113.0,0.9,18.0,839.0,893.03,659.19
2016,5,1,10,15,896.0,114.5,1.0,18.0,867.0,928.21,682.3
2016,5,1,10,30,903.0,116.0,1.1,18.0,895.0,960.52,703.58
2016,5,1,10,45,905.5,118.0,1.2,18.0,915.5,986.04,720.54
2016,5,1,11,0,908.0,120.0,1.3,18.0,936.0,1008.19,735.47
2016,5,1,11,15,911.0,120.5,1.4,18.0,949.5,1025.84,747.64
2016,5,1,11,30,914.0,121.0,1.5,18.0,963.0,1039.95,757.69
2016,5,1,11,45,912.5,123.0,1.65,18.0,967.5,1047.48,764.48
2016,5,1,12,0,911.0,125.0,1.8,18.0,972.0,1051.31,769.0
2016,5,1,12,15,910.5,125.0,1.85,17.5,970.0,1050.43,770.59
2016,5,1,12,30,910.0,125.0,1.9,17.0,968.0,1045.88,769.97
2016,5,1,12,45,904.0,127.0,2.0,17.0,957.0,1034.24,764.12
2016,5,1,13,0,898.0,129.0,2.1,17.0,946.0,1019.1,756.07
2016,5,1,13,15,894.0,128.0,2.1,17.0,928.0,999.48,743.87
2016,5,1,13,30,890.0,127.0,2.1,17.0,910.0,976.51,729.55
2016,5,1,13,45,629.5,248.5,2.1,17.0,794.5,850.21,644.14
2016,5,1,14,0,369.0,370.0,2.1,17.0,679.0,710.38,541.02
2016,5,1,14,15,315.0,368.0,2.05,17.0,625.0,648.67,497.34
2016,5,1,14,30,261.0,366.0,2.0,17.0,571.0,589.31,454.03
2016,5,1,14,45,204.0,352.0,2.0,17.0,507.5,511.34,396.82
2016,5,1,15,0,147.0,338.0,2.0,17.0,444.0,445.0,347.13
2016,5,1,15,15,158.0,316.0,1.9,17.0,423.5,422.92,331.48
2016,5,1,15,30,169.0,294.0,1.8,17.0,403.0,399.53,314.32
2016,5,1,15,45,134.5,269.5,1.75,17.0,352.0,344.78,272.24
2016,5,1,16,0,100.0,245.0,1.7,17.0,301.0,289.36,229.24
2016,5,1,16,15,97.0,221.5,1.65,16.5,272.0,258.91,206.02
2016,5,1,16,30,94.0,198.0,1.6,16.0,243.0,228.79,182.45
2016,5,1,16,45,192.0,168.5,1.55,16.0,246.0,234.67,186.03
2016,5,1,17,0,290.0,139.0,1.5,16.0,249.0,228.02,177.34
2016,5,1,17,15,254.5,123.5,1.45,15.5,209.5,184.69,140.98
2016,5,1,17,30,219.0,108.0,1.4,15.0,170.0,145.46,108.21
2016,5,1,17,45,182.5,88.0,1.35,15.0,132.0,106.36,76.05
2016,5,1,18,0,146.0,68.0,1.3,15.0,94.0,71.95,49.06
2016,5,1,18,15,95.0,48.0,1.2,15.0,63.0,43.31,28.62
2016,5,1,18,30,44.0,28.0,1.1,15.0,32.0,24.2,12.66
2016,5,1,18,45,22.0,14.0,1.05,15.0,16.0,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.43,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.77,0.0
2016,5,2,5,45,0.0,9.0,1.0,13.5,9.0,8.33,1.16
2016,5,2,6,0,0.0,15.0,1.1,14.0,15.0,13.89,6.0
2016,5,2,6,15,0.0,23.0,1.1,14.0,23.0,21.32,12.54
2016,5,2,6,30,0.0,31.0,1.1,14.0,31.0,28.76,19.06
2016,5,2,6,45,0.0,39.5,1.15,14.0,39.5,36.67,25.91
2016,5,2,7,0,0.0,48.0,1.2,14.0,48.0,44.6,32.66
