Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,7,15,0.0,85.5,1.2,14.0,85.5,79.52,62.19
2016,5,2,7,30,0.0,123.0,1.2,14.0,123.0,114.48,91.16
2016,5,2,7,45,0.0,132.5,1.2,14.5,132.5,123.54,98.08
2016,5,2,8,0,0.0,142.0,1.2,15.0,142.0,132.6,104.96
2016,5,2,8,15,5.0,172.5,1.15,15.0,175.5,164.33,130.41
2016,5,2,8,30,10.0,203.0,1.1,15.0,209.0,196.78,156.01
2016,5,2,8,45,21.0,237.5,1.1,15.5,251.5,237.73,187.76
2016,5,2,9,0,32.0,272.0,1.1,16.0,294.0,285.36,224.03
2016,5,2,9,15,52.0,307.5,1.05,16.0,346.0,337.63,263.67
2016,5,2,9,30,72.0,343.0,1.0,16.0,398.0,391.76,303.87
2016,5,2,9,45,162.0,365.5,0.95,16.0,496.5,500.59,385.26
2016,5,2,10,0,252.0,388.0,0.9,16.0,595.0,616.41,468.04
2016,5,2,10,15,283.5,395.0,0.85,16.0,634.5,661.2,497.74
2016,5,2,10,30,315.0,402.0,0.8,16.0,674.0,706.68,528.1
2016,5,2,10,45,263.5,424.5,0.75,16.5,656.0,689.59,512.27
2016,5,2,11,0,212.0,447.0,0.7,17.0,638.0,659.34,488.43
2016,5,2,11,15,184.0,455.5,0.8,17.0,623.0,644.69,478.71
2016,5,2,11,30,156.0,464.0,0.9,17.0,608.0,628.39,467.52
2016,5,2,11,45,177.0,466.5,1.05,17.0,630.5,653.66,487.06
2016,5,2,12,0,198.0,469.0,1.2,17.0,653.0,678.22,505.64
2016,5,2,12,15,173.0,468.0,1.4,17.0,628.5,651.93,488.15
2016,5,2,12,30,148.0,467.0,1.6,17.0,604.0,624.82,470.11
2016,5,2,12,45,92.5,425.0,1.8,17.0,511.0,513.91,391.08
2016,5,2,13,0,37.0,383.0,2.0,17.0,418.0,414.96,318.22
2016,5,2,13,15,48.0,391.5,2.2,16.5,435.5,433.2,333.99
2016,5,2,13,30,59.0,400.0,2.4,16.0,453.0,450.77,348.7
2016,5,2,13,45,78.0,400.0,2.6,16.0,467.5,466.24,361.61
2016,5,2,14,0,97.0,400.0,2.8,16.0,482.0,480.37,373.53
2016,5,2,14,15,72.5,368.5,2.9,16.0,428.5,423.65,330.84
2016,5,2,14,30,48.0,337.0,3.0,16.0,375.0,368.55,289.01
2016,5,2,14,45,46.5,319.0,3.1,16.0,354.0,346.89,273.12
2016,5,2,15,0,45.0,301.0,3.2,16.0,333.0,325.29,257.02
2016,5,2,15,15,42.5,281.5,3.25,15.5,310.5,301.59,239.51
2016,5,2,15,30,40.0,262.0,3.3,15.0,288.0,278.12,221.96
2016,5,2,15,45,70.0,254.0,3.35,15.0,295.0,285.76,229.15
2016,5,2,16,0,100.0,246.0,3.4,15.0,302.0,290.15,233.36
2016,5,2,16,15,53.0,201.5,3.4,14.5,231.0,217.65,175.26
2016,5,2,16,30,6.0,157.0,3.4,14.0,160.0,149.05,119.63
2016,5,2,16,45,3.0,133.0,3.45,14.0,134.5,124.87,99.97
2016,5,2,17,0,0.0,109.0,3.5,14.0,109.0,101.19,80.45
2016,5,2,17,15,0.0,91.5,3.5,14.0,91.5,84.8,66.78
2016,5,2,17,30,0.0,74.0,3.5,14.0,74.0,68.52,52.98
2016,5,2,17,45,135.0,71.0,3.5,14.0,96.0,84.51,60.32
2016,5,2,18,0,270.0,68.0,3.5,14.0,118.0,81.97,52.84
2016,5,2,18,15,185.0,50.0,3.4,13.5,79.0,45.82,29.45
2016,5,2,18,30,100.0,32.0,3.3,13.0,40.0,26.23,14.73
2016,5,2,18,45,50.0,16.0,3.25,13.0,20.0,15.25,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,2.3,12.0,6.5,6.2,0.0
2016,5,3,5,30,0.0,13.0,2.2,12.0,13.0,12.06,0.0
2016,5,3,5,45,28.5,33.0,2.1,12.5,37.0,29.32,18.6
2016,5,3,6,0,57.0,53.0,2.0,13.0,61.0,48.03,33.28
2016,5,3,6,15,84.0,75.0,1.9,13.0,92.5,75.04,54.61
2016,5,3,6,30,111.0,97.0,1.8,13.0,124.0,105.87,79.76
2016,5,3,6,45,140.5,116.0,1.75,13.0,158.5,138.19,106.64
2016,5,3,7,0,170.0,135.0,1.7,13.0,193.0,174.13,136.88
2016,5,3,7,15,200.5,156.0,1.9,13.0,236.0,215.76,171.97
2016,5,3,7,30,231.0,177.0,2.1,13.0,279.0,263.25,211.67
2016,5,3,7,45,304.0,187.5,2.35,13.5,339.0,321.77,259.36
2016,5,3,8,0,377.0,198.0,2.6,14.0,399.0,387.91,312.76
2016,5,3,8,15,280.5,237.5,2.75,14.0,395.0,393.58,317.06
2016,5,3,8,30,184.0,277.0,2.9,14.0,391.0,384.05,308.49
2016,5,3,8,45,218.5,295.0,3.1,14.5,440.0,435.13,348.26
2016,5,3,9,0,253.0,313.0,3.3,15.0,489.0,495.02,393.88
2016,5,3,9,15,194.5,338.0,3.25,15.0,478.0,482.0,381.79
2016,5,3,9,30,136.0,363.0,3.2,15.0,467.0,469.68,370.2
2016,5,3,9,45,105.0,370.5,3.15,15.0,453.0,450.06,353.94
2016,5,3,10,0,74.0,378.0,3.1,15.0,439.0,435.01,341.02
2016,5,3,10,15,206.0,387.0,3.0,15.0,564.0,574.43,449.1
2016,5,3,10,30,338.0,396.0,2.9,15.0,689.0,721.4,557.8
2016,5,3,10,45,409.5,376.0,2.8,15.5,740.0,786.12,602.69
2016,5,3,11,0,481.0,356.0,2.7,16.0,791.0,844.99,643.18
2016,5,3,11,15,382.5,401.5,2.7,15.5,750.5,794.04,605.06
2016,5,3,11,30,284.0,447.0,2.7,15.0,710.0,748.07,570.57
2016,5,3,11,45,379.5,413.5,2.7,15.0,767.0,812.04,618.92
2016,5,3,12,0,475.0,380.0,2.7,15.0,824.0,884.63,671.36
2016,5,3,12,15,454.5,383.0,2.7,15.0,807.0,866.75,657.89
2016,5,3,12,30,434.0,386.0,2.7,15.0,790.0,846.76,643.79
2016,5,3,12,45,452.5,376.0,2.75,15.0,792.5,850.67,647.83
2016,5,3,13,0,471.0,366.0,2.8,15.0,795.0,852.08,649.97
2016,5,3,13,15,455.5,361.5,2.8,15.0,770.5,823.57,630.15
2016,5,3,13,30,440.0,357.0,2.8,15.0,746.0,793.62,609.46
2016,5,3,13,45,451.0,341.0,2.85,15.0,730.0,775.45,598.11
2016,5,3,14,0,462.0,325.0,2.9,15.0,714.0,754.91,584.88
2016,5,3,14,15,413.5,332.0,3.0,15.0,670.5,703.49,547.76
2016,5,3,14,30,365.0,339.0,3.1,15.0,627.0,647.03,506.69
2016,5,3,14,45,373.5,318.5,3.25,15.0,600.5,617.54,486.67
2016,5,3,15,0,382.0,298.0,3.4,15.0,574.0,586.28,464.72
2016,5,3,15,15,246.5,295.5,3.5,15.0,470.0,470.04,374.59
2016,5,3,15,30,111.0,293.0,3.6,15.0,366.0,354.81,283.47
2016,5,3,15,45,196.0,264.5,3.75,15.0,380.5,376.66,302.97
2016,5,3,16,0,281.0,236.0,3.9,15.0,395.0,388.55,313.27
2016,5,3,16,15,281.5,212.5,3.85,14.5,359.5,349.01,281.82
2016,5,3,16,30,282.0,189.0,3.8,14.0,324.0,309.07,249.35
2016,5,3,16,45,169.0,169.5,3.8,14.0,247.5,226.49,182.0
2016,5,3,17,0,56.0,150.0,3.8,14.0,171.0,158.14,126.84
2016,5,3,17,15,44.5,128.5,3.65,14.0,144.0,130.81,104.11
2016,5,3,17,30,33.0,107.0,3.5,14.0,117.0,105.02,82.52
2016,5,3,17,45,22.0,85.5,3.4,14.0,91.5,80.95,62.31
2016,5,3,18,0,11.0,64.0,3.3,14.0,66.0,59.03,43.85
2016,5,3,18,15,5.5,43.5,3.1,14.0,44.5,39.58,27.15
2016,5,3,18,30,0.0,23.0,2.9,14.0,23.0,21.36,11.19
2016,5,3,18,45,0.0,11.5,2.75,14.0,11.5,10.96,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.9,13.0,6.0,5.72,0.0
2016,5,4,5,30,0.0,12.0,2.8,13.0,12.0,11.13,0.0
2016,5,4,5,45,20.5,33.0,2.7,13.0,36.0,29.41,18.86
2016,5,4,6,0,41.0,54.0,2.6,13.0,60.0,49.32,34.76
2016,5,4,6,15,66.5,77.0,2.5,13.0,91.5,75.08,55.41
2016,5,4,6,30,92.0,100.0,2.4,13.0,123.0,105.48,80.34
2016,5,4,6,45,124.5,118.5,2.35,13.5,157.0,136.94,106.11
2016,5,4,7,0,157.0,137.0,2.3,14.0,191.0,172.35,135.46
2016,5,4,7,15,254.0,148.5,2.15,14.0,253.5,228.87,181.22
2016,5,4,7,30,351.0,160.0,2.0,14.0,316.0,295.32,235.46
2016,5,4,7,45,297.5,192.0,1.95,14.0,335.5,323.13,259.27
2016,5,4,8,0,244.0,224.0,1.9,14.0,355.0,344.77,276.88
2016,5,4,8,15,158.5,246.0,1.75,14.0,334.5,328.5,263.28
2016,5,4,8,30,73.0,268.0,1.6,14.0,314.0,301.96,240.76
2016,5,4,8,45,65.0,284.0,1.45,14.0,327.0,316.63,251.48
2016,5,4,9,0,57.0,300.0,1.3,14.0,340.0,330.44,261.08
2016,5,4,9,15,62.0,321.0,1.2,14.0,367.0,358.22,281.63
2016,5,4,9,30,67.0,342.0,1.1,14.0,394.0,386.35,302.05
2016,5,4,9,45,78.5,364.5,1.0,14.5,428.0,421.69,327.09
2016,5,4,10,0,90.0,387.0,0.9,15.0,462.0,457.72,352.01
2016,5,4,10,15,106.5,406.5,0.9,15.0,498.0,495.74,379.32
2016,5,4,10,30,123.0,426.0,0.9,15.0,534.0,543.64,413.24
2016,5,4,10,45,134.0,438.5,0.95,15.0,558.0,570.77,432.32
2016,5,4,11,0,145.0,451.0,1.0,15.0,582.0,597.78,451.44
2016,5,4,11,15,202.5,452.5,1.15,15.0,639.0,658.91,496.81
2016,5,4,11,30,260.0,454.0,1.3,15.0,696.0,730.84,548.62
2016,5,4,11,45,228.5,462.5,1.45,15.5,676.0,700.22,526.13
2016,5,4,12,0,197.0,471.0,1.6,16.0,656.0,678.33,510.32
2016,5,4,12,15,232.0,463.5,1.7,16.0,680.5,705.65,531.48
2016,5,4,12,30,267.0,456.0,1.8,16.0,705.0,741.95,558.19
2016,5,4,12,45,285.0,445.5,1.9,16.0,709.0,746.09,562.32
2016,5,4,13,0,303.0,435.0,2.0,16.0,713.0,748.47,565.57
2016,5,4,13,15,363.5,400.0,2.05,16.0,727.0,764.83,579.8
2016,5,4,13,30,424.0,365.0,2.1,16.0,741.0,785.86,596.91
2016,5,4,13,45,455.5,341.5,2.15,16.0,734.5,779.5,594.23
2016,5,4,14,0,487.0,318.0,2.2,16.0,728.0,769.69,589.35
2016,5,4,14,15,453.0,318.0,2.2,16.0,688.5,723.16,556.36
2016,5,4,14,30,419.0,318.0,2.2,16.0,649.0,677.1,523.59
2016,5,4,14,45,397.5,309.5,2.25,16.0,611.5,626.98,488.21
2016,5,4,15,0,376.0,301.0,2.3,16.0,574.0,584.4,457.58
2016,5,4,15,15,268.5,299.5,2.25,15.5,488.5,489.07,385.71
2016,5,4,15,30,161.0,298.0,2.2,15.0,403.0,397.35,315.24
2016,5,4,15,45,195.0,271.5,2.2,15.0,389.5,382.6,305.23
2016,5,4,16,0,229.0,245.0,2.2,15.0,376.0,364.18,291.4
2016,5,4,16,15,252.0,218.0,2.1,15.0,349.5,339.32,271.59
2016,5,4,16,30,275.0,191.0,2.0,15.0,323.0,307.7,245.68
2016,5,4,16,45,137.5,148.0,1.95,15.0,214.0,194.12,154.51
2016,5,4,17,0,0.0,105.0,1.9,15.0,105.0,97.48,76.81
2016,5,4,17,15,0.0,88.5,1.85,14.5,88.5,82.05,64.28
2016,5,4,17,30,0.0,72.0,1.8,14.0,72.0,66.71,51.45
2016,5,4,17,45,0.0,56.0,1.75,14.0,56.0,51.94,38.76
2016,5,4,18,0,0.0,40.0,1.7,14.0,40.0,37.16,25.92
2016,5,4,18,15,0.0,27.0,1.65,14.0,27.0,25.06,15.27
2016,5,4,18,30,0.0,14.0,1.6,14.0,14.0,12.97,4.74
2016,5,4,18,45,0.0,7.0,1.6,14.0,7.0,6.48,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.4,13.0,8.5,8.1,0.0
2016,5,5,5,30,0.0,17.0,1.4,13.0,17.0,15.78,0.0
2016,5,5,5,45,47.5,36.0,1.4,13.5,43.5,30.72,20.12
2016,5,5,6,0,95.0,55.0,1.4,14.0,70.0,51.43,35.08
2016,5,5,6,15,126.5,76.0,1.4,14.0,103.5,80.45,57.18
2016,5,5,6,30,158.0,97.0,1.4,14.0,137.0,113.75,84.02
2016,5,5,6,45,187.5,115.5,1.45,14.0,173.5,148.96,113.41
2016,5,5,7,0,217.0,134.0,1.5,14.0,210.0,187.8,146.23
2016,5,5,7,15,108.5,116.5,1.45,14.0,154.5,147.74,116.92
2016,5,5,7,30,0.0,99.0,1.4,14.0,99.0,92.14,72.38
2016,5,5,7,45,0.0,116.0,1.4,14.5,116.0,108.08,85.33
2016,5,5,8,0,0.0,133.0,1.4,15.0,133.0,124.1,98.02
2016,5,5,8,15,1.5,156.5,1.35,15.0,158.0,147.17,116.48
2016,5,5,8,30,3.0,180.0,1.3,15.0,183.0,170.52,134.93
2016,5,5,8,45,16.0,225.0,1.3,15.0,236.5,222.28,176.05
2016,5,5,9,0,29.0,270.0,1.3,15.0,290.0,280.81,221.58
2016,5,5,9,15,21.5,261.0,1.3,15.0,276.5,262.78,206.66
2016,5,5,9,30,14.0,252.0,1.3,15.0,263.0,249.21,195.57
2016,5,5,9,45,53.5,321.0,1.3,15.5,365.0,357.08,278.88
2016,5,5,10,0,93.0,390.0,1.3,16.0,467.0,463.09,357.09
2016,5,5,10,15,59.0,361.0,1.3,16.0,410.5,406.78,313.45
2016,5,5,10,30,25.0,332.0,1.3,16.0,354.0,348.28,268.68
2016,5,5,10,45,124.0,390.5,1.3,16.0,502.5,512.02,392.91
2016,5,5,11,0,223.0,449.0,1.3,16.0,651.0,670.73,506.2
2016,5,5,11,15,128.5,416.0,1.3,16.0,533.0,548.42,415.78
2016,5,5,11,30,34.0,383.0,1.3,16.0,415.0,412.23,314.66
2016,5,5,11,45,44.0,404.0,1.3,16.0,445.5,444.16,339.23
2016,5,5,12,0,54.0,425.0,1.3,16.0,476.0,475.99,362.39
2016,5,5,12,15,165.5,440.0,1.3,16.0,595.0,614.22,464.82
2016,5,5,12,30,277.0,455.0,1.3,16.0,714.0,750.34,560.7
2016,5,5,12,45,290.0,446.0,1.35,16.0,714.5,750.98,560.81
2016,5,5,13,0,303.0,437.0,1.4,16.0,715.0,749.94,561.31
2016,5,5,13,15,573.0,291.5,1.4,16.0,804.0,866.26,649.34
2016,5,5,13,30,843.0,146.0,1.4,16.0,893.0,956.6,711.21
2016,5,5,13,45,837.5,144.0,1.45,16.0,869.0,928.67,693.11
2016,5,5,14,0,832.0,142.0,1.5,16.0,845.0,897.88,674.49
2016,5,5,14,15,823.0,140.0,1.55,16.0,813.0,861.38,651.83
2016,5,5,14,30,814.0,138.0,1.6,16.0,781.0,822.58,627.36
2016,5,5,14,45,698.0,180.0,1.7,16.0,713.5,744.17,574.5
2016,5,5,15,0,582.0,222.0,1.8,16.0,646.0,668.62,519.79
2016,5,5,15,15,399.5,258.5,1.85,16.0,541.0,546.15,428.14
2016,5,5,15,30,217.0,295.0,1.9,16.0,436.0,430.81,339.47
2016,5,5,15,45,168.0,273.0,1.95,16.0,377.5,367.47,291.32
2016,5,5,16,0,119.0,251.0,2.0,16.0,319.0,308.82,245.7
2016,5,5,16,15,154.0,226.5,2.05,16.0,306.5,294.85,235.33
2016,5,5,16,30,189.0,202.0,2.1,16.0,294.0,276.97,220.89
2016,5,5,16,45,231.5,173.5,2.15,16.0,273.0,256.35,203.22
2016,5,5,17,0,274.0,145.0,2.2,16.0,252.0,228.08,178.1
2016,5,5,17,15,246.5,127.5,2.25,15.5,213.0,186.05,142.73
2016,5,5,17,30,219.0,110.0,2.3,15.0,174.0,147.23,109.98
2016,5,5,17,45,189.0,90.0,2.4,15.0,137.5,109.18,78.32
2016,5,5,18,0,159.0,70.0,2.5,15.0,101.0,75.01,51.2
2016,5,5,18,15,112.5,51.0,2.5,14.5,69.5,45.26,30.05
2016,5,5,18,30,66.0,32.0,2.5,14.0,38.0,27.49,16.6
2016,5,5,18,45,33.0,16.0,2.5,14.0,19.0,14.16,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.5,3.9,13.0,3.5,3.34,0.0
2016,5,6,5,30,0.0,7.0,3.8,13.0,7.0,6.48,0.0
2016,5,6,5,45,0.0,20.0,3.75,13.5,20.0,18.55,10.0
2016,5,6,6,0,0.0,33.0,3.7,14.0,33.0,30.65,20.1
2016,5,6,6,15,0.0,49.5,3.65,14.0,49.5,45.87,33.4
2016,5,6,6,30,0.0,66.0,3.6,14.0,66.0,61.03,46.56
2016,5,6,6,45,0.0,84.0,3.55,14.0,84.0,77.68,60.8
2016,5,6,7,0,0.0,102.0,3.5,14.0,102.0,94.46,74.92
2016,5,6,7,15,120.0,141.0,3.45,14.0,195.0,174.44,139.45
2016,5,6,7,30,240.0,180.0,3.4,14.0,288.0,269.72,216.92
2016,5,6,7,45,153.0,202.5,3.4,14.0,274.5,263.95,213.28
2016,5,6,8,0,66.0,225.0,3.4,14.0,261.0,247.25,199.52
2016,5,6,8,15,71.0,248.0,3.35,14.0,290.0,276.58,222.89
2016,5,6,8,30,76.0,271.0,3.3,14.0,319.0,306.44,246.27
2016,5,6,8,45,86.5,295.5,3.3,14.0,353.5,341.91,273.93
2016,5,6,9,0,97.0,320.0,3.3,14.0,388.0,378.31,302.01
2016,5,6,9,15,101.5,340.5,3.25,14.0,415.5,407.03,323.65
2016,5,6,9,30,106.0,361.0,3.2,14.0,443.0,435.93,345.23
2016,5,6,9,45,67.5,343.5,3.2,14.0,396.5,391.02,309.12
2016,5,6,10,0,29.0,326.0,3.2,14.0,350.0,343.05,270.55
2016,5,6,10,15,31.0,341.0,3.15,14.0,367.5,361.32,284.48
2016,5,6,10,30,33.0,356.0,3.1,14.0,385.0,379.64,298.16
2016,5,6,10,45,18.0,259.0,3.05,14.5,275.5,262.58,206.38
2016,5,6,11,0,3.0,162.0,3.0,15.0,166.0,155.42,120.87
2016,5,6,11,15,8.5,219.0,3.0,15.0,227.5,215.53,168.96
2016,5,6,11,30,14.0,276.0,3.0,15.0,289.0,276.25,216.49
2016,5,6,11,45,7.0,182.5,3.0,15.0,189.0,179.28,139.85
2016,5,6,12,0,0.0,89.0,3.0,15.0,89.0,83.42,62.7
2016,5,6,12,15,1.0,119.5,3.0,15.0,120.5,113.28,87.03
2016,5,6,12,30,2.0,150.0,3.0,15.0,152.0,143.24,111.15
2016,5,6,12,45,5.0,175.0,3.0,15.0,180.0,170.0,132.68
2016,5,6,13,0,8.0,200.0,3.0,15.0,208.0,196.74,154.08
2016,5,6,13,15,8.0,205.5,2.95,14.5,213.5,201.79,158.41
2016,5,6,13,30,8.0,211.0,2.9,14.0,219.0,206.8,162.79
2016,5,6,13,45,8.0,214.5,2.85,14.0,222.0,209.85,165.34
2016,5,6,14,0,8.0,218.0,2.8,14.0,225.0,212.86,167.9
2016,5,6,14,15,4.0,176.0,2.7,14.0,179.5,168.92,132.83
2016,5,6,14,30,0.0,134.0,2.6,14.0,134.0,125.53,97.87
2016,5,6,14,45,0.0,142.0,2.55,14.0,142.0,133.03,104.23
2016,5,6,15,0,0.0,150.0,2.5,14.0,150.0,140.53,110.53
2016,5,6,15,15,0.0,124.0,2.35,14.0,124.0,115.9,90.65
2016,5,6,15,30,0.0,98.0,2.2,14.0,98.0,91.41,70.75
2016,5,6,15,45,0.0,77.5,2.1,14.0,77.5,72.21,55.03
2016,5,6,16,0,0.0,57.0,2.0,14.0,57.0,53.05,39.18
2016,5,6,16,15,0.0,57.5,1.8,14.0,57.5,53.49,39.71
2016,5,6,16,30,0.0,58.0,1.6,14.0,58.0,53.95,40.24
2016,5,6,16,45,0.0,79.0,1.4,14.0,79.0,73.54,56.95
2016,5,6,17,0,0.0,100.0,1.2,14.0,100.0,92.86,73.36
2016,5,6,17,15,0.0,84.5,0.9,14.0,84.5,78.39,61.27
2016,5,6,17,30,0.0,69.0,0.6,14.0,69.0,64.01,49.14
2016,5,6,17,45,0.0,54.0,0.35,14.0,54.0,50.17,37.31
2016,5,6,18,0,0.0,39.0,0.1,14.0,39.0,36.23,25.25
2016,5,6,18,15,0.0,26.5,0.3,13.5,26.5,24.59,15.03
2016,5,6,18,30,0.0,14.0,0.5,13.0,14.0,12.97,5.05
2016,5,6,18,45,0.0,7.0,0.75,13.0,7.0,6.48,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.75,13.0,8.0,7.63,0.0
2016,5,7,5,30,0.0,16.0,1.8,13.0,16.0,14.85,0.82
2016,5,7,5,45,13.5,36.0,1.85,13.5,38.0,31.97,21.47
2016,5,7,6,0,27.0,56.0,1.9,14.0,60.0,50.75,36.27
2016,5,7,6,15,46.0,78.0,1.9,14.0,88.5,74.64,55.76
2016,5,7,6,30,65.0,100.0,1.9,14.0,117.0,101.33,77.75
2016,5,7,6,45,86.0,120.5,1.9,14.0,148.0,130.24,101.73
2016,5,7,7,0,107.0,141.0,1.9,14.0,179.0,161.86,128.09
2016,5,7,7,15,53.5,130.0,1.9,14.0,149.0,139.84,111.5
2016,5,7,7,30,0.0,119.0,1.9,14.0,119.0,110.7,87.9
2016,5,7,7,45,19.0,166.0,1.95,14.0,176.5,163.44,131.24
2016,5,7,8,0,38.0,213.0,2.0,14.0,234.0,221.32,177.94
2016,5,7,8,15,57.0,242.5,2.05,14.0,277.0,263.23,211.21
2016,5,7,8,30,76.0,272.0,2.1,14.0,320.0,307.27,245.85
2016,5,7,8,45,47.5,261.5,2.2,14.5,292.5,282.54,224.95
2016,5,7,9,0,19.0,251.0,2.3,15.0,265.0,250.12,198.03
2016,5,7,9,15,124.5,306.5,2.3,15.0,402.5,396.96,314.73
2016,5,7,9,30,230.0,362.0,2.3,15.0,540.0,542.36,425.31
2016,5,7,9,45,204.5,382.5,2.35,15.0,546.0,551.52,429.99
2016,5,7,10,0,179.0,403.0,2.4,15.0,552.0,558.26,433.69
2016,5,7,10,15,103.5,372.0,2.35,15.0,459.0,466.0,362.77
2016,5,7,10,30,28.0,341.0,2.3,15.0,366.0,359.73,280.14
2016,5,7,10,45,14.0,190.5,2.25,15.5,203.0,197.87,154.42
2016,5,7,11,0,0.0,40.0,2.2,16.0,40.0,37.37,25.04
2016,5,7,11,15,2.5,108.5,2.2,16.0,111.0,104.23,79.58
2016,5,7,11,30,5.0,177.0,2.2,16.0,182.0,171.93,133.59
2016,5,7,11,45,4.0,169.0,2.2,16.0,173.5,163.36,126.56
2016,5,7,12,0,3.0,161.0,2.2,16.0,165.0,154.76,119.69
2016,5,7,12,15,4.5,172.0,2.2,16.0,177.0,166.76,129.3
2016,5,7,12,30,6.0,183.0,2.2,16.0,189.0,178.73,138.83
2016,5,7,12,45,7.0,194.0,2.25,16.0,201.0,190.15,147.91
2016,5,7,13,0,8.0,205.0,2.3,16.0,213.0,201.51,156.96
2016,5,7,13,15,9.0,218.5,2.3,16.0,227.0,215.2,167.82
2016,5,7,13,30,10.0,232.0,2.3,16.0,241.0,228.83,178.62
2016,5,7,13,45,40.5,311.5,2.3,16.0,346.0,341.29,266.82
2016,5,7,14,0,71.0,391.0,2.3,16.0,451.0,446.59,346.85
2016,5,7,14,15,132.5,386.0,2.3,16.0,493.5,499.34,387.92
2016,5,7,14,30,194.0,381.0,2.3,16.0,536.0,539.01,419.12
2016,5,7,14,45,199.0,361.0,2.3,16.0,513.0,514.21,401.27
2016,5,7,15,0,204.0,341.0,2.3,16.0,490.0,488.46,382.94
2016,5,7,15,15,104.5,266.0,2.25,15.5,342.5,334.58,265.11
2016,5,7,15,30,5.0,191.0,2.2,15.0,195.0,182.4,144.1
2016,5,7,15,45,45.0,219.5,2.2,15.0,246.0,236.52,189.04
2016,5,7,16,0,85.0,248.0,2.2,15.0,297.0,282.95,226.54
2016,5,7,16,15,56.0,215.0,2.15,15.0,246.0,231.41,185.27
2016,5,7,16,30,27.0,182.0,2.1,15.0,195.0,183.29,146.72
2016,5,7,16,45,36.0,166.5,2.1,15.0,182.0,169.78,135.96
2016,5,7,17,0,45.0,151.0,2.1,15.0,169.0,155.21,123.88
2016,5,7,17,15,37.0,130.0,2.05,15.0,143.0,130.0,103.05
2016,5,7,17,30,29.0,109.0,2.0,15.0,117.0,105.9,83.02
2016,5,7,17,45,18.0,87.5,1.95,15.0,92.5,82.44,63.52
2016,5,7,18,0,7.0,66.0,1.9,15.0,68.0,60.56,45.23
2016,5,7,18,15,3.5,46.0,1.85,14.5,47.0,41.84,29.2
2016,5,7,18,30,0.0,26.0,1.8,14.0,26.0,24.11,14.25
2016,5,7,18,45,0.0,13.0,1.75,14.0,13.0,12.06,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.35,14.0,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,1.3,14.0,11.0,10.19,0.0
2016,5,8,5,45,0.0,25.5,1.3,14.0,25.5,23.67,14.52
2016,5,8,6,0,0.0,40.0,1.3,14.0,40.0,37.03,25.57
2016,5,8,6,15,0.0,58.5,1.2,14.0,58.5,53.82,40.21
2016,5,8,6,30,0.0,77.0,1.1,14.0,77.0,70.85,54.91
2016,5,8,6,45,0.0,97.0,1.05,14.5,97.0,89.39,70.49
2016,5,8,7,0,0.0,117.0,1.0,15.0,117.0,108.1,85.85
2016,5,8,7,15,39.0,151.5,1.0,15.0,169.5,154.59,123.29
2016,5,8,7,30,78.0,186.0,1.0,15.0,222.0,205.64,164.19
2016,5,8,7,45,54.5,197.0,1.0,15.0,223.5,210.64,168.07
2016,5,8,8,0,31.0,208.0,1.0,15.0,225.0,212.86,169.45
2016,5,8,8,15,169.0,236.0,1.0,15.0,341.0,324.38,258.37
2016,5,8,8,30,307.0,264.0,1.0,15.0,457.0,451.37,355.93
2016,5,8,8,45,519.0,206.0,1.05,15.5,560.5,558.49,437.48
2016,5,8,9,0,731.0,148.0,1.1,16.0,664.0,680.67,527.69
2016,5,8,9,15,745.5,151.0,1.15,16.0,702.5,727.6,560.15
2016,5,8,9,30,760.0,154.0,1.2,16.0,741.0,771.49,589.75
2016,5,8,9,45,786.5,147.0,1.25,16.0,778.5,815.57,619.04
2016,5,8,10,0,813.0,140.0,1.3,16.0,816.0,858.67,647.39
2016,5,8,10,15,549.0,278.0,1.4,16.0,741.0,787.52,595.52
2016,5,8,10,30,285.0,416.0,1.5,16.0,666.0,690.4,521.39
2016,5,8,10,45,268.0,431.0,1.6,16.0,670.5,697.54,527.07
2016,5,8,11,0,251.0,446.0,1.7,16.0,675.0,702.83,530.44
2016,5,8,11,15,260.0,450.5,1.85,16.0,691.0,721.23,544.25
2016,5,8,11,30,269.0,455.0,2.0,16.0,707.0,738.61,557.24
2016,5,8,11,45,562.0,299.0,2.15,16.5,828.0,885.87,668.3
2016,5,8,12,0,855.0,143.0,2.3,17.0,949.0,1009.31,752.41
2016,5,8,12,15,854.5,143.0,2.4,17.0,946.5,1008.35,751.54
2016,5,8,12,30,854.0,143.0,2.5,17.0,944.0,1003.99,749.86
2016,5,8,12,45,612.0,277.5,2.7,17.0,848.5,907.9,685.8
2016,5,8,13,0,370.0,412.0,2.9,17.0,753.0,788.26,597.61
2016,5,8,13,15,612.5,271.5,3.0,16.5,823.0,882.92,674.75
2016,5,8,13,30,855.0,131.0,3.1,16.0,893.0,943.88,720.27
2016,5,8,13,45,849.5,129.0,3.25,16.0,868.5,916.3,702.49
2016,5,8,14,0,844.0,127.0,3.4,16.0,844.0,885.86,683.29
2016,5,8,14,15,835.5,125.5,3.45,16.0,813.0,850.64,659.92
2016,5,8,14,30,827.0,124.0,3.5,16.0,782.0,817.63,637.97
2016,5,8,14,45,818.0,120.5,3.6,16.0,745.5,774.91,609.02
2016,5,8,15,0,809.0,117.0,3.7,16.0,709.0,730.32,578.34
2016,5,8,15,15,794.5,114.5,3.8,16.0,667.5,681.25,543.27
2016,5,8,15,30,780.0,112.0,3.9,16.0,626.0,631.25,505.49
2016,5,8,15,45,513.0,179.5,4.05,16.0,507.5,494.24,396.96
2016,5,8,16,0,246.0,247.0,4.2,16.0,389.0,378.6,303.59
2016,5,8,16,15,151.5,222.0,4.3,15.5,307.0,288.86,232.47
2016,5,8,16,30,57.0,197.0,4.4,15.0,225.0,210.63,169.57
2016,5,8,16,45,53.0,175.5,4.55,15.0,199.0,184.65,148.52
2016,5,8,17,0,49.0,154.0,4.7,15.0,173.0,159.22,127.54
2016,5,8,17,15,298.0,113.5,4.75,15.0,204.5,187.22,143.22
2016,5,8,17,30,547.0,73.0,4.8,15.0,236.0,184.5,128.74
2016,5,8,17,45,483.5,64.5,4.9,15.0,187.5,131.63,84.39
2016,5,8,18,0,420.0,56.0,5.0,15.0,139.0,86.39,50.33
2016,5,8,18,15,324.5,44.5,4.95,14.5,97.5,45.24,26.08
2016,5,8,18,30,229.0,33.0,4.9,14.0,56.0,25.64,15.63
2016,5,8,18,45,114.5,16.5,4.85,14.0,28.0,12.92,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,56.0,12.5,3.1,12.0,16.0,11.91,0.0
2016,5,9,5,30,112.0,25.0,3.1,12.0,32.0,19.66,5.7
2016,5,9,5,45,220.0,39.5,3.1,12.0,70.0,30.57,20.62
2016,5,9,6,0,328.0,54.0,3.1,12.0,108.0,58.95,35.32
2016,5,9,6,15,405.0,64.0,3.1,12.0,154.5,98.69,61.2
2016,5,9,6,30,482.0,74.0,3.1,12.0,201.0,148.93,100.47
2016,5,9,6,45,241.0,70.5,3.1,12.5,134.0,121.05,88.94
2016,5,9,7,0,0.0,67.0,3.1,13.0,67.0,62.33,47.84
2016,5,9,7,15,0.0,86.5,3.1,13.0,86.5,80.45,63.15
2016,5,9,7,30,0.0,106.0,3.1,13.0,106.0,98.63,78.25
2016,5,9,7,45,0.0,129.0,3.15,13.0,129.0,120.16,95.98
2016,5,9,8,0,0.0,152.0,3.2,13.0,152.0,141.83,113.61
2016,5,9,8,15,5.0,179.0,3.2,13.0,182.0,170.24,136.64
2016,5,9,8,30,10.0,206.0,3.2,13.0,212.0,199.32,159.99
2016,5,9,8,45,31.5,253.5,3.25,13.5,275.5,263.83,211.58
2016,5,9,9,0,53.0,301.0,3.3,14.0,339.0,327.71,261.54
2016,5,9,9,15,53.0,318.5,3.3,14.0,358.0,347.99,276.68
2016,5,9,9,30,53.0,336.0,3.3,14.0,377.0,368.18,291.79
2016,5,9,9,45,53.0,351.0,3.3,14.5,394.0,385.8,304.27
2016,5,9,10,0,53.0,366.0,3.3,15.0,411.0,403.28,316.55
2016,5,9,10,15,106.5,400.5,3.35,15.0,493.0,488.26,382.26
2016,5,9,10,30,160.0,435.0,3.4,15.0,575.0,585.03,454.99
2016,5,9,10,45,107.5,423.0,3.45,15.0,518.5,528.0,410.4
2016,5,9,11,0,55.0,411.0,3.5,15.0,462.0,458.33,356.56
2016,5,9,11,15,60.0,423.0,3.6,15.0,479.0,476.77,370.8
2016,5,9,11,30,65.0,435.0,3.7,15.0,496.0,495.04,384.54
2016,5,9,11,45,48.5,410.0,3.8,15.5,456.0,453.77,352.38
2016,5,9,12,0,32.0,385.0,3.9,16.0,416.0,412.07,319.95
2016,5,9,12,15,64.0,422.0,4.05,16.0,483.0,481.8,373.96
2016,5,9,12,30,96.0,459.0,4.2,16.0,550.0,551.14,426.6
2016,5,9,12,45,85.5,447.5,4.35,16.0,528.0,527.83,409.21
2016,5,9,13,0,75.0,436.0,4.5,16.0,506.0,504.31,391.96
2016,5,9,13,15,101.5,438.5,4.6,16.0,531.0,530.57,413.16
2016,5,9,13,30,128.0,441.0,4.7,16.0,556.0,564.56,439.82
2016,5,9,13,45,119.5,426.0,4.85,16.0,531.0,537.33,419.88
2016,5,9,14,0,111.0,411.0,5.0,16.0,506.0,510.08,399.98
2016,5,9,14,15,100.0,391.5,5.1,16.0,474.5,468.48,368.88
2016,5,9,14,30,89.0,372.0,5.2,16.0,443.0,435.64,344.16
2016,5,9,14,45,74.0,345.5,5.3,16.0,402.5,393.3,311.74
2016,5,9,15,0,59.0,319.0,5.4,16.0,362.0,352.09,279.89
2016,5,9,15,15,80.5,308.5,5.45,15.5,364.0,353.42,282.67
2016,5,9,15,30,102.0,298.0,5.5,15.0,366.0,352.58,283.49
2016,5,9,15,45,97.5,274.5,5.6,15.0,336.0,321.09,258.83
2016,5,9,16,0,93.0,251.0,5.7,15.0,306.0,289.98,234.23
2016,5,9,16,15,90.0,228.0,5.7,15.0,277.0,260.53,210.62
2016,5,9,16,30,87.0,205.0,5.7,15.0,248.0,231.4,186.95
2016,5,9,16,45,69.0,179.5,5.75,15.0,211.5,194.5,156.7
2016,5,9,17,0,51.0,154.0,5.8,15.0,175.0,159.83,128.14
2016,5,9,17,15,43.5,133.0,5.75,14.5,149.0,134.39,107.11
2016,5,9,17,30,36.0,112.0,5.7,14.0,123.0,110.0,86.75
2016,5,9,17,45,230.0,86.0,5.7,14.0,134.0,112.12,79.6
2016,5,9,18,0,424.0,60.0,5.7,14.0,145.0,90.72,54.01
2016,5,9,18,15,325.5,48.0,5.6,13.5,102.0,47.72,28.13
2016,5,9,18,30,227.0,36.0,5.5,13.0,59.0,28.01,17.82
2016,5,9,18,45,113.5,18.0,5.45,13.0,29.5,14.11,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,50.0,13.0,1.55,12.0,16.5,12.39,0.0
2016,5,10,5,30,100.0,26.0,1.5,12.0,33.0,21.5,7.83
2016,5,10,5,45,208.5,41.5,1.45,12.0,71.5,32.11,22.06
2016,5,10,6,0,317.0,57.0,1.4,12.0,110.0,61.28,37.5
2016,5,10,6,15,158.5,61.0,1.4,12.0,87.5,71.1,48.4
2016,5,10,6,30,0.0,65.0,1.4,12.0,65.0,60.19,46.24
2016,5,10,6,45,0.0,81.5,1.4,12.5,81.5,75.44,59.23
2016,5,10,7,0,0.0,98.0,1.4,13.0,98.0,90.8,72.02
2016,5,10,7,15,0.0,111.0,1.35,13.0,111.0,103.03,82.08
2016,5,10,7,30,0.0,124.0,1.3,13.0,124.0,115.3,92.03
2016,5,10,7,45,19.0,169.5,1.3,13.0,180.0,166.63,134.05
2016,5,10,8,0,38.0,215.0,1.3,13.0,236.0,222.93,179.31
2016,5,10,8,15,49.5,242.0,1.25,13.0,272.0,258.13,206.88
2016,5,10,8,30,61.0,269.0,1.2,13.0,308.0,294.66,235.16
2016,5,10,8,45,80.0,296.5,1.2,13.5,351.0,337.88,267.99
2016,5,10,9,0,99.0,324.0,1.2,14.0,394.0,382.9,301.54
2016,5,10,9,15,83.0,336.0,1.2,14.0,397.0,387.75,304.0
2016,5,10,9,30,67.0,348.0,1.2,14.0,400.0,391.04,305.46
2016,5,10,9,45,61.5,359.0,1.25,14.5,409.0,400.64,311.6
2016,5,10,10,0,56.0,370.0,1.3,15.0,418.0,409.66,317.21
2016,5,10,10,15,56.5,383.0,1.3,15.0,432.5,425.54,328.52
2016,5,10,10,30,57.0,396.0,1.3,15.0,447.0,441.26,339.63
2016,5,10,10,45,46.5,388.5,1.35,15.5,430.5,425.66,326.95
2016,5,10,11,0,36.0,381.0,1.4,16.0,414.0,409.35,313.98
2016,5,10,11,15,34.0,381.0,1.55,16.0,412.5,408.37,313.56
2016,5,10,11,30,32.0,381.0,1.7,16.0,411.0,407.11,312.83
2016,5,10,11,45,46.0,408.0,1.85,16.5,451.5,448.99,343.94
2016,5,10,12,0,60.0,435.0,2.0,17.0,492.0,490.85,374.45
2016,5,10,12,15,67.5,441.5,2.2,17.0,505.5,504.95,385.35
2016,5,10,12,30,75.0,448.0,2.4,17.0,519.0,518.6,396.12
2016,5,10,12,45,113.5,455.5,2.65,17.0,561.5,573.56,438.13
2016,5,10,13,0,152.0,463.0,2.9,17.0,604.0,616.64,471.17
2016,5,10,13,15,195.0,450.0,3.05,17.0,627.0,641.29,490.99
2016,5,10,13,30,238.0,437.0,3.2,17.0,650.0,663.53,509.15
2016,5,10,13,45,246.0,422.0,3.4,17.0,637.5,657.29,505.87
2016,5,10,14,0,254.0,407.0,3.6,17.0,625.0,640.83,495.42
2016,5,10,14,15,170.0,389.0,3.65,16.5,532.5,533.47,415.8
2016,5,10,14,30,86.0,371.0,3.7,16.0,440.0,431.92,338.66
2016,5,10,14,45,94.5,355.5,3.75,16.0,428.0,419.1,330.13
2016,5,10,15,0,103.0,340.0,3.8,16.0,416.0,405.36,320.46
2016,5,10,15,15,94.5,317.0,3.75,16.0,383.5,371.37,294.53
2016,5,10,15,30,86.0,294.0,3.7,16.0,351.0,338.04,268.93
2016,5,10,15,45,125.0,275.5,3.65,16.0,351.5,342.77,273.8
2016,5,10,16,0,164.0,257.0,3.6,16.0,352.0,338.55,271.09
2016,5,10,16,15,107.0,226.5,3.55,15.5,286.5,270.55,217.13
2016,5,10,16,30,50.0,196.0,3.5,15.0,221.0,206.4,165.82
2016,5,10,16,45,38.5,171.5,3.5,15.0,189.5,175.18,140.61
2016,5,10,17,0,27.0,147.0,3.5,15.0,158.0,145.47,116.38
2016,5,10,17,15,20.0,127.0,3.45,14.5,134.5,122.33,97.52
2016,5,10,17,30,13.0,107.0,3.4,14.0,111.0,100.82,79.8
2016,5,10,17,45,6.5,86.5,3.35,14.0,88.5,79.93,62.25
2016,5,10,18,0,0.0,66.0,3.3,14.0,66.0,60.06,45.36
2016,5,10,18,15,0.0,46.5,3.2,14.0,46.5,42.34,29.86
2016,5,10,18,30,0.0,27.0,3.1,14.0,27.0,25.08,15.43
2016,5,10,18,45,0.0,13.5,3.05,14.0,13.5,12.52,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,75.0,12.5,2.6,13.0,18.0,11.91,0.0
2016,5,11,5,30,150.0,25.0,2.6,13.0,36.0,19.6,7.34
2016,5,11,5,45,257.5,38.5,2.6,13.0,75.0,29.69,19.94
2016,5,11,6,0,365.0,52.0,2.6,13.0,114.0,60.62,35.34
2016,5,11,6,15,182.5,49.5,2.55,13.0,80.5,62.79,40.12
2016,5,11,6,30,0.0,47.0,2.5,13.0,47.0,43.67,31.94
2016,5,11,6,45,0.0,58.5,2.45,13.5,58.5,54.39,41.09
2016,5,11,7,0,0.0,70.0,2.4,14.0,70.0,65.13,50.07
2016,5,11,7,15,0.0,77.0,2.35,14.0,77.0,71.67,55.46
2016,5,11,7,30,0.0,84.0,2.3,14.0,84.0,78.21,60.77
2016,5,11,7,45,0.0,94.5,2.3,14.0,94.5,88.02,68.77
2016,5,11,8,0,0.0,105.0,2.3,14.0,105.0,97.86,76.72
2016,5,11,8,15,6.0,158.5,2.25,14.0,162.5,151.48,120.7
2016,5,11,8,30,12.0,212.0,2.2,14.0,220.0,206.15,164.61
2016,5,11,8,45,9.5,210.0,2.2,14.5,216.5,203.4,161.49
2016,5,11,9,0,7.0,208.0,2.2,15.0,213.0,200.34,158.32
2016,5,11,9,15,12.5,241.0,2.2,15.0,250.5,236.44,186.77
2016,5,11,9,30,18.0,274.0,2.2,15.0,288.0,273.17,215.26
2016,5,11,9,45,19.5,289.0,2.2,15.5,305.0,289.75,227.29
2016,5,11,10,0,21.0,304.0,2.2,16.0,322.0,306.42,239.35
2016,5,11,10,15,19.5,303.5,2.2,16.0,321.0,305.44,238.18
2016,5,11,10,30,18.0,303.0,2.2,16.0,320.0,304.29,236.99
2016,5,11,10,45,33.0,353.0,2.2,16.0,384.0,376.92,292.5
2016,5,11,11,0,48.0,403.0,2.2,16.0,448.0,442.96,341.71
2016,5,11,11,15,126.5,436.5,2.25,16.0,555.0,565.11,433.55
2016,5,11,11,30,205.0,470.0,2.3,16.0,662.0,679.17,516.58
2016,5,11,11,45,144.5,463.5,2.4,16.5,599.5,614.09,466.98
2016,5,11,12,0,84.0,457.0,2.5,17.0,537.0,537.12,409.41
2016,5,11,12,15,104.0,463.5,2.6,17.0,562.5,563.75,430.2
2016,5,11,12,30,124.0,470.0,2.7,17.0,588.0,599.92,457.1
2016,5,11,12,45,130.0,460.5,2.85,17.0,582.5,594.57,453.98
2016,5,11,13,0,136.0,451.0,3.0,17.0,577.0,588.4,450.53
2016,5,11,13,15,100.5,431.5,3.05,17.0,524.0,521.87,401.38
2016,5,11,13,30,65.0,412.0,3.1,17.0,471.0,466.1,359.66
2016,5,11,13,45,61.5,397.5,3.2,17.0,452.0,446.04,345.38
2016,5,11,14,0,58.0,383.0,3.3,17.0,433.0,425.96,330.84
2016,5,11,14,15,52.5,362.5,3.25,17.0,407.0,398.21,310.16
2016,5,11,14,30,47.0,342.0,3.2,17.0,381.0,370.74,289.6
2016,5,11,14,45,40.5,318.0,3.15,17.0,350.5,339.37,265.9
2016,5,11,15,0,34.0,294.0,3.1,17.0,320.0,308.55,242.44
2016,5,11,15,15,39.5,283.5,3.0,16.5,311.5,299.91,236.81
2016,5,11,15,30,45.0,273.0,2.9,16.0,303.0,290.66,230.55
2016,5,11,15,45,37.0,247.5,2.85,16.0,271.0,258.15,205.22
2016,5,11,16,0,29.0,222.0,2.8,16.0,239.0,226.57,180.46
2016,5,11,16,15,23.0,199.0,2.7,16.0,212.0,197.19,157.22
2016,5,11,16,30,17.0,176.0,2.6,16.0,185.0,171.32,136.62
2016,5,11,16,45,11.5,155.5,2.55,16.0,161.5,148.74,118.52
2016,5,11,17,0,6.0,135.0,2.5,16.0,138.0,126.87,100.86
2016,5,11,17,15,3.0,116.0,2.45,15.5,117.5,107.8,85.46
2016,5,11,17,30,0.0,97.0,2.4,15.0,97.0,89.2,70.2
2016,5,11,17,45,213.0,78.0,2.35,15.0,122.0,102.8,72.12
2016,5,11,18,0,426.0,59.0,2.3,15.0,147.0,90.42,53.34
2016,5,11,18,15,332.5,47.0,2.25,14.5,104.0,48.4,28.21
2016,5,11,18,30,239.0,35.0,2.2,14.0,61.0,27.11,17.25
2016,5,11,18,45,119.5,17.5,2.2,14.0,30.5,13.65,0.01
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,56.5,13.0,3.0,12.0,17.0,12.39,0.0
2016,5,12,5,30,113.0,26.0,3.0,12.0,34.0,20.34,8.52
2016,5,12,5,45,209.5,42.0,3.05,12.5,72.0,32.39,22.37
2016,5,12,6,0,306.0,58.0,3.1,13.0,110.0,62.13,38.18
2016,5,12,6,15,153.0,45.5,3.05,13.0,71.5,56.22,35.81
2016,5,12,6,30,0.0,33.0,3.0,13.0,33.0,30.62,20.75
2016,5,12,6,45,0.0,41.0,2.95,13.0,41.0,38.07,27.19
2016,5,12,7,0,0.0,49.0,2.9,13.0,49.0,45.53,33.53
2016,5,12,7,15,0.0,65.5,2.8,13.0,65.5,60.93,46.56
2016,5,12,7,30,0.0,82.0,2.7,13.0,82.0,76.35,59.45
2016,5,12,7,45,0.0,88.5,2.65,13.5,88.5,82.43,64.22
2016,5,12,8,0,0.0,95.0,2.6,14.0,95.0,88.53,68.95
2016,5,12,8,15,0.0,125.5,2.55,14.0,125.5,117.1,92.38
2016,5,12,8,30,0.0,156.0,2.5,14.0,156.0,145.85,115.62
2016,5,12,8,45,3.0,179.5,2.45,14.0,182.0,170.15,135.05
2016,5,12,9,0,6.0,203.0,2.4,14.0,208.0,194.85,154.63
2016,5,12,9,15,9.5,226.5,2.35,14.0,234.0,220.29,174.63
2016,5,12,9,30,13.0,250.0,2.3,14.0,260.0,246.1,194.75
