Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,9,45,18.0,280.5,2.3,14.5,295.5,280.24,220.87
2016,5,12,10,0,23.0,311.0,2.3,15.0,331.0,314.85,246.94
2016,5,12,10,15,51.0,363.0,2.25,15.0,408.5,400.1,312.38
2016,5,12,10,30,79.0,415.0,2.2,15.0,486.0,480.24,372.19
2016,5,12,10,45,86.0,429.0,2.15,15.0,507.5,503.49,388.57
2016,5,12,11,0,93.0,443.0,2.1,15.0,529.0,526.71,405.17
2016,5,12,11,15,65.5,420.0,2.1,15.0,481.5,478.31,368.44
2016,5,12,11,30,38.0,397.0,2.1,15.0,434.0,428.84,330.93
2016,5,12,11,45,50.5,418.5,2.1,15.5,467.0,463.69,356.72
2016,5,12,12,0,63.0,440.0,2.1,16.0,500.0,498.41,381.64
2016,5,12,12,15,91.5,455.0,2.2,16.0,541.5,542.22,414.66
2016,5,12,12,30,120.0,470.0,2.3,16.0,583.0,595.53,454.11
2016,5,12,12,45,317.5,416.0,2.4,16.0,711.5,743.74,566.5
2016,5,12,13,0,515.0,362.0,2.5,16.0,840.0,885.58,669.88
2016,5,12,13,15,663.0,265.0,2.7,16.0,868.0,922.61,700.99
2016,5,12,13,30,811.0,168.0,2.9,16.0,896.0,945.08,718.96
2016,5,12,13,45,813.5,161.5,3.1,16.0,874.5,920.87,704.36
2016,5,12,14,0,816.0,155.0,3.3,16.0,853.0,893.5,687.74
2016,5,12,14,15,807.0,153.0,3.45,16.0,822.0,857.72,664.65
2016,5,12,14,30,798.0,151.0,3.6,16.0,791.0,819.71,639.69
2016,5,12,14,45,792.5,145.0,3.75,16.0,756.0,778.44,611.99
2016,5,12,15,0,787.0,139.0,3.9,16.0,721.0,735.1,582.36
2016,5,12,15,15,772.0,135.5,4.0,15.5,678.5,685.73,547.18
2016,5,12,15,30,757.0,132.0,4.1,15.0,636.0,635.53,510.18
2016,5,12,15,45,740.0,127.0,4.2,15.0,590.5,582.2,468.81
2016,5,12,16,0,723.0,122.0,4.3,15.0,545.0,528.38,425.99
2016,5,12,16,15,697.5,117.5,4.35,14.5,496.0,471.02,379.68
2016,5,12,16,30,672.0,113.0,4.4,14.0,447.0,415.07,333.02
2016,5,12,16,45,636.5,107.5,4.5,14.0,396.0,355.95,282.05
2016,5,12,17,0,601.0,102.0,4.6,14.0,345.0,299.99,232.63
2016,5,12,17,15,554.5,94.5,4.65,14.0,294.0,242.59,181.8
2016,5,12,17,30,508.0,87.0,4.7,14.0,243.0,190.26,135.6
2016,5,12,17,45,440.0,77.5,4.8,14.0,194.0,136.66,90.94
2016,5,12,18,0,372.0,68.0,4.9,14.0,145.0,92.58,57.59
2016,5,12,18,15,282.5,54.0,4.85,13.5,103.0,52.14,32.36
2016,5,12,18,30,193.0,40.0,4.8,13.0,61.0,31.05,20.75
2016,5,12,18,45,96.5,20.0,4.8,13.0,30.5,15.63,1.98
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.0,13.5,3.25,12.0,19.5,12.87,0.0
2016,5,13,5,30,154.0,27.0,3.2,12.0,39.0,21.14,9.62
2016,5,13,5,45,260.0,41.0,3.2,12.0,79.0,31.58,21.79
2016,5,13,6,0,366.0,55.0,3.2,12.0,119.0,62.75,37.05
2016,5,13,6,15,183.0,49.0,3.15,12.0,81.0,62.61,40.12
2016,5,13,6,30,0.0,43.0,3.1,12.0,43.0,39.94,28.87
2016,5,13,6,45,0.0,53.0,3.1,12.5,53.0,49.26,36.85
2016,5,13,7,0,0.0,63.0,3.1,13.0,63.0,58.59,44.69
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,84.14,66.25
2016,5,13,7,30,0.0,118.0,3.0,13.0,118.0,109.72,87.51
2016,5,13,7,45,0.0,123.5,2.95,13.0,123.5,115.0,91.59
2016,5,13,8,0,0.0,129.0,2.9,13.0,129.0,120.27,95.64
2016,5,13,8,15,0.0,146.5,2.9,13.0,146.5,136.77,108.97
2016,5,13,8,30,0.0,164.0,2.9,13.0,164.0,153.36,122.23
2016,5,13,8,45,22.5,230.5,2.9,13.5,247.0,231.44,185.34
2016,5,13,9,0,45.0,297.0,2.9,14.0,330.0,317.44,252.94
2016,5,13,9,15,33.0,290.5,2.95,14.0,315.0,304.69,241.93
2016,5,13,9,30,21.0,284.0,3.0,14.0,300.0,285.03,225.81
2016,5,13,9,45,16.5,268.5,3.15,14.0,282.0,267.39,211.61
2016,5,13,10,0,12.0,253.0,3.3,14.0,264.0,249.35,197.06
2016,5,13,10,15,41.5,331.5,3.45,14.0,368.5,359.96,284.36
2016,5,13,10,30,71.0,410.0,3.6,14.0,473.0,467.55,366.8
2016,5,13,10,45,61.0,409.5,3.75,14.5,464.5,459.86,359.41
2016,5,13,11,0,51.0,409.0,3.9,15.0,456.0,451.45,351.99
2016,5,13,11,15,82.0,437.5,4.05,15.0,514.0,511.99,398.61
2016,5,13,11,30,113.0,466.0,4.2,15.0,572.0,583.07,452.2
2016,5,13,11,45,212.0,459.0,4.4,15.0,659.5,676.07,524.37
2016,5,13,12,0,311.0,452.0,4.6,15.0,747.0,778.72,602.14
2016,5,13,12,15,612.5,287.0,4.7,15.0,866.5,923.44,716.23
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,1040.0,799.71
2016,5,13,12,45,912.0,121.5,4.95,15.0,976.0,1029.81,793.38
2016,5,13,13,0,910.0,121.0,5.1,15.0,966.0,1016.09,785.51
2016,5,13,13,15,906.5,120.0,5.2,15.0,948.5,996.95,773.43
2016,5,13,13,30,903.0,119.0,5.3,15.0,931.0,974.46,759.0
2016,5,13,13,45,898.5,117.0,5.4,15.0,906.5,946.82,740.82
2016,5,13,14,0,894.0,115.0,5.5,15.0,882.0,916.11,720.35
2016,5,13,14,15,886.5,114.0,5.5,15.0,850.5,880.92,695.9
2016,5,13,14,30,879.0,113.0,5.5,15.0,819.0,843.17,669.47
2016,5,13,14,45,872.0,109.5,5.55,15.0,782.5,800.95,639.78
2016,5,13,15,0,865.0,106.0,5.6,15.0,746.0,756.55,608.16
2016,5,13,15,15,852.0,103.5,5.55,15.0,704.0,706.96,571.88
2016,5,13,15,30,839.0,101.0,5.5,15.0,662.0,657.91,533.51
2016,5,13,15,45,827.0,96.5,5.45,15.0,616.0,604.24,490.66
2016,5,13,16,0,815.0,92.0,5.4,15.0,570.0,549.81,446.14
2016,5,13,16,15,793.0,89.0,5.3,15.0,520.0,491.4,397.12
2016,5,13,16,30,771.0,86.0,5.2,15.0,470.0,433.82,347.52
2016,5,13,16,45,746.5,80.5,5.15,15.0,419.0,373.93,294.92
2016,5,13,17,0,722.0,75.0,5.1,15.0,368.0,315.8,242.57
2016,5,13,17,15,681.5,70.0,5.05,14.5,316.0,254.23,187.5
2016,5,13,17,30,641.0,65.0,5.0,14.0,264.0,198.21,137.21
2016,5,13,17,45,584.0,58.5,5.0,14.0,213.5,142.68,89.71
2016,5,13,18,0,527.0,52.0,5.0,14.0,163.0,93.82,52.25
2016,5,13,18,15,434.0,43.0,5.0,13.5,117.5,48.39,25.93
2016,5,13,18,30,341.0,34.0,5.0,13.0,72.0,26.74,17.17
2016,5,13,18,45,170.5,17.0,5.0,13.0,36.0,13.0,1.46
2016,5,13,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,109.5,13.0,2.2,14.0,21.5,12.39,0.0
2016,5,14,5,30,219.0,26.0,2.3,14.0,43.0,20.8,9.7
2016,5,14,5,45,329.0,36.5,2.4,14.0,83.5,28.29,18.82
2016,5,14,6,0,439.0,47.0,2.5,14.0,124.0,60.26,32.46
2016,5,14,6,15,509.0,54.5,2.5,14.0,172.5,103.66,60.36
2016,5,14,6,30,579.0,62.0,2.5,14.0,221.0,155.48,101.1
2016,5,14,6,45,625.0,68.0,2.5,14.5,272.5,208.57,147.05
2016,5,14,7,0,671.0,74.0,2.5,15.0,324.0,266.7,198.3
2016,5,14,7,15,705.0,78.5,2.35,15.0,376.0,325.33,250.28
2016,5,14,7,30,739.0,83.0,2.2,15.0,428.0,385.47,302.38
2016,5,14,7,45,405.0,158.5,2.05,15.5,351.0,343.8,273.63
2016,5,14,8,0,71.0,234.0,1.9,16.0,274.0,257.55,204.77
2016,5,14,8,15,451.0,164.0,1.75,16.0,450.0,422.64,337.78
2016,5,14,8,30,831.0,94.0,1.6,16.0,626.0,614.35,484.95
2016,5,14,8,45,846.0,96.5,1.5,16.0,670.5,667.2,522.25
2016,5,14,9,0,861.0,99.0,1.4,16.0,715.0,719.21,557.98
2016,5,14,9,15,871.5,100.5,1.4,16.0,754.0,765.69,588.85
2016,5,14,9,30,882.0,102.0,1.4,16.0,793.0,810.41,618.12
2016,5,14,9,45,727.5,193.0,1.4,16.5,779.5,813.22,617.3
2016,5,14,10,0,573.0,284.0,1.4,17.0,766.0,793.33,597.99
2016,5,14,10,15,522.0,314.5,1.45,17.0,764.5,796.88,599.23
2016,5,14,10,30,471.0,345.0,1.5,17.0,763.0,795.56,596.81
2016,5,14,10,45,481.5,354.5,1.55,17.0,789.5,827.27,618.47
2016,5,14,11,0,492.0,364.0,1.6,17.0,816.0,857.43,638.61
2016,5,14,11,15,503.0,368.5,1.65,17.0,836.5,881.39,654.68
2016,5,14,11,30,514.0,373.0,1.7,17.0,857.0,903.41,669.52
2016,5,14,11,45,703.5,251.5,1.75,17.5,918.0,976.45,722.42
2016,5,14,12,0,893.0,130.0,1.8,18.0,979.0,1030.96,756.07
2016,5,14,12,15,892.5,129.5,1.9,18.0,976.5,1029.48,755.86
2016,5,14,12,30,892.0,129.0,2.0,18.0,974.0,1024.48,754.12
2016,5,14,12,45,885.5,131.0,2.15,18.0,962.5,1012.55,748.53
2016,5,14,13,0,879.0,133.0,2.3,18.0,951.0,997.27,740.74
2016,5,14,13,15,875.0,132.5,2.4,17.5,933.5,978.7,731.54
2016,5,14,13,30,871.0,132.0,2.5,17.0,916.0,956.91,720.12
2016,5,14,13,45,864.5,131.0,2.7,17.0,891.0,929.24,704.11
2016,5,14,14,0,858.0,130.0,2.9,17.0,866.0,898.73,685.85
2016,5,14,14,15,849.5,128.0,3.1,17.0,835.0,862.83,663.48
2016,5,14,14,30,841.0,126.0,3.3,17.0,804.0,824.56,639.01
2016,5,14,14,45,828.5,124.5,3.5,17.0,766.5,785.37,613.42
2016,5,14,15,0,816.0,123.0,3.7,17.0,729.0,740.09,582.9
2016,5,14,15,15,801.5,120.5,3.85,17.0,686.5,691.01,548.06
2016,5,14,15,30,787.0,118.0,4.0,17.0,644.0,640.98,510.64
2016,5,14,15,45,768.0,114.5,4.15,17.0,598.0,586.56,468.8
2016,5,14,16,0,749.0,111.0,4.3,17.0,552.0,532.21,425.89
2016,5,14,16,15,724.5,107.0,4.35,16.5,503.0,474.26,379.41
2016,5,14,16,30,700.0,103.0,4.4,16.0,454.0,417.98,332.73
2016,5,14,16,45,666.0,98.5,4.45,16.0,403.0,359.04,282.04
2016,5,14,17,0,632.0,94.0,4.5,16.0,352.0,303.01,232.69
2016,5,14,17,15,587.5,87.5,4.45,16.0,301.0,245.41,181.75
2016,5,14,17,30,543.0,81.0,4.4,16.0,250.0,192.57,135.15
2016,5,14,17,45,482.0,72.0,4.4,16.0,201.5,139.88,91.11
2016,5,14,18,0,421.0,63.0,4.4,16.0,153.0,94.48,56.65
2016,5,14,18,15,329.5,51.5,4.3,15.5,110.0,52.11,30.85
2016,5,14,18,30,238.0,40.0,4.2,15.0,67.0,30.98,20.68
2016,5,14,18,45,119.0,20.0,4.15,15.0,33.5,15.58,3.57
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.5,15.0,5.0,14.0,20.0,14.3,0.0
2016,5,15,5,30,129.0,30.0,5.1,14.0,40.0,23.49,12.06
2016,5,15,5,45,232.0,44.5,5.2,14.0,79.5,34.25,23.97
2016,5,15,6,0,335.0,59.0,5.3,14.0,119.0,65.04,39.41
2016,5,15,6,15,407.5,69.0,5.3,14.0,166.0,104.89,65.84
2016,5,15,6,30,480.0,79.0,5.3,14.0,213.0,154.69,105.02
2016,5,15,6,45,242.0,102.5,5.3,14.5,170.0,150.48,113.18
2016,5,15,7,0,4.0,126.0,5.3,15.0,127.0,117.33,93.68
2016,5,15,7,15,50.0,160.5,5.3,15.0,183.5,166.37,133.57
2016,5,15,7,30,96.0,195.0,5.3,15.0,240.0,220.87,178.06
2016,5,15,7,45,66.5,207.0,5.35,15.5,240.0,225.01,181.21
2016,5,15,8,0,37.0,219.0,5.4,16.0,240.0,225.72,181.07
2016,5,15,8,15,55.5,248.5,5.4,16.0,283.0,267.17,214.33
2016,5,15,8,30,74.0,278.0,5.4,16.0,326.0,310.67,248.9
2016,5,15,8,45,91.0,304.0,5.45,16.0,367.5,351.68,281.21
2016,5,15,9,0,108.0,330.0,5.5,16.0,409.0,394.22,314.46
2016,5,15,9,15,226.5,336.0,5.5,16.0,511.0,501.12,399.83
2016,5,15,9,30,345.0,342.0,5.5,16.0,613.0,618.09,491.0
2016,5,15,9,45,609.0,230.5,5.55,16.0,733.0,751.34,597.71
2016,5,15,10,0,873.0,119.0,5.6,16.0,853.0,881.32,694.59
2016,5,15,10,15,879.5,120.0,5.7,16.0,880.5,914.34,717.5
2016,5,15,10,30,886.0,121.0,5.8,16.0,908.0,944.58,738.89
2016,5,15,10,45,890.5,122.5,5.9,16.5,928.5,970.47,755.75
2016,5,15,11,0,895.0,124.0,6.0,17.0,949.0,993.19,770.34
2016,5,15,11,15,650.5,263.5,6.2,17.0,867.5,921.63,719.0
2016,5,15,11,30,406.0,403.0,6.4,17.0,786.0,825.46,641.73
2016,5,15,11,45,654.5,264.5,6.65,17.0,886.0,939.91,734.93
2016,5,15,12,0,903.0,126.0,6.9,17.0,986.0,1036.39,805.35
2016,5,15,12,15,903.0,125.5,7.05,17.0,983.5,1035.4,805.03
2016,5,15,12,30,903.0,125.0,7.2,17.0,981.0,1030.87,802.72
2016,5,15,12,45,908.5,120.0,7.35,17.0,973.5,1023.72,798.64
2016,5,15,13,0,914.0,115.0,7.5,17.0,966.0,1012.88,791.98
2016,5,15,13,15,682.5,238.0,7.6,16.5,867.0,912.75,721.3
2016,5,15,13,30,451.0,361.0,7.7,16.0,768.0,801.2,633.53
2016,5,15,13,45,672.0,237.5,7.8,16.0,825.0,870.48,693.72
2016,5,15,14,0,893.0,114.0,7.9,16.0,882.0,913.43,727.02
2016,5,15,14,15,885.5,112.5,7.9,16.0,851.0,877.87,701.28
2016,5,15,14,30,878.0,111.0,7.9,16.0,820.0,839.76,673.81
2016,5,15,14,45,868.5,109.0,7.9,16.0,783.0,797.23,642.83
2016,5,15,15,0,859.0,107.0,7.9,16.0,746.0,752.73,610.13
2016,5,15,15,15,846.0,104.5,7.95,16.0,703.5,703.52,573.62
2016,5,15,15,30,833.0,102.0,8.0,16.0,661.0,654.84,534.95
2016,5,15,15,45,812.0,100.5,8.05,16.0,613.5,599.16,489.81
2016,5,15,16,0,791.0,99.0,8.1,16.0,566.0,543.62,443.75
2016,5,15,16,15,479.0,156.0,8.05,15.5,431.5,396.16,322.49
2016,5,15,16,30,167.0,213.0,8.0,15.0,297.0,276.5,224.06
2016,5,15,16,45,175.5,189.0,7.95,15.0,268.5,246.3,198.62
2016,5,15,17,0,184.0,165.0,7.9,15.0,240.0,215.13,171.64
2016,5,15,17,15,168.5,144.0,7.85,14.5,206.0,179.08,140.97
2016,5,15,17,30,153.0,123.0,7.8,14.0,172.0,144.91,111.79
2016,5,15,17,45,311.0,91.0,7.8,14.0,166.0,129.4,90.79
2016,5,15,18,0,469.0,59.0,7.8,14.0,160.0,95.55,56.08
2016,5,15,18,15,377.0,48.5,7.7,14.0,116.0,52.21,29.96
2016,5,15,18,30,285.0,38.0,7.6,14.0,72.0,30.2,20.17
2016,5,15,18,45,159.5,23.5,7.5,14.0,41.0,18.41,6.02
2016,5,15,19,0,34.0,9.0,7.4,14.0,10.0,8.58,0.0
2016,5,15,19,15,17.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,59.0,15.5,5.75,13.0,20.5,14.77,0.0
2016,5,16,5,30,118.0,31.0,5.6,13.0,41.0,25.48,13.99
2016,5,16,5,45,213.0,46.5,5.45,13.5,79.5,35.78,25.39
2016,5,16,6,0,308.0,62.0,5.3,14.0,118.0,66.39,41.28
2016,5,16,6,15,380.0,73.5,5.1,14.0,164.5,105.93,67.9
2016,5,16,6,30,452.0,85.0,4.9,14.0,211.0,154.07,105.69
2016,5,16,6,45,226.0,96.5,4.75,14.0,159.5,141.43,106.33
2016,5,16,7,0,0.0,108.0,4.6,14.0,108.0,99.88,79.4
2016,5,16,7,15,36.5,150.0,4.45,14.0,167.5,152.06,122.28
2016,5,16,7,30,73.0,192.0,4.3,14.0,227.0,208.69,168.6
2016,5,16,7,45,155.0,215.0,4.2,14.5,299.0,275.73,222.64
2016,5,16,8,0,237.0,238.0,4.1,15.0,371.0,352.94,284.36
2016,5,16,8,15,491.0,183.0,4.0,15.0,489.5,463.47,374.17
2016,5,16,8,30,745.0,128.0,3.9,15.0,608.0,596.14,479.86
2016,5,16,8,45,766.5,128.5,3.8,15.5,652.5,647.75,518.33
2016,5,16,9,0,788.0,129.0,3.7,16.0,697.0,699.39,556.1
2016,5,16,9,15,800.5,131.5,3.7,16.0,735.0,745.86,589.47
2016,5,16,9,30,813.0,134.0,3.7,16.0,773.0,790.95,620.84
2016,5,16,9,45,840.5,126.0,3.7,16.5,811.0,831.59,647.47
2016,5,16,10,0,868.0,118.0,3.7,17.0,849.0,875.55,676.12
2016,5,16,10,15,874.0,119.0,3.75,17.0,876.0,907.93,697.89
2016,5,16,10,30,880.0,120.0,3.8,17.0,903.0,937.53,717.74
2016,5,16,10,45,883.5,121.5,3.9,17.0,922.5,962.31,734.57
2016,5,16,11,0,887.0,123.0,4.0,17.0,942.0,983.92,749.29
2016,5,16,11,15,890.0,124.0,4.1,17.0,955.0,1001.25,761.17
2016,5,16,11,30,893.0,125.0,4.2,17.0,968.0,1015.21,770.87
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.0,1022.74,775.08
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,1026.77,777.6
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,1025.81,778.78
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,1021.33,777.61
2016,5,16,12,45,893.0,125.0,5.15,18.0,965.0,1012.86,774.1
2016,5,16,13,0,893.0,124.0,5.4,18.0,956.0,1000.9,768.1
2016,5,16,13,15,890.0,123.0,5.65,17.5,939.5,982.62,759.04
2016,5,16,13,30,887.0,122.0,5.9,17.0,923.0,961.04,747.47
2016,5,16,13,45,884.0,120.0,6.15,17.0,899.5,935.28,731.24
2016,5,16,14,0,881.0,118.0,6.4,17.0,876.0,906.43,712.56
2016,5,16,14,15,874.0,116.5,6.55,17.0,846.0,871.71,688.89
2016,5,16,14,30,867.0,115.0,6.7,17.0,816.0,834.45,663.12
2016,5,16,14,45,857.5,113.0,6.9,17.0,779.5,792.39,633.65
2016,5,16,15,0,848.0,111.0,7.1,17.0,743.0,748.37,602.32
2016,5,16,15,15,835.0,109.0,7.15,16.5,701.5,702.54,569.68
2016,5,16,15,30,822.0,107.0,7.2,16.0,660.0,652.66,531.42
2016,5,16,15,45,798.5,106.5,7.3,16.0,612.5,597.02,486.66
2016,5,16,16,0,775.0,106.0,7.4,16.0,565.0,541.77,441.16
2016,5,16,16,15,751.5,102.5,7.4,16.0,515.5,484.29,392.69
2016,5,16,16,30,728.0,99.0,7.4,16.0,466.0,426.87,343.12
2016,5,16,16,45,683.5,97.5,7.4,16.0,413.0,365.29,289.27
2016,5,16,17,0,639.0,96.0,7.4,16.0,360.0,307.71,237.98
2016,5,16,17,15,594.0,89.5,7.35,15.5,308.5,249.61,186.41
2016,5,16,17,30,549.0,83.0,7.3,15.0,257.0,196.31,139.17
2016,5,16,17,45,476.0,76.0,7.3,15.0,207.0,143.27,94.84
2016,5,16,18,0,403.0,69.0,7.3,15.0,157.0,97.48,60.15
2016,5,16,18,15,312.0,56.5,7.2,14.5,113.5,56.23,34.57
2016,5,16,18,30,221.0,44.0,7.1,14.0,70.0,34.08,23.56
2016,5,16,18,45,117.5,26.5,7.05,14.0,40.0,20.79,8.22
2016,5,16,19,0,14.0,9.0,7.0,14.0,10.0,8.58,0.0
2016,5,16,19,15,7.0,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,101.5,14.5,3.2,13.0,23.0,13.82,0.0
2016,5,17,5,30,203.0,29.0,3.2,13.0,46.0,22.65,12.1
2016,5,17,5,45,312.0,40.5,3.2,13.5,87.5,31.63,21.87
2016,5,17,6,0,421.0,52.0,3.2,14.0,129.0,64.62,36.38
2016,5,17,6,15,490.5,60.0,2.95,14.0,177.5,107.34,64.24
2016,5,17,6,30,560.0,68.0,2.7,14.0,226.0,158.43,104.47
2016,5,17,6,45,292.5,103.0,2.5,14.5,186.5,163.02,121.42
2016,5,17,7,0,25.0,138.0,2.3,15.0,147.0,134.45,107.08
2016,5,17,7,15,39.0,163.0,2.25,15.5,180.0,164.71,131.55
2016,5,17,7,30,53.0,188.0,2.2,16.0,213.0,196.81,157.15
2016,5,17,7,45,59.0,211.0,2.15,16.5,242.0,225.1,179.36
2016,5,17,8,0,65.0,234.0,2.1,17.0,271.0,254.13,201.78
2016,5,17,8,15,92.0,262.5,2.15,17.0,319.5,301.01,238.56
2016,5,17,8,30,119.0,291.0,2.2,17.0,368.0,354.81,280.19
2016,5,17,8,45,135.5,313.5,2.3,17.5,407.0,394.88,310.13
2016,5,17,9,0,152.0,336.0,2.4,18.0,446.0,436.26,340.69
2016,5,17,9,15,143.0,355.5,2.45,18.0,463.5,456.6,355.08
2016,5,17,9,30,134.0,375.0,2.5,18.0,481.0,475.85,368.62
2016,5,17,9,45,136.5,392.5,2.6,18.5,504.5,501.64,386.61
2016,5,17,10,0,139.0,410.0,2.7,19.0,528.0,527.18,404.22
2016,5,17,10,15,282.0,387.0,2.75,19.0,635.5,645.32,493.6
2016,5,17,10,30,425.0,364.0,2.8,19.0,743.0,770.19,584.6
2016,5,17,10,45,432.5,371.0,2.85,19.5,764.0,795.55,600.09
2016,5,17,11,0,440.0,378.0,2.9,20.0,785.0,819.39,615.19
2016,5,17,11,15,684.0,247.0,2.95,20.0,889.0,936.71,702.44
2016,5,17,11,30,928.0,116.0,3.0,20.0,993.0,1040.22,770.41
2016,5,17,11,45,928.0,116.5,3.1,20.5,998.0,1047.52,773.41
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,1051.18,775.03
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,1050.2,775.22
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,1045.59,773.16
2016,5,17,12,45,926.0,115.5,3.5,21.0,988.0,1035.36,767.49
2016,5,17,13,0,925.0,114.0,3.6,21.0,978.0,1021.53,759.53
2016,5,17,13,15,921.5,113.5,3.7,20.5,960.5,1002.78,749.77
2016,5,17,13,30,918.0,113.0,3.8,20.0,943.0,980.64,737.69
2016,5,17,13,45,912.0,112.5,3.9,20.0,918.0,952.94,720.35
2016,5,17,14,0,906.0,112.0,4.0,20.0,893.0,922.23,700.85
2016,5,17,14,15,898.0,110.5,4.1,20.0,861.5,885.93,677.32
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,847.1,651.78
2016,5,17,14,45,880.0,107.5,4.3,20.0,792.5,804.35,623.16
2016,5,17,15,0,870.0,106.0,4.4,20.0,755.0,759.63,592.89
2016,5,17,15,15,857.0,103.5,4.5,19.5,712.5,710.06,559.81
2016,5,17,15,30,844.0,101.0,4.6,19.0,670.0,659.28,523.09
2016,5,17,15,45,827.5,98.0,4.7,19.0,623.5,606.05,482.15
2016,5,17,16,0,811.0,95.0,4.8,19.0,577.0,550.87,438.51
2016,5,17,16,15,788.5,91.5,4.8,18.5,527.0,492.13,391.33
2016,5,17,16,30,766.0,88.0,4.8,18.0,477.0,434.29,343.32
2016,5,17,16,45,736.0,84.0,4.8,18.0,425.0,374.22,291.57
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,315.04,239.42
2016,5,17,17,15,665.0,75.0,4.75,17.5,321.0,255.75,187.13
2016,5,17,17,30,624.0,70.0,4.7,17.0,269.0,200.67,138.45
2016,5,17,17,45,562.5,63.5,4.7,17.0,218.0,145.46,92.0
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,97.46,55.54
2016,5,17,18,15,412.0,47.5,4.6,16.5,122.0,53.12,29.3
2016,5,17,18,30,323.0,38.0,4.5,16.0,77.0,29.96,19.93
2016,5,17,18,45,190.0,24.5,4.45,15.5,44.5,19.17,7.62
2016,5,17,19,0,57.0,11.0,4.4,15.0,12.0,10.48,0.0
2016,5,17,19,15,28.5,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,88.0,15.5,1.6,14.0,23.0,12.22,0.0
2016,5,18,5,30,176.0,31.0,1.6,14.0,46.0,24.21,13.52
2016,5,18,5,45,277.0,44.0,1.65,14.5,86.5,33.75,23.67
2016,5,18,6,0,378.0,57.0,1.7,15.0,127.0,66.11,38.71
2016,5,18,6,15,447.5,66.0,1.6,15.0,174.5,108.24,66.53
2016,5,18,6,30,517.0,75.0,1.5,15.0,222.0,157.68,105.07
2016,5,18,6,45,277.0,109.0,1.4,15.5,189.5,164.49,122.4
2016,5,18,7,0,37.0,143.0,1.3,16.0,157.0,142.37,112.63
2016,5,18,7,15,67.0,170.0,1.2,16.0,200.5,180.79,143.51
2016,5,18,7,30,97.0,197.0,1.1,16.0,244.0,222.91,177.02
2016,5,18,7,45,81.0,216.0,1.05,16.5,258.0,239.84,190.0
2016,5,18,8,0,65.0,235.0,1.0,17.0,272.0,254.96,201.12
2016,5,18,8,15,76.5,260.0,0.95,17.0,307.0,289.69,227.72
2016,5,18,8,30,88.0,285.0,0.9,17.0,342.0,325.61,254.71
2016,5,18,8,45,101.0,309.0,0.9,17.5,379.0,362.67,281.78
2016,5,18,9,0,114.0,333.0,0.9,18.0,416.0,406.04,312.98
2016,5,18,9,15,173.5,352.0,1.0,18.0,485.5,475.92,365.22
2016,5,18,9,30,233.0,371.0,1.1,18.0,555.0,550.24,419.59
2016,5,18,9,45,172.5,388.5,1.2,18.5,528.0,527.28,400.27
2016,5,18,10,0,112.0,406.0,1.3,19.0,501.0,499.56,378.09
2016,5,18,10,15,105.0,417.5,1.45,19.0,509.0,501.6,379.85
2016,5,18,10,30,98.0,429.0,1.6,19.0,517.0,510.25,386.05
2016,5,18,10,45,121.5,445.0,1.75,19.0,556.5,560.21,422.63
2016,5,18,11,0,145.0,461.0,1.9,19.0,596.0,602.29,453.14
2016,5,18,11,15,146.5,468.0,1.95,19.0,606.0,613.94,461.03
2016,5,18,11,30,148.0,475.0,2.0,19.0,616.0,624.89,468.7
2016,5,18,11,45,126.5,473.0,2.15,19.0,594.0,603.06,453.14
2016,5,18,12,0,105.0,471.0,2.3,19.0,572.0,570.35,429.99
2016,5,18,12,15,96.0,466.0,2.4,19.0,558.0,556.2,420.17
2016,5,18,12,30,87.0,461.0,2.5,19.0,544.0,541.54,409.83
2016,5,18,12,45,138.5,464.5,2.6,19.0,595.0,604.35,457.12
2016,5,18,13,0,190.0,468.0,2.7,19.0,646.0,655.53,495.25
2016,5,18,13,15,296.0,425.5,2.8,19.0,696.5,718.76,543.77
2016,5,18,13,30,402.0,383.0,2.9,19.0,747.0,775.27,586.92
2016,5,18,13,45,637.5,252.5,3.05,19.0,811.5,852.31,648.82
2016,5,18,14,0,873.0,122.0,3.2,19.0,876.0,902.63,685.91
2016,5,18,14,15,865.0,120.5,3.4,18.5,845.0,867.4,664.52
2016,5,18,14,30,857.0,119.0,3.6,18.0,814.0,829.73,641.61
2016,5,18,14,45,847.0,116.5,3.85,18.0,777.0,787.25,613.79
2016,5,18,15,0,837.0,114.0,4.1,18.0,740.0,742.91,584.05
2016,5,18,15,15,823.0,112.0,4.35,17.5,698.5,696.99,553.39
2016,5,18,15,30,809.0,110.0,4.6,17.0,657.0,647.11,517.49
2016,5,18,15,45,787.5,108.5,4.95,17.0,610.0,592.4,475.8
2016,5,18,16,0,766.0,107.0,5.3,17.0,563.0,537.93,432.76
2016,5,18,16,15,742.5,103.0,5.4,16.5,514.0,480.54,386.26
2016,5,18,16,30,719.0,99.0,5.5,16.0,465.0,423.19,338.32
2016,5,18,16,45,681.5,96.0,5.65,16.0,413.0,363.5,286.66
2016,5,18,17,0,644.0,93.0,5.8,16.0,361.0,307.04,236.67
2016,5,18,17,15,601.5,86.5,5.9,15.5,310.0,249.43,185.73
2016,5,18,17,30,559.0,80.0,6.0,15.0,259.0,196.3,138.69
2016,5,18,17,45,497.5,72.0,6.15,15.0,210.0,143.53,94.1
2016,5,18,18,0,436.0,64.0,6.3,15.0,161.0,98.03,59.17
2016,5,18,18,15,348.5,53.0,6.35,14.5,117.5,55.29,32.68
2016,5,18,18,30,261.0,42.0,6.4,14.0,74.0,32.39,22.24
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.0,20.72,9.25
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,10.48,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,65.0,18.0,6.75,13.0,24.0,15.05,0.0
2016,5,19,5,30,130.0,36.0,6.9,13.0,48.0,29.33,17.83
2016,5,19,5,45,227.5,51.5,7.05,13.0,88.0,39.66,28.94
2016,5,19,6,0,325.0,67.0,7.2,13.0,128.0,71.87,45.43
2016,5,19,6,15,396.0,78.0,7.3,13.0,175.0,111.99,72.65
2016,5,19,6,30,467.0,89.0,7.4,13.0,222.0,160.52,111.14
2016,5,19,6,45,521.0,96.0,7.55,13.0,272.5,211.4,155.21
2016,5,19,7,0,575.0,103.0,7.7,13.0,323.0,266.7,204.48
2016,5,19,7,15,612.5,109.5,7.6,13.0,374.0,321.58,254.13
2016,5,19,7,30,650.0,116.0,7.5,13.0,425.0,380.06,306.26
2016,5,19,7,45,685.5,118.0,7.4,13.5,476.5,436.53,355.32
2016,5,19,8,0,721.0,120.0,7.3,14.0,528.0,495.65,405.33
2016,5,19,8,15,744.0,124.0,7.4,14.0,576.5,551.93,452.85
2016,5,19,8,30,767.0,128.0,7.5,14.0,625.0,608.89,499.91
2016,5,19,8,45,786.5,130.0,7.6,14.5,670.0,661.65,541.8
2016,5,19,9,0,806.0,132.0,7.7,15.0,715.0,714.13,582.54
2016,5,19,9,15,820.0,135.0,7.75,15.0,756.0,762.88,619.63
2016,5,19,9,30,834.0,138.0,7.8,15.0,797.0,810.31,654.73
2016,5,19,9,45,845.5,140.0,7.9,15.0,832.5,853.08,686.21
2016,5,19,10,0,857.0,142.0,8.0,15.0,868.0,893.82,716.04
2016,5,19,10,15,579.5,280.0,8.0,15.0,778.0,812.66,650.52
2016,5,19,10,30,302.0,418.0,8.0,15.0,688.0,702.81,558.09
2016,5,19,10,45,597.5,281.0,8.0,15.0,829.5,861.99,687.9
2016,5,19,11,0,893.0,144.0,8.0,15.0,971.0,1008.62,798.09
2016,5,19,11,15,896.5,144.5,8.05,15.0,984.5,1025.99,809.96
2016,5,19,11,30,900.0,145.0,8.1,15.0,998.0,1039.98,819.97
2016,5,19,11,45,898.0,148.0,8.2,15.0,1003.0,1047.5,825.6
2016,5,19,12,0,896.0,151.0,8.3,15.0,1008.0,1051.48,828.8
2016,5,19,12,15,895.5,150.5,8.35,15.0,1005.5,1050.06,827.99
2016,5,19,12,30,895.0,150.0,8.4,15.0,1003.0,1045.15,824.77
2016,5,19,12,45,899.5,145.0,8.5,15.0,994.5,1037.31,819.74
2016,5,19,13,0,904.0,140.0,8.6,15.0,986.0,1025.86,812.17
2016,5,19,13,15,899.5,139.5,8.7,15.0,968.0,1006.57,798.91
2016,5,19,13,30,895.0,139.0,8.8,15.0,950.0,984.02,783.28
2016,5,19,13,45,724.5,223.0,9.0,15.0,868.0,902.15,723.45
2016,5,19,14,0,554.0,307.0,9.2,15.0,786.0,811.06,651.21
2016,5,19,14,15,538.5,296.5,9.35,15.0,748.5,768.61,619.62
2016,5,19,14,30,523.0,286.0,9.5,15.0,711.0,725.28,586.87
2016,5,19,14,45,523.5,268.5,9.7,15.0,678.0,687.03,558.19
2016,5,19,15,0,524.0,251.0,9.9,15.0,645.0,647.15,527.78
2016,5,19,15,15,666.0,188.5,9.75,14.5,659.0,663.75,544.75
2016,5,19,15,30,808.0,126.0,9.6,14.0,673.0,662.45,546.59
2016,5,19,15,45,699.5,143.0,9.5,14.0,593.0,573.2,472.82
2016,5,19,16,0,591.0,160.0,9.4,14.0,513.0,492.14,405.04
2016,5,19,16,15,607.0,139.0,9.6,13.5,474.5,446.85,367.39
2016,5,19,16,30,623.0,118.0,9.8,13.0,436.0,398.77,325.92
2016,5,19,16,45,457.0,137.0,10.0,13.0,357.0,312.46,252.5
2016,5,19,17,0,291.0,156.0,10.2,13.0,278.0,244.08,195.33
2016,5,19,17,15,257.0,142.0,10.1,13.0,239.0,202.61,159.19
2016,5,19,17,30,223.0,128.0,10.0,13.0,200.0,164.89,126.58
2016,5,19,17,45,197.0,107.5,9.9,13.0,162.5,126.74,94.05
2016,5,19,18,0,171.0,87.0,9.8,13.0,125.0,91.91,65.6
2016,5,19,18,15,130.5,67.0,9.8,13.0,91.5,60.36,42.28
2016,5,19,18,30,90.0,47.0,9.8,13.0,58.0,39.45,28.47
2016,5,19,18,45,45.0,28.5,9.8,13.0,34.0,24.52,12.51
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.53,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,14.0,8.6,12.0,14.0,12.99,0.0
2016,5,20,5,30,0.0,28.0,8.5,12.0,28.0,25.63,15.12
2016,5,20,5,45,16.0,47.5,8.4,12.5,51.0,41.58,30.71
2016,5,20,6,0,32.0,67.0,8.3,13.0,74.0,60.77,44.99
2016,5,20,6,15,45.0,89.0,8.25,13.0,101.0,84.39,64.57
2016,5,20,6,30,58.0,111.0,8.2,13.0,128.0,110.01,86.06
2016,5,20,6,45,71.5,131.5,8.15,13.0,156.5,136.29,108.26
2016,5,20,7,0,85.0,152.0,8.1,13.0,185.0,164.3,131.98
2016,5,20,7,15,53.0,162.5,8.05,13.0,184.0,169.01,136.92
2016,5,20,7,30,21.0,173.0,8.0,13.0,183.0,168.81,137.02
2016,5,20,7,45,372.0,147.5,7.95,13.5,357.5,317.31,259.38
2016,5,20,8,0,723.0,122.0,7.9,14.0,532.0,498.42,408.34
2016,5,20,8,15,744.5,126.0,7.85,14.0,580.0,553.92,454.92
2016,5,20,8,30,766.0,130.0,7.8,14.0,628.0,609.93,501.1
2016,5,20,8,45,549.0,220.0,7.75,14.0,589.5,589.07,481.6
2016,5,20,9,0,332.0,310.0,7.7,14.0,551.0,543.46,441.12
2016,5,20,9,15,399.5,302.0,7.7,14.0,607.0,608.06,493.07
2016,5,20,9,30,467.0,294.0,7.7,14.0,663.0,672.08,543.89
2016,5,20,9,45,668.0,212.5,7.7,14.0,765.5,780.22,631.99
2016,5,20,10,0,869.0,131.0,7.7,14.0,868.0,887.28,713.03
2016,5,20,10,15,876.0,132.5,7.65,14.0,895.5,920.97,736.77
2016,5,20,10,30,883.0,134.0,7.6,14.0,923.0,951.93,758.64
2016,5,20,10,45,889.5,134.0,7.6,14.0,943.5,978.05,777.1
2016,5,20,11,0,896.0,134.0,7.6,14.0,964.0,1001.09,793.34
2016,5,20,11,15,706.0,255.5,7.55,14.0,915.5,964.72,765.79
2016,5,20,11,30,516.0,377.0,7.5,14.0,867.0,905.66,715.37
2016,5,20,11,45,497.5,386.0,7.45,14.0,860.5,900.62,710.92
2016,5,20,12,0,479.0,395.0,7.4,14.0,854.0,893.07,704.48
2016,5,20,12,15,443.5,401.0,7.35,14.0,825.0,863.27,681.34
2016,5,20,12,30,408.0,407.0,7.3,14.0,796.0,831.49,656.78
2016,5,20,12,45,656.5,268.5,7.3,14.0,887.0,935.67,743.07
2016,5,20,13,0,905.0,130.0,7.3,14.0,978.0,1016.5,802.98
2016,5,20,13,15,900.5,129.0,7.25,14.0,960.0,996.74,788.47
2016,5,20,13,30,896.0,128.0,7.2,14.0,942.0,973.72,772.07
2016,5,20,13,45,697.0,227.0,7.2,14.0,850.0,880.6,703.9
2016,5,20,14,0,498.0,326.0,7.2,14.0,758.0,779.73,623.1
2016,5,20,14,15,397.5,349.0,7.15,14.0,686.0,698.73,559.58
2016,5,20,14,30,297.0,372.0,7.1,14.0,614.0,617.34,495.01
2016,5,20,14,45,561.5,250.5,7.1,14.0,681.5,698.95,565.93
2016,5,20,15,0,826.0,129.0,7.1,14.0,749.0,752.62,612.6
2016,5,20,15,15,811.5,126.0,7.05,14.0,706.5,702.92,574.2
2016,5,20,15,30,797.0,123.0,7.0,14.0,664.0,652.27,533.89
2016,5,20,15,45,772.5,122.0,7.0,14.0,616.5,596.82,488.96
2016,5,20,16,0,748.0,121.0,7.0,14.0,569.0,541.52,443.2
2016,5,20,16,15,722.5,116.5,6.95,13.5,519.5,483.29,394.79
2016,5,20,16,30,697.0,112.0,6.9,13.0,470.0,426.41,346.18
2016,5,20,16,45,662.5,107.5,6.9,13.0,418.5,367.62,294.35
2016,5,20,17,0,628.0,103.0,6.9,13.0,367.0,311.78,244.12
2016,5,20,17,15,583.0,96.0,6.8,13.0,315.5,253.91,192.08
2016,5,20,17,30,538.0,89.0,6.7,13.0,264.0,200.84,144.55
2016,5,20,17,45,476.0,80.5,6.65,13.0,215.0,148.74,100.26
2016,5,20,18,0,414.0,72.0,6.6,13.0,166.0,102.48,64.26
2016,5,20,18,15,325.0,59.5,6.5,13.0,122.0,60.44,37.52
2016,5,20,18,30,236.0,47.0,6.4,13.0,78.0,36.28,25.81
2016,5,20,18,45,118.0,31.0,6.3,13.0,46.5,25.46,13.65
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,14.3,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,2.5,15.0,3.8,13.0,15.0,13.93,0.0
2016,5,21,5,30,5.0,30.0,3.8,13.0,30.0,27.29,16.59
2016,5,21,5,45,28.5,49.5,3.8,13.0,55.0,43.12,32.06
2016,5,21,6,0,52.0,69.0,3.8,13.0,80.0,63.43,46.65
2016,5,21,6,15,68.0,91.0,3.8,13.0,108.5,88.64,67.13
2016,5,21,6,30,84.0,113.0,3.8,13.0,137.0,115.86,89.73
2016,5,21,6,45,99.0,133.5,3.8,13.5,167.5,144.55,113.67
2016,5,21,7,0,114.0,154.0,3.8,14.0,198.0,175.14,139.18
2016,5,21,7,15,108.5,177.0,3.85,14.0,223.5,202.62,162.62
2016,5,21,7,30,103.0,200.0,3.9,14.0,249.0,227.87,183.73
2016,5,21,7,45,140.5,223.5,3.95,14.0,299.0,276.27,223.14
2016,5,21,8,0,178.0,247.0,4.0,14.0,349.0,327.05,264.15
2016,5,21,8,15,165.0,271.0,4.05,14.0,371.5,353.39,284.89
2016,5,21,8,30,152.0,295.0,4.1,14.0,394.0,378.22,304.07
2016,5,21,8,45,83.5,270.0,4.2,14.0,325.0,312.95,251.22
2016,5,21,9,0,15.0,245.0,4.3,14.0,256.0,240.77,191.89
2016,5,21,9,15,209.0,284.5,4.3,14.0,449.5,441.42,355.04
2016,5,21,9,30,403.0,324.0,4.3,14.0,643.0,649.76,516.3
2016,5,21,9,45,609.5,237.5,4.35,14.5,743.5,755.61,598.18
2016,5,21,10,0,816.0,151.0,4.4,15.0,844.0,866.41,678.83
2016,5,21,10,15,823.0,152.5,4.4,15.0,870.5,899.13,700.57
2016,5,21,10,30,830.0,154.0,4.4,15.0,897.0,929.27,720.92
2016,5,21,10,45,839.5,152.5,4.4,15.0,918.0,955.98,738.8
2016,5,21,11,0,849.0,151.0,4.4,15.0,939.0,971.93,749.19
2016,5,21,11,15,852.0,151.5,4.4,15.0,951.5,988.12,759.89
2016,5,21,11,30,855.0,152.0,4.4,15.0,964.0,1001.11,768.44
2016,5,21,11,45,636.5,278.5,4.45,15.0,885.0,932.01,719.21
2016,5,21,12,0,418.0,405.0,4.5,15.0,806.0,841.44,648.26
2016,5,21,12,15,383.5,422.0,4.55,15.0,789.5,816.34,630.19
2016,5,21,12,30,349.0,439.0,4.6,15.0,773.0,797.25,615.76
2016,5,21,12,45,339.0,441.0,4.65,15.0,762.0,785.86,607.79
2016,5,21,13,0,329.0,443.0,4.7,15.0,751.0,773.08,598.78
2016,5,21,13,15,585.0,296.5,4.7,15.0,832.5,873.64,680.43
2016,5,21,13,30,841.0,150.0,4.7,15.0,914.0,950.67,738.06
2016,5,21,13,45,487.0,286.5,4.7,15.0,726.5,745.46,585.68
2016,5,21,14,0,133.0,423.0,4.7,15.0,539.0,537.78,421.2
2016,5,21,14,15,109.0,400.5,4.65,15.0,493.0,482.34,379.79
2016,5,21,14,30,85.0,378.0,4.6,15.0,447.0,435.75,344.06
2016,5,21,14,45,92.0,362.5,4.6,15.0,434.5,421.89,334.27
2016,5,21,15,0,99.0,347.0,4.6,15.0,422.0,407.24,323.7
2016,5,21,15,15,99.0,327.0,4.55,15.0,398.0,382.49,304.93
2016,5,21,15,30,99.0,307.0,4.5,15.0,374.0,357.56,285.9
2016,5,21,15,45,246.0,266.5,4.5,15.0,418.0,409.86,329.92
2016,5,21,16,0,393.0,226.0,4.5,15.0,462.0,442.3,356.49
2016,5,21,16,15,336.0,216.0,4.45,14.5,405.5,377.8,304.78
2016,5,21,16,30,279.0,206.0,4.4,14.0,349.0,322.37,259.93
2016,5,21,16,45,466.5,148.5,4.4,14.0,358.5,327.23,260.81
2016,5,21,17,0,654.0,91.0,4.4,14.0,368.0,309.42,239.44
2016,5,21,17,15,613.0,85.0,4.35,14.0,317.0,252.23,188.26
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,199.3,140.98
2016,5,21,17,45,516.5,71.0,4.3,14.0,217.5,146.71,96.2
2016,5,21,18,0,461.0,63.0,4.3,14.0,169.0,100.63,60.37
2016,5,21,18,15,377.5,53.0,4.2,13.5,125.0,58.28,34.18
2016,5,21,18,30,294.0,43.0,4.1,13.0,81.0,33.07,23.11
2016,5,21,18,45,176.0,28.5,4.1,13.0,48.5,22.25,11.55
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,13.34,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,4.0,15.5,2.7,13.0,15.5,14.39,0.0
2016,5,22,5,30,8.0,31.0,2.7,13.0,31.0,28.14,17.44
