Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,5,45,29.5,50.5,2.75,13.0,55.5,43.91,32.79
2016,5,22,6,0,51.0,70.0,2.8,13.0,80.0,64.21,47.36
2016,5,22,6,15,65.5,91.5,2.75,13.0,108.0,88.8,67.36
2016,5,22,6,30,80.0,113.0,2.7,13.0,136.0,115.51,89.56
2016,5,22,6,45,93.5,134.0,2.7,13.5,166.0,143.66,113.0
2016,5,22,7,0,107.0,155.0,2.7,14.0,196.0,173.92,138.14
2016,5,22,7,15,137.0,178.0,2.65,14.0,238.5,213.41,170.63
2016,5,22,7,30,167.0,201.0,2.6,14.0,281.0,256.4,205.81
2016,5,22,7,45,182.0,223.5,2.6,14.0,320.0,295.32,237.49
2016,5,22,8,0,197.0,246.0,2.6,14.0,359.0,335.75,269.9
2016,5,22,8,15,235.5,263.5,2.6,14.0,409.5,386.18,309.9
2016,5,22,8,30,274.0,281.0,2.6,14.0,460.0,444.03,355.03
2016,5,22,8,45,541.0,203.0,2.6,14.5,586.0,566.49,452.19
2016,5,22,9,0,808.0,125.0,2.6,15.0,712.0,707.29,559.87
2016,5,22,9,15,820.0,127.0,2.65,15.0,750.5,753.45,591.84
2016,5,22,9,30,832.0,129.0,2.7,15.0,789.0,798.13,622.71
2016,5,22,9,45,859.0,120.5,2.8,15.0,826.5,838.64,650.67
2016,5,22,10,0,886.0,112.0,2.9,15.0,864.0,882.03,680.51
2016,5,22,10,15,891.5,113.0,2.95,15.0,891.0,914.34,702.09
2016,5,22,10,30,897.0,114.0,3.0,15.0,918.0,943.79,721.73
2016,5,22,10,45,900.0,115.5,3.1,15.0,937.0,968.39,738.45
2016,5,22,11,0,903.0,117.0,3.2,15.0,956.0,989.75,753.04
2016,5,22,11,15,905.5,117.5,3.25,15.0,968.5,1006.3,764.04
2016,5,22,11,30,908.0,118.0,3.3,15.0,981.0,1019.43,772.86
2016,5,22,11,45,907.0,119.5,3.4,15.0,985.5,1026.6,778.18
2016,5,22,12,0,906.0,121.0,3.5,15.0,990.0,1030.24,781.27
2016,5,22,12,15,905.5,120.5,3.6,15.0,987.5,1028.86,781.09
2016,5,22,12,30,905.0,120.0,3.7,15.0,985.0,1023.97,778.65
2016,5,22,12,45,900.5,121.0,3.8,15.0,974.0,1013.12,772.25
2016,5,22,13,0,896.0,122.0,3.9,15.0,963.0,998.88,763.62
2016,5,22,13,15,892.0,121.5,4.05,15.0,946.0,980.32,752.35
2016,5,22,13,30,888.0,121.0,4.2,15.0,929.0,958.52,738.81
2016,5,22,13,45,881.5,120.0,4.35,15.0,904.5,930.81,721.28
2016,5,22,14,0,875.0,119.0,4.5,15.0,880.0,900.23,701.82
2016,5,22,14,15,867.0,117.5,4.6,15.0,849.0,865.15,678.52
2016,5,22,14,30,859.0,116.0,4.7,15.0,818.0,827.64,653.2
2016,5,22,14,45,847.0,115.0,4.85,15.0,781.0,785.25,624.25
2016,5,22,15,0,835.0,114.0,5.0,15.0,744.0,741.13,593.56
2016,5,22,15,15,821.5,111.5,5.1,15.0,702.0,695.3,560.54
2016,5,22,15,30,808.0,109.0,5.2,15.0,660.0,645.55,522.27
2016,5,22,15,45,787.5,107.0,5.3,15.0,614.0,591.24,479.42
2016,5,22,16,0,767.0,105.0,5.4,15.0,568.0,537.07,435.54
2016,5,22,16,15,668.0,120.5,5.45,14.5,498.5,460.06,372.77
2016,5,22,16,30,569.0,136.0,5.5,14.0,429.0,392.26,316.47
2016,5,22,16,45,434.5,146.5,5.55,14.0,357.0,312.9,250.31
2016,5,22,17,0,300.0,157.0,5.6,14.0,285.0,248.34,196.92
2016,5,22,17,15,441.5,117.0,5.6,14.0,276.5,232.74,177.72
2016,5,22,17,30,583.0,77.0,5.6,14.0,268.0,200.25,141.76
2016,5,22,17,45,531.5,69.0,5.6,14.0,220.0,147.66,96.52
2016,5,22,18,0,480.0,61.0,5.6,14.0,172.0,101.08,59.96
2016,5,22,18,15,399.0,51.0,5.5,13.5,128.0,57.64,32.94
2016,5,22,18,30,318.0,41.0,5.4,13.0,84.0,32.12,22.31
2016,5,22,18,45,202.5,27.5,5.35,13.0,50.5,21.42,11.16
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,11.01,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,19.0,16.5,3.75,13.0,18.5,14.64,0.0
2016,5,23,5,30,38.0,33.0,3.7,13.0,37.0,28.32,17.71
2016,5,23,5,45,74.5,52.5,3.7,13.0,65.5,43.88,32.79
2016,5,23,6,0,111.0,72.0,3.7,13.0,94.0,67.73,48.48
2016,5,23,6,15,135.5,93.0,3.65,13.0,127.0,97.15,71.39
2016,5,23,6,30,160.0,114.0,3.6,13.0,160.0,129.85,98.25
2016,5,23,6,45,185.5,132.5,3.55,13.5,196.5,163.76,126.57
2016,5,23,7,0,211.0,151.0,3.5,14.0,233.0,201.23,158.09
2016,5,23,7,15,147.5,175.0,3.5,14.0,236.0,214.29,171.39
2016,5,23,7,30,84.0,199.0,3.5,14.0,239.0,219.06,176.5
2016,5,23,7,45,46.5,193.0,3.5,14.0,215.5,202.12,162.78
2016,5,23,8,0,9.0,187.0,3.5,14.0,192.0,178.81,143.29
2016,5,23,8,15,79.0,241.5,3.5,14.0,293.0,272.98,219.97
2016,5,23,8,30,149.0,296.0,3.5,14.0,394.0,376.89,302.62
2016,5,23,8,45,472.5,209.0,3.5,14.5,548.0,526.37,423.49
2016,5,23,9,0,796.0,122.0,3.5,15.0,702.0,695.3,555.12
2016,5,23,9,15,621.5,212.5,3.5,15.0,680.0,689.57,545.78
2016,5,23,9,30,447.0,303.0,3.5,15.0,658.0,663.56,521.87
2016,5,23,9,45,651.5,211.5,3.5,15.0,753.0,763.96,600.75
2016,5,23,10,0,856.0,120.0,3.5,15.0,848.0,863.58,671.87
2016,5,23,10,15,611.5,258.0,3.45,15.0,787.0,817.82,635.35
2016,5,23,10,30,367.0,396.0,3.4,15.0,726.0,738.64,570.57
2016,5,23,10,45,322.5,422.0,3.35,15.0,716.0,732.54,564.59
2016,5,23,11,0,278.0,448.0,3.3,15.0,706.0,723.34,555.88
2016,5,23,11,15,581.5,286.5,3.25,15.0,836.5,871.87,671.12
2016,5,23,11,30,885.0,125.0,3.2,15.0,967.0,1003.11,762.19
2016,5,23,11,45,886.5,124.5,3.15,15.0,972.5,1010.61,765.42
2016,5,23,12,0,888.0,124.0,3.1,15.0,978.0,1014.7,767.58
2016,5,23,12,15,888.0,124.5,3.1,15.0,976.0,1014.84,767.65
2016,5,23,12,30,888.0,125.0,3.1,15.0,974.0,1011.54,765.55
2016,5,23,12,45,867.0,136.5,3.1,15.0,959.0,994.96,754.59
2016,5,23,13,0,846.0,148.0,3.1,15.0,944.0,975.34,741.75
2016,5,23,13,15,842.5,147.0,3.2,15.0,927.0,957.63,731.05
2016,5,23,13,30,839.0,146.0,3.3,15.0,910.0,936.84,718.18
2016,5,23,13,45,840.0,140.5,3.4,15.0,888.0,912.8,703.01
2016,5,23,14,0,841.0,135.0,3.5,15.0,866.0,885.63,685.58
2016,5,23,14,15,833.0,133.0,3.65,15.0,836.0,851.15,663.09
2016,5,23,14,30,825.0,131.0,3.8,15.0,806.0,818.77,641.87
2016,5,23,14,45,817.5,127.0,3.95,15.0,771.0,777.59,613.94
2016,5,23,15,0,810.0,123.0,4.1,15.0,736.0,734.45,584.21
2016,5,23,15,15,796.5,120.5,4.25,15.0,695.0,686.86,550.02
2016,5,23,15,30,783.0,118.0,4.4,15.0,654.0,638.26,513.4
2016,5,23,15,45,516.0,188.5,4.6,15.0,532.0,503.4,406.09
2016,5,23,16,0,249.0,259.0,4.8,15.0,410.0,389.67,313.71
2016,5,23,16,15,148.0,232.0,4.9,15.0,320.0,295.23,237.99
2016,5,23,16,30,47.0,205.0,5.0,15.0,230.0,212.69,171.13
2016,5,23,16,45,52.5,186.0,5.15,15.0,211.0,193.48,155.66
2016,5,23,17,0,58.0,167.0,5.3,15.0,192.0,173.68,139.26
2016,5,23,17,15,51.5,146.0,5.35,14.5,166.0,148.15,118.27
2016,5,23,17,30,45.0,125.0,5.4,14.0,140.0,123.53,97.81
2016,5,23,17,45,252.0,94.5,5.45,14.0,155.5,125.13,89.84
2016,5,23,18,0,459.0,64.0,5.5,14.0,171.0,102.13,61.7
2016,5,23,18,15,377.5,53.5,5.5,14.0,127.0,59.42,34.76
2016,5,23,18,30,296.0,43.0,5.5,14.0,83.0,32.97,22.99
2016,5,23,18,45,183.5,29.0,5.5,14.0,50.0,22.58,12.24
2016,5,23,19,0,71.0,15.0,5.5,14.0,17.0,11.8,0.0
2016,5,23,19,15,35.5,7.5,5.45,13.5,8.5,7.15,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,106.5,17.0,3.8,13.0,27.5,13.33,0.0
2016,5,24,5,30,213.0,34.0,3.8,13.0,55.0,26.47,16.29
2016,5,24,5,45,309.5,45.5,3.8,13.5,96.0,34.74,24.78
2016,5,24,6,0,406.0,57.0,3.8,14.0,137.0,69.07,40.28
2016,5,24,6,15,203.0,71.0,3.8,14.0,111.0,85.48,58.33
2016,5,24,6,30,0.0,85.0,3.8,14.0,85.0,78.09,61.11
2016,5,24,6,45,0.0,103.5,3.8,14.0,103.5,95.22,75.6
2016,5,24,7,0,0.0,122.0,3.8,14.0,122.0,112.49,89.96
2016,5,24,7,15,0.0,131.5,3.8,14.0,131.5,121.68,97.36
2016,5,24,7,30,0.0,141.0,3.8,14.0,141.0,130.81,104.64
2016,5,24,7,45,10.0,173.5,3.8,14.0,179.5,165.81,133.18
2016,5,24,8,0,20.0,206.0,3.8,14.0,218.0,202.12,162.51
2016,5,24,8,15,20.5,222.0,3.8,14.0,235.0,218.86,175.62
2016,5,24,8,30,21.0,238.0,3.8,14.0,252.0,235.64,188.69
2016,5,24,8,45,45.0,279.5,3.8,14.5,312.0,296.07,236.48
2016,5,24,9,0,69.0,321.0,3.8,15.0,372.0,356.1,283.0
2016,5,24,9,15,109.0,350.5,3.85,15.0,435.0,418.77,331.89
2016,5,24,9,30,149.0,380.0,3.9,15.0,498.0,490.62,387.04
2016,5,24,9,45,209.0,390.5,3.95,15.0,564.0,557.58,438.46
2016,5,24,10,0,269.0,401.0,4.0,15.0,630.0,634.86,496.73
2016,5,24,10,15,272.0,414.0,4.0,15.0,652.5,660.21,514.48
2016,5,24,10,30,275.0,427.0,4.0,15.0,675.0,684.69,531.77
2016,5,24,10,45,582.5,276.0,4.05,15.0,814.5,840.11,653.84
2016,5,24,11,0,890.0,125.0,4.1,15.0,954.0,984.02,756.31
2016,5,24,11,15,893.0,125.5,4.1,15.0,966.5,1000.86,766.36
2016,5,24,11,30,896.0,126.0,4.1,15.0,979.0,1014.34,775.17
2016,5,24,11,45,898.5,125.5,4.2,15.5,985.0,1022.94,779.92
2016,5,24,12,0,901.0,125.0,4.3,16.0,991.0,1028.08,782.43
2016,5,24,12,15,900.5,124.5,4.35,16.0,988.5,1026.76,781.88
2016,5,24,12,30,900.0,124.0,4.4,16.0,986.0,1021.95,779.22
2016,5,24,12,45,900.5,122.0,4.45,16.0,977.0,1013.16,773.95
2016,5,24,13,0,901.0,120.0,4.5,16.0,968.0,1000.88,766.37
2016,5,24,13,15,897.0,119.5,4.55,16.0,951.0,982.32,754.53
2016,5,24,13,30,893.0,119.0,4.6,16.0,934.0,960.52,740.46
2016,5,24,13,45,889.0,117.0,4.7,16.0,910.0,934.08,723.52
2016,5,24,14,0,885.0,115.0,4.8,16.0,886.0,904.62,704.33
2016,5,24,14,15,877.5,113.5,4.85,15.5,855.0,869.78,682.1
2016,5,24,14,30,870.0,112.0,4.9,15.0,824.0,832.45,657.79
2016,5,24,14,45,861.0,109.5,5.0,15.0,788.0,790.64,628.9
2016,5,24,15,0,852.0,107.0,5.1,15.0,752.0,746.85,598.17
2016,5,24,15,15,839.0,105.0,5.2,15.0,710.5,698.98,563.93
2016,5,24,15,30,826.0,103.0,5.3,15.0,669.0,651.49,527.34
2016,5,24,15,45,810.0,99.5,5.4,15.0,623.0,597.7,484.9
2016,5,24,16,0,794.0,96.0,5.5,15.0,577.0,543.59,441.05
2016,5,24,16,15,772.5,93.0,5.55,15.0,528.5,487.14,393.98
2016,5,24,16,30,751.0,90.0,5.6,15.0,480.0,431.49,346.27
2016,5,24,16,45,722.0,86.0,5.65,15.0,429.5,372.97,295.09
2016,5,24,17,0,693.0,82.0,5.7,15.0,379.0,315.13,243.4
2016,5,24,17,15,654.5,77.0,5.7,14.5,328.0,257.51,191.83
2016,5,24,17,30,616.0,72.0,5.7,14.0,277.0,203.77,143.57
2016,5,24,17,45,561.5,65.5,5.75,14.0,227.5,150.17,97.39
2016,5,24,18,0,507.0,59.0,5.8,14.0,178.0,102.87,60.24
2016,5,24,18,15,426.0,50.0,5.7,13.5,133.5,58.64,32.72
2016,5,24,18,30,345.0,41.0,5.6,13.0,89.0,31.9,22.19
2016,5,24,18,45,225.0,28.5,5.55,13.0,54.5,22.6,12.52
2016,5,24,19,0,105.0,16.0,5.5,13.0,20.0,12.6,0.0
2016,5,24,19,15,52.5,8.0,5.4,13.0,10.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.5,3.2,13.0,7.5,6.94,0.0
2016,5,25,5,30,0.0,15.0,3.2,13.0,15.0,13.9,5.93
2016,5,25,5,45,0.0,26.0,3.2,13.0,26.0,24.12,15.56
2016,5,25,6,0,0.0,37.0,3.2,13.0,37.0,34.36,23.69
2016,5,25,6,15,0.0,50.0,3.2,13.0,50.0,46.47,34.29
2016,5,25,6,30,0.0,63.0,3.2,13.0,63.0,58.53,44.7
2016,5,25,6,45,0.0,76.5,3.2,13.5,76.5,70.98,55.19
2016,5,25,7,0,0.0,90.0,3.2,14.0,90.0,83.5,65.55
2016,5,25,7,15,0.0,107.0,3.3,14.0,107.0,99.29,78.62
2016,5,25,7,30,0.0,124.0,3.4,14.0,124.0,115.16,91.6
2016,5,25,7,45,4.5,156.0,3.5,14.0,158.5,147.07,117.72
2016,5,25,8,0,9.0,188.0,3.6,14.0,193.0,179.68,144.1
2016,5,25,8,15,6.0,185.0,3.7,14.0,188.5,176.0,140.63
2016,5,25,8,30,3.0,182.0,3.8,14.0,184.0,171.9,136.87
2016,5,25,8,45,9.0,215.0,3.95,14.5,221.5,207.3,165.03
2016,5,25,9,0,15.0,248.0,4.1,15.0,259.0,243.44,193.36
2016,5,25,9,15,17.0,263.5,4.2,15.0,277.0,260.59,206.61
2016,5,25,9,30,19.0,279.0,4.3,15.0,295.0,277.9,220.0
2016,5,25,9,45,20.0,293.5,4.4,15.0,310.5,293.57,232.02
2016,5,25,10,0,21.0,308.0,4.5,15.0,326.0,309.28,244.05
2016,5,25,10,15,54.0,367.0,4.55,15.0,415.5,404.33,318.52
2016,5,25,10,30,87.0,426.0,4.6,15.0,505.0,495.42,388.28
2016,5,25,10,45,55.5,387.0,4.7,15.0,437.5,429.58,336.9
2016,5,25,11,0,24.0,348.0,4.8,15.0,370.0,362.16,284.09
2016,5,25,11,15,22.0,342.0,4.85,15.0,362.5,346.62,272.07
2016,5,25,11,30,20.0,336.0,4.9,15.0,355.0,339.24,266.25
2016,5,25,11,45,159.5,398.5,4.95,15.5,552.0,558.39,437.96
2016,5,25,12,0,299.0,461.0,5.0,16.0,749.0,769.85,595.16
2016,5,25,12,15,272.0,467.0,5.1,16.0,728.5,748.88,578.46
2016,5,25,12,30,245.0,473.0,5.2,16.0,708.0,726.61,561.95
2016,5,25,12,45,201.0,472.0,5.35,16.0,663.5,671.08,520.81
2016,5,25,13,0,157.0,471.0,5.5,16.0,619.0,624.14,485.48
2016,5,25,13,15,227.0,451.0,5.65,16.0,660.5,667.47,521.03
2016,5,25,13,30,297.0,431.0,5.8,16.0,702.0,715.28,559.23
2016,5,25,13,45,296.0,418.5,6.0,16.0,683.0,693.45,543.99
2016,5,25,14,0,295.0,406.0,6.2,16.0,664.0,670.53,528.05
2016,5,25,14,15,375.0,359.0,6.35,16.0,674.5,681.75,540.13
2016,5,25,14,30,455.0,312.0,6.5,16.0,685.0,693.21,551.93
2016,5,25,14,45,276.0,330.5,6.65,16.0,554.0,546.11,436.2
2016,5,25,15,0,97.0,349.0,6.8,16.0,423.0,407.19,324.41
2016,5,25,15,15,68.0,312.5,6.9,15.5,363.0,346.29,277.13
2016,5,25,15,30,39.0,276.0,7.0,15.0,303.0,288.1,231.15
2016,5,25,15,45,415.5,186.5,7.15,15.0,440.5,440.39,360.24
2016,5,25,16,0,792.0,97.0,7.3,15.0,578.0,543.72,444.62
2016,5,25,16,15,771.0,94.0,7.35,15.0,530.0,487.67,396.83
2016,5,25,16,30,750.0,91.0,7.4,15.0,482.0,432.37,348.84
2016,5,25,16,45,719.0,88.0,7.5,15.0,431.0,374.12,297.43
2016,5,25,17,0,688.0,85.0,7.6,15.0,380.0,316.73,245.77
2016,5,25,17,15,649.5,80.0,7.6,14.5,329.5,259.38,194.15
2016,5,25,17,30,611.0,75.0,7.6,14.0,279.0,205.92,145.93
2016,5,25,17,45,550.5,69.0,7.6,14.0,229.5,152.07,99.64
2016,5,25,18,0,490.0,63.0,7.6,14.0,180.0,105.24,62.97
2016,5,25,18,15,408.0,53.5,7.5,13.5,135.0,61.48,35.43
2016,5,25,18,30,326.0,44.0,7.4,13.0,90.0,34.58,24.55
2016,5,25,18,45,201.5,31.0,7.35,13.0,55.5,24.14,13.93
2016,5,25,19,0,77.0,18.0,7.3,13.0,21.0,15.08,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.0,10.5,8.58,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.5,19.5,5.0,13.0,27.0,16.32,0.0
2016,5,26,5,30,151.0,39.0,4.9,13.0,54.0,31.72,20.82
2016,5,26,5,45,241.0,53.5,4.8,13.0,94.0,40.95,30.29
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,73.36,46.39
2016,5,26,6,15,165.5,63.0,4.65,13.0,96.0,74.39,50.8
2016,5,26,6,30,0.0,58.0,4.6,13.0,58.0,53.93,40.75
2016,5,26,6,45,0.0,70.5,4.6,13.5,70.5,65.54,50.56
2016,5,26,7,0,0.0,83.0,4.6,14.0,83.0,77.11,60.16
2016,5,26,7,15,0.0,111.0,4.6,14.0,111.0,102.95,81.74
2016,5,26,7,30,0.0,139.0,4.6,14.0,139.0,128.95,103.16
2016,5,26,7,45,0.0,150.5,4.6,14.0,150.5,139.9,111.87
2016,5,26,8,0,0.0,162.0,4.6,14.0,162.0,150.86,120.53
2016,5,26,8,15,5.5,187.5,4.6,14.0,191.5,178.03,142.49
2016,5,26,8,30,11.0,213.0,4.6,14.0,221.0,205.9,164.83
2016,5,26,8,45,30.0,260.0,4.65,14.5,282.0,267.19,213.75
2016,5,26,9,0,49.0,307.0,4.7,15.0,343.0,328.08,261.43
2016,5,26,9,15,120.5,343.0,4.7,15.0,438.0,425.18,338.45
2016,5,26,9,30,192.0,379.0,4.7,15.0,533.0,523.07,414.48
2016,5,26,9,45,191.5,396.5,4.75,15.5,555.0,548.36,432.0
2016,5,26,10,0,191.0,414.0,4.8,16.0,577.0,573.02,449.14
2016,5,26,10,15,147.0,424.0,4.8,16.0,552.0,550.89,430.64
2016,5,26,10,30,103.0,434.0,4.8,16.0,527.0,517.84,404.06
2016,5,26,10,45,122.0,449.0,4.8,16.0,561.5,562.06,437.47
2016,5,26,11,0,141.0,464.0,4.8,16.0,596.0,598.67,464.73
2016,5,26,11,15,183.5,469.0,4.8,16.0,643.0,648.12,502.22
2016,5,26,11,30,226.0,474.0,4.8,16.0,690.0,697.81,539.46
2016,5,26,11,45,236.5,467.0,4.85,16.5,694.0,703.4,542.79
2016,5,26,12,0,247.0,460.0,4.9,17.0,698.0,716.66,551.79
2016,5,26,12,15,257.0,464.0,5.0,17.0,711.0,730.53,562.41
2016,5,26,12,30,267.0,468.0,5.1,17.0,724.0,742.99,572.06
2016,5,26,12,45,555.0,313.0,5.25,17.0,838.5,876.04,678.86
2016,5,26,13,0,843.0,158.0,5.4,17.0,953.0,989.33,763.41
2016,5,26,13,15,562.0,297.0,5.6,16.5,823.0,849.38,662.55
2016,5,26,13,30,281.0,436.0,5.8,16.0,693.0,704.97,550.31
2016,5,26,13,45,555.0,293.0,6.05,16.0,783.5,812.34,640.71
2016,5,26,14,0,829.0,150.0,6.3,16.0,874.0,895.12,706.67
2016,5,26,14,15,821.0,148.5,6.5,16.0,844.0,861.03,683.01
2016,5,26,14,30,813.0,147.0,6.7,16.0,814.0,824.64,657.9
2016,5,26,14,45,802.5,144.0,6.9,16.0,778.5,782.68,628.28
2016,5,26,15,0,792.0,141.0,7.1,16.0,743.0,739.02,596.99
2016,5,26,15,15,778.0,138.5,7.2,15.5,702.0,691.92,562.0
2016,5,26,15,30,764.0,136.0,7.3,15.0,661.0,643.89,525.21
2016,5,26,15,45,746.0,132.0,7.45,15.0,616.0,591.22,482.96
2016,5,26,16,0,728.0,128.0,7.6,15.0,571.0,538.28,439.49
2016,5,26,16,15,704.5,123.5,7.65,15.0,523.0,482.35,392.44
2016,5,26,16,30,681.0,119.0,7.7,15.0,475.0,427.56,345.24
2016,5,26,16,45,650.0,113.5,7.8,15.0,425.0,370.26,295.08
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,315.52,246.16
2016,5,26,17,15,576.5,101.0,7.85,14.5,324.5,258.96,195.94
2016,5,26,17,30,534.0,94.0,7.8,14.0,274.0,206.88,149.68
2016,5,26,17,45,471.5,86.0,7.8,14.0,225.0,153.85,104.62
2016,5,26,18,0,409.0,78.0,7.8,14.0,176.0,109.41,69.92
2016,5,26,18,15,327.0,65.5,7.7,13.5,132.0,67.56,42.62
2016,5,26,18,30,245.0,53.0,7.6,13.0,88.0,40.76,29.98
2016,5,26,18,45,141.5,35.5,7.5,13.0,54.0,29.02,18.07
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,15.8,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,8.58,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,64.5,20.5,4.2,13.0,27.5,17.11,0.0
2016,5,27,5,30,129.0,41.0,4.1,13.0,55.0,33.2,22.15
2016,5,27,5,45,218.5,57.5,4.05,13.0,95.0,44.1,33.08
2016,5,27,6,0,308.0,74.0,4.0,13.0,135.0,77.09,50.26
2016,5,27,6,15,162.5,90.0,3.85,13.0,123.5,96.69,69.85
2016,5,27,6,30,17.0,106.0,3.7,13.0,112.0,99.3,78.63
2016,5,27,6,45,26.5,126.5,3.55,13.5,136.5,121.32,96.77
2016,5,27,7,0,36.0,147.0,3.4,14.0,161.0,145.29,116.36
2016,5,27,7,15,37.0,166.5,3.2,14.0,183.0,166.64,133.99
2016,5,27,7,30,38.0,186.0,3.0,14.0,205.0,188.19,151.51
2016,5,27,7,45,67.5,217.0,2.9,14.5,254.0,233.67,187.86
2016,5,27,8,0,97.0,248.0,2.8,15.0,303.0,282.6,226.46
2016,5,27,8,15,80.5,264.5,2.6,15.0,313.0,295.05,235.61
2016,5,27,8,30,64.0,281.0,2.4,15.0,323.0,305.68,243.11
2016,5,27,8,45,94.0,310.0,2.25,15.5,376.5,357.45,282.77
2016,5,27,9,0,124.0,339.0,2.1,16.0,430.0,416.79,327.14
2016,5,27,9,15,128.0,359.5,1.95,16.0,458.0,446.56,348.41
2016,5,27,9,30,132.0,380.0,1.8,16.0,486.0,476.36,369.48
2016,5,27,9,45,169.5,396.5,1.7,16.5,538.0,529.87,407.93
2016,5,27,10,0,207.0,413.0,1.6,17.0,590.0,585.46,446.77
2016,5,27,10,15,264.5,414.0,1.6,17.0,647.5,652.27,494.73
2016,5,27,10,30,322.0,415.0,1.6,17.0,705.0,714.49,538.62
2016,5,27,10,45,356.5,408.5,1.65,17.5,736.0,749.13,561.93
2016,5,27,11,0,391.0,402.0,1.7,18.0,767.0,783.65,585.18
2016,5,27,11,15,645.5,266.5,1.9,18.0,878.5,912.32,681.23
2016,5,27,11,30,900.0,131.0,2.1,18.0,990.0,1021.44,754.48
2016,5,27,11,45,900.5,131.5,2.3,18.0,995.0,1029.12,760.41
2016,5,27,12,0,901.0,132.0,2.5,18.0,1000.0,1033.32,765.21
2016,5,27,12,15,900.5,132.0,2.8,18.0,998.0,1032.58,767.77
2016,5,27,12,30,900.0,132.0,3.1,18.0,996.0,1028.37,767.88
2016,5,27,12,45,896.0,132.5,3.4,18.0,985.5,1017.75,763.54
2016,5,27,13,0,892.0,133.0,3.7,18.0,975.0,1003.76,756.78
2016,5,27,13,15,888.0,132.5,4.0,18.0,957.5,985.5,746.92
2016,5,27,13,30,884.0,132.0,4.3,18.0,940.0,964.02,734.65
2016,5,27,13,45,877.0,131.0,4.6,18.0,915.5,936.22,718.51
2016,5,27,14,0,870.0,130.0,4.9,18.0,891.0,905.58,700.13
2016,5,27,14,15,862.0,128.5,5.1,18.0,860.5,870.94,677.79
2016,5,27,14,30,854.0,127.0,5.3,18.0,830.0,833.87,653.34
2016,5,27,14,45,843.5,125.0,5.55,18.0,793.5,792.12,625.28
2016,5,27,15,0,833.0,123.0,5.8,18.0,757.0,751.61,597.62
2016,5,27,15,15,819.5,120.5,5.8,17.5,715.5,703.27,563.2
2016,5,27,15,30,806.0,118.0,5.8,17.0,674.0,653.86,526.0
2016,5,27,15,45,790.0,114.0,5.8,17.0,628.5,600.62,483.94
2016,5,27,16,0,774.0,110.0,5.8,17.0,583.0,547.09,440.64
2016,5,27,16,15,752.0,106.5,5.7,17.0,534.0,490.98,394.02
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,434.62,346.12
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,376.07,295.53
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,319.78,245.75
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,262.56,195.25
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,209.37,148.11
2016,5,27,17,45,537.0,74.5,5.6,16.0,232.5,155.87,102.54
2016,5,27,18,0,481.0,67.0,5.6,16.0,183.0,108.89,65.78
2016,5,27,18,15,400.0,57.0,5.5,15.5,138.0,65.15,38.1
2016,5,27,18,30,319.0,47.0,5.4,15.0,93.0,35.99,25.64
2016,5,27,18,45,204.0,33.0,5.3,15.0,58.0,25.69,15.36
2016,5,27,19,0,89.0,19.0,5.2,15.0,23.0,14.98,0.0
2016,5,27,19,15,44.5,9.5,5.1,14.5,11.5,9.05,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,19.5,2.5,13.0,28.0,16.34,0.0
2016,5,28,5,30,168.0,39.0,2.5,13.0,56.0,30.38,19.89
2016,5,28,5,45,262.5,52.5,2.5,13.5,97.0,40.11,29.56
2016,5,28,6,0,357.0,66.0,2.5,14.0,138.0,73.03,45.13
2016,5,28,6,15,422.5,76.0,2.45,14.0,185.0,113.29,72.19
2016,5,28,6,30,488.0,86.0,2.4,14.0,232.0,162.59,111.05
2016,5,28,6,45,540.5,92.5,2.35,14.5,282.5,211.87,152.76
2016,5,28,7,0,593.0,99.0,2.3,15.0,333.0,267.01,200.3
2016,5,28,7,15,628.0,105.0,2.25,15.5,383.5,321.14,247.29
2016,5,28,7,30,663.0,111.0,2.2,16.0,434.0,378.53,295.9
2016,5,28,7,45,693.5,114.5,2.2,16.5,484.0,434.38,342.15
2016,5,28,8,0,724.0,118.0,2.2,17.0,534.0,492.34,388.6
2016,5,28,8,15,744.0,121.5,2.2,17.0,581.0,546.15,431.27
2016,5,28,8,30,764.0,125.0,2.2,17.0,628.0,600.54,473.17
2016,5,28,8,45,782.0,127.0,2.2,17.5,671.5,651.76,510.71
2016,5,28,9,0,800.0,129.0,2.2,18.0,715.0,702.6,546.88
2016,5,28,9,15,812.0,131.5,2.2,18.0,753.5,748.77,578.96
2016,5,28,9,30,824.0,134.0,2.2,18.0,792.0,793.49,608.92
2016,5,28,9,45,833.0,136.5,2.25,18.5,825.0,834.07,634.86
2016,5,28,10,0,842.0,139.0,2.3,19.0,858.0,872.53,659.08
2016,5,28,10,15,849.0,140.5,2.35,19.0,885.0,900.04,676.96
2016,5,28,10,30,856.0,142.0,2.4,19.0,912.0,930.2,696.69
2016,5,28,10,45,860.0,143.5,2.5,19.0,931.5,954.76,713.11
2016,5,28,11,0,864.0,145.0,2.6,19.0,951.0,976.29,727.59
2016,5,28,11,15,867.0,145.5,2.7,19.0,964.0,992.75,738.8
2016,5,28,11,30,870.0,146.0,2.8,19.0,977.0,1005.97,747.99
2016,5,28,11,45,870.5,147.0,2.9,19.0,982.5,1013.9,753.81
2016,5,28,12,0,871.0,148.0,3.0,19.0,988.0,1018.5,757.57
2016,5,28,12,15,870.5,148.0,3.15,19.0,985.5,1017.79,758.35
2016,5,28,12,30,870.0,148.0,3.3,19.0,983.0,1013.75,757.01
2016,5,28,12,45,866.0,148.5,3.45,19.0,973.0,1003.41,751.52
2016,5,28,13,0,862.0,149.0,3.6,19.0,963.0,989.82,743.9
2016,5,28,13,15,858.0,148.0,3.7,19.0,946.0,971.61,732.8
2016,5,28,13,30,854.0,147.0,3.8,19.0,929.0,950.29,719.6
2016,5,28,13,45,847.5,146.0,3.9,19.0,905.0,923.69,702.73
2016,5,28,14,0,841.0,145.0,4.0,19.0,881.0,900.32,688.04
2016,5,28,14,15,832.5,143.0,4.05,18.5,850.5,865.07,665.93
2016,5,28,14,30,824.0,141.0,4.1,18.0,820.0,827.52,641.98
2016,5,28,14,45,813.5,138.5,4.2,18.0,784.0,785.8,613.73
2016,5,28,15,0,803.0,136.0,4.3,18.0,748.0,742.34,583.89
2016,5,28,15,15,788.5,133.0,4.35,18.0,706.5,694.06,548.87
2016,5,28,15,30,774.0,130.0,4.4,18.0,665.0,644.88,511.92
2016,5,28,15,45,757.0,126.0,4.45,18.0,620.0,592.55,471.65
2016,5,28,16,0,740.0,122.0,4.5,18.0,575.0,539.59,429.84
2016,5,28,16,15,716.5,118.0,4.5,17.5,526.5,483.67,385.19
2016,5,28,16,30,693.0,114.0,4.5,17.0,478.0,428.86,340.06
2016,5,28,16,45,663.0,108.5,4.55,17.0,428.0,371.4,291.09
2016,5,28,17,0,633.0,103.0,4.6,17.0,378.0,316.37,243.03
2016,5,28,17,15,592.0,96.5,4.5,16.5,327.5,259.97,193.8
2016,5,28,17,30,551.0,90.0,4.4,16.0,277.0,207.83,148.12
2016,5,28,17,45,494.0,81.5,4.35,16.0,228.0,155.68,104.11
2016,5,28,18,0,437.0,73.0,4.3,16.0,179.0,108.94,67.6
2016,5,28,18,15,358.0,61.5,4.15,15.5,135.0,66.46,40.2
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,38.28,27.67
2016,5,28,18,45,139.5,36.5,3.85,15.0,57.0,29.81,18.89
2016,5,28,19,0,0.0,23.0,3.7,15.0,23.0,20.52,0.0
2016,5,28,19,15,0.0,11.5,3.55,14.5,11.5,10.96,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,99.0,19.0,2.65,13.0,29.5,14.87,0.0
2016,5,29,5,30,198.0,38.0,2.7,13.0,59.0,29.57,19.26
2016,5,29,5,45,297.0,50.0,2.75,13.5,100.5,38.14,27.85
2016,5,29,6,0,396.0,62.0,2.8,14.0,142.0,71.77,42.87
2016,5,29,6,15,198.0,52.0,2.65,14.0,92.0,67.06,42.96
2016,5,29,6,30,0.0,42.0,2.5,14.0,42.0,39.0,27.85
2016,5,29,6,45,0.0,51.0,2.4,14.0,51.0,47.39,35.02
2016,5,29,7,0,0.0,60.0,2.3,14.0,60.0,55.79,42.08
2016,5,29,7,15,0.0,80.5,2.1,14.0,80.5,74.94,58.12
2016,5,29,7,30,0.0,101.0,1.9,14.0,101.0,93.94,73.82
2016,5,29,7,45,2.0,139.0,1.75,14.5,140.0,130.15,103.34
2016,5,29,8,0,4.0,177.0,1.6,15.0,179.0,166.8,132.55
2016,5,29,8,15,7.5,195.5,1.55,15.0,200.5,186.56,148.0
2016,5,29,8,30,11.0,214.0,1.5,15.0,222.0,206.74,163.69
2016,5,29,8,45,19.0,246.0,1.5,15.5,259.5,243.01,191.7
2016,5,29,9,0,27.0,278.0,1.5,16.0,297.0,284.2,223.01
2016,5,29,9,15,41.0,312.5,1.55,16.0,344.0,329.98,257.96
2016,5,29,9,30,55.0,347.0,1.6,16.0,391.0,377.07,293.43
2016,5,29,9,45,150.0,377.0,1.7,16.5,504.0,494.12,382.17
2016,5,29,10,0,245.0,407.0,1.8,17.0,617.0,618.14,472.46
2016,5,29,10,15,265.5,416.5,1.9,17.0,650.0,654.83,498.09
2016,5,29,10,30,286.0,426.0,2.0,17.0,683.0,691.63,524.36
2016,5,29,10,45,364.5,403.5,2.1,17.0,739.0,750.75,568.06
2016,5,29,11,0,443.0,381.0,2.2,17.0,795.0,818.68,616.98
2016,5,29,11,15,652.0,268.5,2.3,17.0,887.0,919.46,692.23
2016,5,29,11,30,861.0,156.0,2.4,17.0,979.0,1006.17,750.57
2016,5,29,11,45,678.5,274.5,2.5,17.0,925.5,965.11,722.77
2016,5,29,12,0,496.0,393.0,2.6,17.0,872.0,903.27,675.97
2016,5,29,12,15,507.0,387.5,2.65,17.0,876.0,908.7,680.98
2016,5,29,12,30,518.0,382.0,2.7,17.0,880.0,911.72,683.8
2016,5,29,12,45,491.0,383.5,2.8,17.0,851.5,881.82,663.78
2016,5,29,13,0,464.0,385.0,2.9,17.0,823.0,850.24,642.66
2016,5,29,13,15,496.0,366.5,2.95,17.0,827.5,854.14,647.28
2016,5,29,13,30,528.0,348.0,3.0,17.0,832.0,854.84,649.41
2016,5,29,13,45,679.5,252.0,3.15,17.0,858.0,886.28,677.56
2016,5,29,14,0,831.0,156.0,3.3,17.0,884.0,902.37,690.86
2016,5,29,14,15,674.0,224.5,3.5,17.0,801.5,813.35,629.38
2016,5,29,14,30,517.0,293.0,3.7,17.0,719.0,725.09,563.73
2016,5,29,14,45,389.0,320.5,3.9,17.0,633.5,624.47,488.8
2016,5,29,15,0,261.0,348.0,4.1,17.0,548.0,538.5,422.86
2016,5,29,15,15,242.0,330.5,4.25,17.0,507.5,495.01,390.75
2016,5,29,15,30,223.0,313.0,4.4,17.0,467.0,448.39,355.63
2016,5,29,15,45,179.0,292.5,4.6,17.0,411.5,389.62,310.15
2016,5,29,16,0,135.0,272.0,4.8,17.0,356.0,334.82,267.16
2016,5,29,16,15,107.5,246.0,4.9,16.5,309.5,285.14,228.28
2016,5,29,16,30,80.0,220.0,5.0,16.0,263.0,241.39,193.64
2016,5,29,16,45,78.0,197.5,5.1,16.0,236.0,214.11,171.57
2016,5,29,17,0,76.0,175.0,5.2,16.0,209.0,187.12,149.38
2016,5,29,17,15,66.0,154.5,5.25,15.5,181.0,159.95,127.17
2016,5,29,17,30,56.0,134.0,5.3,15.0,153.0,134.03,105.82
2016,5,29,17,45,242.0,106.0,5.4,15.0,168.0,134.69,98.04
2016,5,29,18,0,428.0,78.0,5.5,15.0,183.0,112.69,71.45
2016,5,29,18,15,346.5,66.0,5.5,14.5,138.0,70.03,43.57
2016,5,29,18,30,265.0,54.0,5.5,14.0,93.0,41.41,30.53
2016,5,29,18,45,162.5,37.5,5.55,14.0,58.5,29.22,18.61
2016,5,29,19,0,60.0,21.0,5.6,14.0,24.0,17.48,0.0
2016,5,29,19,15,30.0,10.5,5.55,13.5,12.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,105.0,19.5,2.05,13.0,30.5,15.27,0.31
2016,5,30,5,30,210.0,39.0,2.0,13.0,61.0,30.37,20.0
2016,5,30,5,45,310.0,50.5,1.95,13.0,103.0,38.53,28.28
2016,5,30,6,0,410.0,62.0,1.9,13.0,145.0,73.62,44.2
2016,5,30,6,15,205.0,61.5,1.8,13.0,103.0,75.92,50.36
2016,5,30,6,30,0.0,61.0,1.7,13.0,61.0,56.73,43.16
2016,5,30,6,45,0.0,74.5,1.65,13.5,74.5,69.18,53.65
2016,5,30,7,0,0.0,88.0,1.6,14.0,88.0,81.68,63.96
2016,5,30,7,15,0.0,107.5,1.55,14.0,107.5,99.73,78.88
2016,5,30,7,30,0.0,127.0,1.5,14.0,127.0,117.89,93.67
2016,5,30,7,45,0.0,142.0,1.45,14.5,142.0,131.99,104.73
2016,5,30,8,0,0.0,157.0,1.4,15.0,157.0,146.16,115.68
2016,5,30,8,15,5.5,185.5,1.4,15.0,189.0,176.07,139.53
2016,5,30,8,30,11.0,214.0,1.4,15.0,221.0,206.71,163.63
2016,5,30,8,45,24.5,255.0,1.45,15.5,272.0,255.09,201.24
2016,5,30,9,0,38.0,296.0,1.5,16.0,323.0,309.19,242.47
2016,5,30,9,15,42.0,317.0,1.55,16.0,349.5,334.96,261.64
2016,5,30,9,30,46.0,338.0,1.6,16.0,376.0,361.05,281.05
2016,5,30,9,45,48.0,355.0,1.65,16.5,395.5,381.84,295.74
2016,5,30,10,0,50.0,372.0,1.7,17.0,415.0,402.67,310.35
2016,5,30,10,15,55.0,390.0,1.7,17.0,439.0,427.17,328.14
2016,5,30,10,30,60.0,408.0,1.7,17.0,463.0,451.8,345.89
2016,5,30,10,45,111.5,437.5,1.75,17.0,541.0,539.65,411.03
2016,5,30,11,0,163.0,467.0,1.8,17.0,619.0,621.47,470.09
2016,5,30,11,15,172.0,473.5,1.8,17.0,636.5,640.17,482.59
2016,5,30,11,30,181.0,480.0,1.8,17.0,654.0,658.28,495.16
2016,5,30,11,45,206.5,480.0,1.8,17.5,679.0,685.44,513.67
2016,5,30,12,0,232.0,480.0,1.8,18.0,704.0,711.82,531.39
2016,5,30,12,15,252.5,474.0,1.85,18.0,717.5,734.61,547.75
2016,5,30,12,30,273.0,468.0,1.9,18.0,731.0,747.48,557.48
2016,5,30,12,45,334.0,437.0,1.95,18.0,755.5,773.43,577.83
2016,5,30,13,0,395.0,406.0,2.0,18.0,780.0,796.66,596.13
2016,5,30,13,15,329.0,424.5,2.05,18.0,732.0,744.97,559.11
2016,5,30,13,30,263.0,443.0,2.1,18.0,684.0,693.99,522.71
2016,5,30,13,45,316.0,413.5,2.2,18.0,696.0,705.42,533.92
2016,5,30,14,0,369.0,384.0,2.3,18.0,708.0,713.1,541.93
2016,5,30,14,15,367.5,370.5,2.4,18.0,684.0,685.74,523.67
2016,5,30,14,30,366.0,357.0,2.5,18.0,660.0,657.22,504.57
2016,5,30,14,45,385.0,332.5,2.6,18.0,638.5,632.98,488.85
2016,5,30,15,0,404.0,308.0,2.7,18.0,617.0,611.24,474.48
2016,5,30,15,15,330.0,308.0,2.75,18.0,551.5,535.15,417.69
2016,5,30,15,30,256.0,308.0,2.8,18.0,486.0,469.46,367.91
2016,5,30,15,45,201.5,290.5,2.9,18.0,425.0,401.45,316.17
2016,5,30,16,0,147.0,273.0,3.0,18.0,364.0,342.47,270.53
2016,5,30,16,15,113.5,247.0,3.0,17.5,313.5,291.59,231.27
2016,5,30,16,30,80.0,221.0,3.0,17.0,263.0,242.32,192.73
2016,5,30,16,45,54.0,191.5,3.05,17.0,218.5,199.09,158.31
2016,5,30,17,0,28.0,162.0,3.1,17.0,174.0,159.04,126.26
2016,5,30,17,15,22.5,142.5,3.05,16.5,151.5,137.12,108.75
2016,5,30,17,30,17.0,123.0,3.0,16.0,129.0,116.19,91.81
2016,5,30,17,45,255.5,95.5,2.95,16.0,159.5,128.21,91.52
2016,5,30,18,0,494.0,68.0,2.9,16.0,190.0,112.61,68.13
2016,5,30,18,15,414.0,58.0,2.8,15.5,144.5,67.98,39.56
2016,5,30,18,30,334.0,48.0,2.7,15.0,99.0,36.66,26.34
2016,5,30,18,45,220.0,34.5,2.65,15.0,63.0,26.8,16.65
2016,5,30,19,0,106.0,21.0,2.6,15.0,27.0,16.54,0.0
2016,5,30,19,15,53.0,10.5,2.55,14.5,13.5,10.01,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.0,18.5,1.35,13.0,31.5,14.46,0.44
2016,5,31,5,30,246.0,37.0,1.3,13.0,63.0,28.76,18.71
2016,5,31,5,45,341.0,48.0,1.3,13.5,105.5,37.48,27.34
2016,5,31,6,0,436.0,59.0,1.3,14.0,148.0,72.09,41.96
2016,5,31,6,15,501.0,67.0,1.25,14.0,196.5,114.84,70.03
2016,5,31,6,30,566.0,75.0,1.2,14.0,245.0,165.33,109.66
2016,5,31,6,45,283.0,97.5,1.2,14.5,182.5,154.64,114.37
2016,5,31,7,0,0.0,120.0,1.2,15.0,120.0,110.63,87.69
2016,5,31,7,15,6.0,143.5,1.2,15.0,147.0,134.58,107.21
2016,5,31,7,30,12.0,167.0,1.2,15.0,174.0,159.37,127.07
2016,5,31,7,45,14.5,185.0,1.2,15.5,193.5,178.29,141.72
2016,5,31,8,0,17.0,203.0,1.2,16.0,213.0,197.53,156.42
2016,5,31,8,15,23.5,228.0,1.2,16.0,243.5,225.85,178.48
2016,5,31,8,30,30.0,253.0,1.2,16.0,274.0,257.75,203.05
2016,5,31,8,45,40.5,281.5,1.3,16.5,310.5,294.19,230.64
2016,5,31,9,0,51.0,310.0,1.4,17.0,347.0,331.73,258.66
2016,5,31,9,15,63.5,337.0,1.45,17.0,386.0,370.3,287.56
2016,5,31,9,30,76.0,364.0,1.5,17.0,425.0,409.89,316.9
2016,5,31,9,45,68.5,374.0,1.6,17.5,431.0,417.21,321.09
2016,5,31,10,0,61.0,384.0,1.7,18.0,437.0,423.77,324.89
2016,5,31,10,15,60.5,396.0,1.75,18.0,450.0,437.82,334.91
2016,5,31,10,30,60.0,408.0,1.8,18.0,463.0,451.64,344.7
2016,5,31,10,45,105.5,437.5,1.85,18.5,536.0,525.7,398.96
2016,5,31,11,0,151.0,467.0,1.9,19.0,609.0,609.72,458.53
2016,5,31,11,15,201.5,468.5,1.95,19.0,660.5,663.49,497.18
2016,5,31,11,30,252.0,470.0,2.0,19.0,712.0,725.93,541.43
2016,5,31,11,45,245.0,474.5,2.05,19.0,711.0,726.11,540.96
2016,5,31,12,0,238.0,479.0,2.1,19.0,710.0,716.48,534.45
2016,5,31,12,15,227.5,480.0,2.15,19.0,700.0,707.01,527.99
2016,5,31,12,30,217.0,481.0,2.2,19.0,690.0,696.42,520.75
2016,5,31,12,45,328.0,436.0,2.3,19.0,748.0,766.23,573.54
2016,5,31,13,0,439.0,391.0,2.4,19.0,806.0,831.18,621.64
2016,5,31,13,15,453.0,378.5,2.5,19.0,800.5,824.22,617.86
2016,5,31,13,30,467.0,366.0,2.6,19.0,795.0,814.87,613.04
2016,5,31,13,45,483.0,349.0,2.75,19.5,783.0,800.5,604.03
2016,5,31,14,0,499.0,332.0,2.9,20.0,771.0,783.48,593.1
2016,5,31,14,15,514.0,311.5,3.0,20.0,750.0,759.51,578.06
2016,5,31,14,30,529.0,291.0,3.1,20.0,729.0,732.82,560.89
2016,5,31,14,45,469.0,298.5,3.25,20.0,674.0,671.54,516.98
2016,5,31,15,0,409.0,306.0,3.4,20.0,619.0,613.04,474.41
2016,5,31,15,15,354.5,303.0,3.5,19.5,563.5,547.55,426.9
2016,5,31,15,30,300.0,300.0,3.6,19.0,508.0,490.77,384.84
2016,5,31,15,45,259.5,285.0,3.7,19.0,456.5,435.29,342.63
2016,5,31,16,0,219.0,270.0,3.8,19.0,405.0,380.09,300.04
2016,5,31,16,15,169.5,248.5,3.8,18.5,348.0,321.53,254.64
2016,5,31,16,30,120.0,227.0,3.8,18.0,291.0,267.99,212.68
2016,5,31,16,45,67.0,190.0,3.85,18.0,225.0,202.96,160.89
2016,5,31,17,0,14.0,153.0,3.9,18.0,159.0,145.85,115.35
2016,5,31,17,15,9.0,134.5,3.85,17.5,138.5,126.15,99.74
2016,5,31,17,30,4.0,116.0,3.8,17.0,118.0,107.12,84.44
2016,5,31,17,45,261.0,90.5,3.8,17.0,156.0,125.09,88.43
2016,5,31,18,0,518.0,65.0,3.8,17.0,194.0,112.98,67.15
2016,5,31,18,15,438.5,56.0,3.7,16.5,148.0,67.8,38.37
2016,5,31,18,30,359.0,47.0,3.6,16.0,102.0,36.71,26.28
2016,5,31,18,45,240.5,34.0,3.55,16.0,65.0,26.37,16.31
2016,5,31,19,0,122.0,21.0,3.5,16.0,28.0,16.52,0.07
2016,5,31,19,15,61.0,10.5,3.35,15.5,14.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
