Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,118.0,19.5,1.85,14.0,32.0,15.25,1.14
2016,6,1,5,30,236.0,39.0,1.8,14.0,64.0,30.36,19.98
2016,6,1,5,45,333.5,50.0,1.75,14.5,107.0,38.13,27.77
2016,6,1,6,0,431.0,61.0,1.7,15.0,150.0,73.54,43.18
2016,6,1,6,15,496.5,69.5,1.6,15.0,198.5,116.45,71.33
2016,6,1,6,30,562.0,78.0,1.5,15.0,247.0,167.17,111.01
2016,6,1,6,45,281.0,77.5,1.4,15.0,162.0,136.01,98.89
2016,6,1,7,0,0.0,77.0,1.3,15.0,77.0,71.63,55.15
2016,6,1,7,15,0.0,89.5,1.25,15.0,89.5,83.22,64.79
2016,6,1,7,30,0.0,102.0,1.2,15.0,102.0,94.86,74.23
2016,6,1,7,45,0.0,125.0,1.15,15.5,125.0,116.26,91.42
2016,6,1,8,0,0.0,148.0,1.1,16.0,148.0,137.78,108.39
2016,6,1,8,15,1.5,164.0,1.05,16.0,165.0,153.73,120.85
2016,6,1,8,30,3.0,180.0,1.0,16.0,182.0,169.9,133.39
2016,6,1,8,45,7.5,207.0,1.0,16.5,212.5,198.58,155.53
2016,6,1,9,0,12.0,234.0,1.0,17.0,243.0,227.81,177.69
2016,6,1,9,15,17.5,264.0,1.0,17.0,278.0,261.12,203.06
2016,6,1,9,30,23.0,294.0,1.0,17.0,313.0,294.99,228.52
2016,6,1,9,45,47.5,343.5,1.0,17.5,383.5,369.91,284.38
2016,6,1,10,0,72.0,393.0,1.0,18.0,454.0,441.9,336.26
2016,6,1,10,15,82.5,412.5,1.05,18.0,485.5,473.49,358.61
2016,6,1,10,30,93.0,432.0,1.1,18.0,517.0,505.44,381.39
2016,6,1,10,45,109.0,447.5,1.15,18.0,549.0,538.76,405.21
2016,6,1,11,0,125.0,463.0,1.2,18.0,581.0,580.65,434.78
2016,6,1,11,15,101.5,460.0,1.25,18.0,556.5,549.11,411.66
2016,6,1,11,30,78.0,457.0,1.3,18.0,532.0,524.72,393.97
2016,6,1,11,45,86.0,464.5,1.4,18.0,547.5,541.13,406.49
2016,6,1,12,0,94.0,472.0,1.5,18.0,563.0,557.14,418.4
2016,6,1,12,15,81.5,462.5,1.6,18.0,541.5,535.15,402.8
2016,6,1,12,30,69.0,453.0,1.7,18.0,520.0,512.72,387.02
2016,6,1,12,45,161.5,458.5,1.85,18.0,612.5,616.94,465.32
2016,6,1,13,0,254.0,464.0,2.0,18.0,705.0,717.45,538.35
2016,6,1,13,15,262.5,453.0,2.1,18.0,698.0,709.45,533.22
2016,6,1,13,30,271.0,442.0,2.2,18.0,691.0,700.01,528.0
2016,6,1,13,45,271.5,429.0,2.3,18.0,673.0,679.81,515.0
2016,6,1,14,0,272.0,416.0,2.4,18.0,655.0,658.52,501.17
2016,6,1,14,15,320.5,387.0,2.45,18.0,659.5,661.53,505.71
2016,6,1,14,30,369.0,358.0,2.5,18.0,664.0,660.47,507.06
2016,6,1,14,45,364.5,344.0,2.6,18.0,635.0,627.98,484.55
2016,6,1,15,0,360.0,330.0,2.7,18.0,606.0,594.71,461.31
2016,6,1,15,15,215.0,317.0,2.7,18.0,479.5,458.29,358.08
2016,6,1,15,30,70.0,304.0,2.7,18.0,353.0,334.87,262.23
2016,6,1,15,45,57.5,276.5,2.75,18.0,315.5,296.62,233.37
2016,6,1,16,0,45.0,249.0,2.8,18.0,278.0,259.67,204.86
2016,6,1,16,15,41.0,227.5,2.8,17.5,252.0,234.06,185.41
2016,6,1,16,30,37.0,206.0,2.8,17.0,226.0,208.93,166.03
2016,6,1,16,45,100.0,193.0,2.8,17.0,239.0,220.35,175.05
2016,6,1,17,0,163.0,180.0,2.8,17.0,252.0,222.63,175.44
2016,6,1,17,15,144.5,161.5,2.85,16.5,219.0,189.19,148.04
2016,6,1,17,30,126.0,143.0,2.9,16.0,186.0,157.85,122.3
2016,6,1,17,45,113.5,120.5,2.95,16.0,154.5,126.39,96.07
2016,6,1,18,0,101.0,98.0,3.0,16.0,123.0,96.71,71.68
2016,6,1,18,15,79.5,76.5,3.0,15.5,93.5,69.25,50.36
2016,6,1,18,30,58.0,55.0,3.0,15.0,64.0,45.9,34.41
2016,6,1,18,45,29.0,36.5,3.0,15.0,41.0,32.26,21.39
2016,6,1,19,0,0.0,18.0,3.0,15.0,18.0,16.71,1.2
2016,6,1,19,15,0.0,9.0,2.9,14.5,9.0,8.58,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,129.0,18.5,1.4,13.0,33.0,14.44,1.13
2016,6,2,5,30,258.0,37.0,1.3,13.0,66.0,28.74,18.76
2016,6,2,5,45,354.5,48.0,1.2,13.5,109.0,37.4,27.29
2016,6,2,6,0,451.0,59.0,1.1,14.0,152.0,72.58,41.99
2016,6,2,6,15,225.5,73.0,1.0,14.0,119.5,89.24,60.51
2016,6,2,6,30,0.0,87.0,0.9,14.0,87.0,79.86,62.54
2016,6,2,6,45,0.0,105.5,0.85,14.0,105.5,96.97,76.9
2016,6,2,7,0,0.0,124.0,0.8,14.0,124.0,114.21,91.06
2016,6,2,7,15,0.0,124.5,0.8,14.0,124.5,115.22,91.57
2016,6,2,7,30,0.0,125.0,0.8,14.0,125.0,116.03,91.94
2016,6,2,7,45,5.5,158.5,0.8,14.5,161.5,149.71,118.99
2016,6,2,8,0,11.0,192.0,0.8,15.0,198.0,184.2,146.07
2016,6,2,8,15,11.0,203.5,0.8,15.5,210.0,195.89,154.55
2016,6,2,8,30,11.0,215.0,0.8,16.0,222.0,207.55,163.0
2016,6,2,8,45,12.0,228.0,0.85,16.5,236.5,221.28,173.07
2016,6,2,9,0,13.0,241.0,0.9,17.0,251.0,235.09,183.11
2016,6,2,9,15,16.5,262.5,0.9,17.0,275.5,258.91,201.11
2016,6,2,9,30,20.0,284.0,0.9,17.0,300.0,283.06,219.15
2016,6,2,9,45,41.5,334.5,0.9,17.5,369.5,356.06,273.67
2016,6,2,10,0,63.0,385.0,0.9,18.0,439.0,426.16,324.21
2016,6,2,10,15,48.5,376.5,0.95,18.0,419.5,407.64,309.61
2016,6,2,10,30,34.0,368.0,1.0,18.0,400.0,388.01,294.82
2016,6,2,10,45,76.0,414.5,1.05,18.0,486.0,474.83,359.21
2016,6,2,11,0,118.0,461.0,1.1,18.0,572.0,571.73,428.22
2016,6,2,11,15,308.5,423.5,1.15,18.0,718.5,729.68,542.44
2016,6,2,11,30,499.0,386.0,1.2,18.0,865.0,890.83,653.01
2016,6,2,11,45,508.5,379.5,1.3,18.5,870.0,898.41,656.32
2016,6,2,12,0,518.0,373.0,1.4,19.0,875.0,903.77,660.13
2016,6,2,12,15,378.0,425.0,1.45,19.0,791.0,809.03,594.41
2016,6,2,12,30,238.0,477.0,1.5,19.0,707.0,712.67,526.68
2016,6,2,12,45,248.0,465.5,1.6,19.0,703.0,716.74,531.68
2016,6,2,13,0,258.0,454.0,1.7,19.0,699.0,711.11,529.22
2016,6,2,13,15,370.5,402.0,1.8,19.0,746.5,761.35,568.5
2016,6,2,13,30,483.0,350.0,1.9,19.0,794.0,813.79,608.16
2016,6,2,13,45,478.5,344.0,2.05,19.0,774.5,791.17,593.86
2016,6,2,14,0,474.0,338.0,2.2,19.0,755.0,766.9,578.86
2016,6,2,14,15,410.5,351.0,2.3,19.0,703.5,708.9,538.11
2016,6,2,14,30,347.0,364.0,2.4,19.0,652.0,648.19,494.98
2016,6,2,14,45,316.5,354.5,2.55,19.0,608.5,600.45,461.57
2016,6,2,15,0,286.0,345.0,2.7,19.0,565.0,553.99,428.32
2016,6,2,15,15,247.0,331.0,2.85,19.0,513.5,498.82,387.88
2016,6,2,15,30,208.0,317.0,3.0,19.0,462.0,442.29,345.73
2016,6,2,15,45,236.5,290.0,3.15,19.0,444.5,422.46,331.91
2016,6,2,16,0,265.0,263.0,3.3,19.0,427.0,402.53,317.23
2016,6,2,16,15,185.5,245.0,3.35,18.5,355.5,326.57,258.24
2016,6,2,16,30,106.0,227.0,3.4,18.0,284.0,259.78,205.93
2016,6,2,16,45,81.0,200.5,3.5,18.0,241.5,218.17,172.91
2016,6,2,17,0,56.0,174.0,3.6,18.0,199.0,179.5,141.99
2016,6,2,17,15,49.5,153.5,3.65,17.5,173.5,154.54,121.95
2016,6,2,17,30,43.0,133.0,3.7,17.0,148.0,130.45,102.37
2016,6,2,17,45,295.5,98.5,3.75,17.0,175.0,137.74,97.47
2016,6,2,18,0,548.0,64.0,3.8,17.0,202.0,116.48,68.69
2016,6,2,18,15,470.5,55.0,3.8,16.5,155.0,69.5,38.48
2016,6,2,18,30,393.0,46.0,3.8,16.0,108.0,35.6,25.36
2016,6,2,18,45,276.5,34.0,3.8,16.0,70.0,26.94,16.93
2016,6,2,19,0,160.0,22.0,3.8,16.0,32.0,17.31,2.3
2016,6,2,19,15,80.0,11.0,3.7,15.5,16.0,10.48,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,114.5,19.0,1.45,15.0,31.5,14.83,1.52
2016,6,3,5,30,229.0,38.0,1.4,15.0,63.0,29.5,19.25
2016,6,3,5,45,308.0,51.0,1.4,15.0,103.0,38.85,28.37
2016,6,3,6,0,387.0,64.0,1.4,15.0,143.0,72.34,43.62
2016,6,3,6,15,442.5,74.0,1.3,15.0,189.0,112.93,70.73
2016,6,3,6,30,498.0,84.0,1.2,15.0,235.0,161.18,108.67
2016,6,3,6,45,565.0,82.0,1.15,15.5,283.5,206.22,145.91
2016,6,3,7,0,632.0,80.0,1.1,16.0,332.0,258.63,190.44
2016,6,3,7,15,450.5,137.0,1.1,16.0,329.0,285.5,219.79
2016,6,3,7,30,269.0,194.0,1.1,16.0,326.0,290.74,228.41
2016,6,3,7,45,457.0,163.5,1.1,16.5,416.0,367.83,288.76
2016,6,3,8,0,645.0,133.0,1.1,17.0,506.0,463.65,362.81
2016,6,3,8,15,642.5,149.5,1.15,17.5,547.5,513.27,400.3
2016,6,3,8,30,640.0,166.0,1.2,18.0,589.0,561.35,435.73
2016,6,3,8,45,748.5,138.5,1.25,18.5,665.0,637.64,492.1
2016,6,3,9,0,857.0,111.0,1.3,19.0,741.0,719.2,550.49
2016,6,3,9,15,868.0,112.5,1.3,19.0,779.5,765.3,580.33
2016,6,3,9,30,879.0,114.0,1.3,19.0,818.0,809.74,608.99
2016,6,3,9,45,713.5,207.5,1.35,19.5,794.0,804.9,603.14
2016,6,3,10,0,548.0,301.0,1.4,20.0,770.0,778.04,579.61
2016,6,3,10,15,736.5,205.0,1.45,20.0,856.5,870.27,646.04
2016,6,3,10,30,925.0,109.0,1.5,20.0,943.0,957.17,701.78
2016,6,3,10,45,710.5,240.0,1.6,20.5,890.0,919.14,675.38
2016,6,3,11,0,496.0,371.0,1.7,21.0,837.0,857.14,628.31
2016,6,3,11,15,716.0,241.5,1.8,21.0,923.0,952.22,698.32
2016,6,3,11,30,936.0,112.0,1.9,21.0,1009.0,1034.29,751.0
2016,6,3,11,45,936.0,112.5,2.0,21.0,1014.5,1041.95,756.03
2016,6,3,12,0,936.0,113.0,2.1,21.0,1020.0,1046.04,759.73
2016,6,3,12,15,935.5,113.0,2.3,21.0,1018.0,1045.55,761.81
2016,6,3,12,30,935.0,113.0,2.5,21.0,1016.0,1041.48,761.57
2016,6,3,12,45,926.0,117.5,2.75,21.0,1004.0,1029.96,756.94
2016,6,3,13,0,917.0,122.0,3.0,21.0,992.0,1015.07,749.94
2016,6,3,13,15,913.5,121.0,3.15,21.0,975.0,996.76,739.69
2016,6,3,13,30,910.0,120.0,3.3,21.0,958.0,975.15,727.16
2016,6,3,13,45,719.5,221.5,3.5,21.0,873.5,891.82,672.83
2016,6,3,14,0,529.0,323.0,3.7,21.0,789.0,800.89,607.0
2016,6,3,14,15,707.0,219.0,3.75,21.0,819.0,835.79,637.96
2016,6,3,14,30,885.0,115.0,3.8,21.0,849.0,847.81,647.55
2016,6,3,14,45,702.0,187.5,3.9,21.0,754.5,748.9,578.01
2016,6,3,15,0,519.0,260.0,4.0,21.0,660.0,651.18,504.25
2016,6,3,15,15,488.0,255.5,4.0,20.5,615.0,600.98,468.43
2016,6,3,15,30,457.0,251.0,4.0,20.0,570.0,552.05,432.58
2016,6,3,15,45,405.5,248.0,4.0,20.0,517.0,493.57,387.79
2016,6,3,16,0,354.0,245.0,4.0,20.0,464.0,435.78,343.0
2016,6,3,16,15,348.0,224.0,3.95,20.0,425.0,392.63,309.21
2016,6,3,16,30,342.0,203.0,3.9,20.0,386.0,349.62,274.73
2016,6,3,16,45,313.5,186.0,3.9,20.0,340.5,301.46,235.65
2016,6,3,17,0,285.0,169.0,3.9,20.0,295.0,256.14,198.36
2016,6,3,17,15,264.0,151.5,3.8,19.5,257.0,215.55,164.69
2016,6,3,17,30,243.0,134.0,3.7,19.0,219.0,177.27,132.71
2016,6,3,17,45,382.5,99.5,3.65,19.0,208.5,153.9,106.28
2016,6,3,18,0,522.0,65.0,3.6,19.0,198.0,115.01,67.98
2016,6,3,18,15,446.0,56.0,3.5,18.5,152.0,69.6,38.81
2016,6,3,18,30,370.0,47.0,3.4,18.0,106.0,36.39,25.84
2016,6,3,18,45,257.5,34.5,3.35,17.5,68.5,26.69,16.67
2016,6,3,19,0,145.0,22.0,3.3,17.0,31.0,17.27,3.02
2016,6,3,19,15,72.5,11.0,3.25,17.0,15.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,16.0,14.0,12.98,0.82
2016,6,4,5,30,0.0,28.0,0.3,16.0,28.0,26.0,16.3
2016,6,4,5,45,0.0,46.5,0.2,16.0,46.5,42.19,31.25
2016,6,4,6,0,0.0,65.0,0.1,16.0,65.0,58.77,44.03
2016,6,4,6,15,5.0,85.0,0.15,16.0,86.5,77.55,59.78
2016,6,4,6,30,10.0,105.0,0.2,16.0,108.0,97.18,75.96
2016,6,4,6,45,16.0,124.0,0.3,16.5,130.0,116.93,91.84
2016,6,4,7,0,22.0,143.0,0.4,17.0,152.0,137.49,108.19
2016,6,4,7,15,13.0,150.5,0.4,17.0,156.0,143.26,112.8
2016,6,4,7,30,4.0,158.0,0.4,17.0,160.0,147.84,116.28
2016,6,4,7,45,39.0,201.0,0.4,17.0,223.5,205.17,161.47
2016,6,4,8,0,74.0,244.0,0.4,17.0,287.0,266.12,208.43
2016,6,4,8,15,61.5,258.0,0.4,17.0,296.0,277.26,216.12
2016,6,4,8,30,49.0,272.0,0.4,17.0,305.0,287.01,222.89
2016,6,4,8,45,30.0,252.0,0.45,17.0,273.0,258.77,200.75
2016,6,4,9,0,11.0,232.0,0.5,17.0,241.0,225.12,174.41
2016,6,4,9,15,70.0,306.5,0.55,17.0,363.0,345.14,266.95
2016,6,4,9,30,129.0,381.0,0.6,17.0,485.0,473.02,360.52
2016,6,4,9,45,178.0,396.5,0.7,17.5,546.0,534.67,404.0
2016,6,4,10,0,227.0,412.0,0.8,18.0,607.0,599.14,449.34
2016,6,4,10,15,143.0,409.5,0.8,18.0,534.0,530.63,398.13
2016,6,4,10,30,59.0,407.0,0.8,18.0,461.0,449.13,337.86
2016,6,4,10,45,56.5,413.5,0.8,18.0,466.0,455.33,342.6
2016,6,4,11,0,54.0,420.0,0.8,18.0,471.0,461.17,346.35
2016,6,4,11,15,111.5,451.0,0.75,18.5,557.5,557.79,414.87
2016,6,4,11,30,169.0,482.0,0.7,19.0,644.0,647.16,475.07
2016,6,4,11,45,118.0,467.5,0.7,19.5,581.5,584.17,428.82
2016,6,4,12,0,67.0,453.0,0.7,20.0,519.0,510.77,376.45
2016,6,4,12,15,282.0,423.0,0.75,20.0,696.0,711.25,521.3
2016,6,4,12,30,497.0,393.0,0.8,20.0,873.0,899.53,647.3
2016,6,4,12,45,388.5,425.5,0.85,20.5,798.5,813.95,586.81
2016,6,4,13,0,280.0,458.0,0.9,21.0,724.0,735.95,533.45
2016,6,4,13,15,249.5,455.5,0.95,21.0,689.5,698.91,509.81
2016,6,4,13,30,219.0,453.0,1.0,21.0,655.0,654.33,480.33
2016,6,4,13,45,236.0,437.5,1.05,21.0,650.0,648.23,478.1
2016,6,4,14,0,253.0,422.0,1.1,21.0,645.0,647.19,478.8
2016,6,4,14,15,245.0,408.0,1.1,20.5,618.0,617.24,459.47
2016,6,4,14,30,237.0,394.0,1.1,20.0,591.0,580.95,435.8
2016,6,4,14,45,428.0,309.0,1.15,20.0,645.5,649.35,489.71
2016,6,4,15,0,619.0,224.0,1.2,20.0,700.0,693.26,524.49
2016,6,4,15,15,584.5,219.5,1.2,20.0,650.0,636.62,484.07
2016,6,4,15,30,550.0,215.0,1.2,20.0,600.0,579.19,443.3
2016,6,4,15,45,667.5,160.0,1.25,20.0,596.5,572.85,440.74
2016,6,4,16,0,785.0,105.0,1.3,20.0,593.0,551.23,425.4
2016,6,4,16,15,764.0,101.5,1.3,19.5,545.0,495.46,382.91
2016,6,4,16,30,743.0,98.0,1.3,19.0,497.0,440.41,339.7
2016,6,4,16,45,516.0,133.5,1.35,19.0,397.0,336.82,259.18
2016,6,4,17,0,289.0,169.0,1.4,19.0,297.0,257.75,198.41
2016,6,4,17,15,452.5,124.0,1.4,18.5,296.0,246.48,183.89
2016,6,4,17,30,616.0,79.0,1.4,18.0,295.0,216.05,150.62
2016,6,4,17,45,565.0,72.0,1.4,17.5,246.0,162.44,105.7
2016,6,4,18,0,514.0,65.0,1.4,17.0,197.0,114.63,68.33
2016,6,4,18,15,440.5,56.0,1.35,16.5,151.5,69.78,39.26
2016,6,4,18,30,367.0,47.0,1.3,16.0,106.0,36.28,26.03
2016,6,4,18,45,260.0,34.5,1.3,16.0,69.0,26.66,16.86
2016,6,4,19,0,153.0,22.0,1.3,16.0,32.0,17.25,3.72
2016,6,4,19,15,76.5,11.0,1.2,15.5,16.0,10.48,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,145.5,17.5,1.0,14.0,33.5,13.47,1.28
2016,6,5,5,30,291.0,35.0,1.0,14.0,67.0,27.81,17.96
2016,6,5,5,45,382.5,45.0,1.0,14.5,110.0,34.55,24.71
2016,6,5,6,0,474.0,55.0,1.0,15.0,153.0,69.5,38.7
2016,6,5,6,15,237.0,58.5,1.0,15.0,107.5,76.27,48.89
2016,6,5,6,30,0.0,62.0,1.0,15.0,62.0,57.66,43.59
2016,6,5,6,45,0.0,74.5,1.0,15.0,74.5,69.18,53.32
2016,6,5,7,0,0.0,87.0,1.0,15.0,87.0,80.76,62.91
2016,6,5,7,15,0.0,107.0,1.0,15.0,107.0,99.25,78.11
2016,6,5,7,30,0.0,127.0,1.0,15.0,127.0,117.85,93.17
2016,6,5,7,45,6.5,162.0,1.0,15.5,166.0,153.34,121.56
2016,6,5,8,0,13.0,197.0,1.0,16.0,205.0,189.77,150.12
2016,6,5,8,15,23.5,228.0,1.1,16.0,243.5,225.63,178.21
2016,6,5,8,30,34.0,259.0,1.2,16.0,282.0,265.45,209.09
2016,6,5,8,45,53.5,292.5,1.35,16.5,331.0,312.73,245.17
2016,6,5,9,0,73.0,326.0,1.5,17.0,380.0,361.98,282.18
2016,6,5,9,15,76.5,346.0,1.6,17.0,405.5,388.02,301.35
2016,6,5,9,30,80.0,366.0,1.7,17.0,431.0,414.22,320.64
2016,6,5,9,45,82.5,383.5,1.85,17.0,453.0,437.25,337.6
2016,6,5,10,0,85.0,401.0,2.0,17.0,475.0,460.25,354.48
2016,6,5,10,15,66.5,398.0,2.1,17.0,457.0,444.37,341.92
2016,6,5,10,30,48.0,395.0,2.2,17.0,439.0,427.11,328.48
2016,6,5,10,45,63.5,419.5,2.35,17.5,478.5,467.69,358.45
2016,6,5,11,0,79.0,444.0,2.5,18.0,518.0,508.78,388.15
2016,6,5,11,15,124.5,463.0,2.6,18.0,581.5,582.14,442.5
2016,6,5,11,30,170.0,482.0,2.7,18.0,645.0,647.91,490.51
2016,6,5,11,45,169.5,485.0,2.8,18.0,649.0,652.33,493.44
2016,6,5,12,0,169.0,488.0,2.9,18.0,653.0,655.81,496.17
2016,6,5,12,15,180.5,486.5,2.95,18.0,662.0,665.73,503.78
2016,6,5,12,30,192.0,485.0,3.0,18.0,671.0,674.61,510.65
2016,6,5,12,45,219.0,476.0,3.05,18.0,686.0,690.04,522.8
2016,6,5,13,0,246.0,467.0,3.1,18.0,701.0,711.79,539.27
2016,6,5,13,15,283.0,448.0,3.15,18.0,712.5,723.21,548.98
2016,6,5,13,30,320.0,429.0,3.2,18.0,724.0,732.16,557.02
2016,6,5,13,45,328.5,410.0,3.25,18.0,706.5,712.36,544.0
2016,6,5,14,0,337.0,391.0,3.3,18.0,689.0,690.92,529.91
2016,6,5,14,15,275.0,394.5,3.35,18.0,632.0,629.59,484.77
2016,6,5,14,30,213.0,398.0,3.4,18.0,575.0,565.06,436.92
2016,6,5,14,45,156.0,377.0,3.5,18.0,504.0,490.49,381.3
2016,6,5,15,0,99.0,356.0,3.6,18.0,433.0,414.72,323.78
2016,6,5,15,15,88.0,332.5,3.65,18.0,398.0,379.02,297.15
2016,6,5,15,30,77.0,309.0,3.7,18.0,363.0,344.17,270.73
2016,6,5,15,45,64.0,282.0,3.75,18.0,325.0,305.75,241.23
2016,6,5,16,0,51.0,255.0,3.8,18.0,287.0,268.64,212.45
2016,6,5,16,15,31.5,218.5,3.75,18.0,237.5,220.81,174.76
2016,6,5,16,30,12.0,182.0,3.7,18.0,188.0,174.31,137.78
2016,6,5,16,45,6.0,146.0,3.65,18.0,149.0,137.7,108.47
2016,6,5,17,0,0.0,110.0,3.6,18.0,110.0,102.0,79.54
2016,6,5,17,15,0.0,96.0,3.55,17.5,96.0,88.96,69.13
2016,6,5,17,30,0.0,82.0,3.5,17.0,82.0,75.98,58.57
2016,6,5,17,45,0.0,68.5,3.45,17.0,68.5,63.51,48.16
2016,6,5,18,0,0.0,55.0,3.4,17.0,55.0,51.13,37.66
2016,6,5,18,15,0.0,42.5,3.4,16.5,42.5,39.49,27.7
2016,6,5,18,30,0.0,30.0,3.4,16.0,30.0,27.85,18.68
2016,6,5,18,45,0.0,19.5,3.4,16.0,19.5,18.08,9.64
2016,6,5,19,0,0.0,9.0,3.4,16.0,9.0,8.33,0.0
2016,6,5,19,15,0.0,4.5,3.4,15.5,4.5,4.29,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,45.0,8.0,2.6,14.0,9.0,7.63,0.0
2016,6,6,5,15,168.5,21.0,2.65,14.0,38.0,16.46,2.96
2016,6,6,5,30,292.0,34.0,2.7,14.0,67.0,26.83,17.11
2016,6,6,5,45,383.5,43.5,2.75,14.5,109.5,33.16,23.46
2016,6,6,6,0,475.0,53.0,2.8,15.0,152.0,67.49,37.05
2016,6,6,6,15,280.5,85.0,2.8,15.0,147.5,103.55,70.02
2016,6,6,6,30,86.0,117.0,2.8,15.0,143.0,118.75,91.3
2016,6,6,6,45,95.0,138.5,2.8,15.0,172.5,146.77,114.8
2016,6,6,7,0,104.0,160.0,2.8,15.0,202.0,176.02,139.27
2016,6,6,7,15,76.5,176.5,2.75,15.0,210.0,188.6,150.58
2016,6,6,7,30,49.0,193.0,2.7,15.0,218.0,198.27,158.83
2016,6,6,7,45,51.5,215.0,2.65,15.5,243.0,223.58,178.77
2016,6,6,8,0,54.0,237.0,2.6,16.0,268.0,249.23,198.6
2016,6,6,8,15,134.5,266.0,2.55,16.0,353.0,328.39,261.47
2016,6,6,8,30,215.0,295.0,2.5,16.0,438.0,413.29,327.67
2016,6,6,8,45,267.5,306.0,2.5,16.5,495.5,474.17,373.6
2016,6,6,9,0,320.0,317.0,2.5,17.0,553.0,535.7,419.29
2016,6,6,9,15,594.5,211.0,2.5,17.0,677.5,660.73,516.98
2016,6,6,9,30,869.0,105.0,2.5,17.0,802.0,791.17,612.38
2016,6,6,9,45,611.0,242.0,2.5,17.5,742.0,752.59,579.15
2016,6,6,10,0,353.0,379.0,2.5,18.0,682.0,680.08,519.26
2016,6,6,10,15,357.0,390.5,2.5,18.0,705.0,707.16,538.54
2016,6,6,10,30,361.0,402.0,2.5,18.0,728.0,733.16,556.17
2016,6,6,10,45,451.5,378.5,2.5,18.0,795.5,810.54,611.78
2016,6,6,11,0,542.0,355.0,2.5,18.0,863.0,884.01,663.36
2016,6,6,11,15,726.0,234.5,2.45,18.0,925.0,953.48,713.83
2016,6,6,11,30,910.0,114.0,2.4,18.0,987.0,1009.42,749.4
2016,6,6,11,45,681.5,259.5,2.35,18.0,915.5,949.62,708.46
2016,6,6,12,0,453.0,405.0,2.3,18.0,844.0,869.17,646.77
2016,6,6,12,15,288.0,443.5,2.25,18.0,722.5,737.26,552.47
2016,6,6,12,30,123.0,482.0,2.2,18.0,601.0,603.32,453.94
2016,6,6,12,45,204.5,469.5,2.15,18.0,665.0,669.17,504.06
2016,6,6,13,0,286.0,457.0,2.1,18.0,729.0,740.38,555.34
2016,6,6,13,15,311.0,440.5,2.1,18.0,731.5,742.28,557.2
2016,6,6,13,30,336.0,424.0,2.1,18.0,734.0,742.02,558.2
2016,6,6,13,45,267.0,428.0,2.15,18.0,671.0,673.99,509.55
2016,6,6,14,0,198.0,432.0,2.2,18.0,608.0,601.42,457.36
2016,6,6,14,15,204.0,415.5,2.25,18.0,591.0,583.0,445.6
2016,6,6,14,30,210.0,399.0,2.3,18.0,574.0,563.53,432.57
2016,6,6,14,45,259.0,370.5,2.4,18.0,577.0,570.67,440.09
2016,6,6,15,0,308.0,342.0,2.5,18.0,580.0,567.54,439.82
2016,6,6,15,15,276.5,328.5,2.6,17.5,533.0,517.28,403.62
2016,6,6,15,30,245.0,315.0,2.7,17.0,486.0,469.0,368.41
2016,6,6,15,45,200.5,296.5,2.8,17.0,431.0,406.75,321.08
2016,6,6,16,0,156.0,278.0,2.9,17.0,376.0,352.41,279.11
2016,6,6,16,15,141.5,254.5,2.95,17.0,338.0,313.08,248.59
2016,6,6,16,30,127.0,231.0,3.0,17.0,300.0,275.17,218.7
2016,6,6,16,45,76.0,197.5,3.1,17.0,237.5,213.63,169.75
2016,6,6,17,0,25.0,164.0,3.2,17.0,175.0,159.7,126.78
2016,6,6,17,15,20.5,144.5,3.25,16.5,153.0,138.52,109.94
2016,6,6,17,30,16.0,125.0,3.3,16.0,131.0,117.94,93.31
2016,6,6,17,45,9.5,106.0,3.4,16.0,109.0,98.09,76.99
2016,6,6,18,0,3.0,87.0,3.5,16.0,87.0,79.15,61.27
2016,6,6,18,15,1.5,67.0,3.55,15.5,67.0,60.65,45.59
2016,6,6,18,30,0.0,47.0,3.6,15.0,47.0,42.72,31.78
2016,6,6,18,45,0.0,31.0,3.65,15.0,31.0,28.59,18.64
2016,6,6,19,0,0.0,15.0,3.7,15.0,15.0,13.91,2.76
2016,6,6,19,15,0.0,7.5,3.7,15.0,7.5,7.15,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.0,2.45,15.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,8.0,2.4,15.0,9.0,7.63,0.0
2016,6,7,5,15,146.0,22.0,2.3,15.0,37.0,17.26,3.48
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,27.88,17.93
2016,6,7,5,45,351.0,46.5,2.15,15.0,106.5,35.85,25.76
2016,6,7,6,0,442.0,57.0,2.1,15.0,148.0,69.15,39.53
2016,6,7,6,15,502.5,64.5,2.05,15.0,195.5,110.99,66.64
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,159.96,105.03
2016,6,7,6,45,281.5,98.0,2.0,15.5,183.5,153.36,113.05
2016,6,7,7,0,0.0,124.0,2.0,16.0,124.0,114.16,90.39
2016,6,7,7,15,7.0,147.0,2.0,16.0,150.5,137.97,109.71
2016,6,7,7,30,14.0,170.0,2.0,16.0,177.0,162.73,129.54
2016,6,7,7,45,28.0,200.0,2.05,16.5,215.5,199.03,158.23
2016,6,7,8,0,42.0,230.0,2.1,17.0,254.0,236.54,187.48
2016,6,7,8,15,28.5,227.5,2.1,17.0,245.0,229.91,181.63
2016,6,7,8,30,15.0,225.0,2.1,17.0,236.0,219.21,172.57
2016,6,7,8,45,19.5,248.5,2.15,17.0,263.0,245.32,192.88
2016,6,7,9,0,24.0,272.0,2.2,17.0,290.0,271.91,213.27
2016,6,7,9,15,52.5,319.5,2.25,17.0,361.0,344.32,269.33
2016,6,7,9,30,81.0,367.0,2.3,17.0,432.0,415.69,323.38
2016,6,7,9,45,93.5,388.5,2.35,17.5,466.5,450.87,348.62
2016,6,7,10,0,106.0,410.0,2.4,18.0,501.0,486.71,374.22
2016,6,7,10,15,205.5,416.0,2.45,18.0,599.0,591.52,453.05
2016,6,7,10,30,305.0,422.0,2.5,18.0,697.0,701.67,533.2
2016,6,7,10,45,330.0,422.5,2.6,18.0,726.5,733.96,555.89
2016,6,7,11,0,355.0,423.0,2.7,18.0,756.0,765.91,578.84
2016,6,7,11,15,397.0,410.5,2.7,18.0,788.0,800.65,603.73
2016,6,7,11,30,439.0,398.0,2.7,18.0,820.0,841.79,632.64
2016,6,7,11,45,436.5,402.0,2.7,18.5,823.0,847.44,634.68
2016,6,7,12,0,434.0,406.0,2.7,19.0,826.0,851.02,635.66
2016,6,7,12,15,667.0,265.0,2.7,18.5,910.0,943.45,707.42
2016,6,7,12,30,900.0,124.0,2.7,18.0,994.0,1016.63,757.05
2016,6,7,12,45,695.5,254.0,2.75,18.0,922.5,952.42,714.17
2016,6,7,13,0,491.0,384.0,2.8,18.0,851.0,873.05,654.95
2016,6,7,13,15,506.0,369.0,2.85,18.0,843.5,864.05,650.73
2016,6,7,13,30,521.0,354.0,2.9,18.0,836.0,852.45,644.11
2016,6,7,13,45,433.0,375.5,2.95,18.0,769.0,779.58,592.02
2016,6,7,14,0,345.0,397.0,3.0,18.0,702.0,703.78,537.41
2016,6,7,14,15,388.5,362.0,3.1,18.0,695.0,694.74,533.88
2016,6,7,14,30,432.0,327.0,3.2,18.0,688.0,687.68,531.02
2016,6,7,14,45,337.0,342.0,3.3,18.0,616.0,604.39,469.09
2016,6,7,15,0,242.0,357.0,3.4,18.0,544.0,532.68,414.85
2016,6,7,15,15,382.5,291.5,3.5,17.5,569.0,556.64,437.88
2016,6,7,15,30,523.0,226.0,3.6,17.0,594.0,572.54,453.48
2016,6,7,15,45,415.0,242.0,3.75,17.0,522.0,494.43,392.52
2016,6,7,16,0,307.0,258.0,3.9,17.0,450.0,422.1,335.64
2016,6,7,16,15,177.5,236.5,4.0,17.0,345.5,315.02,251.03
2016,6,7,16,30,48.0,215.0,4.1,17.0,241.0,222.31,176.98
2016,6,7,16,45,24.0,171.5,4.2,17.0,184.5,168.31,133.78
2016,6,7,17,0,0.0,128.0,4.3,17.0,128.0,118.41,93.43
2016,6,7,17,15,0.0,111.5,4.35,16.5,111.5,102.99,81.12
2016,6,7,17,30,0.0,95.0,4.4,16.0,95.0,87.66,68.63
2016,6,7,17,45,225.0,86.5,4.45,16.0,145.0,117.15,83.87
2016,6,7,18,0,450.0,78.0,4.5,16.0,195.0,119.37,75.54
2016,6,7,18,15,375.0,67.0,4.5,15.5,150.0,76.14,46.46
2016,6,7,18,30,300.0,56.0,4.5,15.0,105.0,42.6,31.68
2016,6,7,18,45,203.5,41.0,4.5,15.0,69.0,31.73,21.35
2016,6,7,19,0,107.0,26.0,4.5,15.0,33.0,21.51,7.87
2016,6,7,19,15,53.5,13.0,4.45,15.0,16.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,4.3,14.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.3,14.0,3.0,2.86,0.0
2016,6,8,5,15,0.0,12.0,4.2,14.0,12.0,11.12,0.31
2016,6,8,5,30,0.0,21.0,4.1,14.0,21.0,19.48,10.88
2016,6,8,5,45,0.0,33.5,4.1,14.0,33.5,31.11,21.7
2016,6,8,6,0,0.0,46.0,4.1,14.0,46.0,42.76,30.76
2016,6,8,6,15,0.0,60.5,4.1,14.0,60.5,55.96,42.24
2016,6,8,6,30,0.0,75.0,4.1,14.0,75.0,69.28,53.67
2016,6,8,6,45,0.0,90.0,4.15,14.5,90.0,83.13,65.24
2016,6,8,7,0,0.0,105.0,4.2,15.0,105.0,97.07,76.68
2016,6,8,7,15,44.5,154.5,4.3,15.0,176.5,157.79,126.2
2016,6,8,7,30,89.0,204.0,4.4,15.0,248.0,224.05,180.05
2016,6,8,7,45,406.5,156.0,4.5,15.0,387.5,335.96,270.17
2016,6,8,8,0,724.0,108.0,4.6,15.0,527.0,478.02,385.35
2016,6,8,8,15,596.0,168.5,4.7,15.0,533.0,502.87,405.57
2016,6,8,8,30,468.0,229.0,4.8,15.0,539.0,511.71,411.97
2016,6,8,8,45,658.5,166.0,4.9,15.5,633.5,602.91,485.47
2016,6,8,9,0,849.0,103.0,5.0,16.0,728.0,702.7,564.06
2016,6,8,9,15,859.5,105.0,5.05,16.0,766.0,748.54,596.95
2016,6,8,9,30,870.0,107.0,5.1,16.0,804.0,792.73,628.58
2016,6,8,9,45,861.0,118.0,5.2,16.0,832.0,827.95,653.68
2016,6,8,10,0,852.0,129.0,5.3,16.0,860.0,859.7,676.22
2016,6,8,10,15,494.5,286.5,5.35,16.0,714.0,732.38,577.26
2016,6,8,10,30,137.0,444.0,5.4,16.0,568.0,563.46,439.92
2016,6,8,10,45,502.0,291.0,5.45,16.0,760.0,771.1,607.14
2016,6,8,11,0,867.0,138.0,5.5,16.0,952.0,966.54,751.71
2016,6,8,11,15,870.0,138.5,5.55,16.0,965.0,983.3,762.32
2016,6,8,11,30,873.0,139.0,5.6,16.0,978.0,996.85,771.8
2016,6,8,11,45,873.0,140.0,5.7,16.0,983.0,1004.66,777.69
2016,6,8,12,0,873.0,141.0,5.8,16.0,988.0,1009.15,781.38
2016,6,8,12,15,661.0,271.5,5.85,16.0,912.0,943.6,734.47
2016,6,8,12,30,449.0,402.0,5.9,16.0,836.0,859.87,667.27
2016,6,8,12,45,640.0,283.5,6.0,16.0,895.5,926.71,723.46
2016,6,8,13,0,831.0,165.0,6.1,16.0,955.0,981.18,764.46
2016,6,8,13,15,563.5,301.0,6.1,16.0,833.0,851.79,667.67
2016,6,8,13,30,296.0,437.0,6.1,16.0,711.0,717.33,560.56
2016,6,8,13,45,558.5,295.5,6.15,16.5,796.0,815.98,642.18
2016,6,8,14,0,821.0,154.0,6.2,17.0,881.0,891.25,700.23
2016,6,8,14,15,813.0,152.0,6.15,17.0,851.5,857.61,675.91
2016,6,8,14,30,805.0,150.0,6.1,17.0,822.0,821.69,650.36
2016,6,8,14,45,800.5,145.0,6.05,17.0,788.5,783.47,622.99
2016,6,8,15,0,796.0,140.0,6.0,17.0,755.0,743.11,593.86
2016,6,8,15,15,782.0,137.0,5.95,16.5,715.0,696.03,559.35
2016,6,8,15,30,768.0,134.0,5.9,16.0,675.0,647.99,522.94
2016,6,8,15,45,758.0,127.5,5.85,16.0,632.5,598.31,483.54
2016,6,8,16,0,748.0,121.0,5.8,16.0,590.0,547.81,442.6
2016,6,8,16,15,687.5,123.0,5.8,16.0,527.0,478.08,385.45
2016,6,8,16,30,627.0,125.0,5.8,16.0,464.0,413.78,331.7
2016,6,8,16,45,577.5,124.0,5.8,16.0,412.5,356.43,282.74
2016,6,8,17,0,528.0,123.0,5.8,16.0,361.0,301.85,235.49
2016,6,8,17,15,462.0,117.0,5.7,15.5,307.0,244.53,186.59
2016,6,8,17,30,396.0,111.0,5.6,15.0,253.0,194.28,143.97
2016,6,8,17,45,353.0,100.5,5.6,15.0,212.0,151.47,107.54
2016,6,8,18,0,310.0,90.0,5.6,15.0,171.0,113.54,77.07
2016,6,8,18,15,264.0,74.0,5.55,15.0,132.5,75.8,49.81
2016,6,8,18,30,218.0,58.0,5.5,15.0,94.0,44.02,32.93
2016,6,8,18,45,149.5,41.5,5.45,15.0,62.5,33.74,23.08
2016,6,8,19,0,81.0,25.0,5.4,15.0,31.0,20.73,7.8
2016,6,8,19,15,40.5,12.5,5.3,15.0,15.5,11.91,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.0,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,26.0,9.0,5.5,14.0,10.0,8.58,0.0
2016,6,9,5,15,134.0,24.0,5.45,14.0,38.0,18.88,4.55
2016,6,9,5,30,242.0,39.0,5.4,14.0,66.0,30.28,20.02
2016,6,9,5,45,329.5,50.5,5.4,14.5,107.5,38.43,28.04
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,71.95,42.81
2016,6,9,6,15,208.5,60.5,5.35,15.0,104.0,74.18,48.44
2016,6,9,6,30,0.0,59.0,5.3,15.0,59.0,54.86,41.21
2016,6,9,6,45,0.0,71.0,5.25,15.0,71.0,66.01,50.65
2016,6,9,7,0,0.0,83.0,5.2,15.0,83.0,77.11,59.9
2016,6,9,7,15,21.0,137.0,5.15,15.0,147.5,133.7,106.73
2016,6,9,7,30,42.0,191.0,5.1,15.0,212.0,193.44,155.64
2016,6,9,7,45,206.5,205.0,5.05,15.0,323.0,286.35,230.81
2016,6,9,8,0,371.0,219.0,5.0,15.0,434.0,397.62,320.81
2016,6,9,8,15,292.0,257.0,4.95,15.0,435.0,410.31,330.58
2016,6,9,8,30,213.0,295.0,4.9,15.0,436.0,411.36,330.39
2016,6,9,8,45,153.5,314.5,4.9,15.5,420.0,402.71,321.77
2016,6,9,9,0,94.0,334.0,4.9,16.0,404.0,383.87,304.8
2016,6,9,9,15,226.5,338.5,4.9,16.0,518.0,496.66,394.79
2016,6,9,9,30,359.0,343.0,4.9,16.0,632.0,620.38,490.68
2016,6,9,9,45,612.5,233.0,4.95,16.0,749.5,743.67,588.76
2016,6,9,10,0,866.0,123.0,5.0,16.0,867.0,865.22,678.99
2016,6,9,10,15,872.5,124.5,5.05,16.0,894.0,898.35,701.57
2016,6,9,10,30,879.0,126.0,5.1,16.0,921.0,928.82,722.69
2016,6,9,10,45,887.0,124.5,5.15,16.5,942.0,954.91,739.28
2016,6,9,11,0,895.0,123.0,5.2,17.0,963.0,978.08,753.79
2016,6,9,11,15,898.0,123.5,5.25,17.0,976.0,995.33,765.63
2016,6,9,11,30,901.0,124.0,5.3,17.0,989.0,1009.26,775.29
2016,6,9,11,45,903.5,123.0,5.35,17.0,995.0,1017.87,781.35
2016,6,9,12,0,906.0,122.0,5.4,17.0,1001.0,1023.07,785.17
2016,6,9,12,15,905.5,122.0,5.55,17.0,999.5,1022.84,786.09
2016,6,9,12,30,905.0,122.0,5.7,17.0,998.0,1019.18,784.71
2016,6,9,12,45,905.5,120.0,5.9,17.0,989.5,1011.1,780.62
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,999.56,774.12
2016,6,9,13,15,902.5,117.5,6.25,17.0,965.0,982.24,763.2
2016,6,9,13,30,899.0,117.0,6.4,17.0,949.0,961.66,749.94
2016,6,9,13,45,893.5,116.0,6.55,17.0,925.5,935.6,732.68
2016,6,9,14,0,888.0,115.0,6.7,17.0,902.0,906.6,713.18
2016,6,9,14,15,881.0,114.0,6.75,16.5,872.5,873.52,691.45
2016,6,9,14,30,874.0,113.0,6.8,16.0,843.0,837.9,667.64
2016,6,9,14,45,863.5,111.5,6.85,16.0,807.0,796.68,638.12
2016,6,9,15,0,853.0,110.0,6.9,16.0,771.0,753.56,606.93
2016,6,9,15,15,841.0,108.0,6.9,16.0,731.0,707.23,572.84
2016,6,9,15,30,829.0,106.0,6.9,16.0,691.0,661.08,536.69
2016,6,9,15,45,813.5,103.5,6.95,16.0,646.0,609.26,495.25
2016,6,9,16,0,798.0,101.0,7.0,16.0,601.0,557.0,452.5
2016,6,9,16,15,693.0,119.5,7.0,15.5,528.5,477.99,387.76
2016,6,9,16,30,588.0,138.0,7.0,15.0,456.0,408.58,329.96
2016,6,9,16,45,635.5,110.5,7.0,15.0,424.0,367.74,293.39
2016,6,9,17,0,683.0,83.0,7.0,15.0,392.0,320.9,250.02
2016,6,9,17,15,514.0,101.5,7.0,15.0,318.0,247.57,188.54
2016,6,9,17,30,345.0,120.0,7.0,15.0,244.0,190.58,142.96
2016,6,9,17,45,307.5,106.5,7.0,15.0,204.0,149.57,108.03
2016,6,9,18,0,270.0,93.0,7.0,15.0,164.0,112.8,78.24
2016,6,9,18,15,233.0,75.5,6.95,14.5,127.5,77.23,52.08
2016,6,9,18,30,196.0,58.0,6.9,14.0,91.0,46.35,35.13
2016,6,9,18,45,136.0,41.5,6.85,14.0,61.0,33.73,23.22
2016,6,9,19,0,76.0,25.0,6.8,14.0,31.0,20.74,8.23
2016,6,9,19,15,38.0,12.5,6.7,14.0,15.5,11.91,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,31.5,4.5,4.5,14.0,5.5,0.0,0.0
2016,6,10,5,0,63.0,9.0,4.6,14.0,11.0,8.58,0.0
2016,6,10,5,15,193.0,21.5,4.75,14.0,40.5,17.16,3.66
2016,6,10,5,30,323.0,34.0,4.9,14.0,70.0,26.82,17.1
2016,6,10,5,45,408.5,43.0,5.05,14.5,112.5,32.71,23.04
2016,6,10,6,0,494.0,52.0,5.2,15.0,155.0,66.39,35.93
2016,6,10,6,15,551.5,58.5,5.3,15.0,202.5,109.91,63.82
2016,6,10,6,30,609.0,65.0,5.4,15.0,250.0,160.15,103.58
2016,6,10,6,45,647.0,70.0,5.5,15.5,299.5,211.11,148.08
2016,6,10,7,0,685.0,75.0,5.6,16.0,349.0,266.06,197.24
2016,6,10,7,15,714.5,79.0,5.65,16.0,399.0,322.52,248.31
2016,6,10,7,30,744.0,83.0,5.7,16.0,449.0,379.65,299.3
2016,6,10,7,45,765.0,87.0,5.8,16.0,497.5,435.15,348.13
2016,6,10,8,0,786.0,91.0,5.9,16.0,546.0,491.66,396.6
2016,6,10,8,15,803.0,93.5,5.95,16.0,592.0,545.18,441.51
2016,6,10,8,30,820.0,96.0,6.0,16.0,638.0,598.01,484.82
2016,6,10,8,45,833.0,98.5,6.05,16.5,680.5,648.17,524.08
2016,6,10,9,0,846.0,101.0,6.1,17.0,723.0,697.42,561.49
2016,6,10,9,15,856.5,102.5,6.15,17.0,761.5,742.64,594.54
2016,6,10,9,30,867.0,104.0,6.2,17.0,800.0,786.23,626.11
2016,6,10,9,45,879.5,103.0,6.3,17.0,834.0,827.12,655.66
2016,6,10,10,0,892.0,102.0,6.4,17.0,868.0,866.04,683.63
2016,6,10,10,15,898.0,103.0,6.5,17.0,895.0,899.04,707.19
2016,6,10,10,30,904.0,104.0,6.6,17.0,922.0,929.26,728.73
2016,6,10,10,45,909.0,105.0,6.7,17.5,942.5,955.63,746.05
2016,6,10,11,0,914.0,106.0,6.8,18.0,963.0,978.89,761.12
2016,6,10,11,15,917.5,106.5,6.9,18.0,977.0,996.96,774.0
2016,6,10,11,30,921.0,107.0,7.0,18.0,991.0,1011.68,784.59
2016,6,10,11,45,922.5,107.5,7.1,18.0,997.5,1020.99,791.45
2016,6,10,12,0,924.0,108.0,7.2,18.0,1004.0,1026.81,795.95
2016,6,10,12,15,925.0,108.0,7.25,17.5,1004.0,1028.12,798.65
2016,6,10,12,30,926.0,108.0,7.3,17.0,1004.0,1025.92,798.98
2016,6,10,12,45,910.0,117.5,7.4,17.0,991.0,1012.92,790.36
2016,6,10,13,0,894.0,127.0,7.5,17.0,978.0,996.7,779.51
2016,6,10,13,15,891.5,126.5,7.5,17.0,963.0,980.57,768.35
2016,6,10,13,30,889.0,126.0,7.5,17.0,948.0,961.2,754.88
2016,6,10,13,45,885.5,124.5,7.55,17.0,926.0,936.76,737.97
2016,6,10,14,0,882.0,123.0,7.6,17.0,904.0,909.31,718.85
2016,6,10,14,15,875.5,121.5,7.65,17.0,875.0,876.39,695.63
2016,6,10,14,30,869.0,120.0,7.7,17.0,846.0,840.91,670.41
2016,6,10,14,45,860.5,118.0,7.8,17.0,811.0,800.99,641.84
2016,6,10,15,0,852.0,116.0,7.9,17.0,776.0,759.04,611.48
2016,6,10,15,15,839.5,114.0,7.95,16.5,736.0,712.42,578.23
2016,6,10,15,30,827.0,112.0,8.0,16.0,696.0,666.2,542.75
2016,6,10,15,45,810.5,109.5,8.05,16.0,651.0,613.86,500.59
2016,6,10,16,0,794.0,107.0,8.1,16.0,606.0,561.17,457.21
2016,6,10,16,15,773.5,104.0,8.1,16.0,557.5,505.87,410.67
2016,6,10,16,30,753.0,101.0,8.1,16.0,509.0,451.2,363.53
2016,6,10,16,45,696.5,97.5,8.1,16.0,446.5,380.77,302.96
2016,6,10,17,0,640.0,94.0,8.1,16.0,384.0,316.75,246.91
2016,6,10,17,15,629.5,89.0,8.0,15.5,345.0,270.51,204.4
2016,6,10,17,30,619.0,84.0,7.9,15.0,306.0,224.87,162.04
2016,6,10,17,45,563.0,78.0,7.8,15.0,256.0,170.94,115.2
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,123.38,76.76
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,78.17,46.05
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.62,30.12
2016,6,10,18,45,254.5,40.0,7.15,14.0,76.0,30.89,20.83
2016,6,10,19,0,148.0,27.0,7.0,14.0,38.0,21.19,8.87
2016,6,10,19,15,74.0,13.5,6.85,14.0,19.0,12.87,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
