Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,5.5,4.0,4.5,13.0,4.5,0.0,0.0
2016,6,11,5,0,11.0,8.0,4.4,13.0,9.0,7.63,0.0
2016,6,11,5,15,103.0,25.0,4.35,13.0,37.0,20.7,5.64
2016,6,11,5,30,195.0,42.0,4.3,13.0,65.0,32.67,22.16
2016,6,11,5,45,290.5,54.5,4.25,13.5,106.5,41.55,30.9
2016,6,11,6,0,386.0,67.0,4.2,14.0,148.0,72.92,44.9
2016,6,11,6,15,450.5,76.5,4.1,14.0,195.5,113.73,71.64
2016,6,11,6,30,515.0,86.0,4.0,14.0,243.0,163.25,110.43
2016,6,11,6,45,568.0,91.5,3.9,14.5,294.0,212.65,152.32
2016,6,11,7,0,621.0,97.0,3.8,15.0,345.0,267.92,200.32
2016,6,11,7,15,655.0,102.5,3.65,15.5,396.0,322.26,248.06
2016,6,11,7,30,689.0,108.0,3.5,16.0,447.0,379.71,297.4
2016,6,11,7,45,718.5,111.0,3.4,16.5,497.0,435.54,344.28
2016,6,11,8,0,748.0,114.0,3.3,17.0,547.0,493.34,391.26
2016,6,11,8,15,767.5,117.5,3.1,17.0,594.0,548.39,435.15
2016,6,11,8,30,787.0,121.0,2.9,17.0,641.0,602.82,477.14
2016,6,11,8,45,804.0,122.5,2.75,17.5,684.5,653.71,514.4
2016,6,11,9,0,821.0,124.0,2.6,18.0,728.0,704.1,549.99
2016,6,11,9,15,832.5,126.0,2.5,18.0,766.5,750.14,581.74
2016,6,11,9,30,844.0,128.0,2.4,18.0,805.0,794.7,611.1
2016,6,11,9,45,854.0,129.0,2.35,18.5,838.5,831.25,633.58
2016,6,11,10,0,864.0,130.0,2.3,19.0,872.0,869.25,656.76
2016,6,11,10,15,870.5,131.5,2.35,19.0,899.0,902.38,678.45
2016,6,11,10,30,877.0,133.0,2.4,19.0,926.0,932.84,698.31
2016,6,11,10,45,881.0,134.0,2.45,19.5,946.0,957.67,713.05
2016,6,11,11,0,885.0,135.0,2.5,20.0,966.0,979.44,725.77
2016,6,11,11,15,887.5,135.5,2.65,20.0,979.0,996.11,737.54
2016,6,11,11,30,890.0,136.0,2.8,20.0,992.0,1009.49,747.25
2016,6,11,11,45,890.0,137.0,2.95,20.0,997.0,1017.57,753.57
2016,6,11,12,0,890.0,138.0,3.1,20.0,1002.0,1022.26,757.78
2016,6,11,12,15,889.5,138.0,3.25,20.0,1000.5,1022.13,758.89
2016,6,11,12,30,889.0,138.0,3.4,20.0,999.0,1018.63,757.86
2016,6,11,12,45,893.0,133.5,3.6,20.0,991.5,1011.81,755.06
2016,6,11,13,0,897.0,129.0,3.8,20.0,984.0,1001.5,749.92
2016,6,11,13,15,893.0,128.5,3.8,20.0,967.5,983.96,738.6
2016,6,11,13,30,889.0,128.0,3.8,20.0,951.0,963.21,725.22
2016,6,11,13,45,879.0,129.5,3.85,20.0,926.5,935.83,707.64
2016,6,11,14,0,869.0,131.0,3.9,20.0,902.0,905.76,688.17
2016,6,11,14,15,691.5,215.0,3.85,19.5,816.0,819.19,629.46
2016,6,11,14,30,514.0,299.0,3.8,19.0,730.0,728.64,561.92
2016,6,11,14,45,519.5,280.0,3.8,19.0,699.5,694.22,538.35
2016,6,11,15,0,525.0,261.0,3.8,19.0,669.0,657.81,512.61
2016,6,11,15,15,458.0,270.5,3.75,18.5,613.0,595.38,466.36
2016,6,11,15,30,391.0,280.0,3.7,18.0,557.0,532.99,419.57
2016,6,11,15,45,573.0,200.5,3.7,18.0,576.0,553.48,437.97
2016,6,11,16,0,755.0,121.0,3.7,18.0,595.0,553.23,438.67
2016,6,11,16,15,733.0,117.0,3.65,17.5,547.5,497.22,394.21
2016,6,11,16,30,711.0,113.0,3.6,17.0,500.0,442.67,349.8
2016,6,11,16,45,681.0,108.5,3.55,17.0,450.0,385.5,301.52
2016,6,11,17,0,651.0,104.0,3.5,17.0,400.0,330.65,254.04
2016,6,11,17,15,613.5,98.0,3.55,16.5,350.0,274.76,205.64
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,222.6,160.0
2016,6,11,17,45,524.0,84.0,3.65,16.0,251.0,169.99,115.1
2016,6,11,18,0,472.0,76.0,3.7,16.0,202.0,123.33,77.71
2016,6,11,18,15,402.0,66.0,3.6,16.0,157.0,78.7,47.12
2016,6,11,18,30,332.0,56.0,3.5,16.0,112.0,43.31,32.24
2016,6,11,18,45,234.0,41.5,3.45,16.0,75.0,32.04,21.68
2016,6,11,19,0,136.0,27.0,3.4,16.0,38.0,21.16,9.04
2016,6,11,19,15,68.0,13.5,3.2,15.5,19.0,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,3.5,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,7.0,8.0,3.6,14.0,8.0,7.63,0.0
2016,6,12,5,15,90.0,26.0,3.55,14.0,36.0,21.46,5.99
2016,6,12,5,30,173.0,44.0,3.5,14.0,64.0,35.57,24.51
2016,6,12,5,45,265.5,57.5,3.45,14.5,105.0,43.91,32.84
2016,6,12,6,0,358.0,71.0,3.4,15.0,146.0,74.55,46.99
2016,6,12,6,15,422.5,81.5,3.35,15.0,193.0,114.6,73.29
2016,6,12,6,30,487.0,92.0,3.3,15.0,240.0,162.16,110.2
2016,6,12,6,45,247.5,113.5,3.25,15.0,189.0,158.5,118.88
2016,6,12,7,0,8.0,135.0,3.2,15.0,138.0,126.18,100.66
2016,6,12,7,15,42.5,168.0,3.15,15.0,188.5,168.91,135.18
2016,6,12,7,30,77.0,201.0,3.1,15.0,239.0,216.16,173.27
2016,6,12,7,45,146.5,224.5,3.05,15.5,306.0,276.42,221.18
2016,6,12,8,0,216.0,248.0,3.0,16.0,373.0,342.97,273.67
2016,6,12,8,15,209.0,272.0,2.85,16.0,401.5,374.44,298.02
2016,6,12,8,30,202.0,296.0,2.7,16.0,430.0,404.96,321.13
2016,6,12,8,45,187.5,319.0,2.6,16.5,450.0,428.64,337.83
2016,6,12,9,0,173.0,342.0,2.5,17.0,470.0,450.66,352.82
2016,6,12,9,15,225.5,354.0,2.45,17.0,529.5,510.13,397.81
2016,6,12,9,30,278.0,366.0,2.4,17.0,589.0,578.5,448.29
2016,6,12,9,45,185.5,385.0,2.35,17.5,537.0,527.84,407.1
2016,6,12,10,0,93.0,404.0,2.3,18.0,485.0,469.08,360.16
2016,6,12,10,15,203.0,411.0,2.35,18.0,593.0,583.34,446.87
2016,6,12,10,30,313.0,418.0,2.4,18.0,701.0,703.54,534.31
2016,6,12,10,45,355.0,408.5,2.5,18.0,736.5,741.91,561.73
2016,6,12,11,0,397.0,399.0,2.6,18.0,772.0,786.81,594.04
2016,6,12,11,15,357.5,425.5,2.7,18.0,765.0,776.12,585.29
2016,6,12,11,30,318.0,452.0,2.8,18.0,758.0,769.16,579.4
2016,6,12,11,45,380.0,428.0,2.9,18.0,795.5,809.53,609.94
2016,6,12,12,0,442.0,404.0,3.0,18.0,833.0,855.83,643.85
2016,6,12,12,15,675.5,264.0,3.0,18.0,918.5,949.72,715.46
2016,6,12,12,30,909.0,124.0,3.0,18.0,1004.0,1024.63,765.0
2016,6,12,12,45,904.5,125.0,3.05,18.0,994.0,1014.72,758.34
2016,6,12,13,0,900.0,126.0,3.1,18.0,984.0,1001.45,750.33
2016,6,12,13,15,896.0,125.5,3.1,18.0,967.5,983.92,739.11
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,963.17,725.81
2016,6,12,13,45,886.5,124.0,3.1,18.0,927.5,937.44,709.16
2016,6,12,14,0,881.0,123.0,3.1,18.0,904.0,908.78,690.52
2016,6,12,14,15,873.5,121.5,3.1,18.0,874.5,875.14,668.38
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,839.0,644.39
2016,6,12,14,45,855.0,119.0,3.1,18.0,809.0,798.29,616.99
2016,6,12,15,0,844.0,118.0,3.1,18.0,773.0,755.74,588.03
2016,6,12,15,15,831.5,115.5,3.05,18.0,732.5,711.26,557.06
2016,6,12,15,30,819.0,113.0,3.0,18.0,692.0,662.8,520.97
2016,6,12,15,45,801.0,111.0,3.0,18.0,647.0,610.46,481.32
2016,6,12,16,0,783.0,109.0,3.0,18.0,602.0,557.94,440.5
2016,6,12,16,15,762.0,105.5,2.95,17.5,554.0,502.48,396.96
2016,6,12,16,30,741.0,102.0,2.9,17.0,506.0,447.74,352.58
2016,6,12,16,45,711.5,98.5,2.85,17.0,456.0,389.02,303.21
2016,6,12,17,0,682.0,95.0,2.8,17.0,406.0,333.69,255.39
2016,6,12,17,15,645.5,89.5,2.75,17.0,355.5,276.88,205.74
2016,6,12,17,30,609.0,84.0,2.7,17.0,305.0,223.63,158.84
2016,6,12,17,45,557.0,77.5,2.65,17.0,255.5,170.48,113.55
2016,6,12,18,0,505.0,71.0,2.6,17.0,206.0,123.23,75.79
2016,6,12,18,15,434.5,62.0,2.55,16.5,160.5,78.63,45.72
2016,6,12,18,30,364.0,53.0,2.5,16.0,115.0,41.48,30.66
2016,6,12,18,45,262.0,40.0,2.45,16.0,77.0,30.84,20.7
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,21.16,9.3
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,12.87,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,13.0,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,26.0,9.0,4.2,14.0,9.0,8.58,0.0
2016,6,13,5,15,130.0,24.0,4.05,14.0,37.5,18.88,4.53
2016,6,13,5,30,234.0,39.0,3.9,14.0,66.0,30.27,20.02
2016,6,13,5,45,326.5,50.0,3.8,14.0,107.0,38.04,27.77
2016,6,13,6,0,419.0,61.0,3.7,14.0,148.0,69.91,41.6
2016,6,13,6,15,209.5,57.5,3.6,14.0,101.0,71.04,45.97
2016,6,13,6,30,0.0,54.0,3.5,14.0,54.0,50.19,37.4
2016,6,13,6,45,0.0,65.0,3.4,14.5,65.0,60.46,46.04
2016,6,13,7,0,0.0,76.0,3.3,15.0,76.0,70.72,54.5
2016,6,13,7,15,0.0,93.0,3.4,15.0,93.0,86.42,67.52
2016,6,13,7,30,0.0,110.0,3.5,15.0,110.0,102.2,80.44
2016,6,13,7,45,13.0,162.5,3.6,15.5,170.0,156.61,124.84
2016,6,13,8,0,26.0,215.0,3.7,16.0,230.0,212.73,169.77
2016,6,13,8,15,13.0,184.0,3.95,16.0,191.5,178.61,141.7
2016,6,13,8,30,0.0,153.0,4.2,16.0,153.0,142.73,112.14
2016,6,13,8,45,15.5,219.5,4.45,16.0,231.0,215.3,170.81
2016,6,13,9,0,31.0,286.0,4.7,16.0,309.0,293.5,232.84
2016,6,13,9,15,73.0,331.5,4.85,16.0,389.5,370.51,293.72
2016,6,13,9,30,115.0,377.0,5.0,16.0,470.0,456.55,360.65
2016,6,13,9,45,113.5,393.5,5.15,16.0,488.5,477.17,375.83
2016,6,13,10,0,112.0,410.0,5.3,16.0,507.0,497.34,390.82
2016,6,13,10,15,507.5,260.0,5.45,16.0,717.0,715.8,567.9
2016,6,13,10,30,903.0,110.0,5.6,16.0,927.0,932.91,729.84
2016,6,13,10,45,907.5,111.0,5.75,16.0,947.5,958.89,747.47
2016,6,13,11,0,912.0,112.0,5.9,16.0,968.0,981.75,764.0
2016,6,13,11,15,915.5,112.5,6.15,16.0,982.5,999.91,777.89
2016,6,13,11,30,919.0,113.0,6.4,16.0,997.0,1014.72,789.5
2016,6,13,11,45,918.5,115.0,6.65,16.0,1003.0,1023.65,797.01
2016,6,13,12,0,918.0,117.0,6.9,16.0,1009.0,1029.08,802.13
2016,6,13,12,15,918.0,117.0,7.0,16.0,1007.5,1029.55,802.97
2016,6,13,12,30,918.0,117.0,7.1,16.0,1006.0,1026.54,801.44
2016,6,13,12,45,911.5,119.5,7.25,16.0,996.0,1016.13,794.95
2016,6,13,13,0,905.0,122.0,7.4,16.0,986.0,1002.38,786.12
2016,6,13,13,15,901.5,121.5,7.4,16.0,969.5,985.3,774.23
2016,6,13,13,30,898.0,121.0,7.4,16.0,953.0,964.96,760.03
2016,6,13,13,45,896.5,117.5,7.4,16.0,931.0,940.34,742.75
2016,6,13,14,0,895.0,114.0,7.4,16.0,909.0,912.55,723.16
2016,6,13,14,15,887.5,112.5,7.4,16.0,878.5,878.55,698.94
2016,6,13,14,30,880.0,111.0,7.4,16.0,848.0,842.02,672.75
2016,6,13,14,45,869.0,110.0,7.45,16.0,812.0,800.88,643.09
2016,6,13,15,0,858.0,109.0,7.5,16.0,776.0,757.85,611.78
2016,6,13,15,15,845.5,107.0,7.5,16.0,735.5,711.14,577.23
2016,6,13,15,30,833.0,105.0,7.5,16.0,695.0,663.15,539.69
2016,6,13,15,45,812.0,104.5,7.5,16.0,649.0,611.32,497.88
2016,6,13,16,0,791.0,104.0,7.5,16.0,603.0,558.11,454.11
2016,6,13,16,15,771.5,101.0,7.5,15.5,555.5,503.57,409.12
2016,6,13,16,30,752.0,98.0,7.5,15.0,508.0,449.55,363.27
2016,6,13,16,45,730.0,92.5,7.5,15.0,459.5,392.89,313.44
2016,6,13,17,0,708.0,87.0,7.5,15.0,411.0,335.94,262.33
2016,6,13,17,15,674.0,82.5,7.5,15.0,361.0,279.41,211.07
2016,6,13,17,30,640.0,78.0,7.5,15.0,311.0,226.11,162.5
2016,6,13,17,45,598.5,71.0,7.55,15.0,262.0,172.62,115.24
2016,6,13,18,0,557.0,64.0,7.6,15.0,213.0,123.76,74.82
2016,6,13,18,15,487.5,56.5,7.6,14.5,167.0,77.47,43.23
2016,6,13,18,30,418.0,49.0,7.6,14.0,121.0,39.46,29.14
2016,6,13,18,45,307.5,38.0,7.6,14.0,82.0,29.87,20.05
2016,6,13,19,0,197.0,27.0,7.6,14.0,43.0,21.17,9.61
2016,6,13,19,15,98.5,13.5,7.55,14.0,21.5,12.87,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,10.5,4.5,5.95,13.5,4.5,0.0,0.0
2016,6,14,5,0,21.0,9.0,5.9,14.0,9.0,8.58,0.0
2016,6,14,5,15,128.5,24.0,5.8,14.0,37.5,18.88,4.43
2016,6,14,5,30,236.0,39.0,5.7,14.0,66.0,30.28,20.0
2016,6,14,5,45,333.5,49.0,5.65,14.0,107.5,37.27,27.07
2016,6,14,6,0,431.0,59.0,5.6,14.0,149.0,68.3,40.01
2016,6,14,6,15,492.5,67.0,5.55,14.0,196.0,109.67,66.55
2016,6,14,6,30,554.0,75.0,5.5,14.0,243.0,158.33,104.73
2016,6,14,6,45,605.5,79.0,5.45,14.5,294.0,208.11,147.43
2016,6,14,7,0,657.0,83.0,5.4,15.0,345.0,263.5,196.27
2016,6,14,7,15,688.5,87.5,5.45,15.0,395.0,317.88,245.51
2016,6,14,7,30,720.0,92.0,5.5,15.0,445.0,376.54,297.66
2016,6,14,7,45,747.0,94.5,5.6,15.0,495.0,431.98,346.41
2016,6,14,8,0,774.0,97.0,5.7,15.0,545.0,489.08,395.43
2016,6,14,8,15,792.0,100.0,5.75,15.0,591.0,543.05,440.78
2016,6,14,8,30,810.0,103.0,5.8,15.0,637.0,597.17,485.16
2016,6,14,8,45,826.0,104.0,5.85,15.5,680.5,647.86,524.95
2016,6,14,9,0,842.0,105.0,5.9,16.0,724.0,696.18,561.99
2016,6,14,9,15,852.5,107.0,5.95,16.0,762.5,741.79,595.52
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,785.8,627.45
2016,6,14,9,45,651.5,222.0,6.05,16.0,757.0,762.58,607.25
2016,6,14,10,0,440.0,335.0,6.1,16.0,713.0,714.32,564.92
2016,6,14,10,15,671.0,221.5,6.2,16.0,818.0,823.43,653.28
2016,6,14,10,30,902.0,108.0,6.3,16.0,923.0,929.58,730.67
2016,6,14,10,45,907.0,108.0,6.4,16.0,943.5,955.05,748.43
2016,6,14,11,0,912.0,108.0,6.5,16.0,964.0,977.42,764.39
2016,6,14,11,15,914.5,108.5,6.55,16.0,977.5,994.66,776.48
2016,6,14,11,30,917.0,109.0,6.6,16.0,991.0,1008.53,786.26
2016,6,14,11,45,918.0,109.5,6.7,16.0,997.0,1017.5,792.92
2016,6,14,12,0,919.0,110.0,6.8,16.0,1003.0,1022.99,797.24
2016,6,14,12,15,919.0,110.0,6.95,16.0,1001.5,1023.51,798.39
2016,6,14,12,30,919.0,110.0,7.1,16.0,1000.0,1020.54,797.15
2016,6,14,12,45,919.0,108.5,7.25,16.0,992.0,1012.59,792.42
2016,6,14,13,0,919.0,107.0,7.4,16.0,984.0,1001.15,785.24
2016,6,14,13,15,916.0,106.5,7.55,16.0,968.0,984.38,774.23
2016,6,14,13,30,913.0,106.0,7.7,16.0,952.0,964.28,760.81
2016,6,14,13,45,908.0,105.5,7.85,16.0,929.0,939.13,743.66
2016,6,14,14,0,903.0,105.0,8.0,16.0,906.0,910.96,724.21
2016,6,14,14,15,896.0,103.5,8.0,15.5,877.0,877.2,701.34
2016,6,14,14,30,889.0,102.0,8.0,15.0,848.0,840.86,676.34
2016,6,14,14,45,881.0,100.5,8.05,15.0,813.0,801.33,647.59
2016,6,14,15,0,873.0,99.0,8.1,15.0,778.0,759.67,617.01
2016,6,14,15,15,862.0,97.0,8.1,15.0,738.0,713.46,582.55
2016,6,14,15,30,851.0,95.0,8.1,15.0,698.0,665.82,545.4
2016,6,14,15,45,835.5,93.0,8.15,15.0,653.5,614.19,503.53
2016,6,14,16,0,820.0,91.0,8.2,15.0,609.0,562.04,460.3
2016,6,14,16,15,438.0,156.5,8.25,14.5,431.0,381.3,311.64
2016,6,14,16,30,56.0,222.0,8.3,14.0,253.0,232.71,188.63
2016,6,14,16,45,289.5,174.0,8.35,14.0,309.5,283.23,229.06
2016,6,14,17,0,523.0,126.0,8.4,14.0,366.0,305.57,241.88
2016,6,14,17,15,589.0,99.5,8.35,14.0,339.0,270.48,206.96
2016,6,14,17,30,655.0,73.0,8.3,14.0,312.0,225.7,162.48
2016,6,14,17,45,599.0,69.0,8.3,14.0,261.5,171.46,114.79
2016,6,14,18,0,543.0,65.0,8.3,14.0,211.0,123.48,75.5
2016,6,14,18,15,473.5,57.5,8.15,13.5,165.5,77.95,44.17
2016,6,14,18,30,404.0,50.0,8.0,13.0,120.0,40.72,30.38
2016,6,14,18,45,293.0,39.0,7.9,13.0,81.5,30.74,20.91
2016,6,14,19,0,182.0,28.0,7.8,13.0,43.0,21.95,10.43
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,31.0,10.0,5.6,13.0,10.0,9.53,0.0
2016,6,15,5,15,150.0,23.5,5.55,13.0,38.5,18.49,4.15
2016,6,15,5,30,269.0,37.0,5.5,13.0,67.0,28.71,18.75
2016,6,15,5,45,366.0,46.5,5.5,13.5,109.5,35.91,25.94
2016,6,15,6,0,463.0,56.0,5.5,14.0,152.0,66.7,37.88
2016,6,15,6,15,523.0,62.5,5.45,14.0,199.5,108.4,64.2
2016,6,15,6,30,583.0,69.0,5.4,14.0,247.0,157.16,102.45
2016,6,15,6,45,627.5,74.0,5.4,14.5,297.0,207.91,146.37
2016,6,15,7,0,672.0,79.0,5.4,15.0,347.0,263.44,195.73
2016,6,15,7,15,702.5,83.0,5.45,15.0,397.0,317.8,245.11
2016,6,15,7,30,733.0,87.0,5.5,15.0,447.0,376.26,297.25
2016,6,15,7,45,759.5,89.0,5.6,15.0,496.5,431.64,346.08
2016,6,15,8,0,786.0,91.0,5.7,15.0,546.0,488.61,395.1
2016,6,15,8,15,803.5,94.0,5.8,15.0,592.5,542.88,440.85
2016,6,15,8,30,821.0,97.0,5.9,15.0,639.0,597.23,485.6
2016,6,15,8,45,838.5,97.0,6.0,15.5,682.5,647.28,525.18
2016,6,15,9,0,856.0,97.0,6.1,16.0,726.0,697.47,563.73
2016,6,15,9,15,866.0,99.0,6.1,16.0,764.5,743.3,597.19
2016,6,15,9,30,876.0,101.0,6.1,16.0,803.0,787.46,629.08
2016,6,15,9,45,887.0,100.5,6.2,16.0,836.5,828.04,658.47
2016,6,15,10,0,898.0,100.0,6.3,16.0,870.0,866.54,686.22
2016,6,15,10,15,904.0,101.0,6.3,16.0,897.5,899.87,709.61
2016,6,15,10,30,910.0,102.0,6.3,16.0,925.0,930.42,730.91
2016,6,15,10,45,916.5,101.5,6.35,16.0,946.0,957.0,749.58
2016,6,15,11,0,923.0,101.0,6.4,16.0,967.0,980.53,766.08
2016,6,15,11,15,926.0,101.5,6.4,16.0,981.0,998.48,778.36
2016,6,15,11,30,929.0,102.0,6.4,16.0,995.0,1013.03,788.3
2016,6,15,11,45,931.0,101.5,6.4,16.0,1001.5,1022.14,794.47
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,1027.74,798.27
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.0,1028.81,798.37
2016,6,15,12,30,934.0,101.0,6.2,16.0,1006.0,1026.34,796.07
2016,6,15,12,45,927.5,104.0,6.15,16.0,996.5,1016.45,788.96
2016,6,15,13,0,921.0,107.0,6.1,16.0,987.0,1003.15,779.57
2016,6,15,13,15,918.5,106.5,6.0,16.0,971.5,986.87,767.86
2016,6,15,13,30,916.0,106.0,5.9,16.0,956.0,967.24,753.87
2016,6,15,13,45,914.0,103.5,5.85,16.0,934.0,942.82,736.82
2016,6,15,14,0,912.0,101.0,5.8,16.0,912.0,915.21,717.52
2016,6,15,14,15,906.0,100.0,5.7,16.0,883.0,882.6,694.32
2016,6,15,14,30,900.0,99.0,5.6,16.0,854.0,847.31,669.16
2016,6,15,14,45,894.0,96.5,5.55,16.0,819.5,808.02,641.21
2016,6,15,15,0,888.0,94.0,5.5,16.0,785.0,766.41,611.39
2016,6,15,15,15,877.0,92.0,5.45,16.0,745.0,719.63,577.45
2016,6,15,15,30,866.0,90.0,5.4,16.0,705.0,671.38,541.1
2016,6,15,15,45,854.0,87.0,5.35,16.0,660.5,620.28,500.67
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,568.31,458.58
2016,6,15,16,15,823.5,81.5,5.2,15.5,568.0,512.8,413.3
2016,6,15,16,30,805.0,79.0,5.1,15.0,520.0,456.88,366.34
2016,6,15,16,45,782.5,75.5,5.1,15.0,470.5,399.24,316.17
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,342.91,265.82
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,285.33,213.65
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,230.68,163.81
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.5,175.41,114.98
2016,6,15,18,0,611.0,54.0,4.4,15.0,220.0,122.63,71.3
2016,6,15,18,15,546.0,48.0,4.25,14.5,173.0,74.76,38.59
2016,6,15,18,30,481.0,42.0,4.1,14.0,126.0,34.54,24.85
2016,6,15,18,45,382.5,33.0,3.95,14.0,86.5,25.25,16.14
2016,6,15,19,0,284.0,24.0,3.8,14.0,47.0,18.94,8.35
2016,6,15,19,15,142.0,12.0,3.65,14.0,23.5,11.44,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,4.5,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,47.0,9.0,1.3,14.0,10.0,8.58,0.0
2016,6,16,5,15,171.0,21.5,1.4,14.0,38.5,16.88,3.14
2016,6,16,5,30,295.0,34.0,1.5,14.0,67.0,26.86,17.14
2016,6,16,5,45,384.5,43.0,1.6,14.5,108.5,32.75,23.11
2016,6,16,6,0,474.0,52.0,1.7,15.0,150.0,63.21,34.64
2016,6,16,6,15,532.5,58.5,1.65,15.0,197.0,105.35,60.89
2016,6,16,6,30,591.0,65.0,1.6,15.0,244.0,154.33,98.86
2016,6,16,6,45,633.0,69.5,1.55,15.5,293.5,204.46,141.61
2016,6,16,7,0,675.0,74.0,1.5,16.0,343.0,259.04,189.19
2016,6,16,7,15,705.0,78.0,1.5,16.0,392.5,314.96,238.42
2016,6,16,7,30,735.0,82.0,1.5,16.0,442.0,371.61,287.36
2016,6,16,7,45,757.5,85.0,1.5,16.5,490.5,426.22,332.94
2016,6,16,8,0,780.0,88.0,1.5,17.0,539.0,482.02,377.86
2016,6,16,8,15,797.5,90.5,1.55,17.0,585.0,535.46,420.48
2016,6,16,8,30,815.0,93.0,1.6,17.0,631.0,588.43,461.56
2016,6,16,8,45,829.0,95.0,1.65,17.0,673.5,638.54,499.47
2016,6,16,9,0,843.0,97.0,1.7,17.0,716.0,687.85,535.78
2016,6,16,9,15,853.5,98.5,1.75,17.0,754.0,733.02,566.71
2016,6,16,9,30,864.0,100.0,1.8,17.0,792.0,776.6,596.22
2016,6,16,9,45,882.0,95.5,1.9,17.5,827.5,818.46,623.55
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,858.73,649.51
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,891.71,671.59
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,921.89,691.8
2016,6,16,10,45,915.0,93.5,2.3,18.0,936.0,947.22,708.79
2016,6,16,11,0,919.0,94.0,2.4,18.0,956.0,969.39,723.75
2016,6,16,11,15,921.5,94.0,2.45,18.0,969.5,986.35,734.83
2016,6,16,11,30,924.0,94.0,2.5,18.0,983.0,999.92,743.79
2016,6,16,11,45,925.5,94.0,2.6,18.0,989.0,1009.05,750.45
2016,6,16,12,0,927.0,94.0,2.7,18.0,995.0,1014.68,754.94
2016,6,16,12,15,927.0,94.0,2.7,18.0,994.0,1015.31,755.27
2016,6,16,12,30,927.0,94.0,2.7,18.0,993.0,1012.41,753.44
2016,6,16,12,45,927.0,92.5,2.75,18.0,985.0,1004.48,748.9
2016,6,16,13,0,927.0,91.0,2.8,18.0,977.0,993.02,742.13
2016,6,16,13,15,924.5,90.5,2.75,18.0,961.5,976.69,731.3
2016,6,16,13,30,922.0,90.0,2.7,18.0,946.0,956.99,718.33
2016,6,16,13,45,919.0,88.5,2.7,18.0,924.0,932.54,702.66
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,904.95,684.87
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.0,872.27,663.55
2016,6,16,14,30,904.0,85.0,2.7,18.0,844.0,836.91,640.26
2016,6,16,14,45,896.5,83.5,2.7,18.0,810.0,797.34,613.86
2016,6,16,15,0,889.0,82.0,2.7,18.0,776.0,755.57,585.66
2016,6,16,15,15,879.0,80.5,2.7,18.0,736.5,710.02,554.44
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,662.92,521.13
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,612.63,483.04
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,561.54,443.28
2016,6,16,16,15,825.5,73.5,2.7,18.0,562.0,506.58,399.41
2016,6,16,16,30,808.0,71.0,2.7,18.0,515.0,451.81,354.33
2016,6,16,16,45,785.5,68.5,2.75,18.0,465.5,395.43,306.71
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,338.8,257.56
2016,6,16,17,15,732.5,62.5,2.75,17.5,366.0,281.55,207.31
2016,6,16,17,30,702.0,59.0,2.7,17.0,316.0,227.06,158.79
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.0,172.88,111.49
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,123.35,70.95
2016,6,16,18,15,554.0,45.0,2.6,16.5,172.0,73.22,36.53
2016,6,16,18,30,491.0,39.0,2.5,16.0,126.0,32.52,22.89
2016,6,16,18,45,390.5,31.0,2.4,16.0,86.5,23.44,14.47
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,17.98,7.67
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,10.96,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.5,4.5,1.9,15.0,5.5,0.0,0.0
2016,6,17,5,0,83.0,9.0,2.0,15.0,11.0,8.58,0.0
2016,6,17,5,15,213.5,19.5,2.05,15.0,39.5,15.35,2.14
2016,6,17,5,30,344.0,30.0,2.1,15.0,68.0,23.21,13.95
2016,6,17,5,45,427.5,37.5,2.15,15.5,109.5,27.97,18.82
2016,6,17,6,0,511.0,45.0,2.2,16.0,151.0,58.3,29.51
2016,6,17,6,15,296.0,79.5,2.2,16.0,145.0,97.9,64.52
2016,6,17,6,30,81.0,114.0,2.2,16.0,139.0,115.13,88.07
2016,6,17,6,45,86.0,136.0,2.25,16.5,166.5,141.75,110.16
2016,6,17,7,0,91.0,158.0,2.3,17.0,194.0,169.16,132.75
2016,6,17,7,15,84.5,179.0,2.25,17.0,216.5,192.51,152.23
2016,6,17,7,30,78.0,200.0,2.2,17.0,239.0,215.19,170.73
2016,6,17,7,45,94.0,225.0,2.2,17.0,276.5,250.91,199.15
2016,6,17,8,0,110.0,250.0,2.2,17.0,314.0,290.57,230.34
2016,6,17,8,15,115.0,273.0,2.2,17.0,344.5,322.34,254.89
2016,6,17,8,30,120.0,296.0,2.2,17.0,375.0,354.54,279.44
2016,6,17,8,45,125.5,318.0,2.2,17.5,406.0,386.46,302.88
2016,6,17,9,0,131.0,340.0,2.2,18.0,437.0,418.69,326.17
2016,6,17,9,15,238.0,343.0,2.2,18.0,529.5,512.52,397.89
2016,6,17,9,30,345.0,346.0,2.2,18.0,622.0,610.0,470.34
2016,6,17,9,45,211.5,371.0,2.25,18.5,542.5,534.57,410.81
2016,6,17,10,0,78.0,396.0,2.3,19.0,463.0,448.06,342.9
2016,6,17,10,15,48.0,353.5,2.3,19.0,395.5,383.28,294.21
2016,6,17,10,30,18.0,311.0,2.3,19.0,328.0,310.24,238.33
2016,6,17,10,45,57.0,382.0,2.35,19.0,436.0,423.46,324.48
2016,6,17,11,0,96.0,453.0,2.4,19.0,544.0,532.64,404.45
2016,6,17,11,15,96.5,460.5,2.4,19.0,553.0,542.81,410.86
2016,6,17,11,30,97.0,468.0,2.4,19.0,562.0,552.54,417.57
2016,6,17,11,45,90.5,467.5,2.4,19.0,555.0,546.87,413.1
2016,6,17,12,0,84.0,467.0,2.4,19.0,548.0,540.6,408.33
2016,6,17,12,15,77.5,461.5,2.45,19.0,536.5,528.75,399.8
2016,6,17,12,30,71.0,456.0,2.5,19.0,525.0,516.43,390.96
2016,6,17,12,45,46.0,398.0,2.55,19.0,442.5,433.26,329.98
2016,6,17,13,0,21.0,340.0,2.6,19.0,360.0,342.98,262.63
2016,6,17,13,15,81.5,399.5,2.65,19.0,475.5,466.5,357.2
2016,6,17,13,30,142.0,459.0,2.7,19.0,591.0,587.7,446.37
2016,6,17,13,45,207.0,439.5,2.8,19.0,627.0,623.45,474.1
2016,6,17,14,0,272.0,420.0,2.9,19.0,663.0,661.96,504.02
2016,6,17,14,15,288.5,391.5,3.05,18.5,641.5,638.57,489.73
2016,6,17,14,30,305.0,363.0,3.2,18.0,620.0,613.26,474.14
2016,6,17,14,45,216.5,365.0,3.4,18.0,543.5,527.08,409.67
2016,6,17,15,0,128.0,367.0,3.6,18.0,467.0,452.37,352.61
2016,6,17,15,15,132.0,347.0,3.8,18.0,445.5,428.97,336.09
2016,6,17,15,30,136.0,327.0,4.0,18.0,424.0,404.93,318.6
2016,6,17,15,45,70.5,258.5,4.25,18.0,308.5,287.9,227.52
2016,6,17,16,0,5.0,190.0,4.5,18.0,193.0,179.92,141.44
2016,6,17,16,15,3.0,175.5,4.75,17.5,177.0,164.81,130.08
2016,6,17,16,30,1.0,161.0,5.0,17.0,161.0,149.95,118.66
2016,6,17,16,45,0.5,126.0,5.3,17.0,126.0,117.18,92.13
2016,6,17,17,0,0.0,91.0,5.6,17.0,91.0,84.63,65.43
2016,6,17,17,15,0.0,93.5,5.7,16.5,93.5,86.74,67.56
2016,6,17,17,30,0.0,96.0,5.8,16.0,96.0,88.64,69.47
2016,6,17,17,45,0.0,81.0,5.9,16.0,81.0,74.76,57.86
2016,6,17,18,0,0.0,66.0,6.0,16.0,66.0,60.97,46.16
2016,6,17,18,15,0.0,52.0,5.9,15.5,52.0,48.17,35.22
2016,6,17,18,30,0.0,38.0,5.8,15.0,38.0,35.3,25.42
2016,6,17,18,45,0.0,26.0,5.7,15.0,26.0,24.13,15.12
2016,6,17,19,0,0.0,14.0,5.6,15.0,14.0,12.98,4.06
2016,6,17,19,15,0.0,7.0,5.4,15.0,7.0,6.67,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,36.5,4.5,3.05,14.0,5.0,0.0,0.0
2016,6,18,5,0,73.0,9.0,3.1,14.0,10.0,8.58,0.0
2016,6,18,5,15,206.0,20.0,3.1,14.0,39.5,15.83,2.21
2016,6,18,5,30,339.0,31.0,3.1,14.0,69.0,24.15,14.78
2016,6,18,5,45,426.5,39.0,3.15,14.5,111.0,29.3,20.05
2016,6,18,6,0,514.0,47.0,3.2,15.0,153.0,59.74,30.93
2016,6,18,6,15,572.0,53.0,3.2,15.0,201.0,103.6,57.9
2016,6,18,6,30,630.0,59.0,3.2,15.0,249.0,154.21,97.26
2016,6,18,6,45,671.5,63.0,3.25,15.5,299.5,207.8,143.4
2016,6,18,7,0,713.0,67.0,3.3,16.0,350.0,263.67,192.87
2016,6,18,7,15,743.0,70.5,3.25,16.0,401.0,319.33,242.89
2016,6,18,7,30,773.0,74.0,3.2,16.0,452.0,377.54,294.16
2016,6,18,7,45,796.5,77.0,3.2,16.5,502.5,434.6,342.8
2016,6,18,8,0,820.0,80.0,3.2,17.0,553.0,493.39,391.21
2016,6,18,8,15,837.5,82.5,3.2,17.0,600.5,548.42,436.01
2016,6,18,8,30,855.0,85.0,3.2,17.0,648.0,603.45,479.54
2016,6,18,8,45,869.0,86.5,3.2,17.0,692.0,654.95,519.25
2016,6,18,9,0,883.0,88.0,3.2,17.0,736.0,705.57,556.81
2016,6,18,9,15,894.0,89.5,3.25,17.0,776.0,752.82,589.91
2016,6,18,9,30,905.0,91.0,3.3,17.0,816.0,798.43,621.48
2016,6,18,9,45,911.5,93.5,3.4,17.5,849.5,839.48,648.58
2016,6,18,10,0,918.0,96.0,3.5,18.0,883.0,878.09,673.72
2016,6,18,10,15,924.5,97.0,3.6,18.0,911.0,912.57,697.12
2016,6,18,10,30,931.0,98.0,3.7,18.0,939.0,944.25,718.54
2016,6,18,10,45,936.5,98.0,3.85,18.5,960.5,971.02,735.51
2016,6,18,11,0,942.0,98.0,4.0,19.0,982.0,994.62,750.32
2016,6,18,11,15,944.5,98.5,4.2,19.0,996.0,1012.54,763.07
2016,6,18,11,30,947.0,99.0,4.4,19.0,1010.0,1026.98,773.56
2016,6,18,11,45,949.0,99.0,4.6,19.0,1016.5,1036.9,781.83
2016,6,18,12,0,951.0,99.0,4.8,19.0,1023.0,1043.23,787.76
2016,6,18,12,15,951.0,99.0,5.05,19.0,1022.0,1043.98,790.4
2016,6,18,12,30,951.0,99.0,5.3,19.0,1021.0,1041.11,790.59
2016,6,18,12,45,950.0,98.5,5.6,19.0,1013.0,1033.15,787.61
2016,6,18,13,0,949.0,98.0,5.9,19.0,1005.0,1021.59,782.06
2016,6,18,13,15,946.5,97.5,6.0,19.0,989.0,1005.05,771.63
2016,6,18,13,30,944.0,97.0,6.1,19.0,973.0,985.06,758.81
2016,6,18,13,45,938.5,97.0,6.25,19.0,950.0,959.47,742.28
2016,6,18,14,0,933.0,97.0,6.4,19.0,927.0,930.78,723.43
2016,6,18,14,15,927.0,96.0,6.4,19.0,898.0,897.7,700.58
2016,6,18,14,30,921.0,95.0,6.4,19.0,869.0,861.87,675.65
2016,6,18,14,45,911.5,94.5,6.45,19.0,833.5,821.19,647.22
2016,6,18,15,0,902.0,94.0,6.5,19.0,798.0,778.4,616.98
2016,6,18,15,15,891.5,92.0,6.55,19.0,757.5,731.51,583.37
2016,6,18,15,30,881.0,90.0,6.6,19.0,717.0,683.05,547.35
2016,6,18,15,45,865.0,89.0,6.65,19.0,672.0,630.83,506.28
2016,6,18,16,0,849.0,88.0,6.7,19.0,627.0,578.06,463.78
2016,6,18,16,15,831.0,85.5,6.7,18.5,578.5,522.48,418.73
2016,6,18,16,30,813.0,83.0,6.7,18.0,530.0,466.49,371.97
2016,6,18,16,45,788.0,80.0,6.75,18.0,479.5,407.85,321.16
2016,6,18,17,0,763.0,77.0,6.8,18.0,429.0,350.77,270.46
2016,6,18,17,15,731.0,73.0,6.75,17.5,377.5,292.46,218.45
2016,6,18,17,30,699.0,69.0,6.7,17.0,326.0,237.09,168.54
2016,6,18,17,45,656.0,63.5,6.65,17.0,275.5,179.31,117.69
2016,6,18,18,0,613.0,58.0,6.6,17.0,225.0,128.18,75.37
2016,6,18,18,15,546.5,51.5,6.45,16.5,177.5,79.45,41.8
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,38.56,28.16
2016,6,18,18,45,379.5,35.5,6.15,16.0,89.5,27.39,17.84
2016,6,18,19,0,279.0,26.0,6.0,16.0,49.0,20.71,9.89
2016,6,18,19,15,139.5,13.0,5.85,16.0,24.5,12.39,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,32.0,4.5,3.7,14.5,5.0,0.0,0.0
2016,6,19,5,0,64.0,9.0,3.7,15.0,10.0,8.58,0.0
2016,6,19,5,15,201.5,21.0,3.65,15.0,40.5,16.8,2.4
2016,6,19,5,30,339.0,33.0,3.6,15.0,71.0,26.05,16.28
2016,6,19,5,45,428.0,41.5,3.55,15.5,114.0,31.55,21.91
2016,6,19,6,0,517.0,50.0,3.5,16.0,157.0,62.06,32.84
2016,6,19,6,15,575.0,56.5,3.45,16.0,205.5,106.52,60.04
2016,6,19,6,30,633.0,63.0,3.4,16.0,254.0,157.76,99.68
2016,6,19,6,45,658.5,65.5,3.35,16.5,296.5,206.73,142.4
2016,6,19,7,0,684.0,68.0,3.3,17.0,339.0,255.95,186.65
2016,6,19,7,15,727.0,74.0,3.35,17.0,397.5,316.72,240.2
2016,6,19,7,30,770.0,80.0,3.4,17.0,456.0,381.57,296.34
2016,6,19,7,45,790.5,84.0,3.5,17.5,505.5,438.16,344.56
2016,6,19,8,0,811.0,88.0,3.6,18.0,555.0,495.7,392.06
2016,6,19,8,15,828.0,90.5,3.6,18.0,602.0,550.47,436.62
2016,6,19,8,30,845.0,93.0,3.6,18.0,649.0,604.71,479.53
2016,6,19,8,45,858.0,95.0,3.6,18.5,692.5,655.64,517.85
2016,6,19,9,0,871.0,97.0,3.6,19.0,736.0,705.62,554.22
2016,6,19,9,15,881.5,98.5,3.6,19.0,775.0,752.05,586.45
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,796.82,617.13
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.5,839.35,644.67
2016,6,19,10,0,922.0,95.0,3.6,20.0,885.0,880.03,670.55
2016,6,19,10,15,927.5,96.0,3.65,20.0,912.0,913.8,692.97
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,944.7,713.39
2016,6,19,10,45,933.5,100.0,3.8,20.0,959.0,969.93,730.27
2016,6,19,11,0,934.0,103.0,3.9,20.0,979.0,991.79,744.93
2016,6,19,11,15,936.0,103.5,4.1,20.0,992.5,1009.15,757.27
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,1023.04,767.38
2016,6,19,11,45,934.5,107.5,4.55,20.5,1010.5,1030.99,772.79
2016,6,19,12,0,931.0,111.0,4.8,21.0,1015.0,1035.33,776.27
2016,6,19,12,15,931.0,111.0,5.1,20.5,1014.5,1036.11,780.85
2016,6,19,12,30,931.0,111.0,5.4,20.0,1014.0,1033.36,782.99
2016,6,19,12,45,930.0,110.5,5.75,20.0,1005.5,1025.6,780.42
2016,6,19,13,0,929.0,110.0,6.1,20.0,997.0,1014.33,775.26
2016,6,19,13,15,926.0,109.0,6.35,20.0,981.5,997.17,765.23
2016,6,19,13,30,923.0,108.0,6.6,20.0,966.0,976.65,752.73
2016,6,19,13,45,920.5,106.0,6.9,20.0,944.0,952.33,737.62
2016,6,19,14,0,918.0,104.0,7.2,20.0,922.0,924.81,720.01
2016,6,19,14,15,912.0,103.0,7.3,20.0,893.0,892.2,697.69
2016,6,19,14,30,906.0,102.0,7.4,20.0,864.0,856.89,673.27
2016,6,19,14,45,898.5,100.0,7.55,20.0,829.0,816.86,645.32
2016,6,19,15,0,891.0,98.0,7.7,20.0,794.0,774.6,615.43
2016,6,19,15,15,570.0,208.0,7.7,19.5,645.0,619.58,494.97
2016,6,19,15,30,249.0,318.0,7.7,19.0,496.0,476.19,378.62
2016,6,19,15,45,451.0,234.0,7.75,19.0,530.5,512.46,410.86
2016,6,19,16,0,653.0,150.0,7.8,19.0,565.0,526.62,423.68
2016,6,19,16,15,728.0,118.0,7.75,19.0,546.5,499.98,401.19
2016,6,19,16,30,803.0,86.0,7.7,19.0,528.0,465.38,370.81
2016,6,19,16,45,777.0,83.0,7.7,19.0,477.5,406.83,320.01
2016,6,19,17,0,751.0,80.0,7.7,19.0,427.0,349.98,269.54
2016,6,19,17,15,718.5,76.0,7.6,18.5,376.0,292.16,218.07
2016,6,19,17,30,686.0,72.0,7.5,18.0,325.0,235.35,167.16
2016,6,19,17,45,640.5,66.5,7.4,17.5,274.5,179.73,118.58
2016,6,19,18,0,595.0,61.0,7.3,17.0,224.0,129.12,76.95
2016,6,19,18,15,528.5,54.0,7.15,16.5,177.0,80.92,43.56
2016,6,19,18,30,462.0,47.0,7.0,16.0,130.0,40.59,24.98
2016,6,19,18,45,360.5,37.5,6.9,16.0,89.5,29.17,19.38
2016,6,19,19,0,259.0,28.0,6.8,16.0,49.0,22.59,11.4
2016,6,19,19,15,129.5,14.0,6.7,16.0,24.5,13.34,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,166.0,17.0,5.8,14.0,35.5,13.1,0.41
2016,6,20,5,30,332.0,34.0,5.8,14.0,71.0,27.03,17.13
2016,6,20,5,45,430.0,42.5,5.85,14.5,115.0,32.49,22.8
2016,6,20,6,0,528.0,51.0,5.9,15.0,159.0,62.95,33.63
2016,6,20,6,15,587.0,57.0,5.9,15.0,208.0,107.67,60.86
2016,6,20,6,30,646.0,63.0,5.9,15.0,257.0,159.29,101.0
2016,6,20,6,45,690.0,67.0,5.95,15.5,309.0,214.49,148.7
2016,6,20,7,0,734.0,71.0,6.0,16.0,361.0,272.1,200.09
2016,6,20,7,15,763.0,74.5,6.0,16.0,412.5,328.64,251.66
2016,6,20,7,30,792.0,78.0,6.0,16.0,464.0,387.6,304.57
2016,6,20,7,45,815.0,80.5,6.0,16.5,514.5,445.02,354.59
2016,6,20,8,0,838.0,83.0,6.0,17.0,565.0,504.04,404.41
2016,6,20,8,15,854.0,85.0,6.0,17.0,612.5,558.73,450.24
2016,6,20,8,30,870.0,87.0,6.0,17.0,660.0,613.23,494.74
2016,6,20,8,45,883.5,88.5,6.0,17.5,703.5,665.17,535.15
2016,6,20,9,0,897.0,90.0,6.0,18.0,747.0,716.14,573.28
2016,6,20,9,15,906.0,91.5,6.0,18.0,786.0,762.59,606.72
2016,6,20,9,30,915.0,93.0,6.0,18.0,825.0,807.18,638.48
2016,6,20,9,45,907.0,102.5,6.0,18.5,854.0,843.88,662.91
2016,6,20,10,0,899.0,112.0,6.0,19.0,883.0,877.1,684.58
2016,6,20,10,15,905.0,113.5,6.05,19.0,910.0,911.15,708.31
2016,6,20,10,30,911.0,115.0,6.1,19.0,937.0,942.42,730.0
2016,6,20,10,45,917.0,114.5,6.2,19.0,958.0,968.79,748.46
2016,6,20,11,0,923.0,114.0,6.3,19.0,979.0,992.07,764.81
2016,6,20,11,15,925.5,114.5,6.4,19.0,993.0,1009.77,777.29
2016,6,20,11,30,928.0,115.0,6.5,19.0,1007.0,1024.06,787.48
2016,6,20,11,45,930.5,114.0,6.6,19.0,1013.5,1033.4,794.32
2016,6,20,12,0,933.0,113.0,6.7,19.0,1020.0,1039.25,798.83
2016,6,20,12,15,933.0,113.5,6.8,19.0,1019.5,1040.58,800.29
2016,6,20,12,30,933.0,114.0,6.9,19.0,1019.0,1038.37,799.38
2016,6,20,12,45,934.0,112.0,7.05,19.0,1011.0,1031.13,795.29
2016,6,20,13,0,935.0,110.0,7.2,19.0,1003.0,1020.32,788.75
2016,6,20,13,15,932.5,109.5,7.3,19.0,988.0,1004.1,778.16
2016,6,20,13,30,930.0,109.0,7.4,19.0,973.0,984.48,765.18
2016,6,20,13,45,924.0,109.0,7.55,19.0,950.0,958.83,748.07
2016,6,20,14,0,918.0,109.0,7.7,19.0,927.0,930.15,728.69
2016,6,20,14,15,912.0,108.0,7.75,19.0,898.0,897.59,706.0
2016,6,20,14,30,906.0,107.0,7.8,19.0,869.0,862.31,681.21
2016,6,20,14,45,896.0,106.0,7.9,19.0,833.5,821.32,652.17
2016,6,20,15,0,886.0,105.0,8.0,19.0,798.0,778.28,621.35
2016,6,20,15,15,874.5,103.0,8.0,18.5,757.0,731.37,588.18
2016,6,20,15,30,863.0,101.0,8.0,18.0,716.0,683.01,552.23
2016,6,20,15,45,849.0,98.5,8.05,18.0,671.5,631.39,511.07
2016,6,20,16,0,835.0,96.0,8.1,18.0,627.0,579.44,468.69
2016,6,20,16,15,522.0,165.0,8.05,18.0,488.0,435.46,350.82
2016,6,20,16,30,209.0,234.0,8.0,18.0,349.0,318.03,254.61
2016,6,20,16,45,104.5,189.0,7.95,18.0,246.5,220.15,175.52
2016,6,20,17,0,0.0,144.0,7.9,18.0,144.0,133.01,105.23
2016,6,20,17,15,196.0,130.5,7.8,17.5,202.5,180.21,140.16
2016,6,20,17,30,392.0,117.0,7.7,17.0,261.0,203.17,151.3
2016,6,20,17,45,354.5,105.0,7.65,17.0,220.5,159.91,114.18
2016,6,20,18,0,317.0,93.0,7.6,17.0,180.0,120.91,82.3
2016,6,20,18,15,382.0,71.0,7.4,16.5,154.5,85.15,52.3
2016,6,20,18,30,447.0,49.0,7.2,16.0,129.0,42.62,26.53
2016,6,20,18,45,343.0,38.5,7.05,16.0,88.5,30.05,20.14
2016,6,20,19,0,239.0,28.0,6.9,16.0,48.0,22.54,11.45
2016,6,20,19,15,119.5,14.0,6.75,15.5,24.0,13.34,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
