Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.5,4.25,14.0,34.5,13.57,0.35
2016,6,21,5,30,315.0,35.0,4.3,14.0,69.0,28.02,17.95
2016,6,21,5,45,410.0,43.5,4.4,14.5,112.0,33.41,23.61
2016,6,21,6,0,505.0,52.0,4.5,15.0,155.0,62.39,33.96
2016,6,21,6,15,564.5,58.0,4.5,15.0,203.5,105.76,60.22
2016,6,21,6,30,624.0,64.0,4.5,15.0,252.0,156.09,99.13
2016,6,21,6,45,669.0,68.0,4.55,15.5,303.0,208.18,143.89
2016,6,21,7,0,714.0,72.0,4.6,16.0,354.0,266.89,195.76
2016,6,21,7,15,742.5,76.0,4.6,16.0,404.5,322.59,246.18
2016,6,21,7,30,771.0,80.0,4.6,16.0,455.0,380.69,297.86
2016,6,21,7,45,795.0,82.0,4.6,16.5,505.0,436.94,346.37
2016,6,21,8,0,819.0,84.0,4.6,17.0,555.0,494.48,394.44
2016,6,21,8,15,835.0,86.5,4.55,17.0,601.5,549.12,439.46
2016,6,21,8,30,851.0,89.0,4.5,17.0,648.0,603.2,482.77
2016,6,21,8,45,864.5,90.0,4.45,17.5,691.0,653.77,521.27
2016,6,21,9,0,878.0,91.0,4.4,18.0,734.0,703.43,557.59
2016,6,21,9,15,887.0,92.5,4.4,18.0,772.5,749.1,589.76
2016,6,21,9,30,896.0,94.0,4.4,18.0,811.0,792.98,620.28
2016,6,21,9,45,895.0,100.0,4.4,18.5,841.5,831.22,645.2
2016,6,21,10,0,894.0,106.0,4.4,19.0,872.0,866.54,667.78
2016,6,21,10,15,899.5,107.0,4.4,19.0,898.5,899.55,689.86
2016,6,21,10,30,905.0,108.0,4.4,19.0,925.0,929.77,709.91
2016,6,21,10,45,908.5,109.0,4.45,19.5,945.0,955.22,725.6
2016,6,21,11,0,912.0,110.0,4.5,20.0,965.0,977.5,739.12
2016,6,21,11,15,914.5,110.5,4.55,20.0,978.5,995.08,750.92
2016,6,21,11,30,917.0,111.0,4.6,20.0,992.0,1009.28,760.54
2016,6,21,11,45,917.5,111.5,4.7,20.0,998.5,1018.1,767.06
2016,6,21,12,0,918.0,112.0,4.8,20.0,1005.0,1023.44,771.36
2016,6,21,12,15,918.0,112.0,4.95,20.0,1004.0,1024.31,773.17
2016,6,21,12,30,918.0,112.0,5.1,20.0,1003.0,1021.7,772.7
2016,6,21,12,45,917.0,111.5,5.35,20.0,995.0,1014.13,769.66
2016,6,21,13,0,916.0,111.0,5.6,20.0,987.0,1003.1,764.19
2016,6,21,13,15,913.0,110.5,5.9,20.0,971.5,986.73,755.22
2016,6,21,13,30,910.0,110.0,6.2,20.0,956.0,967.03,743.76
2016,6,21,13,45,905.0,109.5,6.55,20.0,934.0,942.29,728.76
2016,6,21,14,0,900.0,109.0,6.9,20.0,912.0,914.52,711.3
2016,6,21,14,15,894.0,108.0,7.05,19.5,883.5,882.52,691.01
2016,6,21,14,30,888.0,107.0,7.2,19.0,855.0,847.86,668.51
2016,6,21,14,45,878.5,106.0,7.4,19.0,820.0,807.93,640.69
2016,6,21,15,0,869.0,105.0,7.6,19.0,785.0,765.97,611.02
2016,6,21,15,15,858.5,103.0,7.65,18.5,745.5,720.5,579.07
2016,6,21,15,30,848.0,101.0,7.7,18.0,706.0,673.53,544.29
2016,6,21,15,45,833.0,99.0,7.75,18.0,662.0,622.48,503.61
2016,6,21,16,0,818.0,97.0,7.8,18.0,618.0,571.27,461.87
2016,6,21,16,15,799.5,94.5,7.8,17.5,570.5,516.54,417.07
2016,6,21,16,30,781.0,92.0,7.8,17.0,523.0,462.15,371.24
2016,6,21,16,45,756.5,88.5,7.85,17.0,473.5,404.88,321.27
2016,6,21,17,0,732.0,85.0,7.9,17.0,424.0,349.16,271.48
2016,6,21,17,15,699.0,80.5,7.8,16.5,373.5,289.89,218.59
2016,6,21,17,30,666.0,76.0,7.7,16.0,323.0,235.29,169.25
2016,6,21,17,45,619.0,70.5,7.65,16.0,273.0,180.44,120.86
2016,6,21,18,0,572.0,65.0,7.6,16.0,223.0,130.78,79.66
2016,6,21,18,15,504.5,57.5,7.45,15.5,176.0,83.28,46.38
2016,6,21,18,30,437.0,50.0,7.3,15.0,129.0,43.8,27.46
2016,6,21,18,45,336.5,39.5,7.2,15.0,89.0,30.95,21.02
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,23.48,12.3
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,13.82,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,157.0,17.5,6.3,14.0,34.5,13.59,0.03
2016,6,22,5,30,314.0,35.0,6.4,14.0,69.0,28.07,17.93
2016,6,22,5,45,406.0,44.5,6.5,14.0,112.0,34.37,24.47
2016,6,22,6,0,498.0,54.0,6.6,14.0,155.0,63.43,35.36
2016,6,22,6,15,559.0,60.5,6.6,14.0,204.0,106.93,61.79
2016,6,22,6,30,620.0,67.0,6.6,14.0,253.0,157.61,101.11
2016,6,22,6,45,662.0,72.0,6.65,14.5,304.0,209.74,146.33
2016,6,22,7,0,704.0,77.0,6.7,15.0,355.0,266.34,197.03
2016,6,22,7,15,734.5,81.0,6.65,15.0,406.0,324.11,249.64
2016,6,22,7,30,765.0,85.0,6.6,15.0,457.0,382.57,302.27
2016,6,22,7,45,789.0,87.5,6.6,15.5,507.5,439.02,351.75
2016,6,22,8,0,813.0,90.0,6.6,16.0,558.0,496.79,400.91
2016,6,22,8,15,830.5,92.5,6.55,16.0,605.0,552.01,447.42
2016,6,22,8,30,848.0,95.0,6.5,16.0,652.0,606.7,492.33
2016,6,22,8,45,864.5,95.5,6.5,16.0,696.5,658.64,534.19
2016,6,22,9,0,881.0,96.0,6.5,16.0,741.0,709.94,574.52
2016,6,22,9,15,891.0,97.5,6.45,16.0,780.0,756.52,608.44
2016,6,22,9,30,901.0,99.0,6.4,16.0,819.0,801.38,640.71
2016,6,22,9,45,911.5,98.5,6.35,16.5,853.5,842.69,668.74
2016,6,22,10,0,922.0,98.0,6.3,17.0,888.0,881.85,694.83
2016,6,22,10,15,928.0,99.0,6.25,17.0,915.5,916.18,718.51
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,947.68,740.02
2016,6,22,10,45,940.0,100.0,6.2,17.0,964.5,975.18,758.88
2016,6,22,11,0,946.0,100.0,6.2,17.0,986.0,999.52,775.49
2016,6,22,11,15,948.5,100.0,6.2,17.0,1000.0,1017.21,787.42
2016,6,22,11,30,951.0,100.0,6.2,17.0,1014.0,1031.41,796.98
2016,6,22,11,45,954.0,99.5,6.2,17.0,1021.5,1042.04,804.14
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,1049.1,808.89
2016,6,22,12,15,957.0,99.0,6.25,17.0,1028.5,1050.06,809.83
2016,6,22,12,30,957.0,99.0,6.3,17.0,1028.0,1047.39,808.36
2016,6,22,12,45,944.5,106.5,6.35,17.0,1016.5,1036.29,801.07
2016,6,22,13,0,932.0,114.0,6.4,17.0,1005.0,1021.79,791.48
2016,6,22,13,15,929.0,113.5,6.4,16.5,989.5,1005.24,781.74
2016,6,22,13,30,926.0,113.0,6.4,16.0,974.0,985.31,769.6
2016,6,22,13,45,921.5,112.0,6.45,16.0,951.0,960.22,752.56
2016,6,22,14,0,917.0,111.0,6.5,16.0,928.0,932.03,733.25
2016,6,22,14,15,910.5,110.0,6.5,16.0,899.0,899.15,710.22
2016,6,22,14,30,904.0,109.0,6.5,16.0,870.0,863.57,685.15
2016,6,22,14,45,895.0,107.5,6.5,16.0,834.5,823.02,656.23
2016,6,22,15,0,886.0,106.0,6.5,16.0,799.0,780.34,625.53
2016,6,22,15,15,875.0,104.0,6.5,16.0,758.5,733.83,591.67
2016,6,22,15,30,864.0,102.0,6.5,16.0,718.0,685.82,555.14
2016,6,22,15,45,848.5,100.0,6.55,16.0,673.0,633.73,513.86
2016,6,22,16,0,833.0,98.0,6.6,16.0,628.0,581.52,471.47
2016,6,22,16,15,814.0,95.0,6.65,15.5,579.5,525.27,425.64
2016,6,22,16,30,795.0,92.0,6.7,15.0,531.0,469.38,378.69
2016,6,22,16,45,767.5,89.0,6.8,15.0,480.0,410.58,327.45
2016,6,22,17,0,740.0,86.0,6.9,15.0,429.0,353.63,276.57
2016,6,22,17,15,706.0,81.5,6.95,15.0,378.0,293.56,222.45
2016,6,22,17,30,672.0,77.0,7.0,15.0,327.0,238.27,172.09
2016,6,22,17,45,622.0,72.0,7.1,15.0,276.0,182.91,123.26
2016,6,22,18,0,572.0,67.0,7.2,15.0,225.0,133.09,81.89
2016,6,22,18,15,504.0,59.5,7.15,14.5,177.5,85.48,48.35
2016,6,22,18,30,436.0,52.0,7.1,14.0,130.0,45.99,29.2
2016,6,22,18,45,331.0,41.0,7.05,14.0,89.5,32.34,22.32
2016,6,22,19,0,226.0,30.0,7.0,14.0,49.0,23.51,12.46
2016,6,22,19,15,113.0,15.0,6.95,14.0,24.5,14.3,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,176.5,16.0,6.5,13.0,35.0,12.28,0.0
2016,6,23,5,30,353.0,32.0,6.5,13.0,70.0,25.28,15.63
2016,6,23,5,45,447.5,39.5,6.55,13.5,113.5,29.94,20.63
2016,6,23,6,0,542.0,47.0,6.6,14.0,157.0,58.47,30.26
2016,6,23,6,15,600.5,53.0,6.5,14.0,206.0,103.8,57.45
2016,6,23,6,30,659.0,59.0,6.4,14.0,255.0,158.11,99.79
2016,6,23,6,45,703.0,62.0,6.35,14.5,307.0,210.72,145.48
2016,6,23,7,0,747.0,65.0,6.3,15.0,359.0,268.02,196.96
2016,6,23,7,15,775.5,68.5,6.2,15.0,411.0,325.06,249.32
2016,6,23,7,30,804.0,72.0,6.1,15.0,463.0,384.46,302.94
2016,6,23,7,45,828.5,73.5,6.05,15.5,513.5,443.12,354.28
2016,6,23,8,0,853.0,75.0,6.0,16.0,564.0,501.77,404.12
2016,6,23,8,15,869.0,77.0,5.85,16.0,612.0,557.22,450.57
2016,6,23,8,30,885.0,79.0,5.7,16.0,660.0,612.48,495.5
2016,6,23,8,45,898.5,80.5,5.6,16.5,704.5,665.17,536.29
2016,6,23,9,0,912.0,82.0,5.5,17.0,749.0,716.88,574.38
2016,6,23,9,15,921.0,83.5,5.35,17.0,788.0,764.04,607.62
2016,6,23,9,30,930.0,85.0,5.2,17.0,827.0,809.33,638.95
2016,6,23,9,45,931.5,89.0,5.05,17.0,859.0,848.96,665.69
2016,6,23,10,0,933.0,93.0,4.9,17.0,891.0,885.75,690.02
2016,6,23,10,15,937.5,94.0,4.9,17.0,918.0,919.16,712.68
2016,6,23,10,30,942.0,95.0,4.9,17.0,945.0,949.62,733.17
2016,6,23,10,45,945.5,95.5,4.95,17.5,965.0,975.54,749.37
2016,6,23,11,0,949.0,96.0,5.0,18.0,985.0,998.18,763.28
2016,6,23,11,15,949.5,96.5,5.1,18.0,997.5,1014.55,774.77
2016,6,23,11,30,950.0,97.0,5.2,18.0,1010.0,1027.37,783.95
2016,6,23,11,45,951.0,96.5,5.3,18.0,1015.0,1036.09,790.43
2016,6,23,12,0,952.0,96.0,5.4,18.0,1020.0,1041.21,794.55
2016,6,23,12,15,951.0,95.5,5.6,18.0,1018.5,1040.73,795.67
2016,6,23,12,30,950.0,95.0,5.8,18.0,1017.0,1036.63,794.36
2016,6,23,12,45,945.5,96.0,6.0,18.0,1007.0,1027.0,789.22
2016,6,23,13,0,941.0,97.0,6.2,18.0,997.0,1013.86,781.63
2016,6,23,13,15,938.0,96.5,6.35,18.0,981.0,997.2,771.23
2016,6,23,13,30,935.0,96.0,6.5,18.0,965.0,977.13,758.41
2016,6,23,13,45,931.0,94.5,6.7,18.0,942.5,951.83,742.03
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,923.37,723.24
2016,6,23,14,15,921.0,92.0,7.0,17.5,891.0,890.66,702.12
2016,6,23,14,30,915.0,91.0,7.1,17.0,862.0,855.22,678.75
2016,6,23,14,45,909.5,88.5,7.25,17.0,828.0,816.09,651.25
2016,6,23,15,0,904.0,86.0,7.4,17.0,794.0,774.56,621.65
2016,6,23,15,15,894.0,84.5,7.4,17.0,754.0,728.6,587.96
2016,6,23,15,30,884.0,83.0,7.4,17.0,714.0,681.01,552.28
2016,6,23,15,45,874.0,80.0,7.45,17.0,670.5,630.53,512.01
2016,6,23,16,0,864.0,77.0,7.5,17.0,627.0,578.92,469.85
2016,6,23,16,15,846.5,74.5,7.5,16.5,579.0,522.96,423.86
2016,6,23,16,30,829.0,72.0,7.5,16.0,531.0,467.14,376.58
2016,6,23,16,45,805.5,69.5,7.5,16.0,481.0,409.19,325.6
2016,6,23,17,0,782.0,67.0,7.5,16.0,431.0,351.1,273.36
2016,6,23,17,15,752.0,64.0,7.4,16.0,380.0,293.3,220.59
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,238.15,169.84
2016,6,23,17,45,675.0,57.5,7.2,16.0,278.0,182.18,120.08
2016,6,23,18,0,628.0,54.0,7.1,16.0,227.0,131.38,77.66
2016,6,23,18,15,565.0,48.0,6.9,15.5,180.0,80.09,41.26
2016,6,23,18,30,502.0,42.0,6.7,15.0,133.0,38.34,21.77
2016,6,23,18,45,394.5,34.0,6.5,15.0,92.0,25.93,16.72
2016,6,23,19,0,287.0,26.0,6.3,15.0,51.0,20.59,10.19
2016,6,23,19,15,143.5,13.0,6.1,14.5,25.5,10.14,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.0,5.7,14.0,35.0,11.43,0.0
2016,6,24,5,30,378.0,30.0,5.9,14.0,70.0,23.48,14.02
2016,6,24,5,45,464.0,38.0,6.15,14.5,113.5,28.68,19.43
2016,6,24,6,0,550.0,46.0,6.4,15.0,157.0,57.37,29.24
2016,6,24,6,15,609.0,51.5,6.5,15.0,206.5,102.72,56.02
2016,6,24,6,30,668.0,57.0,6.6,15.0,256.0,157.02,98.09
2016,6,24,6,45,704.5,62.0,6.7,15.0,307.0,210.4,144.86
2016,6,24,7,0,741.0,67.0,6.8,15.0,358.0,267.63,196.86
2016,6,24,7,15,771.0,70.5,6.75,15.0,410.5,324.84,249.4
2016,6,24,7,30,801.0,74.0,6.7,15.0,463.0,384.58,303.44
2016,6,24,7,45,820.5,78.5,6.7,15.5,513.5,442.91,354.73
2016,6,24,8,0,840.0,83.0,6.7,16.0,564.0,502.5,405.51
2016,6,24,8,15,857.0,85.5,6.65,16.0,612.5,558.4,452.7
2016,6,24,8,30,874.0,88.0,6.6,16.0,661.0,614.24,498.6
2016,6,24,8,45,885.5,91.0,6.6,16.0,705.0,666.68,540.81
2016,6,24,9,0,897.0,94.0,6.6,16.0,749.0,717.98,581.0
2016,6,24,9,15,907.0,96.0,6.6,16.0,789.0,765.81,615.99
2016,6,24,9,30,917.0,98.0,6.6,16.0,829.0,811.88,649.33
2016,6,24,9,45,924.0,100.0,6.6,16.5,863.5,853.53,677.79
2016,6,24,10,0,931.0,102.0,6.6,17.0,898.0,892.74,704.16
2016,6,24,10,15,937.0,103.0,6.6,17.0,926.0,927.45,728.39
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,959.29,750.48
2016,6,24,10,45,945.5,106.0,6.6,17.0,974.5,985.86,768.72
2016,6,24,11,0,948.0,108.0,6.6,17.0,995.0,1009.09,784.61
2016,6,24,11,15,950.5,108.5,6.6,17.0,1009.0,1027.41,797.04
2016,6,24,11,30,953.0,109.0,6.6,17.0,1023.0,1042.23,807.08
2016,6,24,11,45,952.0,110.5,6.65,17.5,1029.0,1051.04,811.69
2016,6,24,12,0,951.0,112.0,6.7,18.0,1035.0,1056.21,813.86
2016,6,24,12,15,951.0,112.0,6.8,18.0,1034.5,1057.26,815.14
2016,6,24,12,30,951.0,112.0,6.9,18.0,1034.0,1054.71,814.0
2016,6,24,12,45,947.0,113.0,7.05,18.0,1024.5,1045.61,808.62
2016,6,24,13,0,943.0,114.0,7.2,18.0,1015.0,1032.98,800.8
2016,6,24,13,15,940.0,113.0,7.3,18.0,999.5,1015.87,789.57
2016,6,24,13,30,937.0,112.0,7.4,18.0,984.0,995.33,775.92
2016,6,24,13,45,933.5,110.5,7.5,18.0,961.5,970.51,759.18
2016,6,24,14,0,930.0,109.0,7.6,18.0,939.0,942.48,740.07
2016,6,24,14,15,923.5,107.5,7.65,18.0,909.5,908.8,716.56
2016,6,24,14,30,917.0,106.0,7.7,18.0,880.0,872.39,690.93
2016,6,24,14,45,909.0,104.5,7.75,18.0,844.5,832.23,662.35
2016,6,24,15,0,901.0,103.0,7.8,18.0,809.0,789.83,631.88
2016,6,24,15,15,890.5,101.0,7.75,18.0,768.5,743.12,597.61
2016,6,24,15,30,880.0,99.0,7.7,18.0,728.0,694.81,560.9
2016,6,24,15,45,864.5,97.0,7.65,18.0,682.5,642.02,518.8
2016,6,24,16,0,849.0,95.0,7.6,18.0,637.0,588.61,475.31
2016,6,24,16,15,831.0,92.5,7.55,17.5,588.5,532.99,429.88
2016,6,24,16,30,813.0,90.0,7.5,17.0,540.0,477.19,382.97
2016,6,24,16,45,786.0,87.0,7.45,17.0,488.5,417.62,331.12
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,359.81,279.62
2016,6,24,17,15,725.5,80.0,7.3,16.5,385.0,301.1,227.16
2016,6,24,17,30,692.0,76.0,7.2,16.0,333.0,243.44,175.22
2016,6,24,17,45,642.5,71.0,7.15,16.0,281.5,186.93,125.39
2016,6,24,18,0,593.0,66.0,7.1,16.0,230.0,135.89,82.98
2016,6,24,18,15,524.0,58.5,6.9,15.5,181.5,86.86,48.39
2016,6,24,18,30,455.0,51.0,6.7,15.0,133.0,46.05,28.47
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.0,31.84,21.81
2016,6,24,19,0,241.0,30.0,6.4,15.0,51.0,24.4,13.17
2016,6,24,19,15,120.5,15.0,6.15,15.0,25.5,11.84,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,141.0,18.0,3.6,14.0,33.0,14.1,0.0
2016,6,25,5,30,282.0,36.0,3.6,14.0,66.0,29.2,18.77
2016,6,25,5,45,383.0,45.0,3.6,14.5,109.0,34.98,24.93
2016,6,25,6,0,484.0,54.0,3.6,15.0,152.0,61.43,34.52
2016,6,25,6,15,546.5,61.0,3.6,15.0,200.5,104.55,60.18
2016,6,25,6,30,609.0,68.0,3.6,15.0,249.0,155.05,98.71
2016,6,25,6,45,656.0,72.5,3.6,15.5,300.5,207.09,142.96
2016,6,25,7,0,703.0,77.0,3.6,16.0,352.0,264.19,193.07
2016,6,25,7,15,734.0,81.0,3.65,16.0,403.5,322.06,244.85
2016,6,25,7,30,765.0,85.0,3.7,16.0,455.0,380.68,296.59
2016,6,25,7,45,790.0,87.5,3.75,16.5,506.0,437.6,345.34
2016,6,25,8,0,815.0,90.0,3.8,17.0,557.0,495.95,393.74
2016,6,25,8,15,832.5,93.0,3.75,17.0,604.5,551.83,439.35
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,607.18,483.24
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,659.15,522.6
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,710.4,560.28
2016,6,25,9,15,891.5,100.0,3.7,18.0,780.5,757.96,593.47
2016,6,25,9,30,902.0,102.0,3.7,18.0,820.0,803.85,625.04
2016,6,25,9,45,903.0,107.0,3.7,18.5,852.0,843.11,650.34
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,879.57,673.4
2016,6,25,10,15,910.5,113.0,3.7,19.0,912.0,913.94,696.11
2016,6,25,10,30,917.0,114.0,3.7,19.0,940.0,945.57,716.8
2016,6,25,10,45,922.5,114.5,3.75,19.0,962.0,972.85,734.8
2016,6,25,11,0,928.0,115.0,3.8,19.0,984.0,997.01,750.71
2016,6,25,11,15,930.5,115.5,3.9,19.0,998.0,1015.05,762.88
2016,6,25,11,30,933.0,116.0,4.0,19.0,1012.0,1029.66,772.87
2016,6,25,11,45,935.0,115.5,4.1,19.5,1019.0,1039.3,778.16
2016,6,25,12,0,937.0,115.0,4.2,20.0,1026.0,1045.43,781.2
2016,6,25,12,15,937.0,115.0,4.35,20.0,1025.0,1046.52,782.81
2016,6,25,12,30,937.0,115.0,4.5,20.0,1024.0,1044.06,782.4
2016,6,25,12,45,937.0,114.0,4.7,20.0,1016.0,1037.04,779.78
2016,6,25,13,0,937.0,113.0,4.9,20.0,1008.0,1026.47,774.73
2016,6,25,13,15,933.5,112.5,5.1,20.0,992.5,1009.5,765.26
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,989.15,753.36
2016,6,25,13,45,925.5,111.0,5.55,20.0,954.0,964.09,738.38
2016,6,25,14,0,921.0,110.0,5.8,20.0,931.0,935.91,720.95
2016,6,25,14,15,914.0,108.5,5.95,19.5,901.5,902.09,700.06
2016,6,25,14,30,907.0,107.0,6.1,19.0,872.0,865.6,676.91
2016,6,25,14,45,898.0,105.5,6.25,19.0,836.5,825.02,649.13
2016,6,25,15,0,889.0,104.0,6.4,19.0,801.0,782.3,619.43
2016,6,25,15,15,878.0,102.5,6.45,19.0,760.5,736.23,586.51
2016,6,25,15,30,867.0,101.0,6.5,19.0,720.0,688.63,551.04
2016,6,25,15,45,852.0,98.5,6.6,19.0,675.0,636.27,510.2
2016,6,25,16,0,837.0,96.0,6.7,19.0,630.0,583.69,468.15
2016,6,25,16,15,818.5,93.0,6.7,18.5,582.0,527.52,422.84
2016,6,25,16,30,800.0,90.0,6.7,18.0,534.0,471.64,376.39
2016,6,25,16,45,775.0,87.0,6.7,18.0,483.0,413.59,326.24
2016,6,25,17,0,750.0,84.0,6.7,18.0,432.0,357.11,276.21
2016,6,25,17,15,716.5,79.5,6.65,17.5,380.5,298.41,224.17
2016,6,25,17,30,683.0,75.0,6.6,17.0,329.0,240.79,172.62
2016,6,25,17,45,635.0,70.0,6.55,17.0,278.0,185.07,123.65
2016,6,25,18,0,587.0,65.0,6.5,17.0,227.0,134.64,81.84
2016,6,25,18,15,519.0,57.5,6.35,16.5,179.5,85.98,47.55
2016,6,25,18,30,451.0,50.0,6.2,16.0,132.0,45.41,27.64
2016,6,25,18,45,344.5,40.0,6.1,15.5,91.0,31.35,21.35
2016,6,25,19,0,238.0,30.0,6.0,15.0,50.0,24.39,13.19
2016,6,25,19,15,119.0,15.0,5.85,15.0,25.0,11.84,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,150.0,16.5,4.55,14.0,32.5,12.81,0.0
2016,6,26,5,30,300.0,33.0,4.6,14.0,65.0,26.35,16.32
2016,6,26,5,45,395.0,42.0,4.7,14.5,107.5,32.28,22.55
2016,6,26,6,0,490.0,51.0,4.8,15.0,150.0,58.46,32.08
2016,6,26,6,15,550.5,58.0,4.8,15.0,198.0,101.7,57.71
2016,6,26,6,30,611.0,65.0,4.8,15.0,246.0,152.05,96.22
2016,6,26,6,45,654.5,69.5,4.85,15.5,296.5,203.4,140.2
2016,6,26,7,0,698.0,74.0,4.9,16.0,347.0,261.3,191.37
2016,6,26,7,15,534.5,122.5,4.9,16.0,349.0,291.17,224.73
2016,6,26,7,30,371.0,171.0,4.9,16.0,351.0,304.94,241.63
2016,6,26,7,45,587.5,129.5,4.95,16.5,449.5,386.7,307.89
2016,6,26,8,0,804.0,88.0,5.0,17.0,548.0,487.94,390.04
2016,6,26,8,15,821.5,90.5,4.95,17.0,595.0,542.76,435.33
2016,6,26,8,30,839.0,93.0,4.9,17.0,642.0,597.14,479.18
2016,6,26,8,45,852.5,95.0,4.85,17.5,685.5,648.3,518.41
2016,6,26,9,0,866.0,97.0,4.8,18.0,729.0,698.59,555.82
2016,6,26,9,15,585.5,226.0,4.7,18.0,663.5,660.25,520.97
2016,6,26,9,30,305.0,355.0,4.6,18.0,598.0,586.15,458.5
2016,6,26,9,45,604.5,228.5,4.55,18.0,736.0,726.79,570.27
2016,6,26,10,0,904.0,102.0,4.5,18.0,874.0,869.35,673.87
2016,6,26,10,15,909.5,103.5,4.5,18.0,901.0,903.4,696.08
2016,6,26,10,30,915.0,105.0,4.5,18.0,928.0,934.64,716.94
2016,6,26,10,45,919.0,105.5,4.55,18.5,949.0,960.54,733.0
2016,6,26,11,0,923.0,106.0,4.6,19.0,970.0,983.27,746.88
2016,6,26,11,15,925.0,106.5,4.65,19.0,983.0,1000.81,758.69
2016,6,26,11,30,927.0,107.0,4.7,19.0,996.0,1014.93,768.28
2016,6,26,11,45,927.0,107.5,4.8,19.0,1002.0,1023.6,774.72
2016,6,26,12,0,927.0,108.0,4.9,19.0,1008.0,1028.75,778.9
2016,6,26,12,15,926.5,108.0,5.0,19.0,1007.0,1029.39,780.11
2016,6,26,12,30,926.0,108.0,5.1,19.0,1006.0,1026.5,779.03
2016,6,26,12,45,916.5,112.0,5.25,19.5,995.0,1015.24,771.16
2016,6,26,13,0,907.0,116.0,5.4,20.0,984.0,1000.64,761.05
2016,6,26,13,15,903.5,115.5,5.6,20.0,968.0,984.14,751.48
2016,6,26,13,30,900.0,115.0,5.8,20.0,952.0,964.36,739.53
2016,6,26,13,45,893.5,114.5,6.05,20.0,929.0,938.65,723.55
2016,6,26,14,0,887.0,114.0,6.3,20.0,906.0,910.02,705.27
2016,6,26,14,15,880.5,113.0,6.45,19.5,877.0,878.13,685.28
2016,6,26,14,30,874.0,112.0,6.6,19.0,848.0,843.64,663.12
2016,6,26,14,45,863.0,111.0,6.8,19.0,813.0,803.13,635.11
2016,6,26,15,0,852.0,110.0,7.0,19.0,778.0,760.73,605.34
2016,6,26,15,15,840.5,108.0,7.05,19.0,738.5,715.32,572.49
2016,6,26,15,30,829.0,106.0,7.1,19.0,699.0,668.53,536.96
2016,6,26,15,45,813.0,104.0,7.2,19.0,654.5,618.82,497.79
2016,6,26,16,0,797.0,102.0,7.3,19.0,610.0,567.11,456.16
2016,6,26,16,15,777.5,99.0,7.25,18.5,563.0,512.39,411.73
2016,6,26,16,30,758.0,96.0,7.2,18.0,516.0,458.14,366.43
2016,6,26,16,45,732.0,92.5,7.15,18.0,466.5,401.4,317.32
2016,6,26,17,0,706.0,89.0,7.1,18.0,417.0,344.77,267.31
2016,6,26,17,15,672.5,84.0,7.0,17.5,367.0,287.8,216.83
2016,6,26,17,30,639.0,79.0,6.9,17.0,317.0,233.97,168.61
2016,6,26,17,45,591.5,73.5,6.8,17.0,268.0,180.37,121.61
2016,6,26,18,0,544.0,68.0,6.7,17.0,219.0,132.04,81.57
2016,6,26,18,15,478.5,60.0,6.55,16.5,172.5,85.59,48.65
2016,6,26,18,30,413.0,52.0,6.4,16.0,126.0,46.96,29.15
2016,6,26,18,45,317.0,40.5,6.3,16.0,87.0,31.77,21.67
2016,6,26,19,0,221.0,29.0,6.2,16.0,48.0,22.67,11.82
2016,6,26,19,15,110.5,14.5,6.05,15.5,24.0,11.43,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.5,4.65,14.0,32.5,11.95,0.0
2016,6,27,5,30,333.0,31.0,4.6,14.0,65.0,24.54,14.75
2016,6,27,5,45,423.0,39.0,4.55,14.0,107.5,29.66,20.31
2016,6,27,6,0,513.0,47.0,4.5,14.0,150.0,55.24,29.19
2016,6,27,6,15,572.0,53.5,4.5,14.0,198.0,99.18,54.98
2016,6,27,6,30,631.0,60.0,4.5,14.0,246.0,150.02,93.95
2016,6,27,6,45,671.0,64.5,4.5,14.5,296.0,203.7,140.2
2016,6,27,7,0,711.0,69.0,4.5,15.0,346.0,259.43,189.92
2016,6,27,7,15,740.5,72.5,4.45,15.5,397.0,314.77,239.77
2016,6,27,7,30,770.0,76.0,4.4,16.0,448.0,372.63,290.83
2016,6,27,7,45,791.5,79.5,4.4,16.5,497.5,429.21,339.69
2016,6,27,8,0,813.0,83.0,4.4,17.0,547.0,486.87,387.89
2016,6,27,8,15,830.0,85.5,4.35,17.0,594.0,541.89,433.23
2016,6,27,8,30,847.0,88.0,4.3,17.0,641.0,596.47,476.91
2016,6,27,8,45,859.5,90.5,4.25,17.5,684.5,647.87,515.96
2016,6,27,9,0,872.0,93.0,4.2,18.0,728.0,698.31,553.15
2016,6,27,9,15,882.0,94.5,4.2,18.0,767.0,744.7,585.8
2016,6,27,9,30,892.0,96.0,4.2,18.0,806.0,789.4,616.87
2016,6,27,9,45,883.5,106.5,4.2,18.5,835.0,826.18,640.74
2016,6,27,10,0,875.0,117.0,4.2,19.0,864.0,859.49,661.93
2016,6,27,10,15,881.5,118.5,4.2,19.0,891.5,893.58,684.77
2016,6,27,10,30,888.0,120.0,4.2,19.0,919.0,925.0,705.63
2016,6,27,10,45,892.5,121.0,4.25,19.5,940.0,951.26,721.76
2016,6,27,11,0,897.0,122.0,4.3,20.0,961.0,974.47,735.76
2016,6,27,11,15,899.5,122.5,4.35,20.0,975.0,992.09,747.4
2016,6,27,11,30,902.0,123.0,4.4,20.0,989.0,1006.4,756.83
2016,6,27,11,45,903.5,123.5,4.5,20.0,995.5,1016.36,764.14
2016,6,27,12,0,905.0,124.0,4.6,20.0,1002.0,1022.91,769.27
2016,6,27,12,15,905.0,124.0,4.75,20.0,1001.5,1024.05,771.31
2016,6,27,12,30,905.0,124.0,4.9,20.0,1001.0,1021.77,771.12
2016,6,27,12,45,906.5,121.5,5.1,20.0,994.0,1015.07,768.39
2016,6,27,13,0,908.0,119.0,5.3,20.0,987.0,1004.89,763.27
2016,6,27,13,15,905.0,118.5,5.5,20.0,972.0,988.9,754.09
2016,6,27,13,30,902.0,118.0,5.7,20.0,957.0,969.61,742.56
2016,6,27,13,45,899.0,116.0,5.95,20.0,935.5,945.62,727.9
2016,6,27,14,0,896.0,114.0,6.2,20.0,914.0,918.52,710.83
2016,6,27,14,15,889.5,113.0,6.35,20.0,885.0,886.4,689.44
2016,6,27,14,30,883.0,112.0,6.5,20.0,856.0,851.65,665.96
2016,6,27,14,45,876.0,109.5,6.7,20.0,822.0,812.55,639.23
2016,6,27,15,0,869.0,107.0,6.9,20.0,788.0,771.23,610.51
2016,6,27,15,15,857.5,105.0,7.0,19.5,748.0,725.15,578.66
2016,6,27,15,30,846.0,103.0,7.1,19.0,708.0,677.63,544.1
2016,6,27,15,45,833.0,100.0,7.25,19.0,664.5,627.01,504.43
2016,6,27,16,0,820.0,97.0,7.4,19.0,621.0,576.07,463.48
2016,6,27,16,15,801.5,94.0,7.4,18.5,573.5,520.74,418.6
2016,6,27,16,30,783.0,91.0,7.4,18.0,526.0,465.73,372.67
2016,6,27,16,45,760.0,87.0,7.45,18.0,476.0,408.43,323.02
2016,6,27,17,0,737.0,83.0,7.5,18.0,426.0,352.51,273.36
2016,6,27,17,15,704.5,79.0,7.45,17.5,375.5,295.29,222.39
2016,6,27,17,30,672.0,75.0,7.4,17.0,325.0,239.05,171.87
2016,6,27,17,45,627.5,69.0,7.35,17.0,275.0,183.65,122.96
2016,6,27,18,0,583.0,63.0,7.3,17.0,225.0,133.15,80.8
2016,6,27,18,15,518.0,56.0,7.1,16.5,178.0,85.3,46.87
2016,6,27,18,30,453.0,49.0,6.9,16.0,131.0,45.17,27.01
2016,6,27,18,45,354.0,38.5,6.75,16.0,91.0,29.94,20.09
2016,6,27,19,0,255.0,28.0,6.6,16.0,51.0,22.43,11.64
2016,6,27,19,15,127.5,14.0,6.4,15.5,25.5,11.04,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,129.0,17.0,5.0,14.0,30.0,13.32,0.0
2016,6,28,5,30,258.0,34.0,5.0,14.0,60.0,26.49,16.3
2016,6,28,5,45,351.0,44.0,5.0,14.5,101.0,34.21,24.19
2016,6,28,6,0,444.0,54.0,5.0,15.0,142.0,58.55,33.67
2016,6,28,6,15,505.5,62.0,5.0,15.0,189.0,99.97,58.26
2016,6,28,6,30,567.0,70.0,5.0,15.0,236.0,148.68,95.3
2016,6,28,6,45,612.0,75.5,5.05,15.5,286.0,198.69,137.85
2016,6,28,7,0,657.0,81.0,5.1,16.0,336.0,253.61,186.22
2016,6,28,7,15,466.5,134.0,5.05,16.0,328.0,278.43,215.78
2016,6,28,7,30,276.0,187.0,5.0,16.0,320.0,280.88,223.33
2016,6,28,7,45,522.5,142.0,4.95,16.5,427.5,367.0,292.49
2016,6,28,8,0,769.0,97.0,4.9,17.0,535.0,478.37,382.3
2016,6,28,8,15,787.5,100.0,4.8,17.0,582.0,532.53,426.83
2016,6,28,8,30,806.0,103.0,4.7,17.0,629.0,586.96,470.45
2016,6,28,8,45,821.0,105.5,4.6,17.0,672.5,638.61,510.75
2016,6,28,9,0,836.0,108.0,4.5,17.0,716.0,687.86,548.2
2016,6,28,9,15,597.0,223.0,4.45,17.0,669.5,665.31,526.02
2016,6,28,9,30,358.0,338.0,4.4,17.0,623.0,610.4,479.05
2016,6,28,9,45,618.0,225.5,4.35,17.5,742.5,734.44,576.15
2016,6,28,10,0,878.0,113.0,4.3,18.0,862.0,857.85,664.31
2016,6,28,10,15,884.5,114.5,4.35,18.0,889.5,892.07,687.11
2016,6,28,10,30,891.0,116.0,4.4,18.0,917.0,923.63,708.57
2016,6,28,10,45,896.5,116.5,4.5,18.5,938.5,950.45,725.71
2016,6,28,11,0,902.0,117.0,4.6,19.0,960.0,974.24,740.76
2016,6,28,11,15,905.0,117.5,4.7,19.0,974.0,992.49,753.5
2016,6,28,11,30,908.0,118.0,4.8,19.0,988.0,1007.41,764.09
2016,6,28,11,45,909.5,118.0,4.95,19.0,995.0,1016.99,771.55
2016,6,28,12,0,911.0,118.0,5.1,19.0,1002.0,1023.13,776.78
2016,6,28,12,15,911.0,118.0,5.25,19.0,1001.5,1024.34,778.72
2016,6,28,12,30,911.0,118.0,5.4,19.0,1001.0,1022.08,778.38
2016,6,28,12,45,904.5,121.0,5.55,19.0,991.5,1012.93,773.34
2016,6,28,13,0,898.0,124.0,5.7,19.0,982.0,1000.44,766.03
2016,6,28,13,15,895.0,123.5,5.8,19.0,967.0,984.63,756.09
2016,6,28,13,30,892.0,123.0,5.9,19.0,952.0,965.55,743.88
2016,6,28,13,45,888.0,121.0,6.05,19.0,930.5,940.91,727.98
2016,6,28,14,0,884.0,119.0,6.2,19.0,909.0,913.23,709.83
2016,6,28,14,15,877.5,118.0,6.25,19.0,880.0,881.47,688.12
2016,6,28,14,30,871.0,117.0,6.3,19.0,851.0,847.12,664.41
2016,6,28,14,45,863.5,114.5,6.4,19.0,817.0,808.06,637.29
2016,6,28,15,0,856.0,112.0,6.5,19.0,783.0,766.85,608.31
2016,6,28,15,15,844.5,109.5,6.5,18.5,743.5,720.8,576.18
2016,6,28,15,30,833.0,107.0,6.5,18.0,704.0,673.36,541.29
2016,6,28,15,45,820.0,104.0,6.55,18.0,660.0,624.41,502.77
2016,6,28,16,0,807.0,101.0,6.6,18.0,616.0,573.1,461.51
2016,6,28,16,15,788.0,98.0,6.6,17.5,569.0,518.13,417.03
2016,6,28,16,30,769.0,95.0,6.6,17.0,522.0,463.54,371.55
2016,6,28,16,45,745.5,90.5,6.65,17.0,472.5,406.26,322.04
2016,6,28,17,0,722.0,86.0,6.7,17.0,423.0,350.44,272.57
2016,6,28,17,15,688.5,81.5,6.7,16.5,372.5,291.42,220.26
2016,6,28,17,30,655.0,77.0,6.7,16.0,322.0,237.1,171.39
2016,6,28,17,45,608.5,71.5,6.75,16.0,272.0,182.69,123.39
2016,6,28,18,0,562.0,66.0,6.8,16.0,222.0,133.43,82.26
2016,6,28,18,15,496.0,58.5,6.75,15.5,175.5,86.23,48.6
2016,6,28,18,30,430.0,51.0,6.7,15.0,129.0,46.89,28.67
2016,6,28,18,45,330.5,40.0,6.65,15.0,89.0,31.31,21.37
2016,6,28,19,0,231.0,29.0,6.6,15.0,49.0,23.39,12.44
2016,6,28,19,15,115.5,14.5,6.45,14.5,24.5,11.43,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.5,15.5,5.0,13.0,32.0,12.02,0.0
2016,6,29,5,30,323.0,31.0,5.0,13.0,64.0,24.66,14.78
2016,6,29,5,45,423.0,39.5,5.0,13.5,107.0,30.23,20.81
2016,6,29,6,0,523.0,48.0,5.0,14.0,150.0,55.41,29.61
2016,6,29,6,15,277.5,77.0,5.0,14.0,132.5,90.4,59.88
2016,6,29,6,30,32.0,106.0,5.0,14.0,115.0,99.76,78.07
2016,6,29,6,45,38.0,126.0,5.05,14.5,139.5,121.86,96.44
2016,6,29,7,0,44.0,146.0,5.1,15.0,164.0,144.84,115.41
2016,6,29,7,15,46.0,167.0,5.1,15.0,187.5,168.22,134.84
2016,6,29,7,30,48.0,188.0,5.1,15.0,211.0,191.95,154.34
2016,6,29,7,45,440.5,134.5,5.1,15.0,383.0,323.57,260.09
2016,6,29,8,0,833.0,81.0,5.1,15.0,555.0,494.07,398.14
2016,6,29,8,15,850.0,83.5,5.1,15.0,603.0,549.74,444.51
2016,6,29,8,30,867.0,86.0,5.1,15.0,651.0,605.37,489.95
2016,6,29,8,45,544.0,208.5,5.2,15.5,571.5,558.17,449.3
2016,6,29,9,0,221.0,331.0,5.3,16.0,492.0,471.12,375.44
2016,6,29,9,15,330.0,316.5,5.3,16.0,571.5,552.74,440.64
2016,6,29,9,30,439.0,302.0,5.3,16.0,651.0,643.24,511.11
2016,6,29,9,45,676.0,203.5,5.35,16.0,767.0,759.74,603.97
2016,6,29,10,0,913.0,105.0,5.4,16.0,883.0,879.18,691.59
2016,6,29,10,15,919.0,106.5,5.4,16.0,911.0,914.1,715.23
2016,6,29,10,30,925.0,108.0,5.4,16.0,939.0,946.21,737.22
2016,6,29,10,45,930.5,108.0,5.45,16.5,961.0,973.4,754.52
2016,6,29,11,0,936.0,108.0,5.5,17.0,983.0,997.45,769.59
2016,6,29,11,15,939.0,108.5,5.5,17.0,997.5,1016.32,782.18
2016,6,29,11,30,942.0,109.0,5.5,17.0,1012.0,1031.75,792.46
2016,6,29,11,45,945.0,108.0,5.55,17.0,1019.5,1042.18,799.73
2016,6,29,12,0,948.0,107.0,5.6,17.0,1027.0,1049.06,804.67
2016,6,29,12,15,948.0,107.0,5.7,16.5,1026.5,1050.36,807.81
2016,6,29,12,30,948.0,107.0,5.8,16.0,1026.0,1048.05,808.57
2016,6,29,12,45,935.5,114.0,5.95,16.0,1014.5,1036.8,801.92
2016,6,29,13,0,923.0,121.0,6.1,16.0,1003.0,1022.15,792.94
2016,6,29,13,15,920.0,120.5,6.15,16.0,988.0,1006.03,782.3
2016,6,29,13,30,917.0,120.0,6.2,16.0,973.0,986.54,769.32
2016,6,29,13,45,913.5,118.0,6.3,16.0,951.0,961.84,752.89
2016,6,29,14,0,910.0,116.0,6.4,16.0,929.0,934.0,734.15
2016,6,29,14,15,904.0,115.0,6.4,16.0,900.0,901.96,711.78
2016,6,29,14,30,898.0,114.0,6.4,16.0,871.0,867.2,687.34
2016,6,29,14,45,890.5,111.5,6.45,16.0,836.0,827.22,659.11
2016,6,29,15,0,883.0,109.0,6.5,16.0,801.0,785.0,628.97
2016,6,29,15,15,871.5,107.0,6.5,15.5,761.0,738.35,596.17
2016,6,29,15,30,860.0,105.0,6.5,15.0,721.0,690.23,560.7
2016,6,29,15,45,846.5,102.5,6.5,15.0,676.5,639.12,520.03
2016,6,29,16,0,833.0,100.0,6.5,15.0,632.0,587.8,478.22
2016,6,29,16,15,814.5,97.0,6.45,15.0,584.0,531.77,431.58
2016,6,29,16,30,796.0,94.0,6.4,15.0,536.0,476.03,384.0
2016,6,29,16,45,772.5,90.0,6.4,15.0,485.5,417.76,333.29
2016,6,29,17,0,749.0,86.0,6.4,15.0,435.0,360.89,282.53
2016,6,29,17,15,716.0,81.5,6.35,14.5,383.5,300.47,228.59
2016,6,29,17,30,683.0,77.0,6.3,14.0,332.0,244.65,177.98
2016,6,29,17,45,638.5,71.0,6.25,14.0,281.0,188.5,127.94
2016,6,29,18,0,594.0,65.0,6.2,14.0,230.0,137.25,84.66
2016,6,29,18,15,526.0,58.0,6.1,13.5,182.0,88.4,49.62
2016,6,29,18,30,458.0,51.0,6.0,13.0,134.0,47.66,29.05
2016,6,29,18,45,357.5,40.5,5.9,13.0,93.0,31.82,22.01
2016,6,29,19,0,257.0,30.0,5.8,13.0,52.0,24.4,13.35
2016,6,29,19,15,128.5,15.0,5.7,13.0,26.0,11.98,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,6.5,4.7,13.0,6.5,6.01,0.0
2016,6,30,5,30,0.0,13.0,4.7,13.0,13.0,12.04,4.29
2016,6,30,5,45,0.0,22.0,4.7,13.5,22.0,20.4,12.21
2016,6,30,6,0,0.0,31.0,4.7,14.0,31.0,28.77,18.8
2016,6,30,6,15,0.0,41.5,4.65,14.0,41.5,38.54,27.35
2016,6,30,6,30,0.0,52.0,4.6,14.0,52.0,48.33,35.81
2016,6,30,6,45,0.0,63.0,4.55,14.5,63.0,58.59,44.47
2016,6,30,7,0,0.0,74.0,4.5,15.0,74.0,68.85,52.97
2016,6,30,7,15,0.0,91.5,4.35,15.0,91.5,85.0,66.41
2016,6,30,7,30,0.0,109.0,4.2,15.0,109.0,101.23,79.74
2016,6,30,7,45,0.0,129.0,4.05,15.0,129.0,119.85,94.9
2016,6,30,8,0,0.0,149.0,3.9,15.0,149.0,138.57,109.98
2016,6,30,8,15,3.0,170.5,3.8,15.0,173.0,160.41,127.5
2016,6,30,8,30,6.0,192.0,3.7,15.0,197.0,182.66,145.19
2016,6,30,8,45,14.5,229.5,3.6,15.5,240.5,223.83,177.7
2016,6,30,9,0,23.0,267.0,3.5,16.0,284.0,266.0,210.42
2016,6,30,9,15,74.0,320.5,3.45,16.0,378.5,359.9,284.41
2016,6,30,9,30,125.0,374.0,3.4,16.0,473.0,460.25,361.4
2016,6,30,9,45,166.5,391.5,3.35,16.5,529.5,517.08,403.45
2016,6,30,10,0,208.0,409.0,3.3,17.0,586.0,576.37,446.73
2016,6,30,10,15,208.0,423.5,3.3,17.0,605.5,598.53,462.1
2016,6,30,10,30,208.0,438.0,3.3,17.0,625.0,619.95,477.04
2016,6,30,10,45,209.0,449.5,3.3,17.0,641.5,638.56,489.95
2016,6,30,11,0,210.0,461.0,3.3,17.0,658.0,656.37,502.27
2016,6,30,11,15,226.5,465.5,3.4,17.0,680.5,681.28,520.58
2016,6,30,11,30,243.0,470.0,3.5,17.0,703.0,713.55,543.95
2016,6,30,11,45,249.0,467.5,3.6,17.5,708.0,719.98,547.75
2016,6,30,12,0,255.0,465.0,3.7,18.0,713.0,725.22,550.91
2016,6,30,12,15,327.5,439.5,3.85,18.0,757.5,772.05,587.04
2016,6,30,12,30,400.0,414.0,4.0,18.0,802.0,823.86,626.04
2016,6,30,12,45,411.5,406.0,4.15,18.0,802.0,824.28,627.17
2016,6,30,13,0,423.0,398.0,4.3,18.0,802.0,822.6,627.15
2016,6,30,13,15,644.0,275.0,4.45,18.0,879.0,907.33,695.25
2016,6,30,13,30,865.0,152.0,4.6,18.0,956.0,969.13,740.62
2016,6,30,13,45,860.5,150.0,4.8,18.0,934.0,944.7,725.39
2016,6,30,14,0,856.0,148.0,5.0,18.0,912.0,917.35,708.46
2016,6,30,14,15,848.0,146.5,5.1,18.0,882.5,890.23,690.85
2016,6,30,14,30,840.0,145.0,5.2,18.0,853.0,854.48,666.89
2016,6,30,14,45,830.5,142.5,5.35,18.0,818.0,814.28,639.72
2016,6,30,15,0,821.0,140.0,5.5,18.0,783.0,772.16,610.76
2016,6,30,15,15,807.5,137.0,5.55,17.5,742.5,724.94,577.82
2016,6,30,15,30,794.0,134.0,5.6,17.0,702.0,676.59,542.15
