Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,15,45,776.5,131.0,5.7,17.0,657.5,624.84,502.05
2016,6,30,16,0,759.0,128.0,5.8,17.0,613.0,572.43,460.44
2016,6,30,16,15,737.0,124.0,5.8,17.0,565.0,516.8,415.06
2016,6,30,16,30,715.0,120.0,5.8,17.0,517.0,461.96,369.2
2016,6,30,16,45,682.5,116.0,5.8,17.0,466.0,403.75,319.63
2016,6,30,17,0,650.0,112.0,5.8,17.0,415.0,348.04,271.12
2016,6,30,17,15,612.0,106.0,5.8,16.5,364.5,291.56,221.83
2016,6,30,17,30,574.0,100.0,5.8,16.0,314.0,238.84,175.3
2016,6,30,17,45,517.0,93.0,5.8,16.0,264.0,185.5,129.36
2016,6,30,18,0,460.0,86.0,5.8,16.0,214.0,137.08,89.73
2016,6,30,18,15,388.5,75.0,5.7,15.5,168.0,92.01,57.4
2016,6,30,18,30,317.0,64.0,5.6,15.0,122.0,55.32,36.85
2016,6,30,18,45,220.5,49.0,5.6,14.5,83.5,37.81,27.02
2016,6,30,19,0,124.0,34.0,5.6,14.0,45.0,27.77,15.86
2016,6,30,19,15,62.0,17.0,5.45,14.0,22.5,14.23,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,98.5,18.0,3.5,13.0,28.0,14.16,0.0
2016,7,1,5,30,197.0,36.0,3.5,13.0,56.0,28.15,17.49
2016,7,1,5,45,293.0,48.5,3.5,13.5,96.0,37.2,26.86
2016,7,1,6,0,389.0,61.0,3.5,14.0,136.0,60.54,37.34
2016,7,1,6,15,456.0,70.0,3.45,14.0,183.5,101.29,61.81
2016,7,1,6,30,523.0,79.0,3.4,14.0,231.0,148.7,97.41
2016,7,1,6,45,261.5,79.0,3.4,14.0,155.0,126.01,91.18
2016,7,1,7,0,0.0,79.0,3.4,14.0,79.0,73.41,57.0
2016,7,1,7,15,0.0,104.5,3.35,14.0,104.5,96.87,76.64
2016,7,1,7,30,0.0,130.0,3.3,14.0,130.0,120.47,96.07
2016,7,1,7,45,0.0,135.0,3.3,14.5,135.0,125.38,99.6
2016,7,1,8,0,0.0,140.0,3.3,15.0,140.0,130.24,103.08
2016,7,1,8,15,0.0,147.0,3.3,15.0,147.0,136.94,108.24
2016,7,1,8,30,0.0,154.0,3.3,15.0,154.0,143.64,113.37
2016,7,1,8,45,5.0,188.0,3.3,15.5,192.0,178.83,141.41
2016,7,1,9,0,10.0,222.0,3.3,16.0,230.0,214.68,169.51
2016,7,1,9,15,8.5,215.0,3.3,16.0,222.0,207.67,163.48
2016,7,1,9,30,7.0,208.0,3.3,16.0,214.0,200.45,157.41
2016,7,1,9,45,10.5,238.0,3.35,16.0,247.0,232.14,182.35
2016,7,1,10,0,14.0,268.0,3.4,16.0,280.0,264.2,207.28
2016,7,1,10,15,19.0,301.0,3.4,16.0,317.5,300.77,235.52
2016,7,1,10,30,24.0,334.0,3.4,16.0,355.0,344.51,268.97
2016,7,1,10,45,37.0,373.5,3.45,16.5,407.5,396.65,308.18
2016,7,1,11,0,50.0,413.0,3.5,17.0,460.0,449.49,347.26
2016,7,1,11,15,61.0,431.5,3.6,17.0,489.5,479.95,370.02
2016,7,1,11,30,72.0,450.0,3.7,17.0,519.0,510.5,392.83
2016,7,1,11,45,77.5,457.5,3.8,17.0,532.5,524.51,403.26
2016,7,1,12,0,83.0,465.0,3.9,17.0,546.0,538.16,413.52
2016,7,1,12,15,105.5,474.0,4.0,17.0,577.0,569.71,437.58
2016,7,1,12,30,128.0,483.0,4.1,17.0,608.0,609.41,467.33
2016,7,1,12,45,181.5,476.5,4.2,17.0,651.5,654.2,501.92
2016,7,1,13,0,235.0,470.0,4.3,17.0,695.0,697.19,535.03
2016,7,1,13,15,241.0,460.5,4.4,17.0,688.5,697.0,535.52
2016,7,1,13,30,247.0,451.0,4.5,17.0,682.0,687.63,529.76
2016,7,1,13,45,275.0,432.5,4.6,17.0,683.0,688.31,532.1
2016,7,1,14,0,303.0,414.0,4.7,17.0,684.0,686.63,532.66
2016,7,1,14,15,280.5,404.5,4.75,17.0,648.5,647.45,504.03
2016,7,1,14,30,258.0,395.0,4.8,17.0,613.0,608.59,475.52
2016,7,1,14,45,221.5,382.5,4.9,17.0,564.0,550.6,432.25
2016,7,1,15,0,185.0,370.0,5.0,17.0,515.0,500.6,394.42
2016,7,1,15,15,205.5,347.0,5.0,16.5,501.0,483.92,383.62
2016,7,1,15,30,226.0,324.0,5.0,16.0,487.0,465.06,370.72
2016,7,1,15,45,213.5,303.5,5.05,16.0,449.5,425.45,340.15
2016,7,1,16,0,201.0,283.0,5.1,16.0,412.0,386.61,309.85
2016,7,1,16,15,475.5,193.0,5.05,16.0,466.0,441.89,355.61
2016,7,1,16,30,750.0,103.0,5.0,16.0,520.0,463.89,371.33
2016,7,1,16,45,476.5,146.0,4.95,16.0,402.0,343.03,272.94
2016,7,1,17,0,203.0,189.0,4.9,16.0,284.0,250.0,198.69
2016,7,1,17,15,125.5,165.0,4.85,15.5,221.5,190.67,151.12
2016,7,1,17,30,48.0,141.0,4.8,15.0,159.0,140.4,111.43
2016,7,1,17,45,39.0,121.0,4.75,15.0,134.0,116.7,91.79
2016,7,1,18,0,30.0,101.0,4.7,15.0,109.0,94.26,73.14
2016,7,1,18,15,208.0,78.0,4.6,14.5,117.0,82.35,56.32
2016,7,1,18,30,386.0,55.0,4.5,14.0,125.0,50.54,31.99
2016,7,1,18,45,281.0,43.0,4.4,14.0,85.5,33.06,22.99
2016,7,1,19,0,176.0,31.0,4.3,14.0,46.0,24.28,13.14
2016,7,1,19,15,88.0,15.5,4.1,14.0,23.0,12.24,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,113.5,16.0,1.4,14.0,27.0,12.56,0.0
2016,7,2,5,30,227.0,32.0,1.5,14.0,54.0,24.94,14.71
2016,7,2,5,45,316.0,44.0,1.65,14.0,94.0,33.68,23.75
2016,7,2,6,0,405.0,56.0,1.8,14.0,134.0,57.36,34.54
2016,7,2,6,15,468.5,65.0,1.8,14.0,180.5,97.35,58.0
2016,7,2,6,30,532.0,74.0,1.8,14.0,227.0,144.94,93.67
2016,7,2,6,45,266.0,92.5,1.85,14.5,169.0,138.71,101.22
2016,7,2,7,0,0.0,111.0,1.9,15.0,111.0,102.29,80.94
2016,7,2,7,15,22.0,148.0,1.9,15.0,158.5,143.33,114.36
2016,7,2,7,30,44.0,185.0,1.9,15.0,206.0,187.62,150.07
2016,7,2,7,45,106.5,214.5,1.95,15.5,273.0,247.22,197.27
2016,7,2,8,0,169.0,244.0,2.0,16.0,340.0,312.7,248.7
2016,7,2,8,15,190.5,265.5,2.0,16.0,382.5,355.13,281.78
2016,7,2,8,30,212.0,287.0,2.0,16.0,425.0,399.5,315.99
2016,7,2,8,45,137.5,300.0,2.0,16.0,392.0,376.06,296.52
2016,7,2,9,0,63.0,313.0,2.0,16.0,359.0,340.95,267.76
2016,7,2,9,15,110.5,344.0,2.0,16.0,429.5,414.06,324.22
2016,7,2,9,30,158.0,375.0,2.0,16.0,500.0,486.68,378.74
2016,7,2,9,45,167.5,392.5,2.0,16.5,530.5,518.91,401.02
2016,7,2,10,0,177.0,410.0,2.0,17.0,561.0,551.33,423.37
2016,7,2,10,15,150.0,423.0,2.0,17.0,554.0,547.53,419.11
2016,7,2,10,30,123.0,436.0,2.0,17.0,547.0,541.59,413.51
2016,7,2,10,45,283.0,406.5,2.0,17.5,669.0,671.83,510.43
2016,7,2,11,0,443.0,377.0,2.0,18.0,791.0,807.77,606.43
2016,7,2,11,15,649.5,264.5,2.0,18.0,881.0,905.42,677.43
2016,7,2,11,30,856.0,152.0,2.0,18.0,971.0,990.26,732.92
2016,7,2,11,45,661.0,276.5,2.05,18.0,912.0,944.25,701.29
2016,7,2,12,0,466.0,401.0,2.1,18.0,853.0,877.53,651.0
2016,7,2,12,15,489.5,393.5,2.1,18.0,868.0,894.39,663.58
2016,7,2,12,30,513.0,386.0,2.1,18.0,883.0,908.95,673.79
2016,7,2,12,45,472.5,390.0,2.15,18.0,845.0,869.3,646.81
2016,7,2,13,0,432.0,394.0,2.2,18.0,807.0,828.13,619.03
2016,7,2,13,15,305.0,427.5,2.25,18.0,717.0,725.81,546.07
2016,7,2,13,30,178.0,461.0,2.3,18.0,627.0,625.42,472.85
2016,7,2,13,45,200.0,446.5,2.35,18.0,629.0,626.27,475.54
2016,7,2,14,0,222.0,432.0,2.4,18.0,631.0,625.32,476.23
2016,7,2,14,15,349.5,372.5,2.4,17.5,673.5,676.12,517.81
2016,7,2,14,30,477.0,313.0,2.4,17.0,716.0,717.77,551.97
2016,7,2,14,45,350.0,339.5,2.4,17.0,628.0,617.44,477.11
2016,7,2,15,0,223.0,366.0,2.4,17.0,540.0,525.93,408.05
2016,7,2,15,15,169.5,346.5,2.4,17.0,475.0,457.72,357.17
2016,7,2,15,30,116.0,327.0,2.4,17.0,410.0,393.63,308.42
2016,7,2,15,45,148.0,306.0,2.4,17.0,405.0,386.68,304.45
2016,7,2,16,0,180.0,285.0,2.4,17.0,400.0,376.45,297.34
2016,7,2,16,15,145.0,261.5,2.4,16.5,349.5,324.8,257.6
2016,7,2,16,30,110.0,238.0,2.4,16.0,299.0,276.63,220.2
2016,7,2,16,45,93.0,213.5,2.4,16.0,261.5,237.44,189.12
2016,7,2,17,0,76.0,189.0,2.4,16.0,224.0,202.21,160.88
2016,7,2,17,15,69.5,167.5,2.4,16.0,197.0,174.98,138.72
2016,7,2,17,30,63.0,146.0,2.4,16.0,170.0,148.59,117.0
2016,7,2,17,45,297.0,108.5,2.4,16.0,194.0,155.62,113.1
2016,7,2,18,0,531.0,71.0,2.4,16.0,218.0,135.12,84.71
2016,7,2,18,15,465.0,62.0,2.35,15.5,171.5,88.17,51.08
2016,7,2,18,30,399.0,53.0,2.3,15.0,125.0,49.12,30.38
2016,7,2,18,45,304.0,41.0,2.25,15.0,86.0,32.27,22.22
2016,7,2,19,0,209.0,29.0,2.2,15.0,47.0,22.68,11.81
2016,7,2,19,15,104.5,14.5,2.1,14.5,23.5,13.82,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,112.5,16.0,1.7,13.0,27.0,12.57,0.0
2016,7,3,5,30,225.0,32.0,1.7,13.0,54.0,24.97,14.68
2016,7,3,5,45,316.0,44.0,1.75,13.5,94.0,33.71,23.81
2016,7,3,6,0,407.0,56.0,1.8,14.0,134.0,57.01,34.42
2016,7,3,6,15,470.5,64.5,1.75,14.0,180.5,96.61,57.36
2016,7,3,6,30,534.0,73.0,1.7,14.0,227.0,143.82,92.61
2016,7,3,6,45,267.0,91.5,1.7,14.5,168.5,137.79,100.36
2016,7,3,7,0,0.0,110.0,1.7,15.0,110.0,101.39,80.17
2016,7,3,7,15,27.5,149.0,1.7,15.0,162.0,146.06,116.47
2016,7,3,7,30,55.0,188.0,1.7,15.0,214.0,194.47,155.43
2016,7,3,7,45,88.0,216.0,1.75,15.5,263.0,238.84,190.46
2016,7,3,8,0,121.0,244.0,1.8,16.0,312.0,289.1,229.81
2016,7,3,8,15,80.5,251.0,1.75,16.0,298.0,279.22,221.42
2016,7,3,8,30,40.0,258.0,1.7,16.0,284.0,267.0,210.96
2016,7,3,8,45,138.5,292.0,1.7,16.5,391.0,369.11,290.86
2016,7,3,9,0,237.0,326.0,1.7,17.0,498.0,477.13,372.35
2016,7,3,9,15,534.0,226.0,1.7,17.0,640.5,619.11,482.05
2016,7,3,9,30,831.0,126.0,1.7,17.0,783.0,773.55,594.75
2016,7,3,9,45,578.5,253.0,1.7,17.0,720.0,728.33,556.92
2016,7,3,10,0,326.0,380.0,1.7,17.0,657.0,653.6,497.42
2016,7,3,10,15,614.0,245.0,1.7,17.0,788.0,792.87,603.27
2016,7,3,10,30,902.0,110.0,1.7,17.0,919.0,927.27,693.89
2016,7,3,10,45,906.0,111.0,1.7,17.5,940.0,953.74,707.78
2016,7,3,11,0,910.0,112.0,1.7,18.0,961.0,977.08,720.79
2016,7,3,11,15,913.0,112.5,1.7,18.0,975.5,995.72,732.13
2016,7,3,11,30,916.0,113.0,1.7,18.0,990.0,1011.02,741.4
2016,7,3,11,45,917.0,113.5,1.7,18.0,997.0,1020.93,747.31
2016,7,3,12,0,918.0,114.0,1.7,18.0,1004.0,1027.35,751.15
2016,7,3,12,15,701.0,255.0,1.75,18.0,934.5,968.14,713.45
2016,7,3,12,30,484.0,396.0,1.8,18.0,865.0,890.36,656.7
2016,7,3,12,45,492.0,388.5,1.85,18.0,861.5,887.36,656.54
2016,7,3,13,0,500.0,381.0,1.9,18.0,858.0,882.01,654.04
2016,7,3,13,15,693.0,253.5,1.95,18.0,904.0,934.62,696.38
2016,7,3,13,30,886.0,126.0,2.0,18.0,950.0,965.19,717.1
2016,7,3,13,45,882.5,124.0,2.05,18.0,928.0,941.27,702.1
2016,7,3,14,0,879.0,122.0,2.1,18.0,906.0,914.29,685.59
2016,7,3,14,15,633.0,237.5,2.15,18.0,792.5,798.54,606.72
2016,7,3,14,30,387.0,353.0,2.2,18.0,679.0,675.88,515.69
2016,7,3,14,45,299.5,360.0,2.3,18.0,606.0,597.34,459.25
2016,7,3,15,0,212.0,367.0,2.4,18.0,533.0,518.76,401.12
2016,7,3,15,15,218.5,345.5,2.45,17.5,509.5,492.34,383.59
2016,7,3,15,30,225.0,324.0,2.5,17.0,486.0,464.87,364.55
2016,7,3,15,45,191.0,305.0,2.55,17.0,436.0,413.1,325.29
2016,7,3,16,0,157.0,286.0,2.6,17.0,386.0,364.17,287.78
2016,7,3,16,15,151.5,262.5,2.6,17.0,353.5,329.36,261.02
2016,7,3,16,30,146.0,239.0,2.6,17.0,321.0,294.98,234.1
2016,7,3,16,45,96.0,210.0,2.6,17.0,261.5,235.64,187.04
2016,7,3,17,0,46.0,181.0,2.6,17.0,202.0,184.01,146.04
2016,7,3,17,15,23.0,140.5,2.6,16.5,151.0,136.51,108.07
2016,7,3,17,30,0.0,100.0,2.6,16.0,100.0,92.32,72.4
2016,7,3,17,45,0.0,84.5,2.65,16.0,84.5,77.95,60.5
2016,7,3,18,0,0.0,69.0,2.7,16.0,69.0,63.67,48.45
2016,7,3,18,15,211.0,59.5,2.65,15.5,97.5,65.74,41.98
2016,7,3,18,30,422.0,50.0,2.6,15.0,126.0,46.98,28.2
2016,7,3,18,45,326.5,39.0,2.6,15.0,87.0,30.44,20.63
2016,7,3,19,0,231.0,28.0,2.6,15.0,48.0,22.49,11.6
2016,7,3,19,15,115.5,14.0,2.5,14.5,24.0,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,14.5,2.25,14.0,28.0,11.32,0.0
2016,7,4,5,30,281.0,29.0,2.3,14.0,56.0,23.09,12.95
2016,7,4,5,45,379.0,38.5,2.35,14.5,97.0,29.63,20.12
2016,7,4,6,0,477.0,48.0,2.4,15.0,138.0,51.32,28.35
2016,7,4,6,15,539.0,54.5,2.35,15.0,185.5,93.12,51.54
2016,7,4,6,30,601.0,61.0,2.3,15.0,233.0,142.25,88.07
2016,7,4,6,45,300.5,81.5,2.3,15.0,167.5,135.58,97.1
2016,7,4,7,0,0.0,102.0,2.3,15.0,102.0,94.2,74.22
2016,7,4,7,15,3.0,128.5,2.2,15.0,130.0,119.59,95.17
2016,7,4,7,30,6.0,155.0,2.1,15.0,158.0,145.53,116.2
2016,7,4,7,45,16.0,182.0,2.05,15.5,191.0,175.49,139.98
2016,7,4,8,0,26.0,209.0,2.0,16.0,224.0,206.72,164.45
2016,7,4,8,15,28.5,228.0,1.95,16.0,245.5,229.56,182.2
2016,7,4,8,30,31.0,247.0,1.9,16.0,267.0,251.32,198.92
2016,7,4,8,45,20.0,231.5,1.9,16.5,245.0,229.24,180.51
2016,7,4,9,0,9.0,216.0,1.9,17.0,223.0,208.36,163.17
2016,7,4,9,15,58.5,292.0,1.9,17.0,338.5,321.23,251.92
2016,7,4,9,30,108.0,368.0,1.9,17.0,454.0,436.13,338.87
2016,7,4,9,45,122.5,388.0,1.9,17.5,489.5,478.33,368.58
2016,7,4,10,0,137.0,408.0,1.9,18.0,525.0,515.85,394.87
2016,7,4,10,15,86.0,387.0,1.9,18.0,462.0,449.51,344.45
2016,7,4,10,30,35.0,366.0,1.9,18.0,399.0,386.06,295.87
2016,7,4,10,45,78.5,412.0,1.9,18.0,485.5,473.35,361.67
2016,7,4,11,0,122.0,458.0,1.9,18.0,572.0,570.69,432.13
2016,7,4,11,15,92.0,448.5,1.9,18.0,535.5,527.04,399.07
2016,7,4,11,30,62.0,439.0,1.9,18.0,499.0,490.03,371.44
2016,7,4,11,45,91.5,459.5,1.9,18.0,548.5,540.63,408.98
2016,7,4,12,0,121.0,480.0,1.9,18.0,598.0,600.15,451.66
2016,7,4,12,15,206.5,471.5,1.9,18.0,672.0,676.76,507.84
2016,7,4,12,30,292.0,463.0,1.9,18.0,746.0,760.5,567.43
2016,7,4,12,45,189.5,460.5,1.9,18.0,643.5,646.7,485.29
2016,7,4,13,0,87.0,458.0,1.9,18.0,541.0,533.22,402.56
2016,7,4,13,15,147.0,458.0,1.9,18.0,595.5,597.36,451.31
2016,7,4,13,30,207.0,458.0,1.9,18.0,650.0,650.24,490.21
2016,7,4,13,45,334.5,402.0,1.9,18.0,704.5,713.83,538.7
2016,7,4,14,0,462.0,346.0,1.9,18.0,759.0,769.68,580.85
2016,7,4,14,15,672.5,229.0,1.9,18.0,807.5,825.02,624.96
2016,7,4,14,30,883.0,112.0,1.9,18.0,856.0,855.54,646.81
2016,7,4,14,45,874.0,110.5,1.95,18.0,821.5,815.92,620.83
2016,7,4,15,0,865.0,109.0,2.0,18.0,787.0,774.19,593.75
2016,7,4,15,15,609.0,202.0,2.0,18.0,667.5,648.54,502.07
2016,7,4,15,30,353.0,295.0,2.0,18.0,548.0,528.49,410.38
2016,7,4,15,45,349.5,275.0,2.05,18.0,512.5,488.82,382.01
2016,7,4,16,0,346.0,255.0,2.1,18.0,477.0,448.75,352.12
2016,7,4,16,15,230.5,246.5,2.15,17.5,389.5,359.43,283.52
2016,7,4,16,30,115.0,238.0,2.2,17.0,302.0,279.32,221.22
2016,7,4,16,45,69.5,204.0,2.25,17.0,241.5,218.98,173.7
2016,7,4,17,0,24.0,170.0,2.3,17.0,181.0,165.63,131.35
2016,7,4,17,15,12.0,132.0,2.35,16.5,137.5,125.44,99.19
2016,7,4,17,30,0.0,94.0,2.4,16.0,94.0,86.93,67.89
2016,7,4,17,45,0.0,79.0,2.45,16.0,79.0,73.05,56.38
2016,7,4,18,0,0.0,64.0,2.5,16.0,64.0,59.26,44.73
2016,7,4,18,15,207.5,57.5,2.5,15.5,95.0,63.91,40.55
2016,7,4,18,30,415.0,51.0,2.5,15.0,126.0,47.94,29.01
2016,7,4,18,45,311.5,40.0,2.55,15.0,86.0,31.39,21.44
2016,7,4,19,0,208.0,29.0,2.6,15.0,46.0,22.7,11.69
2016,7,4,19,15,104.0,14.5,2.6,14.5,23.0,13.82,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,15.0,2.25,14.0,27.0,11.8,0.0
2016,7,5,5,30,250.0,30.0,2.2,14.0,54.0,24.12,13.62
2016,7,5,5,45,352.5,40.0,2.2,14.0,94.5,31.06,21.39
2016,7,5,6,0,455.0,50.0,2.2,14.0,135.0,52.01,29.74
2016,7,5,6,15,519.0,57.0,2.15,14.0,182.5,93.09,52.61
2016,7,5,6,30,583.0,64.0,2.1,14.0,230.0,141.77,88.77
2016,7,5,6,45,378.0,106.5,2.1,14.5,222.5,173.45,125.59
2016,7,5,7,0,173.0,149.0,2.1,15.0,215.0,181.36,141.05
2016,7,5,7,15,102.5,163.0,2.1,15.0,203.5,183.25,145.34
2016,7,5,7,30,32.0,177.0,2.1,15.0,192.0,175.78,140.56
2016,7,5,7,45,65.5,208.5,2.15,15.5,244.0,222.13,177.49
2016,7,5,8,0,99.0,240.0,2.2,16.0,296.0,272.43,217.07
2016,7,5,8,15,207.0,253.0,2.25,16.0,383.0,352.22,280.37
2016,7,5,8,30,315.0,266.0,2.3,16.0,470.0,443.73,351.87
2016,7,5,8,45,220.5,298.5,2.35,16.5,446.5,427.71,337.3
2016,7,5,9,0,126.0,331.0,2.4,17.0,423.0,405.77,317.96
2016,7,5,9,15,170.0,350.0,2.45,17.0,481.0,463.29,362.09
2016,7,5,9,30,214.0,369.0,2.5,17.0,539.0,524.07,407.68
2016,7,5,9,45,553.5,238.0,2.65,17.0,701.0,693.8,540.56
2016,7,5,10,0,893.0,107.0,2.8,17.0,863.0,863.49,663.27
2016,7,5,10,15,899.5,108.0,2.9,17.0,891.5,898.06,685.54
2016,7,5,10,30,906.0,109.0,3.0,17.0,920.0,929.92,707.06
2016,7,5,10,45,491.5,273.5,3.2,17.0,715.0,740.65,571.08
2016,7,5,11,0,77.0,438.0,3.4,17.0,510.0,500.26,384.18
2016,7,5,11,15,90.0,452.5,3.55,17.0,538.0,529.23,407.15
2016,7,5,11,30,103.0,467.0,3.7,17.0,566.0,558.22,428.8
2016,7,5,11,45,110.5,473.0,3.85,17.5,580.0,573.05,439.11
2016,7,5,12,0,118.0,479.0,4.0,18.0,594.0,596.37,455.57
2016,7,5,12,15,153.5,481.5,4.1,17.5,630.5,634.42,485.39
2016,7,5,12,30,189.0,484.0,4.2,17.0,667.0,671.57,514.43
2016,7,5,12,45,180.0,480.5,4.35,17.0,653.5,657.61,504.55
2016,7,5,13,0,171.0,477.0,4.5,17.0,640.0,642.85,494.38
2016,7,5,13,15,172.0,468.5,4.6,17.0,631.0,632.06,487.28
2016,7,5,13,30,173.0,460.0,4.7,17.0,622.0,620.45,479.53
2016,7,5,13,45,173.0,448.5,4.85,17.0,606.5,604.14,468.47
2016,7,5,14,0,173.0,437.0,5.0,17.0,591.0,587.13,456.81
2016,7,5,14,15,148.5,420.0,5.1,17.0,550.0,542.77,423.77
2016,7,5,14,30,124.0,403.0,5.2,17.0,509.0,499.38,391.18
2016,7,5,14,45,227.0,371.5,5.3,17.0,554.5,545.35,429.96
2016,7,5,15,0,330.0,340.0,5.4,17.0,600.0,588.53,465.68
2016,7,5,15,15,352.0,314.5,5.5,16.5,578.5,564.28,449.17
2016,7,5,15,30,374.0,289.0,5.6,16.0,557.0,537.34,430.36
2016,7,5,15,45,301.0,284.0,5.7,16.0,491.0,467.01,374.86
2016,7,5,16,0,228.0,279.0,5.8,16.0,425.0,399.51,321.09
2016,7,5,16,15,214.5,257.5,5.9,16.0,386.5,358.72,288.73
2016,7,5,16,30,201.0,236.0,6.0,16.0,348.0,319.03,256.71
2016,7,5,16,45,189.5,213.5,6.1,16.0,311.0,280.53,225.19
2016,7,5,17,0,178.0,191.0,6.2,16.0,274.0,243.19,194.17
2016,7,5,17,15,101.0,162.5,6.25,15.5,208.5,181.24,144.23
2016,7,5,17,30,24.0,134.0,6.3,15.0,143.0,128.38,102.32
2016,7,5,17,45,18.0,114.5,6.4,15.0,121.0,107.82,85.27
2016,7,5,18,0,12.0,95.0,6.5,15.0,99.0,87.77,68.51
2016,7,5,18,15,231.0,72.0,6.45,14.5,114.5,79.75,53.19
2016,7,5,18,30,450.0,49.0,6.4,14.0,130.0,46.96,27.73
2016,7,5,18,45,341.5,39.0,6.35,14.0,89.5,30.51,20.73
2016,7,5,19,0,233.0,29.0,6.3,14.0,49.0,23.53,12.28
2016,7,5,19,15,116.5,14.5,6.2,14.0,24.5,13.82,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,104.0,16.0,5.65,14.0,25.5,12.62,0.0
2016,7,6,5,30,208.0,32.0,5.6,14.0,51.0,25.06,14.16
2016,7,6,5,45,306.0,43.5,5.55,14.0,91.0,33.41,23.35
2016,7,6,6,0,404.0,55.0,5.5,14.0,131.0,54.77,33.24
2016,7,6,6,15,202.0,59.5,5.4,14.0,97.5,67.06,43.41
2016,7,6,6,30,0.0,64.0,5.3,14.0,64.0,59.31,45.15
2016,7,6,6,45,0.0,78.5,5.2,14.5,78.5,72.65,56.42
2016,7,6,7,0,0.0,93.0,5.1,15.0,93.0,86.08,67.54
2016,7,6,7,15,0.0,108.5,5.0,15.0,108.5,100.49,79.45
2016,7,6,7,30,0.0,124.0,4.9,15.0,124.0,114.97,91.27
2016,7,6,7,45,6.5,157.0,4.8,15.0,161.0,148.43,118.64
2016,7,6,8,0,13.0,190.0,4.7,15.0,198.0,182.83,146.49
2016,7,6,8,15,406.0,146.0,4.65,15.0,407.5,364.46,296.35
2016,7,6,8,30,799.0,102.0,4.6,15.0,617.0,578.5,467.96
2016,7,6,8,45,818.5,102.0,4.6,15.5,661.5,630.52,507.7
2016,7,6,9,0,838.0,102.0,4.6,16.0,706.0,680.66,545.67
2016,7,6,9,15,848.5,103.5,4.6,16.0,744.5,726.42,579.06
2016,7,6,9,30,859.0,105.0,4.6,16.0,783.0,770.63,610.38
2016,7,6,9,45,865.5,108.0,4.65,16.0,816.0,811.33,639.11
2016,7,6,10,0,872.0,111.0,4.7,16.0,849.0,849.76,666.03
2016,7,6,10,15,878.0,112.0,4.75,16.0,876.0,883.29,689.31
2016,7,6,10,30,884.0,113.0,4.8,16.0,903.0,914.15,710.65
2016,7,6,10,45,892.0,111.5,4.85,16.5,925.5,941.55,728.11
2016,7,6,11,0,900.0,110.0,4.9,17.0,948.0,966.06,743.5
2016,7,6,11,15,902.5,110.5,4.95,17.0,962.0,984.21,755.91
2016,7,6,11,30,905.0,111.0,5.0,17.0,976.0,999.03,766.12
2016,7,6,11,45,909.5,109.0,5.05,17.0,983.5,1009.94,773.72
2016,7,6,12,0,914.0,107.0,5.1,17.0,991.0,1017.44,779.09
2016,7,6,12,15,913.5,107.0,5.25,17.0,990.5,1018.5,780.92
2016,7,6,12,30,913.0,107.0,5.4,17.0,990.0,1016.06,780.42
2016,7,6,12,45,905.0,111.0,5.55,17.0,980.5,1006.72,775.17
2016,7,6,13,0,897.0,115.0,5.7,17.0,971.0,994.04,767.63
2016,7,6,13,15,894.0,114.5,5.85,16.5,956.0,978.47,759.53
2016,7,6,13,30,891.0,114.0,6.0,16.0,941.0,959.62,749.03
2016,7,6,13,45,885.5,113.5,6.2,16.0,919.0,935.26,733.33
2016,7,6,14,0,880.0,113.0,6.4,16.0,897.0,907.94,715.33
2016,7,6,14,15,873.5,111.5,6.5,16.0,869.0,875.93,693.27
2016,7,6,14,30,867.0,110.0,6.6,16.0,841.0,841.3,669.14
2016,7,6,14,45,857.5,109.0,6.75,16.0,806.5,802.33,641.74
2016,7,6,15,0,848.0,108.0,6.9,16.0,772.0,761.34,612.53
2016,7,6,15,15,836.5,106.0,6.9,16.0,733.0,716.11,579.33
2016,7,6,15,30,825.0,104.0,6.9,16.0,694.0,669.48,543.79
2016,7,6,15,45,811.5,101.0,6.95,16.0,650.5,620.56,504.85
2016,7,6,16,0,798.0,98.0,7.0,16.0,607.0,569.29,463.19
2016,7,6,16,15,779.0,95.0,6.9,15.5,560.0,514.64,418.38
2016,7,6,16,30,760.0,92.0,6.8,15.0,513.0,460.37,372.63
2016,7,6,16,45,738.0,87.5,6.75,15.0,464.5,404.02,323.39
2016,7,6,17,0,716.0,83.0,6.7,15.0,416.0,348.95,274.09
2016,7,6,17,15,683.0,78.5,6.6,14.5,366.0,290.26,221.6
2016,7,6,17,30,650.0,74.0,6.5,14.0,316.0,236.13,172.44
2016,7,6,17,45,607.0,68.0,6.45,14.0,267.0,181.93,123.99
2016,7,6,18,0,564.0,62.0,6.4,14.0,218.0,132.48,81.98
2016,7,6,18,15,498.0,54.5,6.3,14.0,171.5,84.78,47.2
2016,7,6,18,30,432.0,47.0,6.2,14.0,125.0,44.93,26.21
2016,7,6,18,45,334.0,37.0,6.1,14.0,86.0,28.68,19.14
2016,7,6,19,0,236.0,27.0,6.0,14.0,47.0,21.62,10.73
2016,7,6,19,15,118.0,13.5,5.85,14.0,23.5,12.87,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,139.5,13.5,3.55,14.0,26.0,10.56,0.0
2016,7,7,5,30,279.0,27.0,3.5,14.0,52.0,21.44,11.14
2016,7,7,5,45,379.0,35.0,3.45,14.5,92.0,26.7,17.49
2016,7,7,6,0,479.0,43.0,3.4,15.0,132.0,45.44,24.18
2016,7,7,6,15,540.5,49.5,3.4,15.0,178.5,87.19,46.77
2016,7,7,6,30,602.0,56.0,3.4,15.0,225.0,136.18,83.01
2016,7,7,6,45,367.5,102.5,3.4,15.0,212.0,167.12,120.73
2016,7,7,7,0,133.0,149.0,3.4,15.0,199.0,170.56,133.7
2016,7,7,7,15,139.5,172.0,3.4,15.0,231.5,202.94,161.08
2016,7,7,7,30,146.0,195.0,3.4,15.0,264.0,236.15,188.75
2016,7,7,7,45,471.0,136.0,3.45,15.5,393.0,335.95,267.75
2016,7,7,8,0,796.0,77.0,3.5,16.0,522.0,467.92,373.36
2016,7,7,8,15,813.5,79.5,3.55,16.0,569.0,522.21,418.11
2016,7,7,8,30,831.0,82.0,3.6,16.0,616.0,576.61,462.05
2016,7,7,8,45,845.0,83.5,3.65,16.0,659.5,627.63,502.29
2016,7,7,9,0,859.0,85.0,3.7,16.0,703.0,677.87,540.93
2016,7,7,9,15,869.5,87.0,3.8,16.0,742.5,725.04,574.75
2016,7,7,9,30,880.0,89.0,3.9,16.0,782.0,770.62,607.1
2016,7,7,9,45,878.0,96.0,4.05,16.5,813.0,809.34,633.25
2016,7,7,10,0,876.0,103.0,4.2,17.0,844.0,845.12,657.1
2016,7,7,10,15,882.5,104.5,4.3,17.0,872.0,879.77,681.03
2016,7,7,10,30,889.0,106.0,4.4,17.0,900.0,911.76,703.3
2016,7,7,10,45,892.5,107.5,4.55,17.0,921.0,938.16,722.07
2016,7,7,11,0,896.0,109.0,4.7,17.0,942.0,961.46,738.77
2016,7,7,11,15,899.5,109.5,4.8,17.0,957.0,980.56,752.23
2016,7,7,11,30,903.0,110.0,4.9,17.0,972.0,996.37,763.51
2016,7,7,11,45,904.0,110.5,5.05,17.0,979.0,1006.35,771.26
2016,7,7,12,0,905.0,111.0,5.2,17.0,986.0,1012.87,776.76
2016,7,7,12,15,905.0,111.0,5.25,17.0,986.0,1014.45,778.15
2016,7,7,12,30,905.0,111.0,5.3,17.0,986.0,1012.56,777.26
2016,7,7,12,45,899.5,113.5,5.4,17.0,977.5,1004.26,772.4
2016,7,7,13,0,894.0,116.0,5.5,17.0,969.0,992.6,765.28
2016,7,7,13,15,891.0,115.5,5.55,16.5,954.0,977.09,756.63
2016,7,7,13,30,888.0,115.0,5.6,16.0,939.0,958.31,745.67
2016,7,7,13,45,886.5,112.0,5.7,16.0,918.5,935.24,730.51
2016,7,7,14,0,885.0,109.0,5.8,16.0,898.0,909.0,713.02
2016,7,7,14,15,878.5,108.0,5.85,16.0,869.5,877.35,691.24
2016,7,7,14,30,872.0,107.0,5.9,16.0,841.0,843.07,667.43
2016,7,7,14,45,866.5,103.5,5.95,16.0,808.0,804.65,640.4
2016,7,7,15,0,861.0,100.0,6.0,16.0,775.0,763.89,611.4
2016,7,7,15,15,850.0,98.5,6.05,16.0,735.5,718.99,578.98
2016,7,7,15,30,839.0,97.0,6.1,16.0,696.0,672.61,544.45
2016,7,7,15,45,827.5,93.5,6.15,16.0,653.0,622.69,505.1
2016,7,7,16,0,816.0,90.0,6.2,16.0,610.0,571.83,464.03
2016,7,7,16,15,797.5,87.0,6.2,15.5,563.0,517.04,419.46
2016,7,7,16,30,779.0,84.0,6.2,15.0,516.0,462.07,373.4
2016,7,7,16,45,758.0,80.0,6.2,15.0,467.5,405.63,324.17
2016,7,7,17,0,737.0,76.0,6.2,15.0,419.0,350.32,274.67
2016,7,7,17,15,705.0,72.0,6.15,14.5,368.5,292.95,223.17
2016,7,7,17,30,673.0,68.0,6.1,14.0,318.0,238.51,173.61
2016,7,7,17,45,633.5,62.5,6.1,14.0,269.0,182.36,123.25
2016,7,7,18,0,594.0,57.0,6.1,14.0,220.0,132.31,80.48
2016,7,7,18,15,530.0,50.5,6.0,14.0,173.5,83.9,45.19
2016,7,7,18,30,466.0,44.0,5.9,14.0,127.0,43.05,24.1
2016,7,7,18,45,372.0,34.5,5.8,14.0,87.5,26.47,17.22
2016,7,7,19,0,278.0,25.0,5.7,14.0,48.0,19.79,9.24
2016,7,7,19,15,139.0,12.5,5.65,14.0,24.0,11.91,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,12.5,3.45,14.0,25.5,11.91,0.0
2016,7,8,5,30,295.0,25.0,3.4,14.0,51.0,19.65,9.57
2016,7,8,5,45,393.5,33.0,3.4,14.5,91.0,25.01,16.01
2016,7,8,6,0,492.0,41.0,3.4,15.0,131.0,43.52,22.63
2016,7,8,6,15,552.0,46.5,3.35,15.0,177.5,84.97,44.55
2016,7,8,6,30,612.0,52.0,3.3,15.0,224.0,135.4,81.91
2016,7,8,6,45,391.5,99.5,3.3,15.0,217.5,169.04,121.31
2016,7,8,7,0,171.0,147.0,3.3,15.0,211.0,178.67,139.18
2016,7,8,7,15,462.5,107.0,3.25,15.0,316.0,248.83,191.55
2016,7,8,7,30,754.0,67.0,3.2,15.0,421.0,351.52,273.78
2016,7,8,7,45,515.5,147.0,3.15,15.5,401.5,365.28,289.9
2016,7,8,8,0,277.0,227.0,3.1,16.0,382.0,351.45,280.29
2016,7,8,8,15,554.5,151.5,3.1,16.0,496.5,451.97,361.85
2016,7,8,8,30,832.0,76.0,3.1,16.0,611.0,570.87,456.95
2016,7,8,8,45,846.0,77.5,3.1,16.0,654.0,621.95,496.55
2016,7,8,9,0,860.0,79.0,3.1,16.0,697.0,672.26,534.66
2016,7,8,9,15,870.0,80.5,3.15,16.0,735.5,718.64,567.5
2016,7,8,9,30,880.0,82.0,3.2,16.0,774.0,763.39,598.84
2016,7,8,9,45,888.5,82.5,3.25,16.5,807.5,804.07,625.77
2016,7,8,10,0,897.0,83.0,3.3,17.0,841.0,842.55,650.86
2016,7,8,10,15,903.0,84.0,3.4,17.0,869.0,876.96,674.41
2016,7,8,10,30,909.0,85.0,3.5,17.0,897.0,908.63,696.02
2016,7,8,10,45,913.5,85.5,3.6,17.5,918.0,935.51,712.95
2016,7,8,11,0,918.0,86.0,3.7,18.0,939.0,959.26,727.72
2016,7,8,11,15,920.5,86.5,3.75,18.0,953.5,977.85,740.06
2016,7,8,11,30,923.0,87.0,3.8,18.0,968.0,993.03,750.19
2016,7,8,11,45,924.5,87.0,3.9,18.0,975.5,1003.26,757.39
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,1009.95,762.34
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,1012.11,764.34
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,1010.71,764.06
2016,7,8,12,45,916.5,93.5,4.3,18.0,973.0,1001.45,758.53
2016,7,8,13,0,907.0,99.0,4.4,18.0,963.0,988.8,750.92
2016,7,8,13,15,904.0,98.5,4.55,18.0,948.5,973.12,741.94
2016,7,8,13,30,901.0,98.0,4.7,18.0,934.0,954.11,730.61
2016,7,8,13,45,897.0,97.0,4.9,18.0,912.5,930.44,716.29
2016,7,8,14,0,893.0,96.0,5.1,18.0,891.0,903.69,699.6
2016,7,8,14,15,887.0,95.0,5.25,17.5,863.0,872.24,680.34
2016,7,8,14,30,881.0,94.0,5.4,17.0,835.0,838.12,658.83
2016,7,8,14,45,873.0,92.5,5.6,17.0,801.5,799.38,632.56
2016,7,8,15,0,865.0,91.0,5.8,17.0,768.0,758.46,604.27
2016,7,8,15,15,854.0,89.5,5.9,17.0,729.0,713.41,572.08
2016,7,8,15,30,843.0,88.0,6.0,17.0,690.0,666.87,538.08
2016,7,8,15,45,830.0,85.5,6.1,17.0,647.0,616.81,498.84
2016,7,8,16,0,817.0,83.0,6.2,17.0,604.0,565.95,457.95
2016,7,8,16,15,799.5,80.5,6.15,16.5,557.5,512.12,414.14
2016,7,8,16,30,782.0,78.0,6.1,16.0,511.0,457.97,368.78
2016,7,8,16,45,760.5,74.5,6.1,16.0,462.5,401.65,319.8
2016,7,8,17,0,739.0,71.0,6.1,16.0,414.0,346.52,270.58
2016,7,8,17,15,708.0,67.5,6.0,16.0,364.5,289.84,219.32
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,235.96,170.07
2016,7,8,17,45,637.0,59.0,5.8,16.0,266.5,181.91,121.78
2016,7,8,18,0,597.0,54.0,5.7,16.0,218.0,130.18,77.93
2016,7,8,18,15,533.5,48.0,5.55,15.5,171.5,82.08,43.22
2016,7,8,18,30,470.0,42.0,5.4,15.0,125.0,41.46,22.57
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.0,25.17,16.01
2016,7,8,19,0,281.0,24.0,5.2,15.0,47.0,18.89,8.39
2016,7,8,19,15,140.5,12.0,5.1,15.0,23.5,11.44,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,0.9,15.0,25.5,10.96,0.0
2016,7,9,5,30,316.0,23.0,0.9,15.0,51.0,17.9,8.01
2016,7,9,5,45,409.5,31.0,0.9,15.5,90.5,23.34,14.52
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,41.55,21.02
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,85.13,44.15
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,133.45,79.27
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,183.86,121.51
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,238.65,169.36
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,292.93,217.76
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,349.73,267.5
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,406.21,315.43
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,462.55,361.76
2016,7,9,8,15,821.5,70.0,1.7,18.0,562.5,516.29,405.43
2016,7,9,8,30,838.0,72.0,1.8,18.0,609.0,570.05,447.89
2016,7,9,8,45,851.0,74.0,1.95,18.0,652.0,621.32,487.66
2016,7,9,9,0,864.0,76.0,2.1,18.0,695.0,671.74,525.56
2016,7,9,9,15,874.5,77.0,2.25,18.0,734.0,718.19,558.3
2016,7,9,9,30,885.0,78.0,2.4,18.0,773.0,763.05,589.67
2016,7,9,9,45,885.5,83.5,2.55,18.5,805.0,802.62,615.94
2016,7,9,10,0,886.0,89.0,2.7,19.0,837.0,839.42,640.09
2016,7,9,10,15,892.5,90.0,2.8,19.0,865.0,873.98,663.45
2016,7,9,10,30,899.0,91.0,2.9,19.0,893.0,905.86,684.91
2016,7,9,10,45,905.5,90.5,3.05,19.0,915.0,933.37,703.77
2016,7,9,11,0,912.0,90.0,3.2,19.0,937.0,957.88,720.65
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.0,976.89,733.52
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,992.53,744.24
2016,7,9,11,45,922.5,89.5,3.5,19.0,975.0,1004.19,752.39
2016,7,9,12,0,927.0,88.0,3.6,19.0,983.0,1012.36,758.35
2016,7,9,12,15,927.0,88.0,3.7,19.0,983.5,1014.05,760.07
2016,7,9,12,30,927.0,88.0,3.8,19.0,984.0,1012.17,759.55
2016,7,9,12,45,925.5,88.5,3.95,19.0,976.5,1005.74,756.4
2016,7,9,13,0,924.0,89.0,4.1,19.0,969.0,995.78,750.94
2016,7,9,13,15,921.0,88.5,4.25,19.0,954.5,979.87,741.45
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,960.57,729.71
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.0,937.77,716.35
2016,7,9,14,0,916.0,83.0,4.8,19.0,898.0,911.68,700.47
2016,7,9,14,15,910.0,82.0,4.95,18.5,870.0,879.59,681.11
2016,7,9,14,30,904.0,81.0,5.1,18.0,842.0,844.74,659.43
2016,7,9,14,45,898.5,79.0,5.3,18.0,808.5,806.69,634.06
2016,7,9,15,0,893.0,77.0,5.5,18.0,775.0,766.21,606.48
2016,7,9,15,15,883.0,75.5,5.7,18.0,736.5,720.75,574.71
2016,7,9,15,30,873.0,74.0,5.9,18.0,698.0,673.65,541.16
2016,7,9,15,45,860.5,72.5,6.1,18.0,654.5,623.56,502.66
2016,7,9,16,0,848.0,71.0,6.3,18.0,611.0,572.54,461.94
2016,7,9,16,15,832.0,69.0,6.45,17.5,564.5,518.48,418.32
2016,7,9,16,30,816.0,67.0,6.6,17.0,518.0,464.38,373.18
2016,7,9,16,45,793.0,65.0,6.75,17.0,469.0,407.49,323.71
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,351.84,273.99
2016,7,9,17,15,742.5,60.0,6.9,16.5,371.0,293.72,221.71
2016,7,9,17,30,715.0,57.0,6.9,16.0,322.0,239.25,171.86
2016,7,9,17,45,669.5,54.0,6.95,16.0,272.0,183.8,122.22
2016,7,9,18,0,624.0,51.0,7.0,16.0,222.0,133.32,79.43
2016,7,9,18,15,565.0,45.5,6.9,15.5,176.0,84.62,44.15
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,40.51,21.24
2016,7,9,18,45,400.0,32.0,6.7,15.0,89.0,24.35,15.28
2016,7,9,19,0,294.0,24.0,6.6,15.0,48.0,18.95,8.29
2016,7,9,19,15,147.0,12.0,6.45,14.5,24.0,11.44,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,134.0,13.5,5.2,15.0,25.0,12.87,0.0
2016,7,10,5,30,268.0,27.0,5.3,15.0,50.0,21.7,10.58
2016,7,10,5,45,371.0,36.5,5.4,15.0,90.5,28.31,18.72
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,46.52,25.99
2016,7,10,6,15,540.0,52.5,5.6,15.0,178.5,88.26,48.0
2016,7,10,6,30,606.0,59.0,5.7,15.0,226.0,137.84,84.34
2016,7,10,6,45,650.0,64.0,5.85,15.5,276.5,189.28,127.92
2016,7,10,7,0,694.0,69.0,6.0,16.0,327.0,247.3,179.3
2016,7,10,7,15,726.0,72.5,6.05,16.0,378.5,302.64,229.81
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,360.88,282.35
2016,7,10,7,45,783.5,79.0,6.2,16.5,480.5,418.42,332.94
2016,7,10,8,0,809.0,82.0,6.3,17.0,531.0,477.53,383.43
2016,7,10,8,15,430.5,172.5,6.3,17.0,413.5,402.52,324.94
2016,7,10,8,30,52.0,263.0,6.3,17.0,296.0,278.99,222.55
2016,7,10,8,45,464.5,176.0,6.3,17.0,506.5,474.08,384.38
2016,7,10,9,0,877.0,89.0,6.3,17.0,717.0,693.56,560.48
2016,7,10,9,15,888.5,91.0,6.25,17.0,757.5,742.42,595.44
2016,7,10,9,30,900.0,93.0,6.2,17.0,798.0,789.72,629.41
2016,7,10,9,45,907.5,94.5,6.2,17.5,833.0,831.49,657.86
2016,7,10,10,0,915.0,96.0,6.2,18.0,868.0,870.93,684.28
2016,7,10,10,15,922.0,97.0,6.2,18.0,897.0,906.9,709.29
2016,7,10,10,30,929.0,98.0,6.2,18.0,926.0,940.11,732.21
2016,7,10,10,45,933.5,99.0,6.25,18.0,948.5,968.08,751.6
2016,7,10,11,0,938.0,100.0,6.3,18.0,971.0,992.85,768.75
2016,7,10,11,15,941.5,100.5,6.35,18.0,986.0,1012.83,782.56
2016,7,10,11,30,945.0,101.0,6.4,18.0,1001.0,1029.35,794.03
2016,7,10,11,45,947.0,101.0,6.5,18.0,1009.0,1040.36,802.02
2016,7,10,12,0,949.0,101.0,6.6,18.0,1017.0,1047.75,807.6
2016,7,10,12,15,949.0,101.0,6.65,18.0,1017.0,1049.51,809.05
2016,7,10,12,30,949.0,101.0,6.7,18.0,1017.0,1047.62,808.07
2016,7,10,12,45,947.0,101.5,6.75,18.0,1009.5,1040.59,803.59
2016,7,10,13,0,945.0,102.0,6.8,18.0,1002.0,1029.96,796.67
2016,7,10,13,15,942.5,101.5,6.8,18.0,987.0,1014.27,785.99
2016,7,10,13,30,940.0,101.0,6.8,18.0,972.0,995.09,772.91
2016,7,10,13,45,938.0,99.0,6.8,18.0,951.0,971.45,756.7
2016,7,10,14,0,936.0,97.0,6.8,18.0,930.0,944.48,738.12
2016,7,10,14,15,930.0,96.0,6.75,18.0,901.0,911.82,715.17
2016,7,10,14,30,924.0,95.0,6.7,18.0,872.0,876.33,690.12
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.0,837.17,662.47
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,795.54,632.82
2016,7,10,15,15,902.0,89.0,6.65,18.0,764.0,748.75,598.89
2016,7,10,15,30,892.0,87.0,6.6,18.0,724.0,700.26,563.38
2016,7,10,15,45,879.5,84.5,6.6,18.0,679.5,648.2,522.46
