Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,16,0,867.0,82.0,6.6,18.0,635.0,595.17,479.8
2016,7,10,16,15,850.0,80.0,6.6,17.5,586.5,539.5,434.77
2016,7,10,16,30,833.0,78.0,6.6,17.0,538.0,483.84,388.33
2016,7,10,16,45,810.0,75.0,6.6,17.0,487.0,424.07,336.56
2016,7,10,17,0,787.0,72.0,6.6,17.0,436.0,366.01,284.9
2016,7,10,17,15,756.5,68.5,6.6,17.0,384.5,306.65,231.32
2016,7,10,17,30,726.0,65.0,6.6,17.0,333.0,249.97,179.57
2016,7,10,17,45,680.0,60.5,6.6,17.0,281.0,192.23,128.26
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,137.41,82.07
2016,7,10,18,15,568.5,50.0,6.55,16.5,180.5,86.83,45.67
2016,7,10,18,30,503.0,44.0,6.5,16.0,132.0,44.0,24.1
2016,7,10,18,45,393.0,35.0,6.45,15.5,90.5,27.09,17.57
2016,7,10,19,0,283.0,26.0,6.4,15.0,49.0,20.89,9.54
2016,7,10,19,15,141.5,13.0,6.3,15.0,24.5,12.39,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,129.0,13.5,3.6,14.0,24.0,12.87,0.0
2016,7,11,5,30,258.0,27.0,3.5,14.0,48.0,21.8,10.42
2016,7,11,5,45,363.0,36.0,3.4,14.5,88.5,27.93,18.43
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,45.02,25.13
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.5,86.78,47.08
2016,7,11,6,30,599.0,59.0,3.0,15.0,224.0,136.33,83.2
2016,7,11,6,45,645.5,63.5,2.95,15.5,274.5,187.39,125.97
2016,7,11,7,0,692.0,68.0,2.9,16.0,325.0,245.31,176.56
2016,7,11,7,15,723.5,72.0,2.9,16.0,376.0,300.89,226.51
2016,7,11,7,30,755.0,76.0,2.9,16.0,427.0,359.31,278.19
2016,7,11,7,45,779.5,78.5,2.9,16.5,477.0,415.79,326.72
2016,7,11,8,0,804.0,81.0,2.9,17.0,527.0,473.74,374.84
2016,7,11,8,15,495.0,182.5,2.9,17.0,465.0,446.63,354.8
2016,7,11,8,30,186.0,284.0,2.9,17.0,403.0,381.12,301.66
2016,7,11,8,45,277.0,287.5,2.95,17.5,478.5,457.19,360.98
2016,7,11,9,0,368.0,291.0,3.0,18.0,554.0,537.62,421.98
2016,7,11,9,15,627.5,192.5,3.1,18.0,671.5,656.71,515.5
2016,7,11,9,30,887.0,94.0,3.2,18.0,789.0,780.69,607.33
2016,7,11,9,45,880.5,103.5,3.35,18.5,819.0,818.77,631.99
2016,7,11,10,0,874.0,113.0,3.5,19.0,849.0,853.54,654.76
2016,7,11,10,15,881.0,114.5,3.65,19.0,877.5,888.79,679.0
2016,7,11,10,30,888.0,116.0,3.8,19.0,906.0,921.4,701.37
2016,7,11,10,45,646.0,252.0,3.95,19.0,834.5,865.45,661.42
2016,7,11,11,0,404.0,388.0,4.1,19.0,763.0,783.67,596.76
2016,7,11,11,15,653.5,253.5,4.25,19.0,871.0,900.97,688.16
2016,7,11,11,30,903.0,119.0,4.4,19.0,979.0,1006.67,760.99
2016,7,11,11,45,905.0,119.5,4.6,19.0,986.5,1017.79,769.31
2016,7,11,12,0,907.0,120.0,4.8,19.0,994.0,1025.46,776.08
2016,7,11,12,15,907.0,120.0,5.05,19.0,994.5,1027.17,779.27
2016,7,11,12,30,907.0,120.0,5.3,19.0,995.0,1025.39,780.09
2016,7,11,12,45,914.0,114.5,5.55,19.0,990.5,1021.57,779.51
2016,7,11,13,0,921.0,109.0,5.8,19.0,986.0,1014.09,776.37
2016,7,11,13,15,918.5,108.5,6.0,19.0,971.5,998.75,767.38
2016,7,11,13,30,916.0,108.0,6.2,19.0,957.0,980.0,755.96
2016,7,11,13,45,913.0,107.0,6.45,19.0,936.0,956.96,741.68
2016,7,11,14,0,910.0,106.0,6.7,19.0,915.0,930.73,724.94
2016,7,11,14,15,904.5,104.5,6.85,18.5,887.0,898.73,704.76
2016,7,11,14,30,899.0,103.0,7.0,18.0,859.0,863.95,682.28
2016,7,11,14,45,892.0,101.5,7.2,18.0,825.0,825.34,655.55
2016,7,11,15,0,885.0,100.0,7.4,18.0,791.0,784.41,626.76
2016,7,11,15,15,875.0,98.0,7.45,18.0,752.0,738.68,593.59
2016,7,11,15,30,865.0,96.0,7.5,18.0,713.0,691.31,558.43
2016,7,11,15,45,852.5,93.5,7.55,18.0,669.0,640.44,518.18
2016,7,11,16,0,840.0,91.0,7.6,18.0,625.0,588.65,476.26
2016,7,11,16,15,822.5,88.5,7.6,17.5,577.5,533.62,431.47
2016,7,11,16,30,805.0,86.0,7.6,17.0,530.0,478.16,384.99
2016,7,11,16,45,783.0,82.5,7.6,17.0,480.0,420.19,334.5
2016,7,11,17,0,761.0,79.0,7.6,17.0,430.0,363.41,283.8
2016,7,11,17,15,729.0,75.0,7.55,16.5,378.5,304.47,231.02
2016,7,11,17,30,697.0,71.0,7.5,16.0,327.0,248.43,180.15
2016,7,11,17,45,654.5,65.0,7.5,16.0,276.5,189.55,127.67
2016,7,11,18,0,612.0,59.0,7.5,16.0,226.0,137.16,83.19
2016,7,11,18,15,544.0,52.5,7.4,15.5,177.5,87.16,47.08
2016,7,11,18,30,476.0,46.0,7.3,15.0,129.0,45.27,25.66
2016,7,11,18,45,372.5,36.0,7.2,15.0,88.0,28.04,18.4
2016,7,11,19,0,269.0,26.0,7.1,15.0,47.0,20.94,9.36
2016,7,11,19,15,134.5,13.0,6.95,14.5,23.5,12.39,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,150.5,12.0,5.45,14.0,24.0,11.44,0.0
2016,7,12,5,30,301.0,24.0,5.4,14.0,48.0,19.05,8.07
2016,7,12,5,45,402.0,32.5,5.35,14.5,89.0,24.88,15.75
2016,7,12,6,0,503.0,41.0,5.3,15.0,130.0,41.75,22.13
2016,7,12,6,15,566.0,47.0,5.25,15.0,177.5,84.45,43.97
2016,7,12,6,30,629.0,53.0,5.2,15.0,225.0,136.59,82.23
2016,7,12,6,45,672.5,57.0,5.2,15.0,275.5,188.06,126.05
2016,7,12,7,0,716.0,61.0,5.2,15.0,326.0,244.3,176.44
2016,7,12,7,15,746.5,64.5,5.15,15.0,377.0,300.44,227.87
2016,7,12,7,30,777.0,68.0,5.1,15.0,428.0,359.27,281.03
2016,7,12,7,45,800.5,70.5,5.1,15.5,478.0,417.38,332.06
2016,7,12,8,0,824.0,73.0,5.1,16.0,528.0,475.58,381.68
2016,7,12,8,15,841.5,75.0,5.1,16.0,576.0,531.05,428.45
2016,7,12,8,30,859.0,77.0,5.1,16.0,624.0,586.6,474.0
2016,7,12,8,45,872.0,79.0,5.2,16.5,668.5,639.08,515.31
2016,7,12,9,0,885.0,81.0,5.3,17.0,713.0,690.65,554.6
2016,7,12,9,15,895.5,82.5,5.35,17.0,753.0,738.71,589.48
2016,7,12,9,30,906.0,84.0,5.4,17.0,793.0,785.13,622.8
2016,7,12,9,45,913.5,86.0,5.45,17.0,827.5,827.74,653.06
2016,7,12,10,0,921.0,88.0,5.5,17.0,862.0,868.01,681.42
2016,7,12,10,15,927.5,89.0,5.55,17.0,891.0,903.84,706.44
2016,7,12,10,30,934.0,90.0,5.6,17.0,920.0,936.87,729.39
2016,7,12,10,45,938.5,90.5,5.65,17.0,942.5,964.56,748.52
2016,7,12,11,0,943.0,91.0,5.7,17.0,965.0,989.04,765.4
2016,7,12,11,15,946.5,91.5,5.7,17.0,980.0,1009.21,778.96
2016,7,12,11,30,950.0,92.0,5.7,17.0,995.0,1025.9,790.16
2016,7,12,11,45,952.0,91.5,5.7,17.0,1003.0,1036.53,797.2
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,1043.52,801.85
2016,7,12,12,15,955.0,91.0,5.7,17.0,1012.0,1046.35,803.72
2016,7,12,12,30,956.0,91.0,5.7,17.0,1013.0,1045.49,803.16
2016,7,12,12,45,949.0,95.0,5.75,17.0,1004.5,1037.08,797.84
2016,7,12,13,0,942.0,99.0,5.8,17.0,996.0,1025.11,790.15
2016,7,12,13,15,940.0,98.5,5.85,17.0,981.5,1009.97,780.31
2016,7,12,13,30,938.0,98.0,5.9,17.0,967.0,991.31,768.06
2016,7,12,13,45,936.0,96.5,5.95,17.5,946.0,968.23,751.23
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,941.81,732.1
2016,7,12,14,15,928.5,94.0,6.05,18.0,897.0,909.63,710.24
2016,7,12,14,30,923.0,93.0,6.1,18.0,869.0,874.58,686.2
2016,7,12,14,45,916.5,91.5,6.2,18.0,835.0,835.53,659.28
2016,7,12,15,0,910.0,90.0,6.3,18.0,801.0,794.05,630.3
2016,7,12,15,15,900.0,88.5,6.35,17.5,761.0,747.8,598.4
2016,7,12,15,30,890.0,87.0,6.4,17.0,721.0,699.84,564.71
2016,7,12,15,45,878.0,84.5,6.5,17.0,676.5,648.13,524.26
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,595.39,481.91
2016,7,12,16,15,849.0,80.0,6.55,17.0,584.0,539.7,435.78
2016,7,12,16,30,832.0,78.0,6.5,17.0,536.0,484.01,388.45
2016,7,12,16,45,810.0,74.5,6.5,17.0,485.5,424.18,336.66
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,365.92,284.84
2016,7,12,17,15,757.0,67.5,6.4,16.5,383.0,306.25,231.41
2016,7,12,17,30,726.0,64.0,6.3,16.0,331.0,249.33,179.7
2016,7,12,17,45,683.0,59.5,6.2,16.0,279.5,192.1,128.49
2016,7,12,18,0,640.0,55.0,6.1,16.0,228.0,139.58,83.91
2016,7,12,18,15,574.5,48.5,5.95,15.5,179.5,86.03,44.94
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,42.35,22.78
2016,7,12,18,45,401.0,33.5,5.65,15.0,89.5,25.84,16.5
2016,7,12,19,0,293.0,25.0,5.5,15.0,48.0,20.05,8.5
2016,7,12,19,15,146.5,12.5,5.45,14.5,24.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.5,12.5,3.85,14.0,24.0,11.91,0.0
2016,7,13,5,30,287.0,25.0,3.8,14.0,48.0,20.08,8.45
2016,7,13,5,45,394.5,34.0,3.8,14.5,89.5,26.32,16.96
2016,7,13,6,0,502.0,43.0,3.8,15.0,131.0,43.0,23.52
2016,7,13,6,15,568.0,49.5,3.7,15.0,179.5,86.32,45.55
2016,7,13,6,30,634.0,56.0,3.6,15.0,228.0,137.48,82.63
2016,7,13,6,45,332.5,95.5,3.5,15.5,187.0,152.25,109.38
2016,7,13,7,0,31.0,135.0,3.4,16.0,146.0,131.29,103.94
2016,7,13,7,15,37.0,156.5,3.3,16.0,172.0,155.61,123.96
2016,7,13,7,30,43.0,178.0,3.2,16.0,198.0,180.78,144.42
2016,7,13,7,45,87.5,207.5,3.15,16.5,254.0,230.62,184.1
2016,7,13,8,0,132.0,237.0,3.1,17.0,310.0,287.87,229.32
2016,7,13,8,15,153.0,260.0,3.05,17.0,352.0,329.52,262.08
2016,7,13,8,30,174.0,283.0,3.0,17.0,394.0,373.2,296.04
2016,7,13,8,45,241.0,294.5,3.0,17.5,459.5,441.08,348.26
2016,7,13,9,0,308.0,306.0,3.0,18.0,525.0,511.22,401.19
2016,7,13,9,15,609.5,198.5,3.0,18.0,664.0,649.54,509.77
2016,7,13,9,30,911.0,91.0,3.0,18.0,803.0,796.06,617.4
2016,7,13,9,45,902.0,102.0,3.0,18.0,833.0,834.7,642.4
2016,7,13,10,0,893.0,113.0,3.0,18.0,863.0,869.74,665.52
2016,7,13,10,15,899.5,114.0,3.05,18.0,892.0,904.76,688.84
2016,7,13,10,30,906.0,115.0,3.1,18.0,921.0,937.05,710.2
2016,7,13,10,45,708.0,236.0,3.2,18.5,875.0,907.72,688.48
2016,7,13,11,0,510.0,357.0,3.3,19.0,829.0,854.51,645.03
2016,7,13,11,15,716.0,237.5,3.4,19.0,912.0,946.14,714.37
2016,7,13,11,30,922.0,118.0,3.5,19.0,995.0,1025.06,767.19
2016,7,13,11,45,701.5,255.5,3.65,19.5,926.0,967.73,727.26
2016,7,13,12,0,481.0,393.0,3.8,20.0,857.0,888.75,666.21
2016,7,13,12,15,470.5,394.5,3.95,20.0,848.5,880.91,661.89
2016,7,13,12,30,460.0,396.0,4.1,20.0,840.0,870.84,655.51
2016,7,13,12,45,431.0,399.0,4.35,20.0,812.5,841.89,635.95
2016,7,13,13,0,402.0,402.0,4.6,20.0,785.0,811.34,615.75
2016,7,13,13,15,426.0,386.5,4.75,20.0,786.5,812.72,618.86
2016,7,13,13,30,450.0,371.0,4.9,20.0,788.0,811.49,619.93
2016,7,13,13,45,430.0,367.5,5.1,20.0,758.5,778.41,597.32
2016,7,13,14,0,410.0,364.0,5.3,20.0,729.0,744.47,573.91
2016,7,13,14,15,463.0,331.5,5.45,20.0,730.5,745.66,577.66
2016,7,13,14,30,516.0,299.0,5.6,20.0,732.0,741.96,577.55
2016,7,13,14,45,698.5,202.5,5.75,20.0,763.0,777.0,609.17
2016,7,13,15,0,881.0,106.0,5.9,20.0,794.0,788.33,619.95
2016,7,13,15,15,869.5,104.5,6.0,19.5,753.5,742.11,588.4
2016,7,13,15,30,858.0,103.0,6.1,19.0,713.0,694.37,554.78
2016,7,13,15,45,569.5,185.5,6.25,19.0,580.0,552.91,442.15
2016,7,13,16,0,281.0,268.0,6.4,19.0,447.0,425.53,339.07
2016,7,13,16,15,283.0,245.0,6.4,18.5,413.0,388.32,310.47
2016,7,13,16,30,285.0,222.0,6.4,18.0,379.0,350.52,280.45
2016,7,13,16,45,509.5,154.0,6.4,18.0,401.5,368.29,292.58
2016,7,13,17,0,734.0,86.0,6.4,18.0,424.0,360.57,280.23
2016,7,13,17,15,699.5,81.5,6.3,17.5,372.5,300.07,226.79
2016,7,13,17,30,665.0,77.0,6.2,17.0,321.0,244.24,176.76
2016,7,13,17,45,614.0,71.5,6.15,17.0,270.0,187.68,127.09
2016,7,13,18,0,563.0,66.0,6.1,17.0,219.0,136.83,84.66
2016,7,13,18,15,492.0,58.0,5.95,16.5,171.0,88.04,49.6
2016,7,13,18,30,421.0,50.0,5.8,16.0,123.0,47.8,28.49
2016,7,13,18,45,310.5,39.0,5.65,16.0,83.0,30.95,20.74
2016,7,13,19,0,200.0,28.0,5.5,16.0,43.0,22.04,9.54
2016,7,13,19,15,100.0,14.0,5.35,16.0,21.5,13.34,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,108.0,13.5,2.75,14.5,22.0,12.87,0.0
2016,7,14,5,30,216.0,27.0,2.7,15.0,44.0,21.25,8.76
2016,7,14,5,45,332.0,37.5,2.65,15.5,84.5,29.62,19.66
2016,7,14,6,0,448.0,48.0,2.6,16.0,125.0,46.03,26.97
2016,7,14,6,15,518.5,55.0,2.5,16.0,173.0,86.88,47.82
2016,7,14,6,30,589.0,62.0,2.4,16.0,221.0,136.2,83.12
2016,7,14,6,45,318.5,100.0,2.35,16.0,188.5,153.25,110.36
2016,7,14,7,0,48.0,138.0,2.3,16.0,156.0,138.27,109.04
2016,7,14,7,15,49.0,158.5,2.25,16.0,179.0,161.17,128.08
2016,7,14,7,30,50.0,179.0,2.2,16.0,202.0,184.31,146.93
2016,7,14,7,45,45.5,197.0,2.2,16.5,220.0,202.97,161.63
2016,7,14,8,0,41.0,215.0,2.2,17.0,238.0,221.15,175.58
2016,7,14,8,15,42.0,234.5,2.2,17.0,260.0,243.21,192.73
2016,7,14,8,30,43.0,254.0,2.2,17.0,282.0,265.39,209.76
2016,7,14,8,45,51.0,279.0,2.2,17.5,314.0,297.39,233.93
2016,7,14,9,0,59.0,304.0,2.2,18.0,346.0,330.21,258.34
2016,7,14,9,15,68.5,328.0,2.2,18.0,379.5,363.89,283.62
2016,7,14,9,30,78.0,352.0,2.2,18.0,413.0,398.34,309.21
2016,7,14,9,45,84.5,371.5,2.2,18.5,440.5,426.61,329.25
2016,7,14,10,0,91.0,391.0,2.2,19.0,468.0,455.17,349.28
2016,7,14,10,15,144.0,412.0,2.25,19.0,538.0,533.21,407.34
2016,7,14,10,30,197.0,433.0,2.3,19.0,608.0,607.24,461.22
2016,7,14,10,45,256.5,431.0,2.4,19.0,664.5,674.24,509.92
2016,7,14,11,0,316.0,429.0,2.5,19.0,721.0,735.47,554.1
2016,7,14,11,15,317.0,436.5,2.6,19.0,733.5,750.71,564.41
2016,7,14,11,30,318.0,444.0,2.7,19.0,746.0,764.57,574.15
2016,7,14,11,45,327.5,438.5,2.85,19.5,752.0,772.33,579.36
2016,7,14,12,0,337.0,433.0,3.0,20.0,758.0,778.65,583.63
2016,7,14,12,15,326.5,442.5,3.15,19.5,757.5,778.61,584.94
2016,7,14,12,30,316.0,452.0,3.3,19.0,757.0,776.95,585.2
2016,7,14,12,45,283.5,457.5,3.45,19.0,729.5,748.04,564.77
2016,7,14,13,0,251.0,463.0,3.6,19.0,702.0,718.2,543.67
2016,7,14,13,15,303.5,438.0,3.75,19.0,722.5,739.33,561.47
2016,7,14,13,30,356.0,413.0,3.9,19.0,743.0,757.55,576.86
2016,7,14,13,45,350.0,405.0,4.05,19.0,723.0,735.12,561.66
2016,7,14,14,0,344.0,397.0,4.2,19.0,703.0,711.57,545.77
2016,7,14,14,15,400.5,357.5,4.3,19.0,702.0,716.69,552.16
2016,7,14,14,30,457.0,318.0,4.4,19.0,701.0,711.26,550.98
2016,7,14,14,45,371.0,334.0,4.55,19.0,637.0,633.37,493.14
2016,7,14,15,0,285.0,350.0,4.7,19.0,573.0,566.92,442.87
2016,7,14,15,15,242.5,337.5,4.8,18.5,520.0,510.07,400.98
2016,7,14,15,30,200.0,325.0,4.9,18.0,467.0,451.51,356.99
2016,7,14,15,45,148.5,301.5,5.0,18.0,403.5,385.14,305.45
2016,7,14,16,0,97.0,278.0,5.1,18.0,340.0,320.0,254.23
2016,7,14,16,15,87.5,254.0,5.1,18.0,306.5,286.05,227.7
2016,7,14,16,30,78.0,230.0,5.1,18.0,273.0,253.1,201.61
2016,7,14,16,45,56.0,201.5,5.2,18.0,231.0,211.71,168.53
2016,7,14,17,0,34.0,173.0,5.3,18.0,189.0,172.98,137.43
2016,7,14,17,15,21.0,148.5,5.3,17.5,157.5,143.28,113.68
2016,7,14,17,30,8.0,124.0,5.3,17.0,126.0,115.87,91.64
2016,7,14,17,45,282.0,95.5,5.3,17.0,171.5,142.36,102.79
2016,7,14,18,0,556.0,67.0,5.3,17.0,217.0,136.79,84.9
2016,7,14,18,15,484.0,58.5,5.15,16.5,169.0,87.84,49.74
2016,7,14,18,30,412.0,50.0,5.0,16.0,121.0,47.59,28.49
2016,7,14,18,45,308.5,38.5,4.9,16.0,81.5,30.55,20.37
2016,7,14,19,0,205.0,27.0,4.8,16.0,42.0,21.25,8.65
2016,7,14,19,15,102.5,13.5,4.65,15.5,21.0,12.87,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,124.5,12.5,2.35,14.0,21.5,11.91,0.0
2016,7,15,5,30,249.0,25.0,2.4,14.0,43.0,20.27,7.62
2016,7,15,5,45,358.0,34.5,2.45,14.5,83.5,26.94,17.41
2016,7,15,6,0,467.0,44.0,2.5,15.0,124.0,42.32,24.05
2016,7,15,6,15,535.0,50.5,2.35,15.0,171.5,83.65,44.77
2016,7,15,6,30,603.0,57.0,2.2,15.0,219.0,133.1,80.22
2016,7,15,6,45,301.5,73.0,2.1,15.0,154.0,125.62,88.44
2016,7,15,7,0,0.0,89.0,2.0,15.0,89.0,82.41,64.38
2016,7,15,7,15,0.0,108.5,1.9,15.0,108.5,100.47,79.39
2016,7,15,7,30,0.0,128.0,1.8,15.0,128.0,118.65,94.2
2016,7,15,7,45,20.0,171.0,1.7,15.5,182.0,167.13,133.27
2016,7,15,8,0,40.0,214.0,1.6,16.0,236.0,219.78,174.92
2016,7,15,8,15,59.5,243.5,1.6,16.0,279.5,261.09,207.3
2016,7,15,8,30,79.0,273.0,1.6,16.0,323.0,304.6,241.04
2016,7,15,8,45,128.0,299.5,1.6,16.5,387.5,370.08,291.15
2016,7,15,9,0,177.0,326.0,1.6,17.0,452.0,436.63,340.93
2016,7,15,9,15,146.5,345.0,1.65,17.0,453.5,442.31,343.77
2016,7,15,9,30,116.0,364.0,1.7,17.0,455.0,445.05,344.62
2016,7,15,9,45,133.0,383.5,1.75,17.5,492.5,483.84,372.64
2016,7,15,10,0,150.0,403.0,1.8,18.0,530.0,523.52,400.68
2016,7,15,10,15,174.0,417.5,1.85,18.0,569.0,565.05,430.73
2016,7,15,10,30,198.0,432.0,1.9,18.0,608.0,607.4,461.07
2016,7,15,10,45,203.0,443.0,1.95,18.0,627.5,629.21,476.14
2016,7,15,11,0,208.0,454.0,2.0,18.0,647.0,650.43,490.91
2016,7,15,11,15,253.5,452.0,2.05,18.0,690.5,705.35,530.43
2016,7,15,11,30,299.0,450.0,2.1,18.0,734.0,752.41,563.93
2016,7,15,11,45,271.5,461.5,2.15,18.0,720.5,740.54,554.57
2016,7,15,12,0,244.0,473.0,2.2,18.0,707.0,726.89,544.49
2016,7,15,12,15,277.5,463.5,2.25,18.0,730.5,751.38,562.94
2016,7,15,12,30,311.0,454.0,2.3,18.0,754.0,774.44,580.06
2016,7,15,12,45,342.0,435.5,2.4,18.0,762.5,784.16,588.49
2016,7,15,13,0,373.0,417.0,2.5,18.0,771.0,791.82,595.65
2016,7,15,13,15,415.0,393.0,2.5,18.0,781.0,809.44,609.27
2016,7,15,13,30,457.0,369.0,2.5,18.0,791.0,817.2,616.15
2016,7,15,13,45,249.0,371.5,2.55,18.0,601.0,608.48,465.08
2016,7,15,14,0,41.0,374.0,2.6,18.0,411.0,400.59,307.68
2016,7,15,14,15,42.0,361.5,2.65,18.0,398.0,387.2,299.08
2016,7,15,14,30,43.0,349.0,2.7,18.0,385.0,373.63,289.42
2016,7,15,14,45,42.0,334.5,2.75,18.0,369.0,356.3,276.81
2016,7,15,15,0,41.0,320.0,2.8,18.0,353.0,338.94,264.13
2016,7,15,15,15,102.5,324.0,2.8,18.0,399.0,385.02,301.48
2016,7,15,15,30,164.0,328.0,2.8,18.0,445.0,430.0,337.07
2016,7,15,15,45,165.0,305.0,2.85,18.0,416.5,399.2,313.94
2016,7,15,16,0,166.0,282.0,2.9,18.0,388.0,368.03,290.5
2016,7,15,16,15,177.5,258.0,2.95,17.5,363.0,341.25,270.63
2016,7,15,16,30,189.0,234.0,3.0,17.0,338.0,313.1,249.04
2016,7,15,16,45,162.0,211.5,3.05,17.0,295.0,268.38,213.28
2016,7,15,17,0,135.0,189.0,3.1,17.0,252.0,226.58,179.56
2016,7,15,17,15,80.0,160.0,3.2,16.5,196.0,172.46,136.45
2016,7,15,17,30,25.0,131.0,3.3,16.0,140.0,126.32,99.98
2016,7,15,17,45,270.5,102.0,3.4,16.0,175.5,146.11,106.56
2016,7,15,18,0,516.0,73.0,3.5,16.0,211.0,136.76,86.81
2016,7,15,18,15,441.0,64.0,3.5,15.5,164.0,89.5,52.95
2016,7,15,18,30,366.0,55.0,3.5,15.0,117.0,49.93,31.26
2016,7,15,18,45,258.0,42.0,3.5,15.0,78.5,32.53,22.13
2016,7,15,19,0,150.0,29.0,3.5,15.0,40.0,22.89,9.39
2016,7,15,19,15,75.0,14.5,3.4,15.0,20.0,13.82,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,105.0,12.5,2.4,15.0,20.5,11.91,0.0
2016,7,16,5,30,210.0,25.0,2.4,15.0,41.0,20.35,7.0
2016,7,16,5,45,336.5,34.0,2.45,15.0,81.5,26.55,16.98
2016,7,16,6,0,463.0,43.0,2.5,15.0,122.0,40.92,23.24
2016,7,16,6,15,531.5,50.0,2.45,15.0,169.5,82.48,44.01
2016,7,16,6,30,600.0,57.0,2.4,15.0,217.0,132.23,79.63
2016,7,16,6,45,300.0,75.0,2.4,15.5,155.0,126.93,89.42
2016,7,16,7,0,0.0,93.0,2.4,16.0,93.0,86.02,67.17
2016,7,16,7,15,0.0,114.5,2.4,16.0,114.5,105.92,83.65
2016,7,16,7,30,0.0,136.0,2.4,16.0,136.0,125.97,99.95
2016,7,16,7,45,0.0,126.0,2.4,16.5,126.0,117.11,92.11
2016,7,16,8,0,0.0,116.0,2.4,17.0,116.0,108.02,84.17
2016,7,16,8,15,6.0,162.0,2.45,17.0,166.0,154.21,121.58
2016,7,16,8,30,12.0,208.0,2.5,17.0,216.0,201.33,159.06
2016,7,16,8,45,9.0,204.0,2.55,17.5,210.0,196.56,154.42
2016,7,16,9,0,6.0,200.0,2.6,18.0,204.0,191.4,149.63
2016,7,16,9,15,12.0,234.5,2.6,18.0,244.0,228.88,178.99
2016,7,16,9,30,18.0,269.0,2.6,18.0,284.0,267.04,208.44
2016,7,16,9,45,13.5,244.5,2.65,18.0,256.0,241.01,187.67
2016,7,16,10,0,9.0,220.0,2.7,18.0,228.0,214.55,166.71
2016,7,16,10,15,19.0,283.5,2.75,18.0,301.0,284.44,221.11
2016,7,16,10,30,29.0,347.0,2.8,18.0,374.0,363.06,280.83
2016,7,16,10,45,40.5,378.0,2.9,18.0,415.5,405.86,312.9
2016,7,16,11,0,52.0,409.0,3.0,18.0,457.0,449.21,345.22
2016,7,16,11,15,46.0,406.0,3.1,18.0,449.0,441.9,339.34
2016,7,16,11,30,40.0,403.0,3.2,18.0,441.0,434.12,333.35
2016,7,16,11,45,166.5,431.0,3.3,18.0,591.0,597.61,458.07
2016,7,16,12,0,293.0,459.0,3.4,18.0,741.0,761.95,577.91
2016,7,16,12,15,177.0,450.0,3.5,18.0,621.0,629.1,479.5
2016,7,16,12,30,61.0,441.0,3.6,18.0,501.0,494.56,378.38
2016,7,16,12,45,124.5,457.0,3.7,18.0,576.0,582.36,445.83
2016,7,16,13,0,188.0,473.0,3.8,18.0,651.0,658.81,503.02
2016,7,16,13,15,193.5,464.5,3.9,18.0,645.5,652.16,498.58
2016,7,16,13,30,199.0,456.0,4.0,18.0,640.0,644.45,493.86
2016,7,16,13,45,139.0,434.5,4.1,18.0,562.0,561.95,432.6
2016,7,16,14,0,79.0,413.0,4.2,18.0,484.0,473.87,366.33
2016,7,16,14,15,60.0,381.0,4.25,18.0,434.0,422.41,327.97
2016,7,16,14,30,41.0,349.0,4.3,18.0,384.0,372.1,289.82
2016,7,16,14,45,37.5,329.5,4.35,18.0,361.0,347.91,271.83
2016,7,16,15,0,34.0,310.0,4.4,18.0,338.0,323.95,253.8
2016,7,16,15,15,51.5,309.5,4.45,18.0,348.0,333.97,262.62
2016,7,16,15,30,69.0,309.0,4.5,18.0,358.0,342.25,269.93
2016,7,16,15,45,37.0,247.0,4.55,18.0,273.0,258.2,203.96
2016,7,16,16,0,5.0,185.0,4.6,18.0,188.0,175.7,138.17
2016,7,16,16,15,4.5,177.0,4.65,17.5,180.0,167.42,132.24
2016,7,16,16,30,4.0,169.0,4.7,17.0,172.0,159.16,126.18
2016,7,16,16,45,2.0,140.0,4.8,17.0,141.5,130.91,103.42
2016,7,16,17,0,0.0,111.0,4.9,17.0,111.0,103.07,80.76
2016,7,16,17,15,0.0,87.5,4.9,16.5,87.5,81.3,63.0
2016,7,16,17,30,0.0,64.0,4.9,16.0,64.0,59.52,44.93
2016,7,16,17,45,285.0,64.5,4.95,16.0,140.5,115.29,80.45
2016,7,16,18,0,570.0,65.0,5.0,16.0,217.0,136.83,84.64
2016,7,16,18,15,497.0,57.0,5.0,15.5,169.0,87.38,49.08
2016,7,16,18,30,424.0,49.0,5.0,15.0,121.0,46.76,27.9
2016,7,16,18,45,314.0,37.5,5.0,15.0,81.0,29.78,19.73
2016,7,16,19,0,204.0,26.0,5.0,15.0,41.0,20.48,7.34
2016,7,16,19,15,102.0,13.0,4.95,15.0,20.5,12.39,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,139.5,11.0,4.35,15.0,21.0,10.48,0.0
2016,7,17,5,30,279.0,22.0,4.4,15.0,42.0,17.59,4.65
2016,7,17,5,45,392.0,30.5,4.45,15.0,83.0,23.5,14.31
2016,7,17,6,0,505.0,39.0,4.5,15.0,124.0,37.62,20.3
2016,7,17,6,15,571.5,45.0,4.5,15.0,172.0,82.74,42.84
2016,7,17,6,30,638.0,51.0,4.5,15.0,220.0,133.41,79.08
2016,7,17,6,45,319.0,55.0,4.5,15.5,139.5,112.82,76.98
2016,7,17,7,0,0.0,59.0,4.5,16.0,59.0,54.86,40.98
2016,7,17,7,15,0.0,77.5,4.5,16.0,77.5,72.12,55.44
2016,7,17,7,30,0.0,96.0,4.5,16.0,96.0,89.26,69.6
2016,7,17,7,45,10.5,146.5,4.5,16.0,152.5,140.52,111.8
2016,7,17,8,0,21.0,197.0,4.5,16.0,209.0,193.29,154.61
2016,7,17,8,15,79.5,239.0,4.55,16.0,288.5,267.69,214.72
2016,7,17,8,30,138.0,281.0,4.6,16.0,368.0,350.48,280.77
2016,7,17,8,45,167.0,302.0,4.65,16.5,415.0,397.49,317.09
2016,7,17,9,0,196.0,323.0,4.7,17.0,462.0,446.98,354.93
2016,7,17,9,15,552.0,205.0,4.8,17.0,627.0,614.51,490.73
2016,7,17,9,30,908.0,87.0,4.9,17.0,792.0,789.92,624.84
2016,7,17,9,45,481.5,226.5,5.0,17.0,602.0,623.53,495.28
2016,7,17,10,0,55.0,366.0,5.1,17.0,412.0,400.66,313.76
2016,7,17,10,15,208.0,378.0,5.2,17.0,560.5,556.11,437.27
2016,7,17,10,30,361.0,390.0,5.3,17.0,709.0,720.64,562.73
2016,7,17,10,45,305.0,418.0,5.4,17.5,692.5,707.23,549.18
2016,7,17,11,0,249.0,446.0,5.5,18.0,676.0,690.09,533.65
2016,7,17,11,15,350.0,416.0,5.55,18.0,744.5,763.14,590.25
2016,7,17,11,30,451.0,386.0,5.6,18.0,813.0,845.41,652.19
2016,7,17,11,45,408.0,407.0,5.7,18.0,795.5,828.79,638.69
2016,7,17,12,0,365.0,428.0,5.8,18.0,778.0,802.76,618.99
2016,7,17,12,15,630.5,279.0,5.9,17.5,884.0,928.4,720.39
2016,7,17,12,30,896.0,130.0,6.0,17.0,990.0,1027.62,793.54
2016,7,17,12,45,894.0,129.5,6.15,17.0,982.5,1020.02,788.78
2016,7,17,13,0,892.0,129.0,6.3,17.0,975.0,1008.99,782.22
2016,7,17,13,15,889.0,128.5,6.4,17.0,960.0,993.59,772.31
2016,7,17,13,30,886.0,128.0,6.5,17.0,945.0,974.89,760.08
2016,7,17,13,45,644.0,247.5,6.65,17.0,834.0,862.22,678.83
2016,7,17,14,0,402.0,367.0,6.8,17.0,723.0,742.08,583.62
2016,7,17,14,15,636.0,242.0,6.85,17.0,784.0,812.9,644.75
2016,7,17,14,30,870.0,117.0,6.9,17.0,845.0,856.64,679.63
2016,7,17,14,45,865.0,113.0,7.0,17.0,811.0,818.02,652.11
2016,7,17,15,0,860.0,109.0,7.1,17.0,777.0,776.99,622.86
2016,7,17,15,15,848.0,107.0,7.15,16.5,737.0,730.63,590.23
2016,7,17,15,30,836.0,105.0,7.2,16.0,697.0,682.83,555.32
2016,7,17,15,45,824.0,101.0,7.25,16.0,653.5,633.26,515.9
2016,7,17,16,0,812.0,97.0,7.3,16.0,610.0,580.87,473.37
2016,7,17,16,15,792.5,94.0,7.3,16.0,562.0,524.81,426.74
2016,7,17,16,30,773.0,91.0,7.3,16.0,514.0,469.14,379.27
2016,7,17,16,45,750.5,86.5,7.3,16.0,464.0,411.39,328.96
2016,7,17,17,0,728.0,82.0,7.3,16.0,414.0,354.96,278.55
2016,7,17,17,15,694.0,77.5,7.25,15.5,363.0,294.89,224.89
2016,7,17,17,30,660.0,73.0,7.2,15.0,312.0,239.37,174.53
2016,7,17,17,45,614.5,67.0,7.2,15.0,262.0,183.61,124.77
2016,7,17,18,0,569.0,61.0,7.2,15.0,212.0,132.93,81.81
2016,7,17,18,15,498.5,53.5,7.05,14.5,165.0,84.19,46.59
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,43.95,25.71
2016,7,17,18,45,319.0,35.5,6.8,14.0,79.0,27.98,18.22
2016,7,17,19,0,210.0,25.0,6.7,14.0,40.0,20.4,6.78
2016,7,17,19,15,105.0,12.5,6.55,14.0,20.0,11.91,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.5,11.0,3.95,14.0,19.5,10.48,0.0
2016,7,18,5,30,237.0,22.0,3.9,14.0,39.0,17.66,3.98
2016,7,18,5,45,352.5,31.5,3.85,14.0,78.5,24.46,15.15
2016,7,18,6,0,468.0,41.0,3.8,14.0,118.0,38.39,21.76
2016,7,18,6,15,535.0,47.5,3.75,14.0,165.0,79.63,41.86
2016,7,18,6,30,602.0,54.0,3.7,14.0,212.0,128.88,77.12
2016,7,18,6,45,348.5,97.0,3.7,14.5,193.0,155.68,111.9
2016,7,18,7,0,95.0,140.0,3.7,15.0,174.0,152.17,119.69
2016,7,18,7,15,74.0,158.5,3.65,15.0,187.5,168.98,134.72
2016,7,18,7,30,53.0,177.0,3.6,15.0,201.0,183.66,147.32
2016,7,18,7,45,47.5,195.0,3.6,15.5,218.5,202.11,162.06
2016,7,18,8,0,42.0,213.0,3.6,16.0,236.0,219.95,175.94
2016,7,18,8,15,101.5,246.5,3.6,16.0,308.5,286.59,229.44
2016,7,18,8,30,161.0,280.0,3.6,16.0,381.0,363.13,290.06
2016,7,18,8,45,158.5,302.0,3.6,16.0,407.5,392.22,312.15
2016,7,18,9,0,156.0,324.0,3.6,16.0,434.0,420.8,333.68
2016,7,18,9,15,200.0,340.0,3.65,16.0,489.5,476.83,377.04
2016,7,18,9,30,244.0,356.0,3.7,16.0,545.0,541.85,426.47
2016,7,18,9,45,568.5,226.0,3.8,16.5,693.0,696.06,548.5
2016,7,18,10,0,893.0,96.0,3.9,17.0,841.0,853.6,663.0
2016,7,18,10,15,899.0,97.0,4.0,17.0,869.5,888.43,686.06
2016,7,18,10,30,905.0,98.0,4.1,17.0,898.0,920.51,708.0
2016,7,18,10,45,910.5,98.5,4.25,17.0,920.0,948.7,727.49
2016,7,18,11,0,916.0,99.0,4.4,17.0,942.0,973.8,745.1
2016,7,18,11,15,918.5,99.5,4.5,17.0,957.0,992.78,758.4
2016,7,18,11,30,921.0,100.0,4.6,17.0,972.0,1008.33,769.46
2016,7,18,11,45,923.5,99.5,4.7,17.0,979.5,1019.36,777.55
2016,7,18,12,0,926.0,99.0,4.8,17.0,987.0,1026.86,783.33
2016,7,18,12,15,926.5,99.0,4.85,17.0,987.5,1029.27,785.32
2016,7,18,12,30,927.0,99.0,4.9,17.0,988.0,1028.07,784.97
2016,7,18,12,45,932.5,94.0,5.0,17.5,982.5,1023.12,781.07
2016,7,18,13,0,938.0,89.0,5.1,18.0,977.0,1014.44,774.69
2016,7,18,13,15,936.0,88.5,5.15,18.0,962.5,999.34,765.07
2016,7,18,13,30,934.0,88.0,5.2,18.0,948.0,980.74,753.09
2016,7,18,13,45,932.0,86.0,5.3,18.0,927.0,957.15,738.0
2016,7,18,14,0,930.0,84.0,5.4,18.0,906.0,930.24,720.5
2016,7,18,14,15,924.5,83.0,5.45,17.5,878.0,898.06,700.2
2016,7,18,14,30,919.0,82.0,5.5,17.0,850.0,863.02,677.62
2016,7,18,14,45,913.5,79.5,5.55,17.0,816.0,823.74,650.42
2016,7,18,15,0,908.0,77.0,5.6,17.0,782.0,781.95,621.12
2016,7,18,15,15,898.5,76.0,5.6,17.0,742.5,736.48,588.58
2016,7,18,15,30,889.0,75.0,5.6,17.0,703.0,689.26,554.38
2016,7,18,15,45,877.5,72.5,5.6,17.0,659.5,637.7,514.59
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,585.07,472.4
2016,7,18,16,15,850.0,68.0,5.6,17.0,568.5,529.71,426.89
2016,7,18,16,30,834.0,66.0,5.6,17.0,521.0,474.26,380.02
2016,7,18,16,45,812.5,63.5,5.6,17.0,471.0,416.12,329.69
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,359.04,278.88
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,298.82,225.05
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,242.32,173.58
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.5,185.02,122.26
2016,7,18,18,0,646.0,47.0,5.8,16.0,218.0,132.43,77.61
2016,7,18,18,15,581.5,41.5,5.7,15.5,170.0,81.69,41.16
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,38.7,20.22
2016,7,18,18,45,406.0,28.5,5.6,15.0,81.5,21.74,12.8
2016,7,18,19,0,295.0,21.0,5.6,15.0,41.0,16.68,3.94
2016,7,18,19,15,147.5,10.5,5.5,15.0,20.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.45,14.0,20.0,9.53,0.0
2016,7,19,5,30,298.0,20.0,3.4,14.0,40.0,15.89,2.22
2016,7,19,5,45,409.0,28.0,3.4,14.0,80.5,21.45,12.54
2016,7,19,6,0,520.0,36.0,3.4,14.0,121.0,36.57,20.04
2016,7,19,6,15,585.0,41.5,3.4,14.0,168.5,79.52,40.0
2016,7,19,6,30,650.0,47.0,3.4,14.0,216.0,130.3,76.17
2016,7,19,6,45,693.0,51.0,3.4,14.5,267.0,183.0,120.56
2016,7,19,7,0,736.0,55.0,3.4,15.0,318.0,240.43,171.55
2016,7,19,7,15,766.0,58.0,3.45,15.0,369.5,297.29,223.49
2016,7,19,7,30,796.0,61.0,3.5,15.0,421.0,357.94,277.98
2016,7,19,7,45,504.0,144.5,3.55,15.5,382.0,356.01,282.99
2016,7,19,8,0,212.0,228.0,3.6,16.0,343.0,318.34,254.7
2016,7,19,8,15,542.0,149.5,3.65,16.0,480.0,442.22,355.4
2016,7,19,8,30,872.0,71.0,3.7,16.0,617.0,586.93,471.22
2016,7,19,8,45,883.5,73.0,3.8,16.0,661.5,639.48,512.41
2016,7,19,9,0,895.0,75.0,3.9,16.0,706.0,690.96,551.82
2016,7,19,9,15,904.5,76.5,3.95,16.0,746.0,739.13,586.14
2016,7,19,9,30,914.0,78.0,4.0,16.0,786.0,785.55,618.8
2016,7,19,9,45,910.0,86.0,4.1,16.5,817.5,825.76,645.69
2016,7,19,10,0,906.0,94.0,4.2,17.0,849.0,862.75,670.04
2016,7,19,10,15,912.0,95.5,4.3,17.0,878.0,898.56,694.63
2016,7,19,10,30,918.0,97.0,4.4,17.0,907.0,931.56,717.51
2016,7,19,10,45,922.5,97.5,4.5,17.0,929.0,959.2,736.64
2016,7,19,11,0,927.0,98.0,4.6,17.0,951.0,983.64,753.64
2016,7,19,11,15,930.0,98.5,4.7,17.0,966.0,1003.34,767.43
2016,7,19,11,30,933.0,99.0,4.8,17.0,981.0,1019.57,778.95
2016,7,19,11,45,935.5,98.5,4.9,17.5,989.0,1030.75,785.58
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,1038.34,789.86
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.0,1040.29,791.94
2016,7,19,12,30,938.0,98.0,5.2,18.0,997.0,1038.59,791.64
2016,7,19,12,45,936.5,98.0,5.35,18.0,989.5,1031.73,788.28
2016,7,19,13,0,935.0,98.0,5.5,18.0,982.0,1021.25,782.48
2016,7,19,13,15,932.0,97.5,5.55,18.0,967.0,1005.24,772.13
2016,7,19,13,30,929.0,97.0,5.6,18.0,952.0,985.74,759.43
2016,7,19,13,45,927.0,95.0,5.7,18.0,931.0,962.27,744.25
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,935.47,726.66
2016,7,19,14,15,919.0,92.0,5.85,17.5,881.5,902.97,705.99
2016,7,19,14,30,913.0,91.0,5.9,17.0,853.0,867.65,683.07
2016,7,19,14,45,907.0,88.5,6.0,17.0,818.5,828.14,655.76
2016,7,19,15,0,901.0,86.0,6.1,17.0,784.0,786.18,626.34
2016,7,19,15,15,891.0,84.5,6.15,17.0,744.5,740.06,593.29
2016,7,19,15,30,881.0,83.0,6.2,17.0,705.0,692.23,558.58
2016,7,19,15,45,869.0,80.0,6.3,17.0,660.5,640.15,518.12
2016,7,19,16,0,857.0,77.0,6.4,17.0,616.0,587.06,475.54
2016,7,19,16,15,840.0,75.0,6.4,17.0,568.5,531.52,429.62
2016,7,19,16,30,823.0,73.0,6.4,17.0,521.0,476.01,382.47
2016,7,19,16,45,801.5,70.0,6.4,17.0,470.5,417.14,331.39
2016,7,19,17,0,780.0,67.0,6.4,17.0,420.0,359.72,280.17
2016,7,19,17,15,749.0,63.5,6.3,16.5,369.0,300.2,226.78
2016,7,19,17,30,718.0,60.0,6.2,16.0,318.0,243.44,175.11
2016,7,19,17,45,674.5,55.5,6.15,16.0,267.0,186.3,123.95
2016,7,19,18,0,631.0,51.0,6.1,16.0,216.0,133.96,79.56
2016,7,19,18,15,564.0,45.0,5.9,15.5,168.0,81.31,41.55
2016,7,19,18,30,497.0,39.0,5.7,15.0,120.0,38.54,20.51
2016,7,19,18,45,388.5,30.0,5.55,15.0,80.0,23.14,13.93
2016,7,19,19,0,280.0,21.0,5.4,15.0,40.0,16.75,3.34
2016,7,19,19,15,140.0,10.5,5.2,15.0,20.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,9.5,3.9,14.0,19.0,9.05,0.0
2016,7,20,5,30,295.0,19.0,4.0,14.0,38.0,15.04,0.89
2016,7,20,5,45,405.5,27.5,4.1,14.5,78.5,21.08,12.12
2016,7,20,6,0,516.0,36.0,4.2,15.0,119.0,36.08,19.89
2016,7,20,6,15,582.0,41.5,4.2,15.0,166.5,78.84,39.48
2016,7,20,6,30,648.0,47.0,4.2,15.0,214.0,129.58,75.39
2016,7,20,6,45,691.5,51.0,4.25,15.5,265.0,182.28,119.65
2016,7,20,7,0,735.0,55.0,4.3,16.0,316.0,239.78,170.64
2016,7,20,7,15,766.0,58.0,4.25,16.0,367.5,296.94,222.77
2016,7,20,7,30,797.0,61.0,4.2,16.0,419.0,357.99,277.53
2016,7,20,7,45,819.0,63.5,4.2,16.0,470.0,415.71,328.66
2016,7,20,8,0,841.0,66.0,4.2,16.0,521.0,474.56,379.26
2016,7,20,8,15,858.5,68.0,4.15,16.0,569.0,531.33,426.63
2016,7,20,8,30,876.0,70.0,4.1,16.0,617.0,588.17,472.69
2016,7,20,8,45,888.5,72.0,4.1,16.5,662.0,641.61,513.97
2016,7,20,9,0,901.0,74.0,4.1,17.0,707.0,694.06,552.74
2016,7,20,9,15,911.5,75.0,4.1,17.0,747.5,742.77,587.18
2016,7,20,9,30,922.0,76.0,4.1,17.0,788.0,789.78,619.98
2016,7,20,9,45,923.0,81.5,4.2,17.5,822.0,831.83,648.06
2016,7,20,10,0,924.0,87.0,4.3,18.0,856.0,871.01,673.83
2016,7,20,10,15,930.0,88.0,4.35,18.0,885.0,906.93,698.2
2016,7,20,10,30,936.0,89.0,4.4,18.0,914.0,939.99,720.58
2016,7,20,10,45,942.0,89.0,4.5,18.0,937.0,968.99,740.55
2016,7,20,11,0,948.0,89.0,4.6,18.0,960.0,994.81,758.38
2016,7,20,11,15,951.0,89.5,4.75,18.0,975.5,1014.91,772.81
2016,7,20,11,30,954.0,90.0,4.9,18.0,991.0,1031.48,784.93
2016,7,20,11,45,957.0,89.5,5.05,18.5,999.5,1043.39,792.43
2016,7,20,12,0,960.0,89.0,5.2,19.0,1008.0,1051.62,797.51
2016,7,20,12,15,960.5,89.0,5.35,19.0,1008.0,1054.14,800.35
