Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,12,30,961.0,89.0,5.5,19.0,1008.0,1052.9,800.72
2016,7,20,12,45,957.5,90.0,5.65,19.0,1000.5,1044.95,796.56
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,1033.32,789.93
2016,7,20,13,15,952.0,90.5,5.9,18.5,978.5,1018.0,781.93
2016,7,20,13,30,950.0,90.0,6.0,18.0,964.0,999.09,771.42
2016,7,20,13,45,946.5,89.0,6.15,18.0,942.0,974.77,755.83
2016,7,20,14,0,943.0,88.0,6.3,18.0,920.0,947.12,737.78
2016,7,20,14,15,937.5,87.0,6.35,18.0,891.5,914.52,715.54
2016,7,20,14,30,932.0,86.0,6.4,18.0,863.0,879.0,691.07
2016,7,20,14,45,924.0,85.0,6.5,18.0,828.0,838.71,663.13
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,796.05,633.16
2016,7,20,15,15,906.0,82.5,6.65,18.0,752.5,749.27,599.61
2016,7,20,15,30,896.0,81.0,6.7,18.0,712.0,700.75,564.37
2016,7,20,15,45,882.0,79.5,6.8,18.0,667.0,648.16,523.58
2016,7,20,16,0,868.0,78.0,6.9,18.0,622.0,594.71,480.67
2016,7,20,16,15,850.5,75.5,6.9,17.5,573.5,537.78,434.52
2016,7,20,16,30,833.0,73.0,6.9,17.0,525.0,480.91,386.96
2016,7,20,16,45,808.0,70.5,6.9,17.0,474.0,420.45,334.45
2016,7,20,17,0,783.0,68.0,6.9,17.0,423.0,361.79,282.12
2016,7,20,17,15,751.5,64.5,6.85,16.5,371.0,301.88,228.31
2016,7,20,17,30,720.0,61.0,6.8,16.0,319.0,244.79,176.29
2016,7,20,17,45,673.5,56.5,6.75,16.0,267.5,186.88,124.52
2016,7,20,18,0,627.0,52.0,6.7,16.0,216.0,134.14,79.91
2016,7,20,18,15,558.5,46.0,6.55,15.5,167.5,81.54,42.01
2016,7,20,18,30,490.0,40.0,6.4,15.0,119.0,39.06,21.22
2016,7,20,18,45,378.5,30.5,6.3,15.0,79.0,23.67,14.32
2016,7,20,19,0,267.0,21.0,6.2,15.0,39.0,16.82,2.61
2016,7,20,19,15,133.5,10.5,6.0,15.0,19.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,140.5,10.0,4.6,14.0,18.5,9.53,0.0
2016,7,21,5,30,281.0,20.0,4.7,14.0,37.0,16.07,0.18
2016,7,21,5,45,394.5,28.0,4.8,14.5,77.0,21.6,12.48
2016,7,21,6,0,508.0,36.0,4.9,15.0,117.0,35.57,19.84
2016,7,21,6,15,574.5,42.0,4.9,15.0,165.0,78.33,39.44
2016,7,21,6,30,641.0,48.0,4.9,15.0,213.0,129.16,75.39
2016,7,21,6,45,685.0,52.0,4.9,15.5,263.5,181.57,119.39
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,238.86,170.25
2016,7,21,7,15,759.5,59.5,4.8,16.0,365.5,296.05,222.53
2016,7,21,7,30,790.0,63.0,4.7,16.0,417.0,355.97,276.53
2016,7,21,7,45,812.5,65.5,4.65,16.0,467.5,414.68,328.57
2016,7,21,8,0,835.0,68.0,4.6,16.0,518.0,473.49,379.25
2016,7,21,8,15,852.0,70.0,4.5,16.0,566.0,529.75,426.34
2016,7,21,8,30,869.0,72.0,4.4,16.0,614.0,586.04,471.95
2016,7,21,8,45,882.0,73.5,4.3,16.5,658.5,639.01,512.63
2016,7,21,9,0,895.0,75.0,4.2,17.0,703.0,691.05,550.86
2016,7,21,9,15,905.5,76.5,4.15,17.0,743.5,740.07,585.44
2016,7,21,9,30,916.0,78.0,4.1,17.0,784.0,787.41,618.32
2016,7,21,9,45,923.5,79.0,4.05,17.5,819.0,829.88,646.08
2016,7,21,10,0,931.0,80.0,4.0,18.0,854.0,869.97,671.75
2016,7,21,10,15,937.5,81.0,4.0,18.0,883.5,906.6,696.22
2016,7,21,10,30,944.0,82.0,4.0,18.0,913.0,940.37,718.59
2016,7,21,10,45,781.0,190.0,4.05,18.0,889.5,928.12,709.34
2016,7,21,11,0,618.0,298.0,4.1,18.0,866.0,902.65,688.89
2016,7,21,11,15,789.5,190.5,4.25,18.0,928.0,968.48,737.51
2016,7,21,11,30,961.0,83.0,4.4,18.0,990.0,1031.66,780.83
2016,7,21,11,45,963.5,82.5,4.55,18.0,998.0,1043.17,789.32
2016,7,21,12,0,966.0,82.0,4.7,18.0,1006.0,1050.96,795.79
2016,7,21,12,15,966.5,82.0,4.9,18.0,1006.5,1053.51,799.25
2016,7,21,12,30,967.0,82.0,5.1,18.0,1007.0,1052.25,800.19
2016,7,21,12,45,958.5,87.5,5.3,18.0,998.5,1043.96,796.33
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,1032.02,789.98
2016,7,21,13,15,948.0,92.5,5.6,18.0,975.0,1016.74,780.55
2016,7,21,13,30,946.0,92.0,5.7,18.0,960.0,997.88,768.66
2016,7,21,13,45,945.5,89.0,5.8,18.0,939.5,974.36,753.47
2016,7,21,14,0,945.0,86.0,5.9,18.0,919.0,947.36,735.77
2016,7,21,14,15,939.5,85.0,5.85,18.0,890.0,914.67,713.08
2016,7,21,14,30,934.0,84.0,5.8,18.0,861.0,879.05,688.24
2016,7,21,14,45,930.0,81.0,5.8,18.0,827.0,839.83,660.93
2016,7,21,15,0,926.0,78.0,5.8,18.0,793.0,797.93,631.47
2016,7,21,15,15,916.0,76.5,5.8,18.0,753.0,750.7,597.78
2016,7,21,15,30,906.0,75.0,5.8,18.0,713.0,701.7,562.42
2016,7,21,15,45,895.5,72.0,5.8,18.0,668.5,649.32,522.26
2016,7,21,16,0,885.0,69.0,5.8,18.0,624.0,595.73,479.47
2016,7,21,16,15,868.5,67.0,5.8,17.5,575.5,538.96,433.8
2016,7,21,16,30,852.0,65.0,5.8,17.0,527.0,482.12,386.56
2016,7,21,16,45,830.5,62.5,5.8,17.0,476.0,422.83,335.17
2016,7,21,17,0,809.0,60.0,5.8,17.0,425.0,364.58,283.25
2016,7,21,17,15,779.0,57.0,5.8,16.5,373.0,304.46,229.3
2016,7,21,17,30,749.0,54.0,5.8,16.0,321.0,245.27,175.46
2016,7,21,17,45,705.0,50.0,5.8,16.0,269.5,186.64,122.9
2016,7,21,18,0,661.0,46.0,5.8,16.0,218.0,132.84,77.27
2016,7,21,18,15,595.5,40.5,5.7,15.5,169.5,81.07,40.27
2016,7,21,18,30,530.0,35.0,5.6,15.0,121.0,37.19,19.43
2016,7,21,18,45,416.0,27.5,5.5,15.0,80.0,22.96,13.66
2016,7,21,19,0,302.0,20.0,5.4,15.0,39.0,15.98,1.3
2016,7,21,19,15,151.0,10.0,5.25,15.0,19.5,9.53,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,141.0,9.5,4.15,14.0,18.0,9.05,0.0
2016,7,22,5,30,282.0,19.0,4.2,14.0,36.0,15.21,0.0
2016,7,22,5,45,396.0,27.5,4.3,14.5,76.0,21.24,12.1
2016,7,22,6,0,510.0,36.0,4.4,15.0,116.0,35.19,19.82
2016,7,22,6,15,578.0,42.0,4.4,15.0,164.0,78.16,39.27
2016,7,22,6,30,646.0,48.0,4.4,15.0,212.0,129.4,75.34
2016,7,22,6,45,475.5,85.0,4.45,15.5,220.5,170.1,118.27
2016,7,22,7,0,305.0,122.0,4.5,16.0,229.0,189.39,143.24
2016,7,22,7,15,261.0,150.0,4.5,16.0,252.0,221.24,172.96
2016,7,22,7,30,217.0,178.0,4.5,16.0,275.0,248.07,197.3
2016,7,22,7,45,205.5,202.5,4.5,16.5,303.5,278.45,222.63
2016,7,22,8,0,194.0,227.0,4.5,17.0,332.0,308.91,247.19
2016,7,22,8,15,191.0,251.0,4.5,17.0,362.0,342.07,273.7
2016,7,22,8,30,188.0,275.0,4.5,17.0,392.0,374.7,299.26
2016,7,22,8,45,194.0,296.5,4.5,17.5,425.5,410.11,326.06
2016,7,22,9,0,200.0,318.0,4.5,18.0,459.0,445.74,352.54
2016,7,22,9,15,298.5,314.5,4.5,18.0,538.0,529.79,418.17
2016,7,22,9,30,397.0,311.0,4.5,18.0,617.0,616.3,484.49
2016,7,22,9,45,368.5,338.0,4.55,18.5,632.0,637.04,497.4
2016,7,22,10,0,340.0,365.0,4.6,19.0,647.0,654.63,508.02
2016,7,22,10,15,338.0,380.0,4.65,19.0,668.5,680.46,526.33
2016,7,22,10,30,336.0,395.0,4.7,19.0,690.0,704.99,543.54
2016,7,22,10,45,346.0,397.0,4.8,19.0,707.5,726.24,559.11
2016,7,22,11,0,356.0,399.0,4.9,19.0,725.0,746.53,573.99
2016,7,22,11,15,417.0,388.0,5.0,19.0,776.5,809.57,620.77
2016,7,22,11,30,478.0,377.0,5.1,19.0,828.0,865.65,662.13
2016,7,22,11,45,449.0,387.5,5.2,19.0,813.5,852.94,652.34
2016,7,22,12,0,420.0,398.0,5.3,19.0,799.0,837.66,641.1
2016,7,22,12,15,492.0,374.5,5.45,19.0,844.5,887.54,679.48
2016,7,22,12,30,564.0,351.0,5.6,19.0,890.0,934.94,715.59
2016,7,22,12,45,755.0,224.5,5.8,19.5,940.5,995.14,762.15
2016,7,22,13,0,946.0,98.0,6.0,20.0,991.0,1033.78,788.87
2016,7,22,13,15,943.0,97.5,6.2,19.5,975.5,1017.57,780.59
2016,7,22,13,30,940.0,97.0,6.4,19.0,960.0,997.83,770.02
2016,7,22,13,45,935.5,96.5,6.6,19.0,937.5,973.26,754.4
2016,7,22,14,0,931.0,96.0,6.8,19.0,915.0,945.44,736.32
2016,7,22,14,15,924.5,95.0,6.9,19.0,886.0,912.24,713.75
2016,7,22,14,30,918.0,94.0,7.0,19.0,857.0,876.2,688.98
2016,7,22,14,45,907.5,93.5,7.15,19.0,821.0,834.8,660.22
2016,7,22,15,0,897.0,93.0,7.3,19.0,785.0,791.24,629.55
2016,7,22,15,15,886.0,91.0,7.35,18.5,744.5,743.89,596.52
2016,7,22,15,30,875.0,89.0,7.4,18.0,704.0,694.93,561.77
2016,7,22,15,45,853.0,90.0,7.45,18.0,657.5,640.58,518.77
2016,7,22,16,0,831.0,91.0,7.5,18.0,611.0,586.15,474.7
2016,7,22,16,15,812.0,88.5,7.5,17.5,562.5,530.49,429.42
2016,7,22,16,30,793.0,86.0,7.5,17.0,514.0,474.31,382.36
2016,7,22,16,45,760.0,84.5,7.5,17.0,462.0,413.67,329.78
2016,7,22,17,0,727.0,83.0,7.5,17.0,410.0,355.46,278.09
2016,7,22,17,15,691.5,78.5,7.4,17.0,358.0,294.77,223.62
2016,7,22,17,30,656.0,74.0,7.3,17.0,306.0,238.77,172.78
2016,7,22,17,45,601.0,69.0,7.25,17.0,255.0,182.11,123.0
2016,7,22,18,0,546.0,64.0,7.2,17.0,204.0,131.68,81.1
2016,7,22,18,15,470.5,55.5,7.0,16.5,157.0,82.96,46.44
2016,7,22,18,30,395.0,47.0,6.8,16.0,110.0,43.44,26.22
2016,7,22,18,45,276.0,35.0,6.65,16.0,71.5,28.02,17.73
2016,7,22,19,0,157.0,23.0,6.5,16.0,33.0,18.18,0.99
2016,7,22,19,15,78.5,11.5,6.3,15.5,16.5,10.96,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,4.35,14.5,15.0,10.48,0.0
2016,7,23,5,30,132.0,22.0,4.3,15.0,30.0,17.42,0.0
2016,7,23,5,45,250.0,35.0,4.25,15.5,67.5,27.26,16.91
2016,7,23,6,0,368.0,48.0,4.2,16.0,105.0,41.97,26.63
2016,7,23,6,15,445.5,57.0,4.1,16.0,151.5,80.04,45.55
2016,7,23,6,30,523.0,66.0,4.0,16.0,198.0,127.6,78.91
2016,7,23,6,45,578.5,72.0,3.95,16.5,249.0,177.45,119.59
2016,7,23,7,0,634.0,78.0,3.9,17.0,300.0,233.66,167.99
2016,7,23,7,15,671.0,83.0,3.85,17.0,351.5,289.27,217.59
2016,7,23,7,30,708.0,88.0,3.8,17.0,403.0,348.48,269.75
2016,7,23,7,45,737.5,91.5,3.75,17.5,454.5,407.46,320.24
2016,7,23,8,0,767.0,95.0,3.7,18.0,506.0,467.22,369.85
2016,7,23,8,15,787.0,98.5,3.65,18.0,554.5,523.72,416.16
2016,7,23,8,30,807.0,102.0,3.6,18.0,603.0,580.69,461.48
2016,7,23,8,45,822.0,104.5,3.6,18.5,647.5,633.67,501.71
2016,7,23,9,0,837.0,107.0,3.6,19.0,692.0,686.04,540.29
2016,7,23,9,15,849.0,109.5,3.7,19.0,732.5,732.71,574.17
2016,7,23,9,30,861.0,112.0,3.8,19.0,773.0,780.06,607.31
2016,7,23,9,45,873.5,111.5,3.9,19.5,809.0,823.14,635.89
2016,7,23,10,0,886.0,111.0,4.0,20.0,845.0,864.31,662.83
2016,7,23,10,15,892.5,112.5,4.15,20.0,874.0,900.11,687.33
2016,7,23,10,30,899.0,114.0,4.3,20.0,903.0,933.19,709.93
2016,7,23,10,45,886.5,125.5,4.5,20.0,920.5,955.73,725.82
2016,7,23,11,0,874.0,137.0,4.7,20.0,938.0,974.28,739.42
2016,7,23,11,15,877.5,138.0,4.9,20.0,953.0,994.12,754.03
2016,7,23,11,30,881.0,139.0,5.1,20.0,968.0,1010.69,766.46
2016,7,23,11,45,872.5,146.0,5.35,20.0,973.0,1017.88,772.92
2016,7,23,12,0,864.0,153.0,5.6,20.0,978.0,1021.48,777.01
2016,7,23,12,15,864.5,153.0,5.8,20.0,978.5,1023.81,779.95
2016,7,23,12,30,865.0,153.0,6.0,20.0,979.0,1022.76,780.6
2016,7,23,12,45,869.0,149.0,6.25,20.0,973.0,1017.9,778.97
2016,7,23,13,0,873.0,145.0,6.5,20.0,967.0,1009.56,774.93
2016,7,23,13,15,870.0,144.5,6.65,20.0,953.0,994.36,765.48
2016,7,23,13,30,867.0,144.0,6.8,20.0,939.0,975.89,753.75
2016,7,23,13,45,861.5,143.5,6.95,20.0,917.0,951.91,738.07
2016,7,23,14,0,856.0,143.0,7.1,20.0,895.0,924.96,720.19
2016,7,23,14,15,848.5,141.5,7.15,20.0,866.5,898.35,702.07
2016,7,23,14,30,841.0,140.0,7.2,20.0,838.0,862.72,677.29
2016,7,23,14,45,841.5,132.5,7.3,20.0,806.0,825.12,651.11
2016,7,23,15,0,842.0,125.0,7.4,20.0,774.0,784.77,622.65
2016,7,23,15,15,829.5,122.5,7.4,19.5,734.0,737.38,589.5
2016,7,23,15,30,817.0,120.0,7.4,19.0,694.0,688.65,553.55
2016,7,23,15,45,811.0,113.0,7.45,19.0,651.0,638.48,514.33
2016,7,23,16,0,805.0,106.0,7.5,19.0,608.0,586.88,473.02
2016,7,23,16,15,784.5,103.0,7.45,18.5,559.5,530.24,427.23
2016,7,23,16,30,764.0,100.0,7.4,18.0,511.0,474.12,380.54
2016,7,23,16,45,741.0,94.5,7.35,18.0,461.0,415.27,329.74
2016,7,23,17,0,718.0,89.0,7.3,18.0,411.0,356.5,277.85
2016,7,23,17,15,681.5,84.0,7.25,17.5,359.0,296.73,224.93
2016,7,23,17,30,645.0,79.0,7.2,17.0,307.0,240.48,174.47
2016,7,23,17,45,590.5,73.0,7.15,17.0,255.5,183.56,124.57
2016,7,23,18,0,536.0,67.0,7.1,17.0,204.0,132.86,82.5
2016,7,23,18,15,457.5,58.0,6.95,16.5,156.5,84.05,47.89
2016,7,23,18,30,379.0,49.0,6.8,16.0,109.0,44.88,27.77
2016,7,23,18,45,260.0,36.0,6.65,16.0,70.5,28.02,17.62
2016,7,23,19,0,141.0,23.0,6.5,16.0,32.0,18.21,0.0
2016,7,23,19,15,70.5,11.5,6.3,15.5,16.0,10.96,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,49.0,11.0,3.85,14.0,13.5,10.48,0.0
2016,7,24,5,30,98.0,22.0,3.9,14.0,27.0,17.44,0.0
2016,7,24,5,45,210.5,37.0,4.0,14.5,64.0,28.9,18.22
2016,7,24,6,0,323.0,52.0,4.1,15.0,101.0,43.35,32.1
2016,7,24,6,15,403.0,62.0,4.05,15.0,147.0,80.15,47.43
2016,7,24,6,30,483.0,72.0,4.0,15.0,193.0,127.71,81.06
2016,7,24,6,45,258.0,99.5,4.0,15.5,166.0,139.68,101.74
2016,7,24,7,0,33.0,127.0,4.0,16.0,139.0,124.71,98.5
2016,7,24,7,15,35.5,147.5,3.95,16.0,162.0,147.2,117.24
2016,7,24,7,30,38.0,168.0,3.9,16.0,185.0,170.12,136.04
2016,7,24,7,45,59.0,195.5,3.9,16.5,225.5,207.77,166.2
2016,7,24,8,0,80.0,223.0,3.9,17.0,266.0,247.97,198.09
2016,7,24,8,15,171.0,243.5,3.9,17.0,346.0,324.54,259.47
2016,7,24,8,30,262.0,264.0,3.9,17.0,426.0,411.7,328.47
2016,7,24,8,45,541.5,190.0,3.9,17.5,557.5,537.56,428.82
2016,7,24,9,0,821.0,116.0,3.9,18.0,689.0,684.42,542.39
2016,7,24,9,15,833.5,118.5,3.95,18.0,729.5,733.5,577.91
2016,7,24,9,30,846.0,121.0,4.0,18.0,770.0,781.24,611.33
2016,7,24,9,45,844.5,129.5,4.05,18.5,802.5,822.22,638.36
2016,7,24,10,0,843.0,138.0,4.1,19.0,835.0,860.38,663.11
2016,7,24,10,15,611.5,256.5,4.15,19.0,772.0,807.33,622.23
2016,7,24,10,30,380.0,375.0,4.2,19.0,709.0,725.56,557.02
2016,7,24,10,45,418.5,369.0,4.3,19.0,745.0,773.78,592.74
2016,7,24,11,0,457.0,363.0,4.4,19.0,781.0,815.23,623.05
2016,7,24,11,15,651.5,264.0,4.55,19.0,870.5,915.85,700.32
2016,7,24,11,30,846.0,165.0,4.7,19.0,960.0,1011.47,767.3
2016,7,24,11,45,836.0,173.5,4.85,19.5,964.5,1018.88,771.16
2016,7,24,12,0,826.0,182.0,5.0,20.0,969.0,1022.7,773.28
2016,7,24,12,15,826.0,181.5,5.2,20.0,968.5,1024.02,775.71
2016,7,24,12,30,826.0,181.0,5.4,20.0,968.0,1021.98,775.89
2016,7,24,12,45,834.0,174.0,5.65,20.0,963.5,1017.97,775.13
2016,7,24,13,0,842.0,167.0,5.9,20.0,959.0,1010.43,771.9
2016,7,24,13,15,691.5,253.5,6.1,20.0,897.0,945.18,727.64
2016,7,24,13,30,541.0,340.0,6.3,20.0,835.0,873.38,673.22
2016,7,24,13,45,671.0,257.0,6.5,20.0,856.5,900.59,698.85
2016,7,24,14,0,801.0,174.0,6.7,20.0,878.0,913.36,710.31
2016,7,24,14,15,792.5,172.0,6.75,19.5,849.0,880.33,688.75
2016,7,24,14,30,784.0,170.0,6.8,19.0,820.0,844.98,665.46
2016,7,24,14,45,778.0,164.0,6.9,19.0,786.0,805.58,637.86
2016,7,24,15,0,772.0,158.0,7.0,19.0,752.0,764.08,608.44
2016,7,24,15,15,757.0,155.0,6.95,19.0,711.5,718.43,574.08
2016,7,24,15,30,742.0,152.0,6.9,19.0,671.0,670.09,536.83
2016,7,24,15,45,739.0,141.5,6.9,19.0,629.5,621.29,498.91
2016,7,24,16,0,736.0,131.0,6.9,19.0,588.0,570.99,458.92
2016,7,24,16,15,712.5,126.5,6.8,18.5,539.5,514.26,413.35
2016,7,24,16,30,689.0,122.0,6.7,18.0,491.0,458.52,367.36
2016,7,24,16,45,675.0,111.5,6.65,18.0,443.5,402.33,319.23
2016,7,24,17,0,661.0,101.0,6.6,18.0,396.0,346.72,270.35
2016,7,24,17,15,621.5,95.0,6.5,17.5,344.5,288.19,219.03
2016,7,24,17,30,582.0,89.0,6.4,17.0,293.0,233.62,170.63
2016,7,24,17,45,544.5,78.0,6.3,17.0,244.5,178.99,122.51
2016,7,24,18,0,507.0,67.0,6.2,17.0,196.0,128.66,80.23
2016,7,24,18,15,430.5,57.5,6.0,16.5,149.5,81.31,46.65
2016,7,24,18,30,354.0,48.0,5.8,16.0,103.0,43.34,26.93
2016,7,24,18,45,247.0,34.5,5.6,16.0,66.0,26.84,16.53
2016,7,24,19,0,140.0,21.0,5.4,16.0,29.0,16.59,0.0
2016,7,24,19,15,70.0,10.5,5.2,15.5,14.5,10.01,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,68.0,9.5,3.3,14.0,13.0,9.05,0.0
2016,7,25,5,30,136.0,19.0,3.3,14.0,26.0,15.01,0.0
2016,7,25,5,45,252.0,32.5,3.3,14.5,63.5,26.14,15.79
2016,7,25,6,0,368.0,46.0,3.3,15.0,101.0,39.61,28.83
2016,7,25,6,15,446.0,55.0,3.25,15.0,147.5,77.68,43.88
2016,7,25,6,30,524.0,64.0,3.2,15.0,194.0,125.33,77.21
2016,7,25,6,45,262.0,71.5,3.15,15.5,136.5,115.25,81.11
2016,7,25,7,0,0.0,79.0,3.1,16.0,79.0,73.3,56.55
2016,7,25,7,15,0.0,101.0,3.0,16.0,101.0,93.64,73.52
2016,7,25,7,30,0.0,123.0,2.9,16.0,123.0,114.13,90.31
2016,7,25,7,45,1.0,143.0,2.85,16.5,143.5,133.33,105.62
2016,7,25,8,0,2.0,163.0,2.8,17.0,164.0,152.76,120.88
2016,7,25,8,15,15.5,198.5,2.75,17.0,208.0,193.58,153.55
2016,7,25,8,30,29.0,234.0,2.7,17.0,252.0,239.08,189.51
2016,7,25,8,45,25.0,242.5,2.65,17.5,258.5,243.39,191.91
2016,7,25,9,0,21.0,251.0,2.6,18.0,265.0,250.25,196.36
2016,7,25,9,15,23.5,270.0,2.6,18.0,287.0,271.42,212.49
2016,7,25,9,30,26.0,289.0,2.6,18.0,309.0,298.28,232.84
2016,7,25,9,45,40.5,325.0,2.6,18.0,358.0,347.07,270.11
2016,7,25,10,0,55.0,361.0,2.6,18.0,407.0,397.12,307.75
2016,7,25,10,15,66.5,384.0,2.65,18.0,441.0,432.65,334.11
2016,7,25,10,30,78.0,407.0,2.7,18.0,475.0,468.76,360.76
2016,7,25,10,45,99.5,427.0,2.75,18.5,516.5,511.58,391.77
2016,7,25,11,0,121.0,447.0,2.8,19.0,558.0,564.18,429.31
2016,7,25,11,15,217.5,443.5,2.85,19.0,646.5,657.28,498.8
2016,7,25,11,30,314.0,440.0,2.9,19.0,735.0,761.68,574.22
2016,7,25,11,45,336.5,434.0,2.95,19.0,752.5,781.87,588.27
2016,7,25,12,0,359.0,428.0,3.0,19.0,770.0,800.78,602.08
2016,7,25,12,15,391.0,412.0,3.05,19.0,784.5,817.46,614.84
2016,7,25,12,30,423.0,396.0,3.1,19.0,799.0,840.59,631.88
2016,7,25,12,45,370.0,417.5,3.2,19.0,768.0,798.66,601.84
2016,7,25,13,0,317.0,439.0,3.3,19.0,737.0,764.02,576.86
2016,7,25,13,15,312.5,432.5,3.35,19.0,723.0,747.74,566.13
2016,7,25,13,30,308.0,426.0,3.4,19.0,709.0,730.19,554.35
2016,7,25,13,45,386.0,382.0,3.5,19.0,727.0,750.55,572.38
2016,7,25,14,0,464.0,338.0,3.6,19.0,745.0,773.83,591.95
2016,7,25,14,15,479.0,319.0,3.65,19.0,727.0,753.15,578.41
2016,7,25,14,30,494.0,300.0,3.7,19.0,709.0,729.82,563.11
2016,7,25,14,45,381.0,324.0,3.75,19.0,631.5,635.62,493.01
2016,7,25,15,0,268.0,348.0,3.8,19.0,554.0,555.61,432.21
2016,7,25,15,15,238.5,332.5,3.8,19.0,508.5,500.03,391.05
2016,7,25,15,30,209.0,317.0,3.8,19.0,463.0,452.5,355.21
2016,7,25,15,45,161.0,295.5,3.8,19.0,403.5,389.55,306.8
2016,7,25,16,0,113.0,274.0,3.8,19.0,344.0,330.94,261.22
2016,7,25,16,15,90.0,247.0,3.75,18.5,300.0,282.01,223.51
2016,7,25,16,30,67.0,220.0,3.7,18.0,256.0,239.42,190.26
2016,7,25,16,45,37.0,184.0,3.7,18.0,203.5,188.11,149.31
2016,7,25,17,0,7.0,148.0,3.7,18.0,151.0,139.72,110.47
2016,7,25,17,15,3.5,130.0,3.7,17.5,131.5,121.18,95.79
2016,7,25,17,30,0.0,112.0,3.7,17.0,112.0,103.14,81.27
2016,7,25,17,45,283.5,85.5,3.7,17.0,156.5,133.44,95.07
2016,7,25,18,0,567.0,59.0,3.7,17.0,201.0,129.01,77.75
2016,7,25,18,15,490.5,51.0,3.6,16.5,153.5,79.44,42.91
2016,7,25,18,30,414.0,43.0,3.5,16.0,106.0,39.18,23.15
2016,7,25,18,45,293.5,31.5,3.4,16.0,67.5,25.06,14.95
2016,7,25,19,0,173.0,20.0,3.3,16.0,29.0,16.33,0.0
2016,7,25,19,15,86.5,10.0,3.15,15.5,14.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,63.5,9.0,0.4,15.0,12.0,8.58,0.0
2016,7,26,5,30,127.0,18.0,0.3,15.0,24.0,14.22,0.0
2016,7,26,5,45,236.0,32.0,0.25,15.5,60.5,24.95,14.68
2016,7,26,6,0,345.0,46.0,0.2,16.0,97.0,39.22,28.45
2016,7,26,6,15,421.5,56.0,0.2,16.0,143.0,76.69,43.8
2016,7,26,6,30,498.0,66.0,0.2,16.0,189.0,123.57,76.14
2016,7,26,6,45,323.5,99.5,0.2,16.5,186.5,151.98,107.72
2016,7,26,7,0,149.0,133.0,0.2,17.0,184.0,159.46,121.58
2016,7,26,7,15,204.5,151.0,0.2,17.0,234.0,204.64,157.52
2016,7,26,7,30,260.0,169.0,0.2,17.0,284.0,255.77,198.02
2016,7,26,7,45,272.5,190.5,0.25,17.5,323.5,298.11,231.47
2016,7,26,8,0,285.0,212.0,0.3,18.0,363.0,341.62,265.01
2016,7,26,8,15,527.0,163.0,0.35,18.5,475.0,445.07,343.73
2016,7,26,8,30,769.0,114.0,0.4,19.0,587.0,570.66,436.31
2016,7,26,8,45,782.5,118.5,0.45,19.5,631.5,623.07,472.77
2016,7,26,9,0,796.0,123.0,0.5,20.0,676.0,674.83,508.52
2016,7,26,9,15,809.0,126.0,0.6,20.0,716.5,723.81,543.02
2016,7,26,9,30,822.0,129.0,0.7,20.0,757.0,771.57,574.84
2016,7,26,9,45,838.0,127.5,0.8,20.5,794.0,815.67,602.82
2016,7,26,10,0,854.0,126.0,0.9,21.0,831.0,853.43,626.4
2016,7,26,10,15,861.5,127.5,1.0,21.0,860.0,889.21,649.83
2016,7,26,10,30,869.0,129.0,1.1,21.0,889.0,922.43,671.55
2016,7,26,10,45,691.0,238.5,1.2,21.0,853.0,900.6,657.88
2016,7,26,11,0,513.0,348.0,1.3,21.0,817.0,854.79,623.82
2016,7,26,11,15,435.5,384.5,1.4,21.0,787.0,826.27,604.22
2016,7,26,11,30,358.0,421.0,1.5,21.0,757.0,786.18,576.49
2016,7,26,11,45,339.5,433.0,1.65,21.0,754.0,784.36,576.29
2016,7,26,12,0,321.0,445.0,1.8,21.0,751.0,780.64,574.34
2016,7,26,12,15,285.5,455.0,1.95,21.0,727.0,756.13,557.9
2016,7,26,12,30,250.0,465.0,2.1,21.0,703.0,730.13,540.35
2016,7,26,12,45,226.0,465.5,2.25,21.0,679.5,695.34,517.13
2016,7,26,13,0,202.0,466.0,2.4,21.0,656.0,669.41,499.62
2016,7,26,13,15,233.5,452.0,2.45,21.0,668.0,682.19,510.32
2016,7,26,13,30,265.0,438.0,2.5,21.0,680.0,701.81,525.35
2016,7,26,13,45,262.0,427.0,2.6,21.0,661.5,680.83,511.47
2016,7,26,14,0,259.0,416.0,2.7,21.0,643.0,658.91,497.09
2016,7,26,14,15,296.5,391.0,2.75,21.0,642.5,657.69,498.33
2016,7,26,14,30,334.0,366.0,2.8,21.0,642.0,653.2,497.02
2016,7,26,14,45,309.0,355.0,2.9,21.0,602.0,608.36,465.29
2016,7,26,15,0,284.0,344.0,3.0,21.0,562.0,564.34,433.91
2016,7,26,15,15,294.5,321.5,3.0,21.0,536.5,536.09,414.25
2016,7,26,15,30,305.0,299.0,3.0,21.0,511.0,506.2,392.94
2016,7,26,15,45,233.0,287.0,3.05,21.0,443.0,427.55,333.39
2016,7,26,16,0,161.0,275.0,3.1,21.0,375.0,360.35,281.77
2016,7,26,16,15,143.5,251.5,3.1,20.5,335.0,318.47,250.17
2016,7,26,16,30,126.0,228.0,3.1,20.0,295.0,278.3,219.28
2016,7,26,16,45,119.5,204.5,3.1,20.0,263.0,244.71,192.71
2016,7,26,17,0,113.0,181.0,3.1,20.0,231.0,211.87,166.28
2016,7,26,17,15,102.5,159.5,3.05,19.5,200.5,180.39,140.91
2016,7,26,17,30,92.0,138.0,3.0,19.0,170.0,150.22,116.28
2016,7,26,17,45,271.5,104.5,3.0,19.0,176.5,147.84,106.49
2016,7,26,18,0,451.0,71.0,3.0,19.0,183.0,124.34,78.25
2016,7,26,18,15,378.0,59.0,2.9,18.5,138.0,77.23,44.87
2016,7,26,18,30,305.0,47.0,2.8,18.0,93.0,40.19,24.91
2016,7,26,18,45,200.5,31.5,2.75,17.5,57.0,24.47,14.21
2016,7,26,19,0,96.0,16.0,2.7,17.0,21.0,12.54,0.0
2016,7,26,19,15,48.0,8.0,2.55,16.5,10.5,7.63,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,34.0,7.0,0.45,15.0,8.5,6.67,0.0
2016,7,27,5,30,68.0,14.0,0.4,15.0,17.0,10.95,0.0
2016,7,27,5,45,154.5,31.0,0.4,15.5,50.0,24.11,13.8
2016,7,27,6,0,241.0,48.0,0.4,16.0,83.0,38.73,27.95
2016,7,27,6,15,205.0,69.5,0.35,16.0,107.5,73.37,48.73
2016,7,27,6,30,169.0,91.0,0.3,16.0,132.0,102.27,72.98
2016,7,27,6,45,203.5,108.5,0.3,16.5,169.5,136.99,100.56
2016,7,27,7,0,238.0,126.0,0.3,17.0,207.0,175.88,132.13
2016,7,27,7,15,200.5,152.0,0.3,17.5,228.0,203.31,156.37
2016,7,27,7,30,163.0,178.0,0.3,18.0,249.0,226.87,176.36
2016,7,27,7,45,129.5,200.5,0.35,18.5,261.5,244.65,190.79
2016,7,27,8,0,96.0,223.0,0.4,19.0,274.0,255.92,199.36
2016,7,27,8,15,112.5,247.5,0.45,19.0,312.5,297.52,231.23
2016,7,27,8,30,129.0,272.0,0.5,19.0,351.0,338.11,261.7
2016,7,27,8,45,121.5,293.5,0.6,19.5,372.5,362.13,278.77
2016,7,27,9,0,114.0,315.0,0.7,20.0,394.0,385.25,294.97
2016,7,27,9,15,128.5,336.5,0.8,20.0,431.0,423.48,323.06
2016,7,27,9,30,143.0,358.0,0.9,20.0,468.0,462.7,351.48
2016,7,27,9,45,153.5,377.0,1.0,20.0,499.5,497.05,376.07
2016,7,27,10,0,164.0,396.0,1.1,20.0,531.0,531.74,400.75
2016,7,27,10,15,179.5,410.5,1.2,20.0,563.0,566.53,425.52
2016,7,27,10,30,195.0,425.0,1.3,20.0,595.0,601.63,450.36
2016,7,27,10,45,196.5,437.0,1.45,20.5,612.0,621.29,463.43
2016,7,27,11,0,198.0,449.0,1.6,21.0,629.0,640.24,476.06
2016,7,27,11,15,238.0,449.0,1.7,21.0,669.5,683.56,507.33
2016,7,27,11,30,278.0,449.0,1.8,21.0,710.0,736.46,544.53
2016,7,27,11,45,283.5,451.5,1.9,21.0,719.5,748.07,552.63
2016,7,27,12,0,289.0,454.0,2.0,21.0,729.0,758.35,560.24
2016,7,27,12,15,319.0,443.5,2.05,21.0,747.0,778.52,575.14
2016,7,27,12,30,349.0,433.0,2.1,21.0,765.0,797.1,588.88
2016,7,27,12,45,324.5,438.0,2.2,21.0,745.0,775.34,574.11
2016,7,27,13,0,300.0,443.0,2.3,21.0,725.0,752.38,558.74
2016,7,27,13,15,289.5,438.0,2.4,20.5,707.0,731.99,546.62
2016,7,27,13,30,279.0,433.0,2.5,20.0,689.0,710.59,533.6
2016,7,27,13,45,314.5,411.0,2.65,20.0,692.0,714.1,538.63
2016,7,27,14,0,350.0,389.0,2.8,20.0,695.0,714.76,541.42
2016,7,27,14,15,311.5,385.5,2.85,20.0,651.0,665.77,506.52
2016,7,27,14,30,273.0,382.0,2.9,20.0,607.0,617.91,472.29
2016,7,27,14,45,313.5,353.0,3.0,20.0,601.0,610.37,469.26
2016,7,27,15,0,354.0,324.0,3.1,20.0,595.0,598.96,462.94
2016,7,27,15,15,287.5,319.0,3.1,19.5,531.5,528.8,411.25
2016,7,27,15,30,221.0,314.0,3.1,19.0,468.0,458.24,358.61
2016,7,27,15,45,185.0,294.0,3.15,19.0,417.0,403.8,317.4
2016,7,27,16,0,149.0,274.0,3.2,19.0,366.0,352.48,277.92
2016,7,27,16,15,114.0,247.5,3.2,19.0,314.5,298.94,236.24
2016,7,27,16,30,79.0,221.0,3.2,19.0,263.0,246.33,194.85
2016,7,27,16,45,74.5,198.5,3.2,19.0,234.5,217.76,172.28
2016,7,27,17,0,70.0,176.0,3.2,19.0,206.0,189.76,149.76
2016,7,27,17,15,64.0,154.0,3.2,18.5,179.0,162.34,127.7
2016,7,27,17,30,58.0,132.0,3.2,18.0,152.0,135.76,105.99
2016,7,27,17,45,269.0,97.5,3.2,18.0,166.5,141.04,101.42
2016,7,27,18,0,480.0,63.0,3.2,18.0,181.0,120.42,74.06
2016,7,27,18,15,406.0,53.0,3.15,17.5,136.5,74.47,41.83
2016,7,27,18,30,332.0,43.0,3.1,17.0,92.0,37.59,22.87
2016,7,27,18,45,230.0,30.0,3.05,17.0,57.5,23.33,13.15
2016,7,27,19,0,128.0,17.0,3.0,17.0,23.0,13.4,0.0
2016,7,27,19,15,64.0,8.5,2.85,16.5,11.5,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,69.0,8.0,0.7,14.0,11.0,7.63,0.0
2016,7,28,5,30,138.0,16.0,0.6,14.0,22.0,12.84,0.0
2016,7,28,5,45,250.0,28.0,0.55,14.5,57.0,22.19,12.11
2016,7,28,6,0,362.0,40.0,0.5,15.0,92.0,33.29,23.32
2016,7,28,6,15,436.5,49.0,0.45,15.0,136.5,70.78,38.64
2016,7,28,6,30,511.0,58.0,0.4,15.0,181.0,117.36,70.81
2016,7,28,6,45,279.0,92.5,0.4,15.5,162.0,137.17,98.01
2016,7,28,7,0,47.0,127.0,0.4,16.0,143.0,128.24,100.26
2016,7,28,7,15,32.0,140.5,0.4,16.0,152.5,139.94,110.48
2016,7,28,7,30,17.0,154.0,0.4,16.0,162.0,148.86,117.86
2016,7,28,7,45,43.0,185.5,0.45,16.5,208.0,191.98,151.86
2016,7,28,8,0,69.0,217.0,0.5,17.0,254.0,237.43,187.06
2016,7,28,8,15,69.0,238.5,0.55,17.0,278.0,262.59,206.23
2016,7,28,8,30,69.0,260.0,0.6,17.0,302.0,287.74,225.24
2016,7,28,8,45,115.0,288.5,0.7,17.5,365.0,353.4,275.12
2016,7,28,9,0,161.0,317.0,0.8,18.0,428.0,419.52,324.12
2016,7,28,9,15,201.0,333.5,0.9,18.0,480.5,473.54,364.06
2016,7,28,9,30,241.0,350.0,1.0,18.0,533.0,536.8,410.16
2016,7,28,9,45,220.5,371.5,1.1,18.5,545.0,546.06,415.08
2016,7,28,10,0,200.0,393.0,1.2,19.0,557.0,559.48,423.22
2016,7,28,10,15,246.5,399.0,1.3,19.0,609.0,621.88,468.38
2016,7,28,10,30,293.0,405.0,1.4,19.0,661.0,678.85,508.86
2016,7,28,10,45,273.0,421.5,1.5,19.0,665.0,685.86,512.82
2016,7,28,11,0,253.0,438.0,1.6,19.0,669.0,690.84,515.84
2016,7,28,11,15,216.0,452.0,1.7,19.0,651.5,665.7,497.74
2016,7,28,11,30,179.0,466.0,1.8,19.0,634.0,647.38,484.32
2016,7,28,11,45,191.5,456.5,1.9,19.0,637.5,652.57,489.09
2016,7,28,12,0,204.0,447.0,2.0,19.0,641.0,656.95,493.15
2016,7,28,12,15,250.0,449.5,2.05,19.0,687.0,716.01,535.6
2016,7,28,12,30,296.0,452.0,2.1,19.0,733.0,763.98,569.65
2016,7,28,12,45,233.0,459.0,2.15,19.0,679.5,696.56,521.46
2016,7,28,13,0,170.0,466.0,2.2,19.0,626.0,638.74,479.94
2016,7,28,13,15,201.5,454.5,2.25,19.0,641.0,654.49,493.06
2016,7,28,13,30,233.0,443.0,2.3,19.0,656.0,668.35,504.3
2016,7,28,13,45,230.5,432.0,2.4,19.0,638.0,648.8,491.3
2016,7,28,14,0,228.0,421.0,2.5,19.0,620.0,628.44,477.85
2016,7,28,14,15,241.5,403.0,2.55,19.0,607.5,622.21,474.62
2016,7,28,14,30,255.0,385.0,2.6,19.0,595.0,606.04,464.25
2016,7,28,14,45,232.0,370.5,2.65,19.0,555.5,555.13,427.71
2016,7,28,15,0,209.0,356.0,2.7,19.0,516.0,512.55,396.87
2016,7,28,15,15,234.5,331.5,2.7,18.5,501.5,496.83,387.35
2016,7,28,15,30,260.0,307.0,2.7,18.0,487.0,483.61,379.19
2016,7,28,15,45,502.0,206.5,2.75,18.0,525.0,531.34,419.86
2016,7,28,16,0,744.0,106.0,2.8,18.0,563.0,551.02,437.03
2016,7,28,16,15,433.0,166.0,2.85,18.0,427.0,399.85,317.61
2016,7,28,16,30,122.0,226.0,2.9,18.0,291.0,274.69,217.77
2016,7,28,16,45,99.0,201.0,2.95,18.0,250.0,230.62,183.0
2016,7,28,17,0,76.0,176.0,3.0,18.0,209.0,192.01,152.03
2016,7,28,17,15,71.0,153.5,3.0,17.5,181.5,164.09,129.43
2016,7,28,17,30,66.0,131.0,3.0,17.0,154.0,136.88,107.04
2016,7,28,17,45,278.5,95.0,3.0,17.0,166.5,140.49,100.93
2016,7,28,18,0,491.0,59.0,3.0,17.0,179.0,117.8,71.68
2016,7,28,18,15,417.0,50.0,2.9,16.5,135.0,72.15,39.75
2016,7,28,18,30,343.0,41.0,2.8,16.0,91.0,35.55,21.43
2016,7,28,18,45,237.0,28.5,2.7,16.0,56.5,22.55,12.41
2016,7,28,19,0,131.0,16.0,2.6,16.0,22.0,12.62,0.0
2016,7,28,19,15,65.5,8.0,2.4,16.0,11.0,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,46.0,7.0,0.7,15.0,9.0,6.67,0.0
2016,7,29,5,30,92.0,14.0,0.7,15.0,18.0,11.01,0.0
2016,7,29,5,45,197.0,28.0,0.7,15.0,51.5,21.8,11.54
2016,7,29,6,0,302.0,42.0,0.7,15.0,85.0,33.89,23.78
2016,7,29,6,15,376.5,52.5,0.7,15.0,128.0,69.82,39.99
2016,7,29,6,30,451.0,63.0,0.7,15.0,171.0,114.16,70.85
2016,7,29,6,45,317.5,95.5,0.75,15.5,181.0,147.06,104.76
2016,7,29,7,0,184.0,128.0,0.8,16.0,191.0,163.72,125.0
2016,7,29,7,15,416.5,107.5,0.8,16.0,279.5,231.43,175.7
2016,7,29,7,30,649.0,87.0,0.8,16.0,368.0,325.26,249.4
2016,7,29,7,45,684.5,89.0,0.85,16.5,418.5,381.11,295.85
2016,7,29,8,0,720.0,91.0,0.9,17.0,469.0,440.64,343.96
2016,7,29,8,15,485.0,176.5,0.95,17.0,442.0,436.13,341.62
2016,7,29,8,30,250.0,262.0,1.0,17.0,415.0,403.85,315.88
2016,7,29,8,45,243.0,285.5,1.1,17.5,443.5,436.71,340.34
2016,7,29,9,0,236.0,309.0,1.2,18.0,472.0,463.2,359.12
2016,7,29,9,15,532.5,206.5,1.2,18.0,603.0,602.09,466.25
2016,7,29,9,30,829.0,104.0,1.2,18.0,734.0,749.21,572.06
2016,7,29,9,45,559.5,239.5,1.3,18.5,673.5,703.46,534.26
2016,7,29,10,0,290.0,375.0,1.4,19.0,613.0,625.26,471.99
2016,7,29,10,15,274.5,394.0,1.45,19.0,626.0,641.88,483.65
2016,7,29,10,30,259.0,413.0,1.5,19.0,639.0,656.59,493.05
2016,7,29,10,45,293.0,415.0,1.6,19.5,676.5,698.43,522.16
2016,7,29,11,0,327.0,417.0,1.7,20.0,714.0,740.6,550.93
2016,7,29,11,15,267.0,440.0,1.8,20.0,685.5,712.78,530.05
2016,7,29,11,30,207.0,463.0,1.9,20.0,657.0,672.33,500.94
2016,7,29,11,45,261.5,454.0,2.0,20.0,701.0,729.82,542.98
2016,7,29,12,0,316.0,445.0,2.1,20.0,745.0,777.29,577.13
2016,7,29,12,15,296.0,451.0,2.2,20.0,732.0,764.2,567.83
2016,7,29,12,30,276.0,457.0,2.3,20.0,719.0,749.59,557.98
2016,7,29,12,45,281.5,451.5,2.45,20.0,717.0,747.37,557.84
2016,7,29,13,0,287.0,446.0,2.6,20.0,715.0,743.66,556.57
2016,7,29,13,15,241.0,447.0,2.7,20.0,670.5,695.0,522.17
2016,7,29,13,30,195.0,448.0,2.8,20.0,626.0,637.57,481.48
2016,7,29,13,45,159.0,435.0,2.95,20.0,578.0,585.54,444.56
2016,7,29,14,0,123.0,422.0,3.1,20.0,530.0,534.54,407.69
2016,7,29,14,15,137.5,408.5,3.15,19.5,525.0,528.87,405.68
2016,7,29,14,30,152.0,395.0,3.2,19.0,520.0,521.8,402.37
2016,7,29,14,45,133.5,375.0,3.3,19.0,481.5,480.02,371.74
2016,7,29,15,0,115.0,355.0,3.4,19.0,443.0,439.25,341.64
2016,7,29,15,15,129.0,336.0,3.4,19.0,429.5,424.42,331.53
2016,7,29,15,30,143.0,317.0,3.4,19.0,416.0,408.07,319.99
2016,7,29,15,45,131.0,294.0,3.45,19.0,380.0,369.67,290.91
2016,7,29,16,0,119.0,271.0,3.5,19.0,344.0,332.24,262.3
2016,7,29,16,15,75.0,235.0,3.5,18.5,280.0,262.94,208.32
2016,7,29,16,30,31.0,199.0,3.5,18.0,216.0,202.57,160.69
2016,7,29,16,45,22.0,175.0,3.5,18.0,186.5,172.07,136.47
2016,7,29,17,0,13.0,151.0,3.5,18.0,157.0,144.76,114.59
2016,7,29,17,15,8.5,132.0,3.45,17.5,136.0,124.6,98.52
2016,7,29,17,30,4.0,113.0,3.4,17.0,115.0,105.05,82.73
2016,7,29,17,45,236.5,88.0,3.4,17.0,145.5,126.03,90.7
2016,7,29,18,0,469.0,63.0,3.4,17.0,176.0,118.26,73.05
2016,7,29,18,15,393.5,53.0,3.2,16.5,132.0,72.94,41.33
2016,7,29,18,30,318.0,43.0,3.0,16.0,88.0,36.9,26.21
2016,7,29,18,45,212.0,29.0,2.85,16.0,54.0,22.6,12.2
2016,7,29,19,0,106.0,15.0,2.7,16.0,20.0,11.82,0.0
2016,7,29,19,15,53.0,7.5,2.45,16.0,10.0,7.15,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.55,15.0,9.5,9.05,0.0
2016,7,30,5,30,0.0,19.0,1.6,15.0,19.0,18.11,0.0
2016,7,30,5,45,175.5,29.0,1.7,15.0,53.5,22.64,11.88
2016,7,30,6,0,351.0,39.0,1.8,15.0,88.0,31.92,21.99
2016,7,30,6,15,428.0,48.5,1.85,15.0,133.0,69.34,37.83
2016,7,30,6,30,505.0,58.0,1.9,15.0,178.0,116.2,70.3
2016,7,30,6,45,555.0,65.0,2.0,15.5,226.5,164.94,110.12
2016,7,30,7,0,605.0,72.0,2.1,16.0,275.0,219.45,157.17
2016,7,30,7,15,643.0,77.5,2.1,16.0,325.5,274.35,205.92
2016,7,30,7,30,681.0,83.0,2.1,16.0,376.0,333.05,257.35
2016,7,30,7,45,423.5,153.0,2.1,16.5,343.0,329.98,260.56
2016,7,30,8,0,166.0,223.0,2.1,17.0,310.0,292.63,232.43
2016,7,30,8,15,209.0,242.0,2.05,17.0,362.0,344.3,273.47
2016,7,30,8,30,252.0,261.0,2.0,17.0,414.0,404.31,319.96
