Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,8,45,524.0,185.5,2.0,17.5,536.0,523.42,413.55
2016,7,30,9,0,796.0,110.0,2.0,18.0,658.0,662.74,519.12
2016,7,30,9,15,809.0,112.5,2.0,18.0,698.0,711.34,552.86
2016,7,30,9,30,822.0,115.0,2.0,18.0,738.0,758.72,584.84
2016,7,30,9,45,851.0,107.0,2.0,18.5,778.5,802.91,613.02
2016,7,30,10,0,880.0,99.0,2.0,19.0,819.0,849.86,642.63
2016,7,30,10,15,887.0,100.0,2.0,19.0,848.0,885.67,665.47
2016,7,30,10,30,894.0,101.0,2.0,19.0,877.0,918.78,686.44
2016,7,30,10,45,892.0,106.0,2.0,19.0,897.5,944.74,702.59
2016,7,30,11,0,890.0,111.0,2.0,19.0,918.0,967.26,716.51
2016,7,30,11,15,609.5,271.5,2.0,19.0,828.5,886.2,660.42
2016,7,30,11,30,329.0,432.0,2.0,19.0,739.0,771.02,573.76
2016,7,30,11,45,313.0,441.0,2.0,19.0,735.5,768.36,572.25
2016,7,30,12,0,297.0,450.0,2.0,19.0,732.0,763.93,568.55
2016,7,30,12,15,235.0,461.5,1.95,19.0,684.5,704.29,525.51
2016,7,30,12,30,173.0,473.0,1.9,19.0,637.0,653.4,488.33
2016,7,30,12,45,308.5,426.5,1.85,19.0,715.5,749.28,559.34
2016,7,30,13,0,444.0,380.0,1.8,19.0,794.0,840.31,623.83
2016,7,30,13,15,388.0,398.0,1.75,19.0,755.5,788.53,586.31
2016,7,30,13,30,332.0,416.0,1.7,19.0,717.0,745.39,555.6
2016,7,30,13,45,302.5,412.5,1.65,19.0,682.0,705.81,528.1
2016,7,30,14,0,273.0,409.0,1.6,19.0,647.0,666.32,500.41
2016,7,30,14,15,261.0,396.5,1.55,19.0,618.0,633.64,477.87
2016,7,30,14,30,249.0,384.0,1.5,19.0,589.0,600.72,454.92
2016,7,30,14,45,369.0,325.5,1.5,19.0,613.5,628.99,479.22
2016,7,30,15,0,489.0,267.0,1.5,19.0,638.0,654.4,500.29
2016,7,30,15,15,443.5,268.5,1.5,18.5,591.5,599.89,461.52
2016,7,30,15,30,398.0,270.0,1.5,18.0,545.0,542.43,420.59
2016,7,30,15,45,391.0,251.5,1.5,18.0,506.0,499.22,389.26
2016,7,30,16,0,384.0,233.0,1.5,18.0,467.0,455.82,356.95
2016,7,30,16,15,262.0,228.5,1.55,18.0,382.5,364.13,286.39
2016,7,30,16,30,140.0,224.0,1.6,18.0,298.0,281.68,222.16
2016,7,30,16,45,105.0,198.5,1.65,18.0,250.5,233.22,184.23
2016,7,30,17,0,70.0,173.0,1.7,18.0,203.0,187.09,147.64
2016,7,30,17,15,64.0,151.5,1.75,17.5,176.0,160.11,126.04
2016,7,30,17,30,58.0,130.0,1.8,17.0,149.0,133.94,104.68
2016,7,30,17,45,298.5,93.0,1.85,17.0,167.0,142.31,101.39
2016,7,30,18,0,539.0,56.0,1.9,17.0,185.0,120.44,71.65
2016,7,30,18,15,462.5,47.5,1.9,16.5,139.0,72.23,38.36
2016,7,30,18,30,386.0,39.0,1.9,16.0,93.0,33.37,23.13
2016,7,30,18,45,270.0,27.0,1.9,16.0,57.0,21.43,11.02
2016,7,30,19,0,154.0,15.0,1.9,16.0,21.0,14.3,0.0
2016,7,30,19,15,77.0,7.5,1.8,16.0,10.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,35.5,6.5,2.4,14.0,7.5,6.2,0.0
2016,7,31,5,30,71.0,13.0,2.4,14.0,15.0,12.39,0.0
2016,7,31,5,45,160.0,29.5,2.45,14.5,47.5,23.08,11.92
2016,7,31,6,0,249.0,46.0,2.5,15.0,80.0,36.46,25.84
2016,7,31,6,15,322.0,59.5,2.4,15.0,123.0,71.1,43.01
2016,7,31,6,30,395.0,73.0,2.3,15.0,166.0,114.65,73.84
2016,7,31,6,45,207.0,95.5,2.25,15.5,145.0,126.09,92.27
2016,7,31,7,0,19.0,118.0,2.2,16.0,124.0,113.18,89.27
2016,7,31,7,15,15.5,133.0,2.05,16.0,138.5,127.61,101.36
2016,7,31,7,30,12.0,148.0,1.9,16.0,153.0,141.6,112.75
2016,7,31,7,45,19.5,171.0,1.8,16.5,180.5,167.26,133.11
2016,7,31,8,0,27.0,194.0,1.7,17.0,208.0,195.93,155.56
2016,7,31,8,15,138.5,227.0,1.6,17.0,310.0,292.57,232.52
2016,7,31,8,30,250.0,260.0,1.5,17.0,412.0,402.44,317.65
2016,7,31,8,45,472.5,209.0,1.45,17.5,523.5,513.99,403.38
2016,7,31,9,0,695.0,158.0,1.4,18.0,635.0,643.18,499.17
2016,7,31,9,15,710.0,161.5,1.3,18.0,674.5,690.43,531.09
2016,7,31,9,30,725.0,165.0,1.2,18.0,714.0,736.89,562.22
2016,7,31,9,45,441.0,278.5,1.15,18.5,617.5,647.24,491.13
2016,7,31,10,0,157.0,392.0,1.1,19.0,521.0,523.28,394.92
2016,7,31,10,15,107.5,389.5,1.05,19.0,479.5,483.8,365.67
2016,7,31,10,30,58.0,387.0,1.0,19.0,438.0,432.04,326.51
2016,7,31,10,45,50.5,387.0,0.95,19.0,432.0,427.15,322.56
2016,7,31,11,0,43.0,387.0,0.9,19.0,426.0,421.66,317.85
2016,7,31,11,15,68.0,418.0,0.9,19.0,480.5,478.7,359.33
2016,7,31,11,30,93.0,449.0,0.9,19.0,535.0,536.41,400.03
2016,7,31,11,45,80.5,444.5,0.9,19.0,520.0,520.65,387.89
2016,7,31,12,0,68.0,440.0,0.9,19.0,505.0,504.24,375.98
2016,7,31,12,15,85.0,450.5,0.9,19.0,531.5,532.3,396.36
2016,7,31,12,30,102.0,461.0,0.9,19.0,558.0,559.87,415.88
2016,7,31,12,45,87.5,449.0,0.95,19.0,531.5,532.29,396.4
2016,7,31,13,0,73.0,437.0,1.0,19.0,505.0,504.5,377.11
2016,7,31,13,15,88.5,437.5,1.05,19.0,518.5,518.61,388.39
2016,7,31,13,30,104.0,438.0,1.1,19.0,532.0,531.8,398.66
2016,7,31,13,45,83.0,414.5,1.15,19.0,488.5,485.44,365.66
2016,7,31,14,0,62.0,391.0,1.2,19.0,445.0,439.85,333.16
2016,7,31,14,15,111.0,392.0,1.2,18.5,485.0,489.66,372.13
2016,7,31,14,30,160.0,393.0,1.2,18.0,525.0,527.2,401.27
2016,7,31,14,45,113.0,363.5,1.3,18.0,455.0,452.53,346.75
2016,7,31,15,0,66.0,334.0,1.4,18.0,385.0,374.61,289.26
2016,7,31,15,15,50.5,302.5,1.45,18.0,340.0,328.66,255.34
2016,7,31,15,30,35.0,271.0,1.5,18.0,295.0,284.19,221.79
2016,7,31,15,45,30.0,248.0,1.55,18.0,267.5,256.25,200.8
2016,7,31,16,0,25.0,225.0,1.6,18.0,240.0,225.67,177.39
2016,7,31,16,15,16.0,197.5,1.6,17.5,207.0,193.24,152.42
2016,7,31,16,30,7.0,170.0,1.6,17.0,174.0,161.9,127.97
2016,7,31,16,45,3.5,145.0,1.65,17.0,147.0,136.4,107.71
2016,7,31,17,0,0.0,120.0,1.7,17.0,120.0,111.45,87.64
2016,7,31,17,15,0.0,104.0,1.75,16.5,104.0,96.42,75.63
2016,7,31,17,30,0.0,88.0,1.8,16.0,88.0,81.47,63.42
2016,7,31,17,45,241.0,74.5,1.9,16.0,131.5,114.47,81.1
2016,7,31,18,0,482.0,61.0,2.0,16.0,175.0,117.26,71.83
2016,7,31,18,15,404.0,51.0,2.05,16.0,130.5,71.05,39.64
2016,7,31,18,30,326.0,41.0,2.1,16.0,86.0,34.44,23.99
2016,7,31,18,45,221.0,27.5,2.15,16.0,52.5,22.02,11.13
2016,7,31,19,0,116.0,14.0,2.2,16.0,19.0,13.34,0.0
2016,7,31,19,15,58.0,7.0,2.15,16.0,9.5,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,73.5,6.5,1.0,15.0,9.0,0.0,0.0
2016,8,1,5,30,147.0,13.0,1.0,15.0,18.0,12.39,0.0
2016,8,1,5,45,272.5,23.5,1.0,15.5,52.5,18.43,8.05
2016,8,1,6,0,398.0,34.0,1.0,16.0,87.0,27.16,17.74
2016,8,1,6,15,475.0,41.5,1.0,16.0,132.5,65.61,33.06
2016,8,1,6,30,552.0,49.0,1.0,16.0,178.0,113.41,65.56
2016,8,1,6,45,276.0,66.0,1.0,16.0,130.5,112.52,77.77
2016,8,1,7,0,0.0,83.0,1.0,16.0,83.0,76.91,59.53
2016,8,1,7,15,0.0,103.5,0.95,16.0,103.5,95.95,75.39
2016,8,1,7,30,0.0,124.0,0.9,16.0,124.0,115.14,90.99
2016,8,1,7,45,0.0,125.5,0.9,16.5,125.5,116.8,91.83
2016,8,1,8,0,0.0,127.0,0.9,17.0,127.0,118.37,92.61
2016,8,1,8,15,0.0,143.0,0.9,17.0,143.0,133.48,104.55
2016,8,1,8,30,0.0,159.0,0.9,17.0,159.0,148.66,116.38
2016,8,1,8,45,4.5,185.0,0.95,17.5,188.0,176.23,137.81
2016,8,1,9,0,9.0,211.0,1.0,18.0,217.0,204.37,159.35
2016,8,1,9,15,20.5,253.5,1.05,18.0,269.0,253.93,197.69
2016,8,1,9,30,32.0,296.0,1.1,18.0,321.0,310.84,240.85
2016,8,1,9,45,31.0,308.0,1.2,18.5,333.0,323.79,249.58
2016,8,1,10,0,30.0,320.0,1.3,19.0,345.0,336.6,258.42
2016,8,1,10,15,26.5,320.0,1.4,19.0,343.0,335.09,256.97
2016,8,1,10,30,23.0,320.0,1.5,19.0,341.0,325.18,249.32
2016,8,1,10,45,190.5,361.5,1.65,19.0,534.0,541.37,413.95
2016,8,1,11,0,358.0,403.0,1.8,19.0,727.0,757.59,568.13
2016,8,1,11,15,630.0,254.0,1.95,19.0,835.0,890.04,665.61
2016,8,1,11,30,902.0,105.0,2.1,19.0,943.0,1002.4,740.47
2016,8,1,11,45,905.0,104.0,2.25,19.0,951.5,1013.42,747.85
2016,8,1,12,0,908.0,103.0,2.4,19.0,960.0,1020.88,754.11
2016,8,1,12,15,908.5,103.0,2.6,19.0,960.5,1023.27,757.65
2016,8,1,12,30,909.0,103.0,2.8,19.0,961.0,1022.03,758.85
2016,8,1,12,45,912.0,100.5,3.0,19.0,954.5,1017.08,757.6
2016,8,1,13,0,915.0,98.0,3.2,19.0,948.0,1008.46,753.9
2016,8,1,13,15,912.0,97.5,3.35,19.0,933.5,992.38,744.8
2016,8,1,13,30,909.0,97.0,3.5,19.0,919.0,972.84,733.37
2016,8,1,13,45,907.5,94.5,3.65,19.0,898.0,949.27,719.13
2016,8,1,14,0,906.0,92.0,3.8,19.0,877.0,922.37,702.49
2016,8,1,14,15,899.5,91.0,3.9,18.5,848.5,889.4,682.51
2016,8,1,14,30,893.0,90.0,4.0,18.0,820.0,853.66,660.33
2016,8,1,14,45,887.0,87.5,4.1,18.0,785.5,814.18,633.95
2016,8,1,15,0,881.0,85.0,4.2,18.0,751.0,772.27,605.5
2016,8,1,15,15,870.0,83.5,4.2,18.0,711.0,725.51,572.8
2016,8,1,15,30,859.0,82.0,4.2,18.0,671.0,677.17,538.54
2016,8,1,15,45,844.5,80.0,4.25,18.0,626.5,624.75,498.69
2016,8,1,16,0,830.0,78.0,4.3,18.0,582.0,571.61,457.05
2016,8,1,16,15,811.5,75.5,4.3,17.5,534.0,515.35,412.41
2016,8,1,16,30,793.0,73.0,4.3,17.0,486.0,459.33,366.4
2016,8,1,16,45,765.5,70.5,4.3,17.0,435.5,399.64,315.36
2016,8,1,17,0,738.0,68.0,4.3,17.0,385.0,341.8,264.47
2016,8,1,17,15,703.5,64.0,4.25,16.5,334.0,282.48,211.86
2016,8,1,17,30,669.0,60.0,4.2,16.0,283.0,226.45,161.41
2016,8,1,17,45,615.0,55.5,4.2,16.0,232.5,168.22,110.41
2016,8,1,18,0,561.0,51.0,4.2,16.0,182.0,117.57,68.71
2016,8,1,18,15,483.0,43.0,4.1,15.5,136.0,68.49,34.96
2016,8,1,18,30,405.0,35.0,4.0,15.0,90.0,28.93,19.28
2016,8,1,18,45,276.0,24.0,3.95,15.0,54.5,18.88,8.41
2016,8,1,19,0,147.0,13.0,3.9,15.0,19.0,12.39,0.0
2016,8,1,19,15,73.5,6.5,3.8,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,56.0,6.5,2.2,14.0,8.5,0.0,0.0
2016,8,2,5,30,112.0,13.0,2.2,14.0,17.0,12.39,0.0
2016,8,2,5,45,246.5,25.5,2.25,14.5,52.0,20.41,9.14
2016,8,2,6,0,381.0,38.0,2.3,15.0,87.0,30.61,20.71
2016,8,2,6,15,463.5,46.0,2.25,15.0,133.5,68.8,36.31
2016,8,2,6,30,546.0,54.0,2.2,15.0,180.0,117.12,69.27
2016,8,2,6,45,273.0,62.5,2.2,15.5,125.5,108.75,75.02
2016,8,2,7,0,0.0,71.0,2.2,16.0,71.0,65.97,50.39
2016,8,2,7,15,0.0,90.5,2.25,16.0,90.5,84.04,65.52
2016,8,2,7,30,0.0,110.0,2.3,16.0,110.0,102.23,80.49
2016,8,2,7,45,0.0,127.5,2.35,16.5,127.5,118.67,93.64
2016,8,2,8,0,0.0,145.0,2.4,17.0,145.0,135.2,106.65
2016,8,2,8,15,6.5,174.5,2.45,17.0,178.5,166.55,131.78
2016,8,2,8,30,13.0,204.0,2.5,17.0,212.0,198.79,157.34
2016,8,2,8,45,18.0,227.5,2.6,17.0,239.5,225.19,178.0
2016,8,2,9,0,23.0,251.0,2.7,17.0,267.0,252.16,198.96
2016,8,2,9,15,27.5,273.5,2.8,17.0,294.0,283.59,223.22
2016,8,2,9,30,32.0,296.0,2.9,17.0,321.0,311.02,244.17
2016,8,2,9,45,35.5,316.0,3.0,17.5,344.5,335.56,262.26
2016,8,2,10,0,39.0,336.0,3.1,18.0,368.0,360.37,280.38
2016,8,2,10,15,59.5,369.0,3.2,18.0,419.5,413.38,320.77
2016,8,2,10,30,80.0,402.0,3.3,18.0,471.0,467.7,361.55
2016,8,2,10,45,77.0,411.0,3.45,18.5,479.0,476.73,367.08
2016,8,2,11,0,74.0,420.0,3.6,19.0,487.0,485.29,372.48
2016,8,2,11,15,95.0,437.5,3.7,19.0,525.0,525.46,402.62
2016,8,2,11,30,116.0,455.0,3.8,19.0,563.0,576.23,440.06
2016,8,2,11,45,90.0,444.5,3.9,19.0,529.0,530.75,405.89
2016,8,2,12,0,64.0,434.0,4.0,19.0,495.0,494.67,378.7
2016,8,2,12,15,62.0,432.0,4.05,19.0,490.5,490.82,375.99
2016,8,2,12,30,60.0,430.0,4.1,19.0,486.0,486.57,372.9
2016,8,2,12,45,79.5,440.0,4.2,19.0,514.0,515.7,395.37
2016,8,2,13,0,99.0,450.0,4.3,19.0,542.0,544.07,417.13
2016,8,2,13,15,87.0,435.5,4.35,19.0,516.0,515.7,396.12
2016,8,2,13,30,75.0,421.0,4.4,19.0,490.0,487.35,375.23
2016,8,2,13,45,75.0,410.0,4.5,19.0,477.0,473.94,365.91
2016,8,2,14,0,75.0,399.0,4.6,19.0,464.0,460.24,356.29
2016,8,2,14,15,90.5,391.5,4.65,19.0,467.0,463.42,359.78
2016,8,2,14,30,106.0,384.0,4.7,19.0,470.0,465.31,362.25
2016,8,2,14,45,117.0,368.0,4.8,19.0,459.5,460.81,359.84
2016,8,2,15,0,128.0,352.0,4.9,19.0,449.0,447.35,350.68
2016,8,2,15,15,142.0,332.0,4.95,18.5,434.0,430.89,339.8
2016,8,2,15,30,156.0,312.0,5.0,18.0,419.0,412.9,327.5
2016,8,2,15,45,193.5,286.5,5.1,18.0,410.0,402.91,321.05
2016,8,2,16,0,231.0,261.0,5.2,18.0,401.0,388.97,311.0
2016,8,2,16,15,251.0,234.5,5.25,18.0,375.0,364.22,291.6
2016,8,2,16,30,271.0,208.0,5.3,18.0,349.0,332.76,266.22
2016,8,2,16,45,224.0,190.0,5.35,18.0,298.0,278.43,221.92
2016,8,2,17,0,177.0,172.0,5.4,18.0,247.0,227.3,180.03
2016,8,2,17,15,164.0,151.0,5.4,17.5,213.5,191.7,150.38
2016,8,2,17,30,151.0,130.0,5.4,17.0,180.0,157.64,121.65
2016,8,2,17,45,323.5,95.5,5.45,17.0,178.0,148.58,105.84
2016,8,2,18,0,496.0,61.0,5.5,17.0,176.0,118.09,71.77
2016,8,2,18,15,411.0,51.0,5.45,16.5,130.0,70.66,39.24
2016,8,2,18,30,326.0,41.0,5.4,16.0,84.0,33.75,23.24
2016,8,2,18,45,196.5,27.0,5.35,16.0,50.0,21.16,9.52
2016,8,2,19,0,67.0,13.0,5.3,16.0,16.0,12.39,0.0
2016,8,2,19,15,33.5,6.5,5.15,16.0,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,39.0,6.0,2.7,15.0,7.5,0.0,0.0
2016,8,3,5,30,78.0,12.0,2.7,15.0,15.0,11.44,0.0
2016,8,3,5,45,211.0,25.5,2.75,15.5,49.5,20.51,8.67
2016,8,3,6,0,344.0,39.0,2.8,16.0,84.0,31.33,21.16
2016,8,3,6,15,429.5,49.0,2.7,16.0,130.0,69.27,37.75
2016,8,3,6,30,515.0,59.0,2.6,16.0,176.0,117.78,70.9
2016,8,3,6,45,257.5,72.0,2.55,16.0,130.5,114.52,80.34
2016,8,3,7,0,0.0,85.0,2.5,16.0,85.0,78.73,61.13
2016,8,3,7,15,6.0,115.5,2.4,16.0,118.5,108.79,86.07
2016,8,3,7,30,12.0,146.0,2.3,16.0,152.0,139.85,111.46
2016,8,3,7,45,6.0,150.5,2.2,16.5,153.5,142.61,113.22
2016,8,3,8,0,0.0,155.0,2.1,17.0,155.0,144.58,114.21
2016,8,3,8,15,5.5,177.0,2.05,17.0,180.5,168.41,133.16
2016,8,3,8,30,11.0,199.0,2.0,17.0,206.0,192.94,152.45
2016,8,3,8,45,25.5,236.5,2.0,17.5,253.5,238.6,188.11
2016,8,3,9,0,40.0,274.0,2.0,18.0,301.0,290.88,228.18
2016,8,3,9,15,55.5,304.0,2.05,18.0,344.5,334.19,261.23
2016,8,3,9,30,71.0,334.0,2.1,18.0,388.0,378.95,295.01
2016,8,3,9,45,139.0,360.5,2.2,18.5,471.5,471.28,364.77
2016,8,3,10,0,207.0,387.0,2.3,19.0,555.0,561.72,431.2
2016,8,3,10,15,159.0,400.5,2.4,19.0,533.0,541.22,414.17
2016,8,3,10,30,111.0,414.0,2.5,19.0,511.0,517.19,395.08
2016,8,3,10,45,78.5,401.5,2.7,19.0,471.0,468.77,358.99
2016,8,3,11,0,46.0,389.0,2.9,19.0,431.0,427.29,327.51
2016,8,3,11,15,66.5,416.0,3.1,19.0,478.0,476.06,364.55
2016,8,3,11,30,87.0,443.0,3.3,19.0,525.0,525.32,401.25
2016,8,3,11,45,106.0,454.0,3.5,19.0,554.0,556.79,424.88
2016,8,3,12,0,125.0,465.0,3.7,19.0,583.0,598.79,456.04
2016,8,3,12,15,124.0,465.0,3.85,19.0,582.0,598.18,455.68
2016,8,3,12,30,123.0,465.0,4.0,19.0,581.0,596.81,455.03
2016,8,3,12,45,112.0,457.5,4.15,19.0,562.0,577.04,440.76
2016,8,3,13,0,101.0,450.0,4.3,19.0,543.0,546.37,418.66
2016,8,3,13,15,134.5,447.5,4.45,19.0,570.0,584.64,448.63
2016,8,3,13,30,168.0,445.0,4.6,19.0,597.0,610.74,469.43
2016,8,3,13,45,151.5,432.0,4.8,19.0,566.5,577.37,445.35
2016,8,3,14,0,135.0,419.0,5.0,19.0,536.0,544.15,421.33
2016,8,3,14,15,172.0,403.0,5.1,18.5,546.5,555.31,432.56
2016,8,3,14,30,209.0,387.0,5.2,18.0,557.0,563.59,441.46
2016,8,3,14,45,184.0,370.0,5.35,18.0,515.0,517.39,406.81
2016,8,3,15,0,159.0,353.0,5.5,18.0,473.0,472.52,372.92
2016,8,3,15,15,153.0,332.0,5.55,18.0,442.5,439.14,347.88
2016,8,3,15,30,147.0,311.0,5.6,18.0,412.0,405.95,322.67
2016,8,3,15,45,157.5,288.5,5.7,18.0,389.5,382.07,304.82
2016,8,3,16,0,168.0,266.0,5.8,18.0,367.0,356.91,285.58
2016,8,3,16,15,115.5,238.0,5.85,17.5,305.0,291.52,233.72
2016,8,3,16,30,63.0,210.0,5.9,17.0,243.0,228.74,183.46
2016,8,3,16,45,64.0,188.5,5.95,17.0,219.0,204.31,163.75
2016,8,3,17,0,65.0,167.0,6.0,17.0,195.0,179.81,143.59
2016,8,3,17,15,58.0,146.0,6.0,16.5,168.5,153.26,121.81
2016,8,3,17,30,51.0,125.0,6.0,16.0,142.0,127.65,100.54
2016,8,3,17,45,290.5,91.0,6.0,16.0,160.0,138.08,98.88
2016,8,3,18,0,530.0,57.0,6.0,16.0,178.0,118.06,70.57
2016,8,3,18,15,445.0,48.0,5.9,15.5,131.5,69.55,37.44
2016,8,3,18,30,360.0,39.0,5.8,15.0,85.0,31.54,21.38
2016,8,3,18,45,223.0,26.0,5.75,15.0,50.0,21.06,8.85
2016,8,3,19,0,86.0,13.0,5.7,15.0,15.0,12.39,0.0
2016,8,3,19,15,43.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,89.0,12.0,4.0,14.0,14.0,11.44,0.0
2016,8,4,5,45,227.0,24.5,3.85,14.5,48.5,19.69,7.58
2016,8,4,6,0,365.0,37.0,3.7,15.0,83.0,29.36,19.5
2016,8,4,6,15,448.5,45.5,3.6,15.0,129.0,67.09,35.47
2016,8,4,6,30,532.0,54.0,3.5,15.0,175.0,115.1,68.22
2016,8,4,6,45,266.0,60.5,3.4,15.0,121.0,105.6,72.86
2016,8,4,7,0,0.0,67.0,3.3,15.0,67.0,62.29,47.5
2016,8,4,7,15,0.0,83.5,3.25,15.0,83.5,77.6,60.39
2016,8,4,7,30,0.0,100.0,3.2,15.0,100.0,92.99,73.14
2016,8,4,7,45,18.0,148.5,3.2,15.5,158.0,145.86,116.53
2016,8,4,8,0,36.0,197.0,3.2,16.0,216.0,203.51,163.02
2016,8,4,8,15,23.0,196.0,3.25,16.0,209.0,195.7,156.18
2016,8,4,8,30,10.0,195.0,3.3,16.0,202.0,188.62,149.91
2016,8,4,8,45,47.5,248.0,3.4,16.5,280.5,267.83,213.24
2016,8,4,9,0,85.0,301.0,3.5,17.0,359.0,348.35,276.03
2016,8,4,9,15,106.0,325.5,3.55,17.0,402.5,392.49,309.91
2016,8,4,9,30,127.0,350.0,3.6,17.0,446.0,445.04,349.89
2016,8,4,9,45,139.5,369.5,3.7,17.0,479.0,481.04,376.83
2016,8,4,10,0,152.0,389.0,3.8,17.0,512.0,517.59,404.05
2016,8,4,10,15,197.0,400.0,3.9,17.0,566.0,574.53,447.26
2016,8,4,10,30,242.0,411.0,4.0,17.0,620.0,642.25,497.67
2016,8,4,10,45,247.5,416.5,4.15,17.5,634.5,660.71,509.94
2016,8,4,11,0,253.0,422.0,4.3,18.0,649.0,678.35,521.9
2016,8,4,11,15,574.0,271.5,4.4,18.0,799.0,854.84,659.07
2016,8,4,11,30,895.0,121.0,4.5,18.0,949.0,1013.53,771.0
2016,8,4,11,45,892.5,123.5,4.6,18.0,955.0,1022.53,776.57
2016,8,4,12,0,890.0,126.0,4.7,18.0,961.0,1027.92,780.92
2016,8,4,12,15,890.0,126.0,4.75,17.5,961.0,1029.71,784.03
2016,8,4,12,30,890.0,126.0,4.8,17.0,961.0,1027.93,784.83
2016,8,4,12,45,886.5,127.0,4.85,17.0,953.0,1020.1,780.07
2016,8,4,13,0,883.0,128.0,4.9,17.0,945.0,1008.78,773.02
2016,8,4,13,15,880.0,127.0,4.95,17.0,930.0,992.52,762.64
2016,8,4,13,30,877.0,126.0,5.0,17.0,915.0,972.91,749.97
2016,8,4,13,45,874.5,123.5,5.05,17.0,893.5,948.98,734.3
2016,8,4,14,0,872.0,121.0,5.1,17.0,872.0,921.87,716.36
2016,8,4,14,15,865.0,119.0,5.1,17.0,843.0,888.24,693.37
2016,8,4,14,30,858.0,117.0,5.1,17.0,814.0,851.95,668.39
2016,8,4,14,45,857.0,111.0,5.15,17.0,780.5,814.03,642.33
2016,8,4,15,0,856.0,105.0,5.2,17.0,747.0,773.36,614.02
2016,8,4,15,15,844.0,103.0,5.25,17.0,706.5,726.15,580.51
2016,8,4,15,30,832.0,101.0,5.3,17.0,666.0,679.79,546.54
2016,8,4,15,45,824.5,95.0,5.35,17.0,622.5,628.19,506.59
2016,8,4,16,0,817.0,89.0,5.4,17.0,579.0,575.26,464.51
2016,8,4,16,15,548.0,147.0,5.4,16.5,463.5,445.22,359.64
2016,8,4,16,30,279.0,205.0,5.4,16.0,348.0,333.71,268.99
2016,8,4,16,45,504.0,139.5,5.45,16.0,364.5,351.88,281.45
2016,8,4,17,0,729.0,74.0,5.5,16.0,381.0,342.83,267.43
2016,8,4,17,15,691.5,69.5,5.5,15.5,329.0,282.44,213.38
2016,8,4,17,30,654.0,65.0,5.5,15.0,277.0,224.27,160.87
2016,8,4,17,45,600.0,59.0,5.5,15.0,226.0,166.86,110.29
2016,8,4,18,0,546.0,53.0,5.5,15.0,175.0,115.69,68.12
2016,8,4,18,15,461.5,44.5,5.4,15.0,129.0,66.77,34.8
2016,8,4,18,30,377.0,36.0,5.3,15.0,83.0,28.27,18.51
2016,8,4,18,45,239.0,23.5,5.25,15.0,48.5,18.81,6.56
2016,8,4,19,0,101.0,11.0,5.2,15.0,14.0,10.48,0.0
2016,8,4,19,15,50.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,3.1,15.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,3.1,15.0,13.0,10.48,0.0
2016,8,5,5,45,203.0,24.5,3.1,15.0,46.5,19.8,6.97
2016,8,5,6,0,333.0,38.0,3.1,15.0,80.0,30.18,20.14
2016,8,5,6,15,420.0,48.0,3.0,15.0,126.0,67.52,36.83
2016,8,5,6,30,507.0,58.0,2.9,15.0,172.0,115.64,69.72
2016,8,5,6,45,273.5,88.5,2.8,15.5,152.0,132.19,94.56
2016,8,5,7,0,40.0,119.0,2.7,16.0,132.0,119.6,93.96
2016,8,5,7,15,29.5,134.5,2.6,16.0,145.0,134.1,106.52
2016,8,5,7,30,19.0,150.0,2.5,16.0,158.0,146.16,116.59
2016,8,5,7,45,11.5,156.0,2.45,16.5,161.0,150.13,119.42
2016,8,5,8,0,4.0,162.0,2.4,17.0,164.0,153.12,121.26
2016,8,5,8,15,50.0,211.0,2.25,17.0,241.0,227.24,180.93
2016,8,5,8,30,96.0,260.0,2.1,17.0,318.0,304.91,242.08
2016,8,5,8,45,97.0,282.0,2.0,17.0,344.0,332.67,262.83
2016,8,5,9,0,98.0,304.0,1.9,17.0,370.0,360.43,283.43
2016,8,5,9,15,152.5,326.0,1.85,17.0,436.5,433.34,339.16
2016,8,5,9,30,207.0,348.0,1.8,17.0,503.0,505.13,392.69
2016,8,5,9,45,136.0,355.0,1.8,17.5,459.0,464.07,358.9
2016,8,5,10,0,65.0,362.0,1.8,18.0,415.0,409.17,315.2
2016,8,5,10,15,95.5,389.0,1.85,18.0,470.0,466.06,358.18
2016,8,5,10,30,126.0,416.0,1.9,18.0,525.0,533.66,407.57
2016,8,5,10,45,136.0,429.0,1.95,18.0,549.5,560.61,426.57
2016,8,5,11,0,146.0,442.0,2.0,18.0,574.0,587.47,445.7
2016,8,5,11,15,205.0,444.0,2.1,18.0,632.0,650.52,492.34
2016,8,5,11,30,264.0,446.0,2.2,18.0,690.0,724.64,545.65
2016,8,5,11,45,317.5,430.0,2.3,18.5,726.0,765.0,574.17
2016,8,5,12,0,371.0,414.0,2.4,19.0,762.0,804.6,602.18
2016,8,5,12,15,385.0,406.5,2.65,19.0,767.5,811.84,608.96
2016,8,5,12,30,399.0,399.0,2.9,19.0,773.0,825.98,620.53
2016,8,5,12,45,334.0,422.0,3.15,19.0,733.0,773.21,583.46
2016,8,5,13,0,269.0,445.0,3.4,19.0,693.0,728.52,551.56
2016,8,5,13,15,274.0,435.5,3.65,19.0,685.0,718.86,546.53
2016,8,5,13,30,279.0,426.0,3.9,19.0,677.0,707.78,540.16
2016,8,5,13,45,259.5,418.5,4.15,19.0,647.0,674.44,516.97
2016,8,5,14,0,240.0,411.0,4.4,19.0,617.0,640.91,493.61
2016,8,5,14,15,222.5,398.0,4.55,18.5,584.0,595.3,461.99
2016,8,5,14,30,205.0,385.0,4.7,18.0,551.0,558.78,436.45
2016,8,5,14,45,229.5,362.5,4.85,18.0,540.5,547.29,429.71
2016,8,5,15,0,254.0,340.0,5.0,18.0,530.0,540.11,425.85
2016,8,5,15,15,522.5,230.0,5.1,18.0,593.0,620.64,493.98
2016,8,5,15,30,791.0,120.0,5.2,18.0,656.0,671.03,537.16
2016,8,5,15,45,764.5,119.5,5.3,18.0,608.0,614.7,493.3
2016,8,5,16,0,738.0,119.0,5.4,18.0,560.0,559.05,449.3
2016,8,5,16,15,713.0,115.0,5.45,17.5,511.0,501.33,403.29
2016,8,5,16,30,688.0,111.0,5.5,17.0,462.0,444.78,356.78
2016,8,5,16,45,644.5,108.0,5.55,17.0,409.5,382.87,304.14
2016,8,5,17,0,601.0,105.0,5.6,17.0,357.0,324.83,253.67
2016,8,5,17,15,556.0,97.5,5.55,16.5,306.0,266.24,202.57
2016,8,5,17,30,511.0,90.0,5.5,16.0,255.0,212.46,155.25
2016,8,5,17,45,441.5,81.5,5.5,16.0,205.0,156.69,107.91
2016,8,5,18,0,372.0,73.0,5.5,16.0,155.0,110.79,71.33
2016,8,5,18,15,287.5,58.5,5.45,15.5,112.0,67.06,40.88
2016,8,5,18,30,203.0,44.0,5.4,15.0,69.0,34.15,23.41
2016,8,5,18,45,110.0,26.0,5.35,15.0,39.0,21.5,7.22
2016,8,5,19,0,17.0,8.0,5.3,15.0,9.0,7.63,0.0
2016,8,5,19,15,8.5,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,4.6,14.0,11.0,9.53,0.0
2016,8,6,5,45,149.5,26.0,4.6,14.5,42.0,20.49,6.59
2016,8,6,6,0,263.0,42.0,4.6,15.0,73.0,32.6,22.1
2016,8,6,6,15,350.5,53.5,4.6,15.0,117.5,67.07,38.8
2016,8,6,6,30,438.0,65.0,4.6,15.0,162.0,113.65,71.12
2016,8,6,6,45,219.0,60.5,4.6,15.0,109.0,96.94,67.55
2016,8,6,7,0,0.0,56.0,4.6,15.0,56.0,52.06,38.82
2016,8,6,7,15,0.0,67.5,4.6,15.0,67.5,62.79,47.89
2016,8,6,7,30,0.0,79.0,4.6,15.0,79.0,73.53,56.82
2016,8,6,7,45,0.0,89.5,4.65,15.5,89.5,83.34,64.74
2016,8,6,8,0,0.0,100.0,4.7,16.0,100.0,93.18,72.58
2016,8,6,8,15,0.0,115.0,4.75,16.0,115.0,107.28,84.0
2016,8,6,8,30,0.0,130.0,4.8,16.0,130.0,121.44,95.38
2016,8,6,8,45,1.5,156.5,4.85,16.5,158.0,147.49,116.19
2016,8,6,9,0,3.0,183.0,4.9,17.0,186.0,173.83,136.97
2016,8,6,9,15,7.5,211.0,4.95,17.0,217.5,204.08,161.02
2016,8,6,9,30,12.0,239.0,5.0,17.0,249.0,234.86,185.3
2016,8,6,9,45,15.0,260.5,5.1,17.0,273.5,258.64,203.85
2016,8,6,10,0,18.0,282.0,5.2,17.0,298.0,282.69,222.53
2016,8,6,10,15,30.5,323.0,5.25,17.0,349.5,342.58,269.33
2016,8,6,10,30,43.0,364.0,5.3,17.0,401.0,396.72,311.06
2016,8,6,10,45,42.0,371.5,5.4,17.0,408.0,405.03,317.04
2016,8,6,11,0,41.0,379.0,5.5,17.0,415.0,413.12,322.99
2016,8,6,11,15,56.5,405.0,5.55,17.0,456.0,455.95,356.01
2016,8,6,11,30,72.0,431.0,5.6,17.0,497.0,499.15,388.97
2016,8,6,11,45,126.5,449.0,5.65,17.0,566.5,584.03,454.41
2016,8,6,12,0,181.0,467.0,5.7,17.0,636.0,658.42,511.11
2016,8,6,12,15,342.0,418.0,5.7,17.0,738.0,780.99,606.29
2016,8,6,12,30,503.0,369.0,5.7,17.0,840.0,901.03,697.17
2016,8,6,12,45,692.0,252.5,5.75,17.0,894.0,970.02,752.49
2016,8,6,13,0,881.0,136.0,5.8,17.0,948.0,1015.66,785.08
2016,8,6,13,15,878.0,135.5,5.85,17.0,933.0,999.83,774.41
2016,8,6,13,30,875.0,135.0,5.9,17.0,918.0,980.64,761.77
2016,8,6,13,45,876.5,130.0,6.0,17.0,897.5,957.87,746.9
2016,8,6,14,0,878.0,125.0,6.1,17.0,877.0,931.7,729.56
2016,8,6,14,15,871.0,123.5,6.2,17.0,848.0,898.26,706.86
2016,8,6,14,30,864.0,122.0,6.3,17.0,819.0,862.14,682.06
2016,8,6,14,45,859.5,117.5,6.45,17.0,784.5,822.54,654.66
2016,8,6,15,0,855.0,113.0,6.6,17.0,750.0,780.44,625.08
2016,8,6,15,15,842.5,110.5,6.7,17.0,709.0,735.33,592.69
2016,8,6,15,30,830.0,108.0,6.8,17.0,668.0,685.17,555.02
2016,8,6,15,45,818.0,103.0,6.95,17.0,623.0,631.65,513.08
2016,8,6,16,0,806.0,98.0,7.1,17.0,578.0,577.25,469.31
2016,8,6,16,15,784.5,95.0,7.15,16.5,528.5,519.21,421.99
2016,8,6,16,30,763.0,92.0,7.2,16.0,479.0,461.8,373.73
2016,8,6,16,45,737.0,86.5,7.25,16.0,428.0,400.97,320.66
2016,8,6,17,0,711.0,81.0,7.3,16.0,377.0,340.84,266.94
2016,8,6,17,15,670.5,76.0,7.3,15.5,324.0,279.78,212.22
2016,8,6,17,30,630.0,71.0,7.3,15.0,271.0,222.8,160.64
2016,8,6,17,45,570.0,64.0,7.3,15.0,220.0,164.73,109.76
2016,8,6,18,0,510.0,57.0,7.3,15.0,169.0,113.72,68.09
2016,8,6,18,15,418.5,47.5,7.3,15.0,123.0,65.79,35.73
2016,8,6,18,30,327.0,38.0,7.3,15.0,77.0,30.53,20.21
2016,8,6,18,45,186.5,24.0,7.3,15.0,44.0,18.92,4.42
2016,8,6,19,0,46.0,10.0,7.3,15.0,11.0,9.53,0.0
2016,8,6,19,15,23.0,5.0,7.25,14.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,32.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,65.0,10.0,6.4,14.0,11.0,9.53,0.0
2016,8,7,5,45,209.5,23.0,6.45,14.5,44.5,18.6,4.55
2016,8,7,6,0,354.0,36.0,6.5,15.0,78.0,28.58,18.6
2016,8,7,6,15,444.5,45.0,6.4,15.0,124.5,66.05,34.83
2016,8,7,6,30,535.0,54.0,6.3,15.0,171.0,115.19,68.21
2016,8,7,6,45,598.0,59.5,6.25,15.0,223.0,166.98,110.58
2016,8,7,7,0,661.0,65.0,6.2,15.0,275.0,226.13,162.46
2016,8,7,7,15,700.0,69.5,6.15,15.0,328.0,285.26,216.4
2016,8,7,7,30,739.0,74.0,6.1,15.0,381.0,346.85,272.18
2016,8,7,7,45,413.0,143.0,6.05,15.5,318.5,317.36,255.2
2016,8,7,8,0,87.0,212.0,6.0,16.0,256.0,242.62,195.64
2016,8,7,8,15,466.0,148.0,5.95,16.0,421.0,400.4,326.08
2016,8,7,8,30,845.0,84.0,5.9,16.0,586.0,586.35,477.31
2016,8,7,8,45,862.5,85.0,5.9,16.5,633.0,641.51,520.46
2016,8,7,9,0,880.0,86.0,5.9,17.0,680.0,696.17,562.27
2016,8,7,9,15,892.0,88.0,5.85,17.0,722.0,747.04,599.09
2016,8,7,9,30,904.0,90.0,5.8,17.0,764.0,796.35,634.28
2016,8,7,9,45,906.5,95.0,5.8,17.5,798.5,839.22,663.26
2016,8,7,10,0,909.0,100.0,5.8,18.0,833.0,879.31,689.88
2016,8,7,10,15,916.0,101.0,5.8,18.0,862.5,916.28,715.36
2016,8,7,10,30,923.0,102.0,5.8,18.0,892.0,950.42,738.71
2016,8,7,10,45,930.5,101.5,5.85,18.0,916.0,980.46,759.39
2016,8,7,11,0,938.0,101.0,5.9,18.0,940.0,1007.34,777.85
2016,8,7,11,15,941.0,101.5,5.9,18.0,955.5,1027.54,791.34
2016,8,7,11,30,944.0,102.0,5.9,18.0,971.0,1044.15,802.4
2016,8,7,11,45,948.0,100.5,5.9,18.0,979.5,1055.99,810.26
2016,8,7,12,0,952.0,99.0,5.9,18.0,988.0,1064.09,815.64
2016,8,7,12,15,952.5,99.0,5.9,18.0,988.5,1066.42,817.15
2016,8,7,12,30,953.0,99.0,5.9,18.0,989.0,1064.91,816.15
2016,8,7,12,45,951.5,99.5,5.95,18.0,981.0,1058.07,811.96
2016,8,7,13,0,950.0,100.0,6.0,18.0,973.0,1047.45,805.26
2016,8,7,13,15,947.0,99.0,6.05,18.0,957.5,1030.06,793.92
2016,8,7,13,30,944.0,98.0,6.1,18.0,942.0,1009.05,780.11
2016,8,7,13,45,942.0,96.0,6.2,18.0,920.0,984.4,764.05
2016,8,7,14,0,940.0,94.0,6.3,18.0,898.0,956.3,745.47
2016,8,7,14,15,933.5,93.0,6.4,18.0,868.0,921.95,722.29
2016,8,7,14,30,927.0,92.0,6.5,18.0,838.0,884.68,696.83
2016,8,7,14,45,918.0,90.5,6.6,18.0,801.5,842.15,667.27
2016,8,7,15,0,909.0,89.0,6.7,18.0,765.0,797.3,635.68
2016,8,7,15,15,897.5,87.5,6.75,18.0,723.5,748.54,600.62
2016,8,7,15,30,886.0,86.0,6.8,18.0,682.0,698.15,563.93
2016,8,7,15,45,869.0,84.5,6.85,18.0,635.0,642.92,520.47
2016,8,7,16,0,852.0,83.0,6.9,18.0,588.0,587.13,475.44
2016,8,7,16,15,831.5,80.0,6.9,17.5,537.5,528.35,427.59
2016,8,7,16,30,811.0,77.0,6.9,17.0,487.0,468.93,377.73
2016,8,7,16,45,780.0,74.5,6.9,17.0,434.0,406.37,323.22
2016,8,7,17,0,749.0,72.0,6.9,17.0,381.0,346.07,269.31
2016,8,7,17,15,709.5,67.5,6.85,16.5,327.5,283.8,213.5
2016,8,7,17,30,670.0,63.0,6.8,16.0,274.0,224.07,159.51
2016,8,7,17,45,607.0,57.5,6.75,16.0,222.0,164.56,107.52
2016,8,7,18,0,544.0,52.0,6.7,16.0,170.0,112.41,65.24
2016,8,7,18,15,452.0,43.0,6.55,15.5,123.0,62.93,32.37
2016,8,7,18,30,360.0,34.0,6.4,15.0,76.0,26.91,17.04
2016,8,7,18,45,180.0,17.0,6.3,15.0,38.0,13.12,0.2
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,191.0,16.0,5.8,15.0,38.5,12.19,0.3
2016,8,8,6,0,382.0,32.0,5.9,15.0,77.0,24.98,15.48
2016,8,8,6,15,470.0,40.0,5.85,15.0,123.0,62.89,31.38
2016,8,8,6,30,558.0,48.0,5.8,15.0,169.0,112.33,64.78
2016,8,8,6,45,612.0,53.5,5.75,15.5,219.5,163.83,107.1
2016,8,8,7,0,666.0,59.0,5.7,16.0,270.0,222.9,158.9
2016,8,8,7,15,342.0,103.0,5.65,16.0,212.0,205.01,158.13
2016,8,8,7,30,18.0,147.0,5.6,16.0,154.0,143.15,114.46
2016,8,8,7,45,50.0,178.5,5.55,16.5,203.0,189.46,152.1
2016,8,8,8,0,82.0,210.0,5.5,17.0,252.0,238.48,191.57
2016,8,8,8,15,147.5,234.0,5.5,17.0,318.0,305.73,246.06
2016,8,8,8,30,213.0,258.0,5.5,17.0,384.0,376.7,303.11
2016,8,8,8,45,538.5,172.0,5.5,17.5,526.0,525.51,424.29
2016,8,8,9,0,864.0,86.0,5.5,18.0,668.0,685.6,551.36
2016,8,8,9,15,876.5,88.0,5.6,18.0,709.0,736.15,587.81
2016,8,8,9,30,889.0,90.0,5.7,18.0,750.0,785.23,623.29
2016,8,8,9,45,888.0,97.0,5.8,18.0,783.5,826.77,652.95
2016,8,8,10,0,887.0,104.0,5.9,18.0,817.0,865.3,680.31
2016,8,8,10,15,894.5,105.0,6.0,18.0,847.0,902.02,706.27
2016,8,8,10,30,902.0,106.0,6.1,18.0,877.0,936.0,730.22
2016,8,8,10,45,908.5,106.0,6.25,18.0,900.5,965.1,750.94
2016,8,8,11,0,915.0,106.0,6.4,18.0,924.0,991.07,769.49
2016,8,8,11,15,918.5,107.0,6.5,18.0,939.5,1011.86,784.17
2016,8,8,11,30,922.0,108.0,6.6,18.0,955.0,1029.14,796.47
2016,8,8,11,45,924.5,108.0,6.75,18.0,963.0,1040.8,805.2
2016,8,8,12,0,927.0,108.0,6.9,18.0,971.0,1048.79,811.48
2016,8,8,12,15,927.0,108.0,7.05,18.0,971.5,1050.54,813.47
2016,8,8,12,30,927.0,108.0,7.2,18.0,972.0,1048.54,812.93
2016,8,8,12,45,927.0,107.0,7.35,18.0,964.5,1041.76,809.1
2016,8,8,13,0,927.0,106.0,7.5,18.0,957.0,1031.26,802.7
2016,8,8,13,15,924.5,105.5,7.6,18.0,942.0,1015.15,792.1
2016,8,8,13,30,922.0,105.0,7.7,18.0,927.0,995.48,779.0
2016,8,8,13,45,918.5,103.5,7.8,18.0,904.5,970.38,761.98
2016,8,8,14,0,915.0,102.0,7.9,18.0,882.0,941.97,742.52
2016,8,8,14,15,908.5,100.5,7.9,18.0,852.5,907.75,718.36
2016,8,8,14,30,902.0,99.0,7.9,18.0,823.0,870.7,692.03
2016,8,8,14,45,893.5,97.0,7.95,18.0,787.0,828.88,662.15
2016,8,8,15,0,885.0,95.0,8.0,18.0,751.0,784.77,630.32
2016,8,8,15,15,872.5,93.0,8.0,17.5,709.0,735.69,595.43
2016,8,8,15,30,860.0,91.0,8.0,17.0,667.0,685.15,558.65
2016,8,8,15,45,845.5,88.0,8.0,17.0,621.0,631.12,515.37
2016,8,8,16,0,831.0,85.0,8.0,17.0,575.0,576.35,470.5
2016,8,8,16,15,809.5,82.5,7.9,17.0,525.5,518.64,421.98
2016,8,8,16,30,788.0,80.0,7.8,17.0,476.0,460.37,371.84
2016,8,8,16,45,762.0,75.5,7.75,17.0,424.5,399.11,318.13
2016,8,8,17,0,736.0,71.0,7.7,17.0,373.0,339.61,264.62
2016,8,8,17,15,696.5,66.5,7.6,16.5,320.0,278.09,209.28
2016,8,8,17,30,657.0,62.0,7.5,16.0,267.0,219.16,155.89
2016,8,8,17,45,603.5,55.5,7.45,16.0,216.5,161.23,104.85
2016,8,8,18,0,550.0,49.0,7.4,16.0,166.0,109.54,62.61
2016,8,8,18,15,457.5,40.5,7.25,15.5,119.5,60.25,30.17
2016,8,8,18,30,365.0,32.0,7.1,15.0,73.0,25.21,15.48
2016,8,8,18,45,182.5,16.0,7.0,15.0,36.5,12.33,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,183.5,16.5,4.85,15.0,37.0,12.7,0.0
2016,8,9,6,0,367.0,33.0,4.9,15.0,74.0,26.02,16.28
2016,8,9,6,15,457.0,41.0,4.8,15.0,120.0,62.94,31.88
2016,8,9,6,30,547.0,49.0,4.7,15.0,166.0,111.86,64.81
2016,8,9,6,45,273.5,70.5,4.65,15.5,129.0,116.32,81.37
2016,8,9,7,0,0.0,92.0,4.6,16.0,92.0,85.12,66.56
2016,8,9,7,15,0.0,110.5,4.35,16.0,110.5,102.48,81.06
2016,8,9,7,30,0.0,129.0,4.1,16.0,129.0,119.94,95.39
2016,8,9,7,45,0.5,142.0,3.95,16.0,142.5,132.56,105.51
2016,8,9,8,0,1.0,155.0,3.8,16.0,156.0,145.26,115.58
2016,8,9,8,15,10.0,183.0,3.5,16.0,189.5,176.76,140.95
2016,8,9,8,30,19.0,211.0,3.2,16.0,223.0,209.4,166.93
2016,8,9,8,45,21.0,228.5,2.95,16.5,242.0,228.58,181.39
2016,8,9,9,0,23.0,246.0,2.7,17.0,261.0,247.96,195.83
2016,8,9,9,15,24.0,260.5,2.5,17.0,277.5,263.89,207.75
2016,8,9,9,30,25.0,275.0,2.3,17.0,294.0,279.89,219.61
2016,8,9,9,45,25.5,288.0,2.1,17.5,308.0,300.93,234.77
