Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,10,0,26.0,301.0,1.9,18.0,322.0,315.78,244.96
2016,8,9,10,15,30.0,320.0,1.9,18.0,345.0,339.75,262.82
2016,8,9,10,30,34.0,339.0,1.9,18.0,368.0,363.95,280.71
2016,8,9,10,45,33.0,348.5,1.9,18.0,377.0,374.0,287.75
2016,8,9,11,0,32.0,358.0,1.9,18.0,386.0,383.88,294.74
2016,8,9,11,15,44.0,385.5,2.0,18.0,425.5,424.65,325.32
2016,8,9,11,30,56.0,413.0,2.1,18.0,465.0,465.75,355.72
2016,8,9,11,45,92.0,437.0,2.25,18.5,523.0,527.35,401.14
2016,8,9,12,0,128.0,461.0,2.4,19.0,581.0,600.37,453.73
2016,8,9,12,15,200.0,454.5,2.55,19.0,641.5,666.5,503.22
2016,8,9,12,30,272.0,448.0,2.7,19.0,702.0,742.36,558.74
2016,8,9,12,45,203.0,450.5,2.9,19.0,639.0,663.19,501.68
2016,8,9,13,0,134.0,453.0,3.1,19.0,576.0,594.92,451.96
2016,8,9,13,15,191.5,441.0,3.2,19.0,613.5,635.88,484.4
2016,8,9,13,30,249.0,429.0,3.3,19.0,651.0,684.01,520.93
2016,8,9,13,45,221.5,421.0,3.4,19.0,615.0,633.71,484.74
2016,8,9,14,0,194.0,413.0,3.5,19.0,579.0,593.71,455.99
2016,8,9,14,15,162.5,397.0,3.6,19.0,532.5,542.81,418.82
2016,8,9,14,30,131.0,381.0,3.7,19.0,486.0,493.32,382.21
2016,8,9,14,45,105.0,356.5,3.8,19.0,438.5,433.87,337.91
2016,8,9,15,0,79.0,332.0,3.9,19.0,391.0,384.39,300.48
2016,8,9,15,15,104.0,317.5,4.05,19.0,390.0,384.0,301.69
2016,8,9,15,30,129.0,303.0,4.2,19.0,389.0,386.87,305.06
2016,8,9,15,45,193.0,275.5,4.35,19.0,394.0,392.63,311.37
2016,8,9,16,0,257.0,248.0,4.5,19.0,399.0,396.38,315.44
2016,8,9,16,15,265.5,223.5,4.6,18.5,367.5,361.45,288.59
2016,8,9,16,30,274.0,199.0,4.7,18.0,336.0,325.26,259.98
2016,8,9,16,45,223.5,181.0,4.8,18.0,284.5,269.39,214.48
2016,8,9,17,0,173.0,163.0,4.9,18.0,233.0,216.98,171.58
2016,8,9,17,15,159.5,142.0,4.95,17.5,199.5,181.41,141.88
2016,8,9,17,30,146.0,121.0,5.0,17.0,166.0,147.46,113.18
2016,8,9,17,45,309.5,88.5,5.1,17.0,160.5,137.34,96.67
2016,8,9,18,0,473.0,56.0,5.2,17.0,155.0,106.36,62.98
2016,8,9,18,15,378.5,45.5,5.15,16.5,110.5,59.92,32.4
2016,8,9,18,30,284.0,35.0,5.1,16.0,66.0,28.22,17.75
2016,8,9,18,45,142.0,17.5,5.1,16.0,33.0,13.73,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,144.0,17.5,3.35,15.0,33.5,13.69,0.0
2016,8,10,6,0,288.0,35.0,3.3,15.0,67.0,27.99,17.85
2016,8,10,6,15,379.5,45.5,3.15,15.0,111.5,62.43,34.02
2016,8,10,6,30,471.0,56.0,3.0,15.0,156.0,109.13,65.77
2016,8,10,6,45,252.5,85.5,2.95,15.5,141.0,125.74,89.99
2016,8,10,7,0,34.0,115.0,2.9,16.0,126.0,114.77,90.16
2016,8,10,7,15,40.5,136.0,2.75,16.0,151.5,139.2,110.55
2016,8,10,7,30,47.0,157.0,2.6,16.0,177.0,164.53,131.4
2016,8,10,7,45,44.0,176.0,2.5,16.5,196.5,184.81,147.64
2016,8,10,8,0,41.0,195.0,2.4,17.0,216.0,204.78,163.24
2016,8,10,8,15,36.5,210.5,2.3,17.0,230.0,220.26,175.22
2016,8,10,8,30,32.0,226.0,2.2,17.0,244.0,235.23,186.58
2016,8,10,8,45,40.5,251.5,2.1,17.5,277.0,267.83,211.47
2016,8,10,9,0,49.0,277.0,2.0,18.0,310.0,301.36,236.6
2016,8,10,9,15,29.5,252.0,1.95,18.0,272.0,265.18,207.54
2016,8,10,9,30,10.0,227.0,1.9,18.0,234.0,222.02,173.05
2016,8,10,9,45,6.5,200.5,1.85,18.0,206.0,194.23,150.97
2016,8,10,10,0,3.0,174.0,1.8,18.0,178.0,166.23,128.6
2016,8,10,10,15,5.5,194.5,1.85,18.0,200.0,188.24,145.91
2016,8,10,10,30,8.0,215.0,1.9,18.0,222.0,210.48,163.16
2016,8,10,10,45,8.5,216.5,2.0,18.5,224.5,212.7,164.41
2016,8,10,11,0,9.0,218.0,2.1,19.0,227.0,214.91,165.73
2016,8,10,11,15,11.5,248.0,2.25,19.0,259.0,246.61,190.25
2016,8,10,11,30,14.0,278.0,2.4,19.0,291.0,278.51,214.66
2016,8,10,11,45,18.0,308.0,2.55,19.0,324.5,312.04,240.24
2016,8,10,12,0,22.0,338.0,2.7,19.0,358.0,345.7,265.75
2016,8,10,12,15,30.5,365.0,2.9,19.0,393.5,392.52,301.24
2016,8,10,12,30,39.0,392.0,3.1,19.0,429.0,428.64,328.5
2016,8,10,12,45,63.5,414.5,3.35,19.0,473.5,475.87,364.68
2016,8,10,13,0,88.0,437.0,3.6,19.0,518.0,522.38,400.08
2016,8,10,13,15,80.5,424.5,3.85,19.0,498.0,500.49,384.21
2016,8,10,13,30,73.0,412.0,4.1,19.0,478.0,478.51,368.45
2016,8,10,13,45,78.0,404.0,4.35,19.0,472.5,472.82,365.27
2016,8,10,14,0,83.0,396.0,4.6,19.0,467.0,466.57,361.69
2016,8,10,14,15,68.0,371.0,4.7,18.5,428.0,424.85,331.05
2016,8,10,14,30,53.0,346.0,4.8,18.0,389.0,383.99,300.71
2016,8,10,14,45,39.5,312.5,4.95,18.0,344.0,336.83,264.65
2016,8,10,15,0,26.0,279.0,5.1,18.0,299.0,284.53,224.11
2016,8,10,15,15,19.5,250.0,5.1,18.0,264.0,250.47,197.6
2016,8,10,15,30,13.0,221.0,5.1,18.0,229.0,217.1,171.39
2016,8,10,15,45,16.5,215.5,5.15,18.0,225.5,213.25,168.87
2016,8,10,16,0,20.0,210.0,5.2,18.0,222.0,208.99,165.95
2016,8,10,16,15,12.5,185.0,5.15,17.5,192.5,179.97,143.09
2016,8,10,16,30,5.0,160.0,5.1,17.0,163.0,151.88,120.76
2016,8,10,16,45,2.5,135.5,5.05,17.0,137.0,127.34,100.91
2016,8,10,17,0,0.0,111.0,5.0,17.0,111.0,103.24,81.22
2016,8,10,17,15,0.0,95.0,4.9,16.5,95.0,88.2,68.97
2016,8,10,17,30,0.0,79.0,4.8,16.0,79.0,73.24,56.56
2016,8,10,17,45,251.0,65.0,4.75,16.0,116.5,105.15,72.61
2016,8,10,18,0,502.0,51.0,4.7,16.0,154.0,104.27,60.25
2016,8,10,18,15,407.0,41.5,4.55,15.5,109.0,57.07,29.5
2016,8,10,18,30,312.0,32.0,4.4,15.0,64.0,25.55,15.43
2016,8,10,18,45,156.0,16.0,4.3,15.0,32.0,12.55,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,7.0,1.6,14.5,7.0,6.48,0.0
2016,8,11,6,0,0.0,14.0,1.8,15.0,14.0,12.97,5.21
2016,8,11,6,15,0.0,24.5,1.85,15.0,24.5,22.72,13.4
2016,8,11,6,30,0.0,35.0,1.9,15.0,35.0,32.49,21.97
2016,8,11,6,45,0.0,47.0,2.0,15.5,47.0,43.67,31.6
2016,8,11,7,0,0.0,59.0,2.1,16.0,59.0,54.86,41.07
2016,8,11,7,15,0.0,71.5,2.1,16.0,71.5,66.52,50.86
2016,8,11,7,30,0.0,84.0,2.1,16.0,84.0,78.18,60.51
2016,8,11,7,45,13.5,135.0,2.1,16.5,141.5,131.59,104.37
2016,8,11,8,0,27.0,186.0,2.1,17.0,199.0,189.58,150.99
2016,8,11,8,15,22.0,196.5,2.05,17.0,208.5,196.11,155.69
2016,8,11,8,30,17.0,207.0,2.0,17.0,218.0,204.56,161.94
2016,8,11,8,45,10.5,196.0,1.95,17.0,203.0,190.94,150.51
2016,8,11,9,0,4.0,185.0,1.9,17.0,188.0,176.6,138.55
2016,8,11,9,15,8.0,211.5,1.85,17.0,217.5,205.18,161.02
2016,8,11,9,30,12.0,238.0,1.8,17.0,247.0,234.23,183.49
2016,8,11,9,45,9.5,225.5,1.75,17.5,233.5,220.74,172.06
2016,8,11,10,0,7.0,213.0,1.7,18.0,220.0,207.04,160.68
2016,8,11,10,15,9.0,229.5,1.65,18.0,238.0,225.04,174.53
2016,8,11,10,30,11.0,246.0,1.6,18.0,256.0,243.2,188.31
2016,8,11,10,45,122.0,338.0,1.55,18.5,446.5,456.99,352.0
2016,8,11,11,0,233.0,430.0,1.5,19.0,637.0,661.31,497.13
2016,8,11,11,15,273.0,428.0,1.45,19.0,674.5,713.75,531.64
2016,8,11,11,30,313.0,426.0,1.4,19.0,712.0,756.04,560.25
2016,8,11,11,45,322.5,421.5,1.4,19.0,718.5,764.67,565.81
2016,8,11,12,0,332.0,417.0,1.4,19.0,725.0,771.86,570.81
2016,8,11,12,15,392.5,395.0,1.45,19.0,758.5,810.7,599.21
2016,8,11,12,30,453.0,373.0,1.5,19.0,792.0,857.59,632.18
2016,8,11,12,45,450.5,369.5,1.55,19.0,783.0,848.12,626.1
2016,8,11,13,0,448.0,366.0,1.6,19.0,774.0,836.55,619.27
2016,8,11,13,15,669.5,244.0,1.65,19.0,842.5,923.35,684.88
2016,8,11,13,30,891.0,122.0,1.7,19.0,911.0,983.78,724.61
2016,8,11,13,45,885.0,121.0,1.8,19.0,887.5,957.34,708.63
2016,8,11,14,0,879.0,120.0,1.9,19.0,864.0,927.82,691.45
2016,8,11,14,15,871.5,118.5,1.95,19.0,834.0,893.55,670.33
2016,8,11,14,30,864.0,117.0,2.0,19.0,804.0,856.62,647.23
2016,8,11,14,45,568.5,222.5,2.05,19.0,666.5,700.26,537.33
2016,8,11,15,0,273.0,328.0,2.1,19.0,529.0,544.07,419.56
2016,8,11,15,15,240.0,312.5,2.15,19.0,482.0,491.02,381.57
2016,8,11,15,30,207.0,297.0,2.2,19.0,435.0,434.28,339.49
2016,8,11,15,45,167.0,276.0,2.25,19.0,382.0,376.86,296.02
2016,8,11,16,0,127.0,255.0,2.3,19.0,329.0,323.11,254.68
2016,8,11,16,15,89.0,225.5,2.35,18.5,275.0,262.29,207.69
2016,8,11,16,30,51.0,196.0,2.4,18.0,221.0,210.22,166.87
2016,8,11,16,45,33.0,168.0,2.45,18.0,184.0,172.36,136.71
2016,8,11,17,0,15.0,140.0,2.5,18.0,147.0,135.53,107.08
2016,8,11,17,15,9.5,121.0,2.6,17.5,125.0,114.94,90.58
2016,8,11,17,30,4.0,102.0,2.7,17.0,103.0,95.09,74.42
2016,8,11,17,45,227.0,79.0,2.85,17.0,125.0,113.0,79.71
2016,8,11,18,0,450.0,56.0,3.0,17.0,147.0,102.33,60.57
2016,8,11,18,15,357.0,44.0,3.0,16.5,103.0,56.22,30.35
2016,8,11,18,30,264.0,32.0,3.0,16.0,59.0,25.72,15.26
2016,8,11,18,45,132.0,16.0,3.0,16.0,29.5,12.59,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,166.0,15.5,1.3,14.5,33.0,12.03,0.0
2016,8,12,6,0,332.0,31.0,1.3,15.0,66.0,24.49,14.73
2016,8,12,6,15,424.5,40.5,1.2,15.0,111.5,60.41,30.89
2016,8,12,6,30,517.0,50.0,1.1,15.0,157.0,109.1,63.58
2016,8,12,6,45,578.0,56.5,1.05,15.5,208.0,160.51,104.89
2016,8,12,7,0,639.0,63.0,1.0,16.0,259.0,219.1,154.84
2016,8,12,7,15,319.5,79.0,0.95,16.0,177.0,175.81,133.2
2016,8,12,7,30,0.0,95.0,0.9,16.0,95.0,88.41,68.79
2016,8,12,7,45,0.0,109.5,0.9,16.5,109.5,102.04,79.9
2016,8,12,8,0,0.0,124.0,0.9,17.0,124.0,115.73,90.65
2016,8,12,8,15,0.0,143.0,0.95,17.0,143.0,133.72,104.94
2016,8,12,8,30,0.0,162.0,1.0,17.0,162.0,151.81,119.14
2016,8,12,8,45,3.0,179.0,1.05,17.5,181.0,169.99,133.09
2016,8,12,9,0,6.0,196.0,1.1,18.0,200.0,188.53,147.17
2016,8,12,9,15,15.5,236.0,1.2,18.0,247.0,234.3,182.88
2016,8,12,9,30,25.0,276.0,1.3,18.0,294.0,281.19,218.84
2016,8,12,9,45,23.5,283.0,1.4,18.5,301.0,287.91,223.04
2016,8,12,10,0,22.0,290.0,1.5,19.0,308.0,294.45,227.28
2016,8,12,10,15,39.0,332.5,1.6,19.0,365.0,361.0,277.72
2016,8,12,10,30,56.0,375.0,1.7,19.0,422.0,421.41,322.49
2016,8,12,10,45,48.5,375.0,1.8,19.0,417.0,416.32,318.05
2016,8,12,11,0,41.0,375.0,1.9,19.0,412.0,410.64,313.59
2016,8,12,11,15,37.5,374.5,2.05,19.0,408.5,407.84,311.54
2016,8,12,11,30,34.0,374.0,2.2,19.0,405.0,404.71,309.25
2016,8,12,11,45,56.0,405.0,2.35,19.0,456.5,459.24,350.39
2016,8,12,12,0,78.0,436.0,2.5,19.0,508.0,513.98,390.98
2016,8,12,12,15,57.0,409.5,2.65,19.0,462.5,465.53,355.04
2016,8,12,12,30,36.0,383.0,2.8,19.0,417.0,416.88,318.95
2016,8,12,12,45,47.5,397.5,2.95,19.0,441.5,442.91,339.21
2016,8,12,13,0,59.0,412.0,3.1,19.0,466.0,468.47,358.76
2016,8,12,13,15,106.0,423.0,3.25,19.0,518.0,524.4,401.98
2016,8,12,13,30,153.0,434.0,3.4,19.0,570.0,588.64,450.56
2016,8,12,13,45,188.0,419.5,3.55,19.0,581.5,601.95,461.91
2016,8,12,14,0,223.0,405.0,3.7,19.0,593.0,612.82,471.74
2016,8,12,14,15,176.0,390.5,3.75,19.0,536.0,548.96,424.23
2016,8,12,14,30,129.0,376.0,3.8,19.0,479.0,487.43,378.11
2016,8,12,14,45,105.0,352.0,3.85,19.0,433.0,429.97,335.23
2016,8,12,15,0,81.0,328.0,3.9,19.0,387.0,382.5,299.28
2016,8,12,15,15,119.0,313.5,3.95,19.0,395.0,397.89,312.78
2016,8,12,15,30,157.0,299.0,4.0,19.0,403.0,402.42,317.56
2016,8,12,15,45,137.5,276.0,4.05,19.0,362.0,358.36,283.6
2016,8,12,16,0,118.0,253.0,4.1,19.0,321.0,316.04,250.75
2016,8,12,16,15,83.0,223.0,4.1,18.5,269.0,256.77,204.32
2016,8,12,16,30,48.0,193.0,4.1,18.0,217.0,206.0,164.09
2016,8,12,16,45,24.0,156.5,4.1,18.0,168.5,155.95,123.75
2016,8,12,17,0,0.0,120.0,4.1,18.0,120.0,111.63,87.8
2016,8,12,17,15,0.0,102.0,4.05,18.0,102.0,94.66,73.93
2016,8,12,17,30,0.0,84.0,4.0,18.0,84.0,77.79,59.9
2016,8,12,17,45,227.0,69.0,3.95,18.0,114.0,103.99,71.93
2016,8,12,18,0,454.0,54.0,3.9,18.0,144.0,100.17,58.41
2016,8,12,18,15,356.5,42.5,3.85,17.5,100.0,54.19,28.75
2016,8,12,18,30,259.0,31.0,3.8,17.0,56.0,24.96,14.27
2016,8,12,18,45,129.5,15.5,3.8,16.5,28.0,12.22,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.0,2.0,15.5,31.0,12.56,0.0
2016,8,13,6,0,290.0,32.0,2.0,16.0,62.0,25.55,15.37
2016,8,13,6,15,384.0,42.0,2.0,16.0,106.0,59.41,31.23
2016,8,13,6,30,478.0,52.0,2.0,16.0,150.0,106.27,62.71
2016,8,13,6,45,541.0,59.0,2.05,16.5,200.0,156.18,102.71
2016,8,13,7,0,604.0,66.0,2.1,17.0,250.0,213.55,151.65
2016,8,13,7,15,646.0,71.5,2.1,17.0,302.0,270.24,201.91
2016,8,13,7,30,688.0,77.0,2.1,17.0,354.0,331.24,255.3
2016,8,13,7,45,481.5,137.0,2.1,17.5,343.5,342.12,269.36
2016,8,13,8,0,275.0,197.0,2.1,18.0,333.0,326.51,258.87
2016,8,13,8,15,535.5,144.0,2.05,18.0,444.0,438.6,348.3
2016,8,13,8,30,796.0,91.0,2.0,18.0,555.0,568.18,449.17
2016,8,13,8,45,553.5,185.5,2.0,18.5,520.5,547.51,429.84
2016,8,13,9,0,311.0,280.0,2.0,19.0,486.0,497.11,387.55
2016,8,13,9,15,584.0,189.5,2.05,19.0,607.5,632.76,493.26
2016,8,13,9,30,857.0,99.0,2.1,19.0,729.0,772.21,594.5
2016,8,13,9,45,871.0,99.0,2.15,19.5,765.5,817.56,622.83
2016,8,13,10,0,885.0,99.0,2.2,20.0,802.0,861.06,650.36
2016,8,13,10,15,892.0,100.0,2.35,20.0,831.5,897.32,674.86
2016,8,13,10,30,899.0,101.0,2.5,20.0,861.0,930.8,697.5
2016,8,13,10,45,696.5,219.0,2.65,20.0,817.0,897.45,675.15
2016,8,13,11,0,494.0,337.0,2.8,20.0,773.0,836.86,629.04
2016,8,13,11,15,462.5,354.0,3.0,20.0,768.0,833.37,627.06
2016,8,13,11,30,431.0,371.0,3.2,20.0,763.0,826.8,622.4
2016,8,13,11,45,673.0,239.0,3.45,20.5,856.5,941.74,708.7
2016,8,13,12,0,915.0,107.0,3.7,21.0,950.0,1037.89,772.51
2016,8,13,12,15,915.0,107.0,4.0,21.0,950.0,1039.41,774.77
2016,8,13,12,30,915.0,107.0,4.3,21.0,950.0,1037.2,775.3
2016,8,13,12,45,626.0,261.5,4.6,21.0,836.0,916.55,694.58
2016,8,13,13,0,337.0,416.0,4.9,21.0,722.0,769.74,584.75
2016,8,13,13,15,614.5,264.0,5.05,21.0,810.0,890.53,681.39
2016,8,13,13,30,892.0,112.0,5.2,21.0,898.0,974.61,742.33
2016,8,13,13,45,885.0,112.0,5.4,21.0,874.5,948.1,725.41
2016,8,13,14,0,878.0,112.0,5.6,21.0,851.0,918.55,706.81
2016,8,13,14,15,717.5,186.0,5.65,20.5,776.0,837.12,651.22
2016,8,13,14,30,557.0,260.0,5.7,20.0,701.0,748.06,585.33
2016,8,13,14,45,698.0,183.5,5.8,20.0,709.5,765.65,603.38
2016,8,13,15,0,839.0,107.0,5.9,20.0,718.0,760.0,601.09
2016,8,13,15,15,825.5,104.5,5.85,20.0,676.5,714.34,568.17
2016,8,13,15,30,812.0,102.0,5.8,20.0,635.0,663.78,530.31
2016,8,13,15,45,792.5,99.5,5.8,20.0,588.5,608.48,487.26
2016,8,13,16,0,773.0,97.0,5.8,20.0,542.0,553.09,443.1
2016,8,13,16,15,749.5,93.5,5.75,19.5,492.5,494.79,396.21
2016,8,13,16,30,726.0,90.0,5.7,19.0,443.0,437.46,348.66
2016,8,13,16,45,693.0,85.5,5.7,19.0,392.0,375.75,295.77
2016,8,13,17,0,660.0,81.0,5.7,19.0,341.0,317.28,244.33
2016,8,13,17,15,615.5,75.0,5.65,18.5,289.5,256.95,191.27
2016,8,13,17,30,571.0,69.0,5.6,18.0,238.0,201.33,142.01
2016,8,13,17,45,506.0,61.0,5.55,18.0,188.5,145.28,94.29
2016,8,13,18,0,441.0,53.0,5.5,18.0,139.0,97.06,56.43
2016,8,13,18,15,342.5,41.5,5.4,17.5,96.0,51.97,27.52
2016,8,13,18,30,244.0,30.0,5.3,17.0,53.0,24.2,13.29
2016,8,13,18,45,122.0,15.0,5.2,17.0,26.5,14.3,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,130.5,16.0,2.85,15.5,29.0,12.58,0.0
2016,8,14,6,0,261.0,32.0,2.9,16.0,58.0,25.67,15.29
2016,8,14,6,15,354.5,43.5,2.9,16.0,101.5,59.12,31.92
2016,8,14,6,30,448.0,55.0,2.9,16.0,145.0,105.53,63.4
2016,8,14,6,45,507.0,63.5,2.9,16.0,194.5,154.34,102.9
2016,8,14,7,0,566.0,72.0,2.9,16.0,244.0,210.2,151.05
2016,8,14,7,15,609.5,78.5,2.9,16.0,295.5,266.15,200.81
2016,8,14,7,30,653.0,85.0,2.9,16.0,347.0,326.67,254.04
2016,8,14,7,45,353.5,141.0,2.95,16.5,285.5,292.06,232.51
2016,8,14,8,0,54.0,197.0,3.0,17.0,224.0,213.56,170.44
2016,8,14,8,15,50.5,215.5,3.0,17.0,243.0,233.26,186.18
2016,8,14,8,30,47.0,234.0,3.0,17.0,262.0,252.58,201.13
2016,8,14,8,45,73.5,265.0,3.05,17.5,312.0,303.06,240.55
2016,8,14,9,0,100.0,296.0,3.1,18.0,362.0,356.26,281.38
2016,8,14,9,15,150.0,318.0,3.15,18.0,424.5,426.83,335.98
2016,8,14,9,30,200.0,340.0,3.2,18.0,487.0,495.4,388.19
2016,8,14,9,45,519.5,232.0,3.25,18.5,638.5,671.66,525.64
2016,8,14,10,0,839.0,124.0,3.3,19.0,790.0,848.18,652.89
2016,8,14,10,15,673.0,216.0,3.35,19.0,763.0,833.56,640.33
2016,8,14,10,30,507.0,308.0,3.4,19.0,736.0,793.55,607.01
2016,8,14,10,45,490.0,324.5,3.45,19.5,747.5,808.86,616.02
2016,8,14,11,0,473.0,341.0,3.5,20.0,759.0,821.37,622.61
2016,8,14,11,15,476.5,348.5,3.6,20.0,775.5,842.12,637.02
2016,8,14,11,30,480.0,356.0,3.7,20.0,792.0,860.84,649.98
2016,8,14,11,45,680.0,243.5,3.8,20.0,866.0,953.91,720.34
2016,8,14,12,0,880.0,131.0,3.9,20.0,940.0,1027.77,770.09
2016,8,14,12,15,879.5,131.0,4.0,20.0,939.5,1028.69,770.72
2016,8,14,12,30,879.0,131.0,4.1,20.0,939.0,1026.01,769.64
2016,8,14,12,45,866.0,137.5,4.25,20.0,927.5,1013.86,762.61
2016,8,14,13,0,853.0,144.0,4.4,20.0,916.0,998.38,753.33
2016,8,14,13,15,849.0,143.0,4.55,20.0,900.0,980.98,743.37
2016,8,14,13,30,845.0,142.0,4.7,20.0,884.0,960.35,731.1
2016,8,14,13,45,837.0,141.5,4.85,20.0,860.5,940.75,719.49
2016,8,14,14,0,829.0,141.0,5.0,20.0,837.0,910.43,700.23
2016,8,14,14,15,820.5,139.0,5.1,20.0,807.0,875.43,677.17
2016,8,14,14,30,812.0,137.0,5.2,20.0,777.0,837.98,652.15
2016,8,14,14,45,801.5,134.0,5.35,20.0,741.0,795.64,623.54
2016,8,14,15,0,791.0,131.0,5.5,20.0,705.0,751.44,593.15
2016,8,14,15,15,775.5,128.0,5.55,19.5,663.5,702.0,558.78
2016,8,14,15,30,760.0,125.0,5.6,19.0,622.0,651.63,521.61
2016,8,14,15,45,744.5,120.0,5.7,19.0,576.5,599.13,480.98
2016,8,14,16,0,729.0,115.0,5.8,19.0,531.0,545.45,438.37
2016,8,14,16,15,703.0,110.5,5.8,18.5,482.0,486.71,391.16
2016,8,14,16,30,677.0,106.0,5.8,18.0,433.0,429.33,343.62
2016,8,14,16,45,647.5,99.0,5.85,18.0,383.0,369.69,292.43
2016,8,14,17,0,618.0,92.0,5.9,18.0,333.0,312.46,242.05
2016,8,14,17,15,571.5,84.5,5.8,17.5,281.5,252.47,189.4
2016,8,14,17,30,525.0,77.0,5.7,17.0,230.0,197.53,140.92
2016,8,14,17,45,465.5,66.5,5.65,17.0,182.0,142.85,94.26
2016,8,14,18,0,406.0,56.0,5.6,17.0,134.0,95.41,56.79
2016,8,14,18,15,307.0,43.5,5.4,16.5,91.5,50.64,27.69
2016,8,14,18,30,208.0,31.0,5.2,16.0,49.0,24.31,12.98
2016,8,14,18,45,104.0,15.5,5.05,16.0,24.5,14.77,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,168.5,15.0,2.1,14.5,31.5,11.82,0.0
2016,8,15,6,0,337.0,30.0,2.1,15.0,63.0,23.95,13.8
2016,8,15,6,15,436.0,39.0,2.05,15.0,109.0,59.72,29.91
2016,8,15,6,30,535.0,48.0,2.0,15.0,155.0,109.5,63.11
2016,8,15,6,45,598.0,54.0,1.95,15.0,206.5,162.02,105.7
2016,8,15,7,0,661.0,60.0,1.9,15.0,258.0,223.15,158.61
2016,8,15,7,15,354.0,106.5,1.85,15.0,214.5,213.23,164.01
2016,8,15,7,30,47.0,153.0,1.8,15.0,171.0,161.36,128.99
2016,8,15,7,45,51.5,175.0,1.8,15.5,197.5,187.72,150.42
2016,8,15,8,0,56.0,197.0,1.8,16.0,224.0,214.69,171.74
2016,8,15,8,15,75.0,223.5,1.8,16.0,264.5,254.37,203.28
2016,8,15,8,30,94.0,250.0,1.8,16.0,305.0,296.19,236.07
2016,8,15,8,45,103.0,273.5,1.8,16.5,338.0,330.6,262.01
2016,8,15,9,0,112.0,297.0,1.8,17.0,371.0,365.8,288.13
2016,8,15,9,15,156.0,318.0,1.85,17.0,428.5,431.62,338.45
2016,8,15,9,30,200.0,339.0,1.9,17.0,486.0,494.83,385.88
2016,8,15,9,45,180.5,358.5,1.95,17.5,496.0,507.85,393.39
2016,8,15,10,0,161.0,378.0,2.0,18.0,506.0,518.87,399.63
2016,8,15,10,15,142.5,392.0,2.1,18.0,508.0,523.31,402.04
2016,8,15,10,30,124.0,406.0,2.2,18.0,510.0,526.09,403.25
2016,8,15,10,45,186.0,414.5,2.35,18.0,576.0,597.23,456.83
2016,8,15,11,0,248.0,423.0,2.5,18.0,642.0,680.94,517.98
2016,8,15,11,15,247.0,431.5,2.65,18.0,652.5,694.32,527.1
2016,8,15,11,30,246.0,440.0,2.8,18.0,663.0,706.5,535.91
2016,8,15,11,45,308.0,423.5,2.95,18.5,704.5,754.49,571.15
2016,8,15,12,0,370.0,407.0,3.1,19.0,746.0,801.86,605.33
2016,8,15,12,15,424.0,385.0,3.2,18.5,774.0,843.82,637.32
2016,8,15,12,30,478.0,363.0,3.3,18.0,802.0,874.64,661.85
2016,8,15,12,45,316.0,405.0,3.4,18.0,694.5,742.51,565.37
2016,8,15,13,0,154.0,447.0,3.5,18.0,587.0,610.98,467.11
2016,8,15,13,15,157.0,436.5,3.55,18.0,577.0,600.0,460.46
2016,8,15,13,30,160.0,426.0,3.6,18.0,567.0,588.19,452.55
2016,8,15,13,45,187.0,414.0,3.65,18.0,574.5,596.38,460.07
2016,8,15,14,0,214.0,402.0,3.7,18.0,582.0,602.49,465.97
2016,8,15,14,15,181.5,388.0,3.7,18.0,537.0,552.08,428.46
2016,8,15,14,30,149.0,374.0,3.7,18.0,492.0,503.1,391.88
2016,8,15,14,45,131.5,353.5,3.7,18.0,454.0,461.4,360.9
2016,8,15,15,0,114.0,333.0,3.7,18.0,416.0,420.7,330.31
2016,8,15,15,15,158.0,312.5,3.6,18.0,419.5,425.63,335.81
2016,8,15,15,30,202.0,292.0,3.5,18.0,423.0,426.27,337.55
2016,8,15,15,45,168.0,270.5,3.45,18.0,374.5,372.39,295.67
2016,8,15,16,0,134.0,249.0,3.4,18.0,326.0,321.63,255.93
2016,8,15,16,15,91.5,219.5,3.35,18.0,269.5,257.99,205.53
2016,8,15,16,30,49.0,190.0,3.3,18.0,213.0,203.78,162.18
2016,8,15,16,45,36.0,165.0,3.25,18.0,181.0,170.96,135.86
2016,8,15,17,0,23.0,140.0,3.2,18.0,149.0,138.4,109.48
2016,8,15,17,15,17.5,120.0,3.15,17.5,126.0,116.38,91.63
2016,8,15,17,30,12.0,100.0,3.1,17.0,103.0,95.11,74.13
2016,8,15,17,45,259.5,73.5,3.05,17.0,122.5,112.58,77.73
2016,8,15,18,0,507.0,47.0,3.0,17.0,142.0,96.82,53.68
2016,8,15,18,15,401.0,37.0,2.9,16.5,97.0,49.03,24.12
2016,8,15,18,30,295.0,27.0,2.8,16.0,52.0,21.76,10.48
2016,8,15,18,45,147.5,13.5,2.75,16.0,26.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,155.0,15.0,1.75,14.0,30.0,11.9,0.0
2016,8,16,6,0,310.0,30.0,1.7,14.0,60.0,24.06,13.76
2016,8,16,6,15,411.0,40.0,1.6,14.0,105.5,59.23,30.43
2016,8,16,6,30,512.0,50.0,1.5,14.0,151.0,108.69,63.62
2016,8,16,6,45,574.5,57.5,1.4,14.5,202.5,161.19,106.03
2016,8,16,7,0,637.0,65.0,1.3,15.0,254.0,221.12,157.38
2016,8,16,7,15,350.0,110.0,1.3,15.0,217.0,215.56,165.61
2016,8,16,7,30,63.0,155.0,1.3,15.0,180.0,169.22,135.0
2016,8,16,7,45,94.5,180.5,1.3,15.5,224.5,211.37,169.08
2016,8,16,8,0,126.0,206.0,1.3,16.0,269.0,260.83,208.26
2016,8,16,8,15,233.5,216.5,1.4,16.0,346.5,341.3,272.28
2016,8,16,8,30,341.0,227.0,1.5,16.0,424.0,429.12,341.06
2016,8,16,8,45,389.5,234.5,1.6,16.5,477.0,486.55,384.5
2016,8,16,9,0,438.0,242.0,1.7,17.0,530.0,554.41,434.86
2016,8,16,9,15,409.5,270.0,1.8,17.0,553.0,583.41,455.18
2016,8,16,9,30,381.0,298.0,1.9,17.0,576.0,601.75,467.75
2016,8,16,9,45,379.0,315.5,2.05,17.5,603.5,634.53,490.53
2016,8,16,10,0,377.0,333.0,2.2,18.0,631.0,665.96,511.91
2016,8,16,10,15,350.0,356.5,2.3,18.0,641.0,680.03,520.78
2016,8,16,10,30,323.0,380.0,2.4,18.0,651.0,691.22,527.65
2016,8,16,10,45,332.0,388.5,2.5,18.5,673.5,718.05,545.71
2016,8,16,11,0,341.0,397.0,2.6,19.0,696.0,743.91,562.85
2016,8,16,11,15,306.0,415.0,2.7,19.0,687.5,735.49,555.76
2016,8,16,11,30,271.0,433.0,2.8,19.0,679.0,724.59,547.19
2016,8,16,11,45,296.0,430.0,2.9,19.0,700.0,749.81,566.01
2016,8,16,12,0,321.0,427.0,3.0,19.0,721.0,773.91,583.77
2016,8,16,12,15,283.0,437.0,3.1,19.0,696.0,746.61,563.78
2016,8,16,12,30,245.0,447.0,3.2,19.0,671.0,717.88,542.99
2016,8,16,12,45,208.5,447.0,3.3,19.0,636.5,668.05,507.43
2016,8,16,13,0,172.0,447.0,3.4,19.0,602.0,629.18,479.23
2016,8,16,13,15,176.5,438.0,3.45,19.0,595.0,620.93,474.16
2016,8,16,13,30,181.0,429.0,3.5,19.0,588.0,611.71,468.23
2016,8,16,13,45,206.0,413.5,3.55,19.0,589.5,613.9,471.33
2016,8,16,14,0,231.0,398.0,3.6,19.0,591.0,614.05,472.89
2016,8,16,14,15,281.0,370.5,3.7,19.0,597.0,630.64,487.29
2016,8,16,14,30,331.0,343.0,3.8,19.0,603.0,633.52,491.66
2016,8,16,14,45,333.5,324.5,3.9,19.0,575.5,602.77,470.07
2016,8,16,15,0,336.0,306.0,4.0,19.0,548.0,570.79,447.41
2016,8,16,15,15,279.0,297.0,4.1,19.0,490.0,504.28,397.08
2016,8,16,15,30,222.0,288.0,4.2,19.0,432.0,435.85,344.66
2016,8,16,15,45,179.5,267.5,4.3,19.0,378.5,376.68,298.98
2016,8,16,16,0,137.0,247.0,4.4,19.0,325.0,321.45,255.69
2016,8,16,16,15,97.5,219.0,4.4,18.5,272.0,260.68,207.89
2016,8,16,16,30,58.0,191.0,4.4,18.0,219.0,209.0,166.77
2016,8,16,16,45,34.5,161.5,4.45,18.0,178.0,167.07,132.93
2016,8,16,17,0,11.0,132.0,4.5,18.0,137.0,126.76,100.23
2016,8,16,17,15,5.5,113.0,4.5,17.5,115.5,106.45,83.8
2016,8,16,17,30,0.0,94.0,4.5,17.0,94.0,86.9,67.75
2016,8,16,17,45,0.0,73.5,4.55,16.5,73.5,67.72,51.53
2016,8,16,18,0,0.0,53.0,4.6,16.0,53.0,48.75,35.24
2016,8,16,18,15,0.0,35.5,4.5,15.5,35.5,32.7,21.19
2016,8,16,18,30,0.0,18.0,4.4,15.0,18.0,16.7,6.21
2016,8,16,18,45,0.0,9.0,4.35,15.0,9.0,8.58,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,99.0,15.5,1.65,14.5,25.0,12.24,0.0
2016,8,17,6,0,198.0,31.0,1.7,15.0,50.0,24.21,13.57
2016,8,17,6,15,291.5,45.0,1.65,15.0,92.0,55.98,31.42
2016,8,17,6,30,385.0,59.0,1.6,15.0,134.0,100.68,62.19
2016,8,17,6,45,450.5,68.5,1.55,15.5,182.5,149.17,100.88
2016,8,17,7,0,516.0,78.0,1.5,16.0,231.0,204.28,147.33
2016,8,17,7,15,263.0,106.5,1.45,16.0,185.0,183.62,141.33
2016,8,17,7,30,10.0,135.0,1.4,16.0,139.0,129.5,102.81
2016,8,17,7,45,5.0,141.5,1.4,16.5,143.5,134.33,106.51
2016,8,17,8,0,0.0,148.0,1.4,17.0,148.0,138.51,109.37
2016,8,17,8,15,4.5,168.5,1.4,17.0,171.5,160.51,126.85
2016,8,17,8,30,9.0,189.0,1.4,17.0,195.0,183.09,144.59
2016,8,17,8,45,8.0,193.5,1.4,17.5,199.0,187.31,147.19
2016,8,17,9,0,7.0,198.0,1.4,18.0,203.0,191.41,149.72
2016,8,17,9,15,10.5,220.5,1.4,18.0,228.5,216.06,168.81
2016,8,17,9,30,14.0,243.0,1.4,18.0,254.0,241.1,187.95
2016,8,17,9,45,13.0,245.0,1.45,18.5,255.5,242.87,188.52
2016,8,17,10,0,12.0,247.0,1.5,19.0,257.0,244.52,189.12
2016,8,17,10,15,15.0,269.0,1.5,19.0,282.0,269.1,207.76
2016,8,17,10,30,18.0,291.0,1.5,19.0,307.0,293.92,226.34
2016,8,17,10,45,21.5,311.0,1.55,19.0,330.0,317.43,243.91
2016,8,17,11,0,25.0,331.0,1.6,19.0,353.0,351.49,269.26
2016,8,17,11,15,49.5,376.0,1.65,19.0,420.5,422.51,322.37
2016,8,17,11,30,74.0,421.0,1.7,19.0,488.0,494.51,374.96
2016,8,17,11,45,122.0,438.0,1.75,19.0,549.0,573.06,432.27
2016,8,17,12,0,170.0,455.0,1.8,19.0,610.0,640.14,480.51
2016,8,17,12,15,106.0,422.5,1.85,19.0,519.0,541.95,409.01
2016,8,17,12,30,42.0,390.0,1.9,19.0,428.0,431.47,327.78
2016,8,17,12,45,78.5,414.5,2.0,19.0,485.5,492.96,374.95
2016,8,17,13,0,115.0,439.0,2.1,19.0,543.0,564.93,427.93
2016,8,17,13,15,74.5,397.0,2.2,19.0,464.0,468.26,357.08
2016,8,17,13,30,34.0,355.0,2.3,19.0,385.0,384.46,294.79
2016,8,17,13,45,69.0,375.0,2.4,19.0,433.0,436.47,335.61
2016,8,17,14,0,104.0,395.0,2.5,19.0,481.0,486.5,373.92
2016,8,17,14,15,140.0,383.0,2.65,19.0,494.5,511.18,393.77
2016,8,17,14,30,176.0,371.0,2.8,19.0,508.0,523.27,404.53
2016,8,17,14,45,164.0,352.5,2.95,19.0,475.5,487.0,378.27
2016,8,17,15,0,152.0,334.0,3.1,19.0,443.0,451.18,352.22
2016,8,17,15,15,121.0,309.0,3.2,19.0,393.0,395.76,310.38
2016,8,17,15,30,90.0,284.0,3.3,19.0,343.0,336.84,265.29
2016,8,17,15,45,65.5,253.0,3.4,19.0,294.0,285.66,225.7
2016,8,17,16,0,41.0,222.0,3.5,19.0,245.0,237.09,187.59
2016,8,17,16,15,25.0,191.0,3.55,18.5,204.5,192.53,152.61
2016,8,17,16,30,9.0,160.0,3.6,18.0,164.0,154.02,122.02
2016,8,17,16,45,4.5,136.0,3.65,18.0,138.0,128.82,101.75
2016,8,17,17,0,0.0,112.0,3.7,18.0,112.0,104.29,81.81
2016,8,17,17,15,0.0,94.0,3.7,17.5,94.0,87.33,67.99
2016,8,17,17,30,0.0,76.0,3.7,17.0,76.0,70.47,53.96
2016,8,17,17,45,189.0,65.0,3.7,17.0,99.0,91.85,63.43
2016,8,17,18,0,378.0,54.0,3.7,17.0,122.0,88.51,52.28
2016,8,17,18,15,276.0,40.5,3.6,16.5,81.0,44.92,24.3
2016,8,17,18,30,174.0,27.0,3.5,16.0,40.0,21.24,8.41
2016,8,17,18,45,87.0,13.5,3.45,16.0,20.0,12.87,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,80.0,15.5,0.9,14.5,23.0,14.77,0.0
2016,8,18,6,0,160.0,31.0,0.9,15.0,46.0,24.23,13.32
2016,8,18,6,15,250.0,46.5,0.9,15.0,86.5,54.93,31.85
2016,8,18,6,30,340.0,62.0,0.9,15.0,127.0,98.06,61.89
2016,8,18,6,45,403.0,73.5,0.95,15.5,174.5,143.8,98.23
2016,8,18,7,0,466.0,85.0,1.0,16.0,222.0,197.15,142.89
2016,8,18,7,15,233.5,106.5,1.05,16.0,175.5,174.78,134.61
2016,8,18,7,30,1.0,128.0,1.1,16.0,129.0,119.71,94.8
2016,8,18,7,45,4.0,144.0,1.15,16.5,146.5,136.31,108.11
2016,8,18,8,0,7.0,160.0,1.2,17.0,164.0,153.31,121.37
2016,8,18,8,15,9.0,176.5,1.3,17.0,182.0,170.61,134.98
2016,8,18,8,30,11.0,193.0,1.4,17.0,200.0,188.17,148.68
2016,8,18,8,45,21.5,223.5,1.5,17.5,237.5,224.92,177.31
2016,8,18,9,0,32.0,254.0,1.6,18.0,275.0,268.56,210.81
2016,8,18,9,15,31.5,268.0,1.65,18.0,290.0,284.1,222.22
2016,8,18,9,30,31.0,282.0,1.7,18.0,305.0,299.55,233.63
2016,8,18,9,45,60.0,322.5,1.8,18.0,369.0,365.89,284.6
2016,8,18,10,0,89.0,363.0,1.9,18.0,433.0,434.65,336.26
2016,8,18,10,15,114.5,384.0,1.95,18.0,478.0,491.72,378.3
2016,8,18,10,30,140.0,405.0,2.0,18.0,523.0,541.1,414.31
2016,8,18,10,45,126.5,414.5,2.1,18.5,523.0,542.83,413.93
2016,8,18,11,0,113.0,424.0,2.2,19.0,523.0,543.37,413.02
2016,8,18,11,15,185.0,429.0,2.25,19.0,594.5,621.81,471.47
2016,8,18,11,30,257.0,434.0,2.3,19.0,666.0,712.9,536.95
2016,8,18,11,45,270.0,426.5,2.35,19.0,671.5,721.22,542.66
2016,8,18,12,0,283.0,419.0,2.4,19.0,677.0,728.34,548.27
2016,8,18,12,15,232.0,436.0,2.4,19.0,647.5,683.55,515.3
2016,8,18,12,30,181.0,453.0,2.4,19.0,618.0,649.28,489.69
2016,8,18,12,45,265.5,430.0,2.4,19.0,669.5,719.48,542.09
2016,8,18,13,0,350.0,407.0,2.4,19.0,721.0,775.34,583.15
2016,8,18,13,15,318.5,407.5,2.35,19.0,689.0,739.05,556.68
2016,8,18,13,30,287.0,408.0,2.3,19.0,657.0,702.33,530.53
2016,8,18,13,45,321.5,385.5,2.3,19.0,657.5,703.29,533.16
2016,8,18,14,0,356.0,363.0,2.3,19.0,658.0,701.29,533.4
2016,8,18,14,15,283.5,364.5,2.25,19.0,594.0,627.15,479.21
2016,8,18,14,30,211.0,366.0,2.2,19.0,530.0,547.81,420.97
2016,8,18,14,45,200.0,348.5,2.15,19.0,497.5,512.05,395.53
2016,8,18,15,0,189.0,331.0,2.1,19.0,465.0,476.55,369.74
2016,8,18,15,15,185.5,309.5,2.1,18.5,435.0,442.83,345.98
2016,8,18,15,30,182.0,288.0,2.1,18.0,405.0,409.0,321.69
2016,8,18,15,45,148.5,265.5,2.15,18.0,356.5,355.45,280.77
2016,8,18,16,0,115.0,243.0,2.2,18.0,308.0,305.04,241.77
2016,8,18,16,15,136.5,219.5,2.25,18.0,289.5,285.59,227.09
2016,8,18,16,30,158.0,196.0,2.3,18.0,271.0,263.68,209.71
2016,8,18,16,45,144.0,173.0,2.4,18.0,235.0,225.35,178.69
2016,8,18,17,0,130.0,150.0,2.5,18.0,199.0,188.63,148.52
2016,8,18,17,15,107.0,129.5,2.6,17.5,165.5,153.4,119.62
2016,8,18,17,30,84.0,109.0,2.7,17.0,132.0,121.0,92.9
2016,8,18,17,45,60.0,85.5,2.8,17.0,100.0,88.26,65.85
2016,8,18,18,0,36.0,62.0,2.9,17.0,68.0,59.93,42.75
2016,8,18,18,15,18.0,40.0,2.85,16.5,43.0,36.68,23.69
2016,8,18,18,30,0.0,18.0,2.8,16.0,18.0,16.71,4.39
2016,8,18,18,45,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,29.0,10.5,2.45,15.5,13.0,10.01,0.0
2016,8,19,6,0,58.0,21.0,2.6,16.0,26.0,17.63,7.83
2016,8,19,6,15,104.5,44.0,2.6,16.0,61.0,44.99,28.1
2016,8,19,6,30,151.0,67.0,2.6,16.0,96.0,79.65,54.57
2016,8,19,6,45,75.5,60.5,2.65,16.0,75.0,70.8,51.13
2016,8,19,7,0,0.0,54.0,2.7,16.0,54.0,50.2,37.09
2016,8,19,7,15,0.0,67.5,2.65,16.0,67.5,62.8,47.75
2016,8,19,7,30,0.0,81.0,2.6,16.0,81.0,75.4,58.25
2016,8,19,7,45,0.0,100.0,2.55,16.5,100.0,93.23,72.82
2016,8,19,8,0,0.0,119.0,2.5,17.0,119.0,111.16,87.23
2016,8,19,8,15,0.0,132.0,2.4,17.0,132.0,123.5,97.02
2016,8,19,8,30,0.0,145.0,2.3,17.0,145.0,135.88,106.76
