Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,8,45,2.0,166.5,2.2,17.5,168.0,157.71,123.85
2016,8,19,9,0,4.0,188.0,2.1,18.0,191.0,179.85,140.92
2016,8,19,9,15,8.0,210.0,1.95,18.0,215.5,204.22,159.87
2016,8,19,9,30,12.0,232.0,1.8,18.0,240.0,229.03,178.94
2016,8,19,9,45,14.0,249.5,1.65,18.5,260.0,248.23,193.0
2016,8,19,10,0,16.0,267.0,1.5,19.0,280.0,267.6,207.0
2016,8,19,10,15,29.5,309.5,1.45,19.0,334.5,330.93,254.97
2016,8,19,10,30,43.0,352.0,1.4,19.0,389.0,388.04,297.11
2016,8,19,10,45,81.5,388.0,1.35,19.0,459.0,462.92,352.33
2016,8,19,11,0,120.0,424.0,1.3,19.0,529.0,550.58,414.99
2016,8,19,11,15,132.5,434.0,1.3,19.0,551.5,576.14,432.33
2016,8,19,11,30,145.0,444.0,1.3,19.0,574.0,601.45,449.93
2016,8,19,11,45,234.0,433.0,1.3,19.5,645.0,680.93,506.59
2016,8,19,12,0,323.0,422.0,1.3,20.0,716.0,772.28,568.92
2016,8,19,12,15,373.5,398.0,1.35,20.0,737.5,798.57,587.75
2016,8,19,12,30,424.0,374.0,1.4,20.0,759.0,833.26,612.57
2016,8,19,12,45,503.5,335.0,1.45,20.0,787.5,869.44,639.38
2016,8,19,13,0,583.0,296.0,1.5,20.0,816.0,901.4,663.26
2016,8,19,13,15,577.5,293.0,1.6,20.0,800.5,883.21,652.44
2016,8,19,13,30,572.0,290.0,1.7,20.0,785.0,862.7,640.5
2016,8,19,13,45,568.5,283.0,1.8,20.0,763.5,837.76,625.56
2016,8,19,14,0,565.0,276.0,1.9,20.0,742.0,810.69,608.96
2016,8,19,14,15,554.0,270.0,1.95,19.5,713.0,776.09,587.45
2016,8,19,14,30,543.0,264.0,2.0,19.0,684.0,740.12,564.62
2016,8,19,14,45,534.5,253.5,2.15,19.0,650.5,700.44,538.45
2016,8,19,15,0,526.0,243.0,2.3,19.0,617.0,659.65,510.79
2016,8,19,15,15,507.5,234.0,2.35,19.0,577.0,612.25,476.96
2016,8,19,15,30,489.0,225.0,2.4,19.0,537.0,565.01,442.54
2016,8,19,15,45,470.0,213.0,2.5,19.0,494.0,514.92,405.41
2016,8,19,16,0,451.0,201.0,2.6,19.0,451.0,465.6,367.88
2016,8,19,16,15,422.5,187.5,2.65,18.5,404.5,410.92,325.74
2016,8,19,16,30,394.0,174.0,2.7,18.0,358.0,358.55,284.27
2016,8,19,16,45,358.5,158.0,2.8,18.0,310.0,300.27,236.7
2016,8,19,17,0,323.0,142.0,2.9,18.0,262.0,249.64,194.41
2016,8,19,17,15,282.5,122.5,2.95,17.5,215.5,198.21,151.41
2016,8,19,17,30,242.0,103.0,3.0,17.0,169.0,151.59,112.28
2016,8,19,17,45,192.5,80.5,3.05,17.0,125.5,105.83,74.65
2016,8,19,18,0,143.0,58.0,3.1,17.0,82.0,66.54,43.76
2016,8,19,18,15,95.0,36.0,3.05,16.5,49.5,34.51,20.14
2016,8,19,18,30,47.0,14.0,3.0,16.0,17.0,11.92,0.51
2016,8,19,18,45,23.5,7.0,2.95,16.0,8.5,6.67,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,13.5,1.4,15.5,13.5,12.87,0.0
2016,8,20,6,0,0.0,27.0,1.5,16.0,27.0,24.55,12.74
2016,8,20,6,15,84.5,47.0,1.45,16.0,62.5,46.92,30.28
2016,8,20,6,30,169.0,67.0,1.4,16.0,98.0,81.92,55.62
2016,8,20,6,45,221.0,88.0,1.4,16.0,143.0,123.25,88.71
2016,8,20,7,0,273.0,109.0,1.4,16.0,188.0,171.21,128.47
2016,8,20,7,15,136.5,91.0,1.35,16.0,130.5,130.61,100.92
2016,8,20,7,30,0.0,73.0,1.3,16.0,73.0,67.93,51.88
2016,8,20,7,45,0.0,92.0,1.3,16.5,92.0,85.73,66.55
2016,8,20,8,0,0.0,111.0,1.3,17.0,111.0,103.63,80.94
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,115.47,90.33
2016,8,20,8,30,0.0,136.0,1.3,17.0,136.0,127.35,99.67
2016,8,20,8,45,0.0,148.0,1.35,17.5,148.0,138.81,108.39
2016,8,20,9,0,0.0,160.0,1.4,18.0,160.0,150.3,117.06
2016,8,20,9,15,3.0,181.5,1.4,18.0,183.5,173.15,134.99
2016,8,20,9,30,6.0,203.0,1.4,18.0,207.0,196.37,153.02
2016,8,20,9,45,10.5,231.5,1.45,18.5,239.5,227.94,177.14
2016,8,20,10,0,15.0,260.0,1.5,19.0,272.0,260.0,201.26
2016,8,20,10,15,22.0,292.5,1.55,19.0,311.0,298.64,230.58
2016,8,20,10,30,29.0,325.0,1.6,19.0,350.0,347.8,267.4
2016,8,20,10,45,56.0,367.0,1.65,19.0,416.0,417.53,319.63
2016,8,20,11,0,83.0,409.0,1.7,19.0,482.0,488.73,371.81
2016,8,20,11,15,82.5,416.0,1.85,19.0,489.5,497.38,377.81
2016,8,20,11,30,82.0,423.0,2.0,19.0,497.0,505.63,383.99
2016,8,20,11,45,97.5,433.5,2.15,19.0,522.0,533.18,404.71
2016,8,20,12,0,113.0,444.0,2.3,19.0,547.0,572.59,433.66
2016,8,20,12,15,111.0,443.0,2.4,19.0,544.0,569.73,431.64
2016,8,20,12,30,109.0,442.0,2.5,19.0,541.0,554.15,420.9
2016,8,20,12,45,423.5,319.5,2.7,19.5,697.5,773.94,587.81
2016,8,20,13,0,738.0,197.0,2.9,20.0,854.0,955.13,716.68
2016,8,20,13,15,480.0,308.0,2.95,19.5,732.0,804.1,608.92
2016,8,20,13,30,222.0,419.0,3.0,19.0,610.0,641.8,488.82
2016,8,20,13,45,274.0,394.0,3.15,19.0,624.0,668.47,511.59
2016,8,20,14,0,326.0,369.0,3.3,19.0,638.0,680.79,522.99
2016,8,20,14,15,351.0,346.0,3.3,19.0,625.5,667.44,514.75
2016,8,20,14,30,376.0,323.0,3.3,19.0,613.0,651.27,504.53
2016,8,20,14,45,373.0,306.5,3.35,19.0,582.0,616.33,479.9
2016,8,20,15,0,370.0,290.0,3.4,19.0,551.0,580.45,454.32
2016,8,20,15,15,354.0,274.0,3.45,19.0,512.0,534.93,420.86
2016,8,20,15,30,338.0,258.0,3.5,19.0,473.0,489.9,387.23
2016,8,20,15,45,476.5,200.5,3.6,19.0,477.5,506.22,402.21
2016,8,20,16,0,615.0,143.0,3.7,19.0,482.0,504.26,401.61
2016,8,20,16,15,586.0,135.5,3.7,18.5,434.0,446.56,355.87
2016,8,20,16,30,557.0,128.0,3.7,18.0,386.0,390.84,310.59
2016,8,20,16,45,519.0,119.5,3.75,18.0,336.5,330.35,259.89
2016,8,20,17,0,481.0,111.0,3.8,18.0,287.0,276.28,213.38
2016,8,20,17,15,431.5,99.0,3.8,17.5,238.5,219.55,164.81
2016,8,20,17,30,382.0,87.0,3.8,17.0,190.0,168.48,121.0
2016,8,20,17,45,315.5,72.0,3.8,17.0,144.5,117.82,79.23
2016,8,20,18,0,249.0,57.0,3.8,17.0,99.0,75.4,46.74
2016,8,20,18,15,169.5,38.0,3.7,16.5,62.0,37.44,20.89
2016,8,20,18,30,90.0,19.0,3.6,16.0,25.0,14.85,0.28
2016,8,20,18,45,45.0,9.5,3.55,16.0,12.5,9.05,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,38.5,11.5,2.15,15.5,14.5,10.96,0.0
2016,8,21,6,0,77.0,23.0,2.2,16.0,29.0,19.21,8.36
2016,8,21,6,15,136.0,44.5,2.2,16.0,65.5,47.31,28.89
2016,8,21,6,30,195.0,66.0,2.2,16.0,102.0,84.26,56.41
2016,8,21,6,45,247.5,85.5,2.2,16.0,146.5,125.96,89.93
2016,8,21,7,0,300.0,105.0,2.2,16.0,191.0,174.28,130.34
2016,8,21,7,15,150.0,95.5,2.15,16.0,138.5,139.24,107.92
2016,8,21,7,30,0.0,86.0,2.1,16.0,86.0,80.09,62.11
2016,8,21,7,45,0.0,114.0,2.05,16.5,114.0,106.44,83.79
2016,8,21,8,0,0.0,142.0,2.0,17.0,142.0,133.0,105.12
2016,8,21,8,15,14.5,178.5,2.0,17.0,187.0,175.7,139.56
2016,8,21,8,30,29.0,215.0,2.0,17.0,232.0,224.62,178.46
2016,8,21,8,45,48.5,246.5,2.0,17.5,277.5,270.33,213.94
2016,8,21,9,0,68.0,278.0,2.0,18.0,323.0,318.16,250.45
2016,8,21,9,15,109.0,306.5,2.05,18.0,383.0,380.69,298.69
2016,8,21,9,30,150.0,335.0,2.1,18.0,443.0,454.58,354.53
2016,8,21,9,45,291.0,319.5,2.15,18.0,542.0,569.48,442.41
2016,8,21,10,0,432.0,304.0,2.2,18.0,641.0,694.61,534.78
2016,8,21,10,15,544.0,263.5,2.25,18.0,704.0,768.7,589.01
2016,8,21,10,30,656.0,223.0,2.3,18.0,767.0,850.42,647.87
2016,8,21,10,45,667.0,224.0,2.4,18.5,790.0,879.68,666.19
2016,8,21,11,0,678.0,225.0,2.5,19.0,813.0,906.7,683.24
2016,8,21,11,15,683.0,227.0,2.55,19.0,827.5,926.45,696.25
2016,8,21,11,30,688.0,229.0,2.6,19.0,842.0,943.42,707.52
2016,8,21,11,45,694.0,227.5,2.7,19.0,850.5,954.86,715.64
2016,8,21,12,0,700.0,226.0,2.8,19.0,859.0,963.31,721.91
2016,8,21,12,15,700.0,226.0,2.9,19.0,858.5,964.2,723.24
2016,8,21,12,30,700.0,226.0,3.0,19.0,858.0,961.97,722.63
2016,8,21,12,45,713.0,215.5,3.2,19.0,854.0,958.62,722.15
2016,8,21,13,0,726.0,205.0,3.4,19.0,850.0,951.88,719.37
2016,8,21,13,15,721.0,203.5,3.5,19.0,834.0,933.67,708.11
2016,8,21,13,30,716.0,202.0,3.6,19.0,818.0,912.6,694.96
2016,8,21,13,45,711.5,198.0,3.7,19.0,795.5,886.64,678.39
2016,8,21,14,0,707.0,194.0,3.8,19.0,773.0,858.08,659.93
2016,8,21,14,15,696.0,190.5,3.85,18.5,743.0,821.91,636.91
2016,8,21,14,30,685.0,187.0,3.9,18.0,713.0,783.85,612.3
2016,8,21,14,45,673.5,182.0,3.95,18.0,677.5,742.21,582.86
2016,8,21,15,0,662.0,177.0,4.0,18.0,642.0,699.19,551.88
2016,8,21,15,15,643.5,171.5,4.05,18.0,601.0,649.51,515.29
2016,8,21,15,30,625.0,166.0,4.1,18.0,560.0,599.58,477.74
2016,8,21,15,45,604.0,159.0,4.2,18.0,515.5,546.63,437.14
2016,8,21,16,0,583.0,152.0,4.3,18.0,471.0,494.28,396.05
2016,8,21,16,15,553.5,144.0,4.35,17.5,423.5,434.51,348.68
2016,8,21,16,30,524.0,136.0,4.4,17.0,376.0,380.1,304.15
2016,8,21,16,45,487.0,125.5,4.45,17.0,327.5,322.66,255.55
2016,8,21,17,0,450.0,115.0,4.5,17.0,279.0,268.83,209.04
2016,8,21,17,15,401.0,102.0,4.55,16.5,230.5,213.16,161.2
2016,8,21,17,30,352.0,89.0,4.6,16.0,182.0,163.13,118.18
2016,8,21,17,45,288.0,73.0,4.65,16.0,137.5,113.86,77.41
2016,8,21,18,0,224.0,57.0,4.7,16.0,93.0,72.57,45.6
2016,8,21,18,15,149.0,37.5,4.6,16.0,57.5,36.78,20.79
2016,8,21,18,30,74.0,18.0,4.5,16.0,22.0,15.14,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,3.5,15.0,10.0,9.53,0.0
2016,8,22,6,0,0.0,20.0,3.5,15.0,20.0,18.57,7.5
2016,8,22,6,15,13.0,42.0,3.4,15.0,44.5,38.96,25.98
2016,8,22,6,30,26.0,64.0,3.3,15.0,69.0,61.85,45.24
2016,8,22,6,45,44.5,87.0,3.2,15.5,98.5,88.75,67.56
2016,8,22,7,0,63.0,110.0,3.1,16.0,128.0,118.28,92.12
2016,8,22,7,15,79.5,131.0,3.0,16.0,158.5,147.79,116.88
2016,8,22,7,30,96.0,152.0,2.9,16.0,189.0,181.94,145.33
2016,8,22,7,45,149.0,174.5,2.85,16.5,241.0,233.11,186.78
2016,8,22,8,0,202.0,197.0,2.8,17.0,293.0,290.36,232.76
2016,8,22,8,15,195.0,221.0,2.75,17.0,322.0,322.59,258.42
2016,8,22,8,30,188.0,245.0,2.7,17.0,351.0,353.83,282.72
2016,8,22,8,45,228.5,262.0,2.7,17.5,402.0,407.54,324.15
2016,8,22,9,0,269.0,279.0,2.7,18.0,453.0,471.49,372.39
2016,8,22,9,15,468.5,227.0,2.75,18.0,553.0,587.19,462.99
2016,8,22,9,30,668.0,175.0,2.8,18.0,653.0,715.07,559.95
2016,8,22,9,45,483.5,262.5,2.85,18.0,617.5,677.8,527.2
2016,8,22,10,0,299.0,350.0,2.9,18.0,582.0,620.3,480.11
2016,8,22,10,15,467.0,292.0,2.95,18.0,670.5,730.19,564.3
2016,8,22,10,30,635.0,234.0,3.0,18.0,759.0,842.93,647.39
2016,8,22,10,45,531.5,292.0,3.15,18.5,739.5,819.44,626.05
2016,8,22,11,0,428.0,350.0,3.3,19.0,720.0,791.96,602.7
2016,8,22,11,15,341.0,390.0,3.4,19.0,688.0,747.02,568.7
2016,8,22,11,30,254.0,430.0,3.5,19.0,656.0,708.01,538.37
2016,8,22,11,45,308.5,416.5,3.6,19.0,693.5,751.44,571.43
2016,8,22,12,0,363.0,403.0,3.7,19.0,731.0,794.09,603.22
2016,8,22,12,15,348.5,408.5,3.75,19.0,723.0,785.74,596.76
2016,8,22,12,30,334.0,414.0,3.8,19.0,715.0,775.69,589.51
2016,8,22,12,45,341.5,408.5,3.9,19.0,713.5,774.55,589.61
2016,8,22,13,0,349.0,403.0,4.0,19.0,712.0,771.63,588.45
2016,8,22,13,15,340.0,396.0,4.05,19.0,692.5,749.3,572.98
2016,8,22,13,30,331.0,389.0,4.1,19.0,673.0,725.76,556.7
2016,8,22,13,45,308.5,383.0,4.2,19.0,642.0,689.67,531.08
2016,8,22,14,0,286.0,377.0,4.3,19.0,611.0,653.4,505.16
2016,8,22,14,15,303.5,356.5,4.35,19.0,596.5,637.14,494.89
2016,8,22,14,30,321.0,336.0,4.4,19.0,582.0,618.69,482.77
2016,8,22,14,45,357.0,308.0,4.45,19.0,568.5,605.03,474.59
2016,8,22,15,0,393.0,280.0,4.5,19.0,555.0,587.53,463.25
2016,8,22,15,15,359.5,268.5,4.5,18.5,508.5,533.05,422.85
2016,8,22,15,30,326.0,257.0,4.5,18.0,462.0,480.58,383.38
2016,8,22,15,45,316.0,237.5,4.5,18.0,423.0,436.98,349.79
2016,8,22,16,0,306.0,218.0,4.5,18.0,384.0,393.72,315.8
2016,8,22,16,15,268.0,200.5,4.45,18.0,336.0,338.62,271.55
2016,8,22,16,30,230.0,183.0,4.4,18.0,288.0,287.27,229.78
2016,8,22,16,45,146.5,161.0,4.35,18.0,225.0,214.42,170.59
2016,8,22,17,0,63.0,139.0,4.3,18.0,162.0,152.78,120.77
2016,8,22,17,15,174.5,117.5,4.2,17.5,166.5,160.46,123.7
2016,8,22,17,30,286.0,96.0,4.1,17.0,171.0,153.36,111.99
2016,8,22,17,45,229.5,76.5,4.05,17.0,127.5,106.78,73.65
2016,8,22,18,0,173.0,57.0,4.0,17.0,84.0,67.41,43.18
2016,8,22,18,15,110.0,35.5,3.8,16.5,50.5,33.62,18.87
2016,8,22,18,30,47.0,14.0,3.6,16.0,17.0,11.89,0.0
2016,8,22,18,45,23.5,7.0,3.45,16.0,8.5,6.67,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,52.0,12.5,2.2,16.0,16.5,11.91,0.0
2016,8,23,6,0,104.0,25.0,2.2,16.0,33.0,20.77,8.44
2016,8,23,6,15,182.0,43.5,2.1,16.0,71.0,48.8,28.52
2016,8,23,6,30,260.0,62.0,2.0,16.0,109.0,89.1,57.52
2016,8,23,6,45,321.5,77.0,1.95,16.5,154.5,133.05,92.46
2016,8,23,7,0,383.0,92.0,1.9,17.0,200.0,184.58,135.39
2016,8,23,7,15,193.0,109.0,1.8,17.0,164.0,165.78,128.19
2016,8,23,7,30,3.0,126.0,1.7,17.0,128.0,118.81,93.89
2016,8,23,7,45,14.5,151.0,1.6,17.5,158.0,147.73,117.19
2016,8,23,8,0,26.0,176.0,1.5,18.0,188.0,178.12,141.2
2016,8,23,8,15,32.5,198.5,1.45,18.0,215.5,208.64,165.22
2016,8,23,8,30,39.0,221.0,1.4,18.0,243.0,236.88,187.12
2016,8,23,8,45,49.0,246.0,1.35,18.5,276.0,270.63,212.67
2016,8,23,9,0,59.0,271.0,1.3,19.0,309.0,305.45,238.55
2016,8,23,9,15,60.5,289.5,1.3,19.0,330.5,328.36,255.35
2016,8,23,9,30,62.0,308.0,1.3,19.0,352.0,351.34,272.09
2016,8,23,9,45,166.0,331.5,1.3,19.0,458.5,471.97,363.81
2016,8,23,10,0,270.0,355.0,1.3,19.0,565.0,601.27,457.69
2016,8,23,10,15,473.0,284.0,1.35,19.0,667.5,727.93,550.62
2016,8,23,10,30,676.0,213.0,1.4,19.0,770.0,859.6,643.46
2016,8,23,10,45,685.5,214.5,1.45,19.5,792.5,888.36,659.68
2016,8,23,11,0,695.0,216.0,1.5,20.0,815.0,914.74,675.48
2016,8,23,11,15,700.0,217.5,1.5,20.0,829.5,934.17,687.35
2016,8,23,11,30,705.0,219.0,1.5,20.0,844.0,950.74,697.5
2016,8,23,11,45,708.0,219.0,1.55,20.0,851.5,960.78,704.23
2016,8,23,12,0,711.0,219.0,1.6,20.0,859.0,967.73,709.15
2016,8,23,12,15,711.0,219.0,1.7,20.0,858.0,968.52,710.91
2016,8,23,12,30,711.0,219.0,1.8,20.0,857.0,966.14,710.75
2016,8,23,12,45,729.0,206.0,1.9,20.0,854.5,964.86,711.4
2016,8,23,13,0,747.0,193.0,2.0,20.0,852.0,959.97,709.75
2016,8,23,13,15,742.5,191.5,2.15,20.0,836.0,941.83,699.95
2016,8,23,13,30,738.0,190.0,2.3,20.0,820.0,920.72,688.17
2016,8,23,13,45,733.0,186.0,2.5,20.0,797.0,893.67,672.64
2016,8,23,14,0,728.0,182.0,2.7,20.0,774.0,863.97,654.99
2016,8,23,14,15,717.5,179.0,2.9,19.5,744.0,828.03,633.86
2016,8,23,14,30,707.0,176.0,3.1,19.0,714.0,790.11,610.84
2016,8,23,14,45,555.5,225.0,3.3,19.0,635.0,687.23,535.73
2016,8,23,15,0,404.0,274.0,3.5,19.0,556.0,597.13,467.56
2016,8,23,15,15,526.0,215.0,3.65,19.0,558.0,605.0,477.47
2016,8,23,15,30,648.0,156.0,3.8,19.0,560.0,603.58,479.02
2016,8,23,15,45,628.0,149.0,4.0,19.0,515.5,550.09,438.19
2016,8,23,16,0,608.0,142.0,4.2,19.0,471.0,497.05,396.78
2016,8,23,16,15,578.0,134.5,4.3,18.5,423.0,439.14,350.96
2016,8,23,16,30,548.0,127.0,4.4,18.0,375.0,380.58,303.27
2016,8,23,16,45,307.5,132.5,4.5,18.0,268.5,253.3,200.57
2016,8,23,17,0,67.0,138.0,4.6,18.0,162.0,153.16,121.0
2016,8,23,17,15,220.0,111.0,4.6,17.5,170.5,168.35,128.91
2016,8,23,17,30,373.0,84.0,4.6,17.0,179.0,161.63,115.47
2016,8,23,17,45,307.0,68.5,4.65,17.0,134.5,111.46,74.11
2016,8,23,18,0,241.0,53.0,4.7,17.0,90.0,69.52,42.22
2016,8,23,18,15,157.0,34.5,4.55,16.5,54.5,32.84,17.32
2016,8,23,18,30,73.0,16.0,4.4,16.0,19.0,12.56,0.0
2016,8,23,18,45,36.5,8.0,4.3,16.0,9.5,7.63,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,64.5,12.5,1.7,15.5,17.0,11.91,0.0
2016,8,24,6,0,129.0,25.0,1.7,16.0,34.0,19.59,6.99
2016,8,24,6,15,215.0,42.0,1.65,16.0,73.5,49.49,27.98
2016,8,24,6,30,301.0,59.0,1.6,16.0,113.0,91.47,57.65
2016,8,24,6,45,366.0,72.5,1.6,16.0,160.0,137.21,94.14
2016,8,24,7,0,431.0,86.0,1.6,16.0,207.0,190.91,139.35
2016,8,24,7,15,215.5,83.0,1.6,16.0,143.5,147.75,113.28
2016,8,24,7,30,0.0,80.0,1.6,16.0,80.0,74.49,57.4
2016,8,24,7,45,0.0,101.5,1.6,16.5,101.5,94.72,74.07
2016,8,24,8,0,0.0,123.0,1.6,17.0,123.0,115.07,90.43
2016,8,24,8,15,2.5,149.0,1.65,17.0,150.5,141.2,111.46
2016,8,24,8,30,5.0,175.0,1.7,17.0,178.0,167.76,132.57
2016,8,24,8,45,14.5,207.0,1.75,17.5,216.5,205.05,161.85
2016,8,24,9,0,24.0,239.0,1.8,18.0,255.0,243.48,191.52
2016,8,24,9,15,83.5,284.5,1.9,18.0,344.0,340.5,267.73
2016,8,24,9,30,143.0,330.0,2.0,18.0,433.0,445.35,347.63
2016,8,24,9,45,157.5,348.5,2.1,18.0,466.5,482.96,375.07
2016,8,24,10,0,172.0,367.0,2.2,18.0,500.0,521.21,403.14
2016,8,24,10,15,181.0,382.0,2.3,18.0,526.5,551.39,424.98
2016,8,24,10,30,190.0,397.0,2.4,18.0,553.0,581.48,446.69
2016,8,24,10,45,229.0,402.5,2.5,18.5,595.5,629.61,481.4
2016,8,24,11,0,268.0,408.0,2.6,19.0,638.0,689.81,523.89
2016,8,24,11,15,250.0,419.5,2.7,19.0,637.0,689.93,523.02
2016,8,24,11,30,232.0,431.0,2.8,19.0,636.0,676.54,513.24
2016,8,24,11,45,182.5,436.5,2.95,19.0,599.0,635.31,482.82
2016,8,24,12,0,133.0,442.0,3.1,19.0,562.0,592.45,450.96
2016,8,24,12,15,138.0,437.5,3.25,19.0,561.5,592.91,452.2
2016,8,24,12,30,143.0,433.0,3.4,19.0,561.0,592.6,452.67
2016,8,24,12,45,241.5,416.0,3.55,19.0,630.0,683.46,521.96
2016,8,24,13,0,340.0,399.0,3.7,19.0,699.0,759.21,579.09
2016,8,24,13,15,413.5,359.5,3.85,19.0,716.5,792.9,605.76
2016,8,24,13,30,487.0,320.0,4.0,19.0,734.0,813.12,623.33
2016,8,24,13,45,404.0,342.0,4.2,19.0,679.0,745.4,573.85
2016,8,24,14,0,321.0,364.0,4.4,19.0,624.0,671.82,520.01
2016,8,24,14,15,311.0,351.0,4.55,19.0,595.0,638.25,496.83
2016,8,24,14,30,301.0,338.0,4.7,19.0,566.0,604.2,472.71
2016,8,24,14,45,389.0,290.5,4.85,19.0,570.0,612.46,482.67
2016,8,24,15,0,477.0,243.0,5.0,19.0,574.0,621.12,492.21
2016,8,24,15,15,482.5,224.5,5.1,18.5,541.5,583.2,465.22
2016,8,24,15,30,488.0,206.0,5.2,18.0,509.0,543.43,436.25
2016,8,24,15,45,427.0,203.5,5.3,18.0,453.5,476.94,383.89
2016,8,24,16,0,366.0,201.0,5.4,18.0,398.0,410.0,330.46
2016,8,24,16,15,487.0,157.0,5.45,17.5,391.5,411.4,332.03
2016,8,24,16,30,608.0,113.0,5.5,17.0,385.0,395.83,317.79
2016,8,24,16,45,567.5,105.5,5.55,17.0,334.5,335.0,265.35
2016,8,24,17,0,527.0,98.0,5.6,17.0,284.0,278.07,215.3
2016,8,24,17,15,474.0,88.0,5.55,16.5,234.0,217.58,162.59
2016,8,24,17,30,421.0,78.0,5.5,16.0,184.0,165.39,117.12
2016,8,24,17,45,346.5,64.5,5.45,16.0,137.5,113.01,73.91
2016,8,24,18,0,272.0,51.0,5.4,16.0,91.0,69.86,41.46
2016,8,24,18,15,176.0,33.0,5.3,16.0,55.0,31.57,15.92
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,11.8,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,7.15,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,12.0,2.6,15.0,19.0,11.44,0.0
2016,8,25,6,0,192.0,24.0,2.6,15.0,38.0,18.86,5.8
2016,8,25,6,15,295.5,36.5,2.5,15.0,78.5,50.17,26.03
2016,8,25,6,30,399.0,49.0,2.4,15.0,119.0,95.35,56.84
2016,8,25,6,45,471.5,57.5,2.35,15.5,167.5,143.96,95.63
2016,8,25,7,0,544.0,66.0,2.3,16.0,216.0,201.39,144.4
2016,8,25,7,15,272.0,60.0,2.2,16.0,135.0,145.06,109.9
2016,8,25,7,30,0.0,54.0,2.1,16.0,54.0,50.19,36.98
2016,8,25,7,45,0.0,75.5,2.05,16.5,75.5,70.27,53.73
2016,8,25,8,0,0.0,97.0,2.0,17.0,97.0,90.48,70.22
2016,8,25,8,15,0.0,122.0,2.0,17.0,122.0,114.15,89.44
2016,8,25,8,30,0.0,147.0,2.0,17.0,147.0,137.99,108.55
2016,8,25,8,45,1.5,165.0,2.0,17.0,166.5,156.22,122.94
2016,8,25,9,0,3.0,183.0,2.0,17.0,186.0,174.67,137.4
2016,8,25,9,15,6.0,199.5,2.05,17.0,204.5,192.99,151.71
2016,8,25,9,30,9.0,216.0,2.1,17.0,223.0,211.62,166.19
2016,8,25,9,45,23.0,264.5,2.2,17.5,282.0,270.89,212.36
2016,8,25,10,0,37.0,313.0,2.3,18.0,341.0,341.1,265.8
2016,8,25,10,15,40.5,330.5,2.35,18.0,363.0,363.79,282.49
2016,8,25,10,30,44.0,348.0,2.4,18.0,385.0,386.63,299.42
2016,8,25,10,45,53.5,368.5,2.45,18.0,414.0,418.35,323.14
2016,8,25,11,0,63.0,389.0,2.5,18.0,443.0,450.39,346.9
2016,8,25,11,15,53.5,384.5,2.55,18.0,431.5,437.75,336.89
2016,8,25,11,30,44.0,380.0,2.6,18.0,420.0,424.56,326.7
2016,8,25,11,45,46.0,382.0,2.65,18.0,423.5,429.24,330.3
2016,8,25,12,0,48.0,384.0,2.7,18.0,427.0,433.68,333.69
2016,8,25,12,15,108.0,413.5,2.75,18.0,510.0,537.75,412.54
2016,8,25,12,30,168.0,443.0,2.8,18.0,593.0,628.69,479.69
2016,8,25,12,45,246.0,423.5,2.85,18.0,640.5,696.25,530.2
2016,8,25,13,0,324.0,404.0,2.9,18.0,688.0,749.02,569.97
2016,8,25,13,15,591.0,267.5,2.95,18.0,773.0,873.17,665.61
2016,8,25,13,30,858.0,131.0,3.0,18.0,858.0,959.81,726.89
2016,8,25,13,45,853.5,128.5,3.15,18.0,834.5,932.82,709.58
2016,8,25,14,0,849.0,126.0,3.3,18.0,811.0,902.78,690.99
2016,8,25,14,15,840.5,124.0,3.4,18.0,780.0,872.84,671.98
2016,8,25,14,30,832.0,122.0,3.5,18.0,749.0,833.87,646.39
2016,8,25,14,45,822.5,118.5,3.6,18.0,712.5,790.22,617.17
2016,8,25,15,0,813.0,115.0,3.7,18.0,676.0,744.59,586.12
2016,8,25,15,15,585.0,179.5,3.75,18.0,570.5,613.58,486.84
2016,8,25,15,30,357.0,244.0,3.8,18.0,465.0,487.45,387.85
2016,8,25,15,45,348.0,227.5,3.85,18.0,428.5,445.9,356.34
2016,8,25,16,0,339.0,211.0,3.9,18.0,392.0,404.5,323.88
2016,8,25,16,15,176.0,182.5,3.9,17.5,276.0,269.02,215.89
2016,8,25,16,30,13.0,154.0,3.9,17.0,160.0,150.5,119.79
2016,8,25,16,45,8.5,135.5,3.9,17.0,139.5,130.24,103.5
2016,8,25,17,0,4.0,117.0,3.9,17.0,119.0,110.58,87.41
2016,8,25,17,15,259.5,90.5,3.85,16.5,155.5,158.74,120.08
2016,8,25,17,30,515.0,64.0,3.8,16.0,192.0,172.42,118.95
2016,8,25,17,45,438.5,53.5,3.8,16.0,144.0,116.73,72.8
2016,8,25,18,0,362.0,43.0,3.8,16.0,96.0,70.54,38.57
2016,8,25,18,15,242.5,29.0,3.65,16.0,58.0,29.72,13.42
2016,8,25,18,30,123.0,15.0,3.5,16.0,20.0,14.3,0.0
2016,8,25,18,45,61.5,7.5,3.35,16.0,10.0,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,11.44,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,19.55,5.22
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,51.08,26.15
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,97.83,57.79
2016,8,26,6,45,489.5,57.5,2.55,16.5,170.5,147.49,97.41
2016,8,26,7,0,561.0,66.0,2.6,17.0,220.0,205.84,147.0
2016,8,26,7,15,280.5,65.5,2.6,17.0,142.5,153.38,116.22
2016,8,26,7,30,0.0,65.0,2.6,17.0,65.0,60.46,45.46
2016,8,26,7,45,0.0,68.5,2.65,17.0,68.5,63.73,48.14
2016,8,26,8,0,0.0,72.0,2.7,17.0,72.0,67.01,50.72
2016,8,26,8,15,0.0,94.0,2.65,17.0,94.0,87.65,67.67
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,108.47,84.55
2016,8,26,8,45,6.0,164.5,2.6,17.5,168.5,158.68,125.01
2016,8,26,9,0,12.0,213.0,2.6,18.0,221.0,210.04,165.49
2016,8,26,9,15,12.0,221.0,2.55,18.0,229.0,218.38,171.54
2016,8,26,9,30,12.0,229.0,2.5,18.0,237.0,226.7,177.68
2016,8,26,9,45,19.5,261.5,2.5,18.5,276.0,265.19,207.22
2016,8,26,10,0,27.0,294.0,2.5,19.0,315.0,313.32,243.58
2016,8,26,10,15,41.0,327.0,2.5,19.0,360.5,360.91,279.66
2016,8,26,10,30,55.0,360.0,2.5,19.0,406.0,409.5,316.0
2016,8,26,10,45,38.5,337.0,2.5,19.0,370.0,371.77,286.68
2016,8,26,11,0,22.0,314.0,2.5,19.0,334.0,322.53,248.83
2016,8,26,11,15,22.5,320.5,2.45,19.0,341.0,329.92,254.39
2016,8,26,11,30,23.0,327.0,2.4,19.0,348.0,337.24,259.7
2016,8,26,11,45,19.5,311.0,2.4,19.0,329.0,318.06,244.96
2016,8,26,12,0,16.0,295.0,2.4,19.0,310.0,298.78,230.23
2016,8,26,12,15,14.0,278.5,2.4,19.0,292.0,280.48,216.28
2016,8,26,12,30,12.0,262.0,2.4,19.0,274.0,262.16,202.27
2016,8,26,12,45,11.5,256.0,2.4,19.0,267.5,255.65,197.38
2016,8,26,13,0,11.0,250.0,2.4,19.0,261.0,249.09,192.43
2016,8,26,13,15,12.5,260.0,2.4,19.0,271.5,260.13,201.13
2016,8,26,13,30,14.0,270.0,2.4,19.0,282.0,271.09,209.74
2016,8,26,13,45,15.0,271.0,2.4,19.0,283.5,272.61,211.13
2016,8,26,14,0,16.0,272.0,2.4,19.0,285.0,274.03,212.52
2016,8,26,14,15,12.5,247.5,2.4,19.0,257.5,246.38,191.33
2016,8,26,14,30,9.0,223.0,2.4,19.0,230.0,219.04,170.32
2016,8,26,14,45,26.5,253.0,2.4,19.0,272.0,269.06,210.28
2016,8,26,15,0,44.0,283.0,2.4,19.0,314.0,311.36,243.66
2016,8,26,15,15,22.0,222.5,2.35,19.0,238.0,226.62,177.53
2016,8,26,15,30,0.0,162.0,2.3,19.0,162.0,152.43,118.7
2016,8,26,15,45,0.0,157.0,2.3,19.0,157.0,147.63,115.34
2016,8,26,16,0,0.0,152.0,2.3,19.0,152.0,142.84,111.86
2016,8,26,16,15,0.0,131.0,2.25,18.5,131.0,122.76,96.1
2016,8,26,16,30,0.0,110.0,2.2,18.0,110.0,102.8,80.22
2016,8,26,16,45,0.0,95.5,2.2,18.0,95.5,89.09,69.12
2016,8,26,17,0,0.0,81.0,2.2,18.0,81.0,75.44,57.9
2016,8,26,17,15,242.5,73.5,2.1,17.5,132.0,139.46,103.99
2016,8,26,17,30,485.0,66.0,2.0,17.0,183.0,167.08,114.77
2016,8,26,17,45,408.0,54.5,1.95,17.0,136.5,112.35,69.99
2016,8,26,18,0,331.0,43.0,1.9,17.0,90.0,67.23,36.9
2016,8,26,18,15,165.5,30.0,1.85,17.0,53.5,27.85,12.62
2016,8,26,18,30,0.0,17.0,1.8,17.0,17.0,16.2,0.0
2016,8,26,18,45,0.0,8.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,73.0,11.0,2.8,15.5,16.0,10.48,0.0
2016,8,27,6,0,146.0,22.0,2.9,16.0,32.0,17.28,2.94
2016,8,27,6,15,244.5,38.0,2.9,16.0,72.0,48.0,25.54
2016,8,27,6,30,343.0,54.0,2.9,16.0,112.0,92.46,56.53
2016,8,27,6,45,171.5,47.0,2.9,16.0,76.0,77.89,52.92
2016,8,27,7,0,0.0,40.0,2.9,16.0,40.0,37.14,25.99
2016,8,27,7,15,0.0,50.0,2.85,16.0,50.0,46.46,33.95
2016,8,27,7,30,0.0,60.0,2.8,16.0,60.0,55.79,41.79
2016,8,27,7,45,0.0,70.5,2.8,16.5,70.5,65.6,49.82
2016,8,27,8,0,0.0,81.0,2.8,17.0,81.0,75.42,57.74
2016,8,27,8,15,0.0,102.0,2.8,17.0,102.0,95.22,73.94
2016,8,27,8,30,0.0,123.0,2.8,17.0,123.0,115.14,90.05
2016,8,27,8,45,0.0,131.5,2.85,17.0,131.5,123.24,96.35
2016,8,27,9,0,0.0,140.0,2.9,17.0,140.0,131.36,102.67
2016,8,27,9,15,0.0,142.0,2.9,17.0,142.0,133.29,103.94
2016,8,27,9,30,0.0,144.0,2.9,17.0,144.0,135.23,105.26
2016,8,27,9,45,1.5,161.0,2.95,17.5,162.5,152.79,118.99
2016,8,27,10,0,3.0,178.0,3.0,18.0,181.0,170.53,132.71
2016,8,27,10,15,6.0,202.5,3.05,18.0,207.5,197.05,153.59
2016,8,27,10,30,9.0,227.0,3.1,18.0,234.0,223.86,174.53
2016,8,27,10,45,14.0,263.0,3.15,18.0,275.0,264.13,205.86
2016,8,27,11,0,19.0,299.0,3.2,18.0,316.0,304.87,237.2
2016,8,27,11,15,16.5,285.5,3.25,18.0,300.5,289.42,224.98
2016,8,27,11,30,14.0,272.0,3.3,18.0,285.0,273.88,212.85
2016,8,27,11,45,28.5,326.0,3.35,18.5,352.0,353.84,274.17
2016,8,27,12,0,43.0,380.0,3.4,19.0,419.0,425.05,327.33
2016,8,27,12,15,44.0,378.5,3.4,19.0,418.0,424.53,326.69
2016,8,27,12,30,45.0,377.0,3.4,19.0,417.0,423.74,326.21
2016,8,27,12,45,137.0,395.5,3.4,19.0,515.5,546.75,420.75
2016,8,27,13,0,229.0,414.0,3.4,19.0,614.0,654.78,501.42
2016,8,27,13,15,223.5,410.5,3.35,19.0,602.5,641.52,491.2
2016,8,27,13,30,218.0,407.0,3.3,19.0,591.0,627.46,481.15
2016,8,27,13,45,203.5,395.5,3.25,19.0,563.5,595.95,458.33
2016,8,27,14,0,189.0,384.0,3.2,19.0,536.0,564.37,435.43
2016,8,27,14,15,186.5,368.0,3.1,19.0,513.0,538.63,416.98
2016,8,27,14,30,184.0,352.0,3.0,19.0,490.0,512.43,398.05
2016,8,27,14,45,185.5,333.0,2.95,19.0,465.5,485.9,379.02
2016,8,27,15,0,187.0,314.0,2.9,19.0,441.0,458.73,359.31
2016,8,27,15,15,162.5,293.0,2.8,18.5,398.5,410.51,323.37
2016,8,27,15,30,138.0,272.0,2.7,18.0,356.0,364.2,288.42
2016,8,27,15,45,126.0,248.5,2.65,18.0,320.5,325.14,258.39
2016,8,27,16,0,114.0,225.0,2.6,18.0,285.0,287.17,228.77
2016,8,27,16,15,125.0,202.0,2.6,18.0,261.5,262.46,209.46
2016,8,27,16,30,136.0,179.0,2.6,18.0,238.0,236.46,188.49
2016,8,27,16,45,377.5,127.5,2.6,18.0,261.5,277.43,218.28
2016,8,27,17,0,619.0,76.0,2.6,18.0,285.0,283.55,215.0
2016,8,27,17,15,565.5,68.5,2.65,17.5,234.0,222.11,161.38
2016,8,27,17,30,512.0,61.0,2.7,17.0,183.0,166.71,113.23
2016,8,27,17,45,431.5,50.5,2.8,17.0,135.5,110.93,67.77
2016,8,27,18,0,351.0,40.0,2.9,17.0,88.0,65.18,34.54
2016,8,27,18,15,229.0,26.0,2.95,16.5,51.5,25.46,9.85
2016,8,27,18,30,107.0,12.0,3.0,16.0,15.0,11.44,0.0
2016,8,27,18,45,53.5,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,93.5,10.5,1.9,15.0,16.5,10.01,0.0
2016,8,28,6,0,187.0,21.0,1.9,15.0,33.0,16.88,1.57
2016,8,28,6,15,296.5,34.5,1.8,15.0,74.5,48.79,24.58
2016,8,28,6,30,406.0,48.0,1.7,15.0,116.0,95.82,56.74
2016,8,28,6,45,304.0,74.5,1.65,15.5,136.0,128.62,89.66
2016,8,28,7,0,202.0,101.0,1.6,16.0,156.0,148.01,111.79
2016,8,28,7,15,227.5,119.5,1.6,16.0,193.5,187.73,145.9
2016,8,28,7,30,253.0,138.0,1.6,16.0,231.0,230.44,182.17
2016,8,28,7,45,206.5,165.5,1.6,16.5,249.0,250.46,199.73
2016,8,28,8,0,160.0,193.0,1.6,17.0,267.0,267.97,213.97
2016,8,28,8,15,136.0,215.5,1.65,17.0,283.5,287.34,229.3
2016,8,28,8,30,112.0,238.0,1.7,17.0,300.0,303.97,241.86
2016,8,28,8,45,226.0,247.5,1.8,17.5,385.5,393.64,312.52
2016,8,28,9,0,340.0,257.0,1.9,18.0,471.0,501.12,394.52
2016,8,28,9,15,595.5,180.5,2.0,18.0,586.5,640.28,501.87
2016,8,28,9,30,851.0,104.0,2.1,18.0,702.0,779.89,603.36
2016,8,28,9,45,852.5,110.5,2.25,18.5,735.5,821.58,630.0
2016,8,28,10,0,854.0,117.0,2.4,19.0,769.0,860.47,655.37
2016,8,28,10,15,862.0,118.5,2.5,19.0,798.0,896.95,679.8
2016,8,28,10,30,870.0,120.0,2.6,19.0,827.0,930.73,702.34
2016,8,28,10,45,876.0,121.0,2.75,19.0,849.5,959.21,721.73
2016,8,28,11,0,882.0,122.0,2.9,19.0,872.0,984.54,739.1
2016,8,28,11,15,885.5,123.0,2.95,19.0,886.5,1004.11,751.83
2016,8,28,11,30,889.0,124.0,3.0,19.0,901.0,1020.19,762.38
2016,8,28,11,45,890.0,124.5,3.15,19.5,907.5,1029.67,768.09
2016,8,28,12,0,891.0,125.0,3.3,20.0,914.0,1035.46,771.48
2016,8,28,12,15,891.0,124.5,3.3,20.0,912.5,1035.5,771.43
2016,8,28,12,30,891.0,124.0,3.3,20.0,911.0,1031.82,769.11
2016,8,28,12,45,903.5,115.0,3.35,20.0,906.0,1027.93,767.22
2016,8,28,13,0,916.0,106.0,3.4,20.0,901.0,1020.0,762.75
2016,8,28,13,15,912.0,105.5,3.35,19.5,883.5,1001.05,751.7
2016,8,28,13,30,908.0,105.0,3.3,19.0,866.0,978.57,738.4
2016,8,28,13,45,901.5,104.0,3.3,19.0,841.0,949.85,719.85
2016,8,28,14,0,895.0,103.0,3.3,19.0,816.0,918.0,699.16
2016,8,28,14,15,887.0,101.5,3.25,19.0,784.5,881.36,674.76
2016,8,28,14,30,879.0,100.0,3.2,19.0,753.0,842.06,648.4
2016,8,28,14,45,866.5,98.5,3.2,19.0,715.0,796.73,617.87
2016,8,28,15,0,854.0,97.0,3.2,19.0,677.0,749.54,585.68
2016,8,28,15,15,839.0,94.5,3.15,19.0,633.5,697.92,549.63
2016,8,28,15,30,824.0,92.0,3.1,19.0,590.0,647.9,512.67
2016,8,28,15,45,802.0,89.5,3.05,19.0,542.0,589.61,467.96
2016,8,28,16,0,780.0,87.0,3.0,19.0,494.0,531.53,422.21
2016,8,28,16,15,753.0,83.5,3.0,18.5,443.0,470.44,373.6
2016,8,28,16,30,726.0,80.0,3.0,18.0,392.0,410.8,324.37
2016,8,28,16,45,686.0,75.5,3.0,18.0,339.5,346.46,269.39
2016,8,28,17,0,646.0,71.0,3.0,18.0,287.0,286.06,216.34
2016,8,28,17,15,591.5,64.0,3.1,17.5,235.0,223.32,161.54
2016,8,28,17,30,537.0,57.0,3.2,17.0,183.0,166.73,112.16
2016,8,28,17,45,450.5,48.0,3.3,17.0,134.5,110.18,66.27
2016,8,28,18,0,364.0,39.0,3.4,17.0,86.0,64.41,33.49
2016,8,28,18,15,232.5,25.0,3.45,16.5,50.0,23.97,8.2
2016,8,28,18,30,101.0,11.0,3.5,16.0,14.0,10.48,0.0
2016,8,28,18,45,50.5,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,86.0,11.0,4.65,14.5,16.5,10.48,0.0
2016,8,29,6,0,172.0,22.0,4.7,15.0,33.0,17.38,0.25
2016,8,29,6,15,286.0,35.0,4.65,15.0,73.5,48.85,24.78
2016,8,29,6,30,400.0,48.0,4.6,15.0,114.0,95.31,56.57
2016,8,29,6,45,474.0,57.0,4.55,15.5,163.0,144.89,96.37
2016,8,29,7,0,548.0,66.0,4.5,16.0,212.0,203.51,146.55
2016,8,29,7,15,597.0,72.5,4.45,16.0,263.5,260.67,197.83
