Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,7,30,646.0,79.0,4.4,16.0,315.0,323.1,253.26
2016,8,29,7,45,683.0,83.5,4.4,16.0,367.0,383.25,306.19
2016,8,29,8,0,720.0,88.0,4.4,16.0,419.0,446.5,360.31
2016,8,29,8,15,745.0,92.0,4.45,16.0,468.5,505.37,409.68
2016,8,29,8,30,770.0,96.0,4.5,16.0,518.0,565.22,458.49
2016,8,29,8,45,794.0,97.0,4.55,16.5,565.0,621.97,502.79
2016,8,29,9,0,818.0,98.0,4.6,17.0,612.0,678.91,546.0
2016,8,29,9,15,832.0,100.0,4.6,17.0,653.0,729.39,582.51
2016,8,29,9,30,846.0,102.0,4.6,17.0,694.0,774.28,614.15
2016,8,29,9,45,874.0,95.0,4.6,17.5,734.0,823.2,647.16
2016,8,29,10,0,902.0,88.0,4.6,18.0,774.0,871.1,678.9
2016,8,29,10,15,909.5,89.5,4.6,18.0,803.5,908.63,704.21
2016,8,29,10,30,917.0,91.0,4.6,18.0,833.0,943.25,727.39
2016,8,29,10,45,923.0,91.0,4.65,18.5,855.5,971.76,745.19
2016,8,29,11,0,929.0,91.0,4.7,19.0,878.0,996.93,760.66
2016,8,29,11,15,932.5,91.5,4.8,19.0,893.0,1016.71,774.4
2016,8,29,11,30,936.0,92.0,4.9,19.0,908.0,1032.81,785.76
2016,8,29,11,45,938.5,91.5,5.0,19.0,915.0,1043.05,793.25
2016,8,29,12,0,941.0,91.0,5.1,19.0,922.0,1049.44,798.26
2016,8,29,12,15,941.0,91.0,5.25,19.0,921.0,1049.94,799.81
2016,8,29,12,30,941.0,91.0,5.4,19.0,920.0,1046.53,798.79
2016,8,29,12,45,929.0,97.0,5.6,19.0,907.5,1033.76,791.75
2016,8,29,13,0,917.0,103.0,5.8,19.0,895.0,1017.36,782.19
2016,8,29,13,15,913.5,102.5,5.95,19.0,878.0,998.78,770.75
2016,8,29,13,30,910.0,102.0,6.1,19.0,861.0,976.65,756.78
2016,8,29,13,45,905.0,100.5,6.25,19.0,836.5,948.65,738.54
2016,8,29,14,0,900.0,99.0,6.4,19.0,812.0,917.42,717.88
2016,8,29,14,15,892.0,97.5,6.45,19.0,780.5,880.54,692.49
2016,8,29,14,30,884.0,96.0,6.5,19.0,749.0,840.98,664.97
2016,8,29,14,45,875.0,93.0,6.6,19.0,711.5,796.56,633.8
2016,8,29,15,0,866.0,90.0,6.7,19.0,674.0,749.98,600.66
2016,8,29,15,15,851.5,88.0,6.7,18.5,631.0,698.65,564.31
2016,8,29,15,30,837.0,86.0,6.7,18.0,588.0,646.16,525.05
2016,8,29,15,45,818.5,83.0,6.75,18.0,540.5,591.4,481.14
2016,8,29,16,0,800.0,80.0,6.8,18.0,493.0,533.88,433.93
2016,8,29,16,15,773.5,76.5,6.75,18.0,442.0,472.0,381.79
2016,8,29,16,30,747.0,73.0,6.7,18.0,391.0,411.46,329.36
2016,8,29,16,45,708.5,69.0,6.7,18.0,338.5,347.5,273.0
2016,8,29,17,0,670.0,65.0,6.7,18.0,286.0,286.39,217.94
2016,8,29,17,15,615.5,59.0,6.65,17.5,234.0,223.34,161.66
2016,8,29,17,30,561.0,53.0,6.6,17.0,182.0,166.39,111.2
2016,8,29,17,45,471.5,45.0,6.55,17.0,133.5,109.11,64.52
2016,8,29,18,0,382.0,37.0,6.5,17.0,85.0,62.96,31.73
2016,8,29,18,15,191.0,25.0,6.4,16.5,49.0,22.29,6.42
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,114.5,10.0,4.6,16.0,16.5,9.53,0.0
2016,8,30,6,0,229.0,20.0,4.6,16.0,33.0,16.19,0.0
2016,8,30,6,15,349.0,30.5,4.65,16.0,74.5,48.33,22.18
2016,8,30,6,30,469.0,41.0,4.7,16.0,116.0,97.09,54.8
2016,8,30,6,45,542.0,47.5,4.8,16.5,166.0,148.33,96.02
2016,8,30,7,0,615.0,54.0,4.9,17.0,216.0,208.36,147.84
2016,8,30,7,15,662.0,59.0,4.9,17.0,268.5,267.98,201.75
2016,8,30,7,30,709.0,64.0,4.9,17.0,321.0,331.78,258.9
2016,8,30,7,45,743.0,67.5,4.9,17.5,373.5,393.02,312.6
2016,8,30,8,0,777.0,71.0,4.9,18.0,426.0,456.89,366.8
2016,8,30,8,15,800.0,73.5,4.95,18.0,475.5,516.02,416.51
2016,8,30,8,30,823.0,76.0,5.0,18.0,525.0,573.96,463.95
2016,8,30,8,45,842.0,78.0,5.05,18.5,572.0,630.58,508.13
2016,8,30,9,0,861.0,80.0,5.1,19.0,619.0,686.81,550.08
2016,8,30,9,15,874.0,81.5,5.1,19.0,660.0,737.37,586.28
2016,8,30,9,30,887.0,83.0,5.1,19.0,701.0,786.38,620.9
2016,8,30,9,45,902.0,81.5,5.2,19.0,738.0,831.96,653.18
2016,8,30,10,0,917.0,80.0,5.3,19.0,775.0,875.56,683.85
2016,8,30,10,15,923.5,81.0,5.35,19.0,804.0,912.09,709.03
2016,8,30,10,30,930.0,82.0,5.4,19.0,833.0,945.61,732.02
2016,8,30,10,45,936.0,82.0,5.5,19.0,855.0,974.37,751.98
2016,8,30,11,0,942.0,82.0,5.6,19.0,877.0,999.75,769.63
2016,8,30,11,15,944.5,82.5,5.6,19.0,891.5,1018.71,782.18
2016,8,30,11,30,947.0,83.0,5.6,19.0,906.0,1033.9,792.22
2016,8,30,11,45,949.5,82.5,5.7,19.5,912.5,1044.16,798.13
2016,8,30,12,0,952.0,82.0,5.8,20.0,919.0,1050.51,801.47
2016,8,30,12,15,951.5,81.5,5.85,20.0,917.0,1049.89,801.35
2016,8,30,12,30,951.0,81.0,5.9,20.0,915.0,1045.31,798.66
2016,8,30,12,45,948.0,81.5,6.0,20.0,905.0,1035.39,792.73
2016,8,30,13,0,945.0,82.0,6.1,20.0,895.0,1021.62,784.23
2016,8,30,13,15,941.0,81.5,6.1,20.0,877.5,1002.02,771.08
2016,8,30,13,30,937.0,81.0,6.1,20.0,860.0,978.79,755.46
2016,8,30,13,45,931.0,80.5,6.2,20.0,835.5,950.21,736.64
2016,8,30,14,0,925.0,80.0,6.3,20.0,811.0,918.37,715.42
2016,8,30,14,15,917.5,79.0,6.3,19.5,779.0,881.6,691.38
2016,8,30,14,30,910.0,78.0,6.3,19.0,747.0,842.04,665.07
2016,8,30,14,45,899.0,77.0,6.3,19.0,709.0,797.13,633.27
2016,8,30,15,0,888.0,76.0,6.3,19.0,671.0,750.16,599.65
2016,8,30,15,15,874.5,74.0,6.25,19.0,628.0,698.52,562.0
2016,8,30,15,30,861.0,72.0,6.2,19.0,585.0,645.58,522.01
2016,8,30,15,45,841.5,70.0,6.2,19.0,537.5,587.98,476.08
2016,8,30,16,0,822.0,68.0,6.2,19.0,490.0,530.27,428.82
2016,8,30,16,15,797.5,65.5,6.15,18.5,439.0,470.78,379.46
2016,8,30,16,30,773.0,63.0,6.1,18.0,388.0,410.93,328.21
2016,8,30,16,45,736.5,59.5,6.05,18.0,335.5,346.87,271.59
2016,8,30,17,0,700.0,56.0,6.0,18.0,283.0,285.98,216.45
2016,8,30,17,15,647.5,51.0,5.95,17.5,231.0,222.92,159.9
2016,8,30,17,30,595.0,46.0,5.9,17.0,179.0,165.68,108.96
2016,8,30,17,45,507.5,39.0,5.9,17.0,131.0,106.99,61.1
2016,8,30,18,0,420.0,32.0,5.9,17.0,83.0,59.93,28.01
2016,8,30,18,15,210.0,22.0,5.8,17.0,47.5,19.76,4.68
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,113.0,9.5,5.4,15.5,16.0,9.05,0.0
2016,8,31,6,0,226.0,19.0,5.5,16.0,32.0,15.34,0.0
2016,8,31,6,15,352.0,29.5,5.55,16.0,74.0,47.73,21.44
2016,8,31,6,30,478.0,40.0,5.6,16.0,116.0,97.43,54.64
2016,8,31,6,45,551.5,47.0,5.7,16.5,166.5,149.84,96.92
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,211.13,149.97
2016,8,31,7,15,672.0,58.5,5.85,17.0,269.5,270.87,204.29
2016,8,31,7,30,719.0,63.0,5.9,17.0,322.0,334.78,261.93
2016,8,31,7,45,750.5,67.0,6.0,17.0,374.5,396.08,316.8
2016,8,31,8,0,782.0,71.0,6.1,17.0,427.0,459.72,372.22
2016,8,31,8,15,805.5,74.0,6.1,17.0,477.0,519.95,423.4
2016,8,31,8,30,829.0,77.0,6.1,17.0,527.0,578.97,472.26
2016,8,31,8,45,845.5,79.5,6.15,17.5,573.0,634.82,516.47
2016,8,31,9,0,862.0,82.0,6.2,18.0,619.0,690.03,558.34
2016,8,31,9,15,875.0,84.0,6.25,18.0,660.5,741.17,595.81
2016,8,31,9,30,888.0,86.0,6.3,18.0,702.0,790.75,631.74
2016,8,31,9,45,891.5,90.0,6.35,18.0,736.5,832.86,661.81
2016,8,31,10,0,895.0,94.0,6.4,18.0,771.0,872.18,689.68
2016,8,31,10,15,902.0,95.5,6.35,18.0,800.0,908.97,715.11
2016,8,31,10,30,909.0,97.0,6.3,18.0,829.0,942.83,738.28
2016,8,31,10,45,915.5,97.0,6.25,18.0,851.0,971.51,757.63
2016,8,31,11,0,922.0,97.0,6.2,18.0,873.0,996.9,774.62
2016,8,31,11,15,925.0,97.5,6.1,18.0,887.0,1015.95,786.81
2016,8,31,11,30,928.0,98.0,6.0,18.0,901.0,1031.32,796.47
2016,8,31,11,45,930.5,97.5,5.95,18.5,908.0,1041.35,801.23
2016,8,31,12,0,933.0,97.0,5.9,19.0,915.0,1047.54,803.43
2016,8,31,12,15,932.5,96.5,5.85,19.0,913.0,1046.84,802.53
2016,8,31,12,30,932.0,96.0,5.8,19.0,911.0,1042.25,799.11
2016,8,31,12,45,929.5,96.0,5.8,19.0,901.0,1032.33,792.49
2016,8,31,13,0,927.0,96.0,5.8,19.0,891.0,1018.63,783.38
2016,8,31,13,15,922.5,95.5,5.75,19.0,873.0,998.75,769.7
2016,8,31,13,30,918.0,95.0,5.7,19.0,855.0,975.32,753.65
2016,8,31,13,45,914.5,92.5,5.7,19.0,830.5,947.23,734.67
2016,8,31,14,0,911.0,90.0,5.7,19.0,806.0,915.81,713.31
2016,8,31,14,15,902.5,88.5,5.7,19.0,774.0,877.98,687.28
2016,8,31,14,30,894.0,87.0,5.7,19.0,742.0,837.47,659.17
2016,8,31,14,45,886.0,84.0,5.75,19.0,704.5,793.28,628.36
2016,8,31,15,0,878.0,81.0,5.8,19.0,667.0,746.83,595.54
2016,8,31,15,15,863.5,79.0,5.85,18.5,623.0,694.85,559.22
2016,8,31,15,30,849.0,77.0,5.9,18.0,579.0,641.7,520.07
2016,8,31,15,45,512.0,147.0,5.95,18.0,442.5,467.43,379.34
2016,8,31,16,0,175.0,217.0,6.0,18.0,306.0,312.83,252.16
2016,8,31,16,15,87.5,173.5,6.0,18.0,218.0,210.92,169.38
2016,8,31,16,30,0.0,130.0,6.0,18.0,130.0,122.07,96.43
2016,8,31,16,45,0.0,112.0,6.0,18.0,112.0,104.89,82.46
2016,8,31,17,0,0.0,94.0,6.0,18.0,94.0,87.8,68.31
2016,8,31,17,15,290.5,70.0,5.95,17.5,134.0,146.14,107.79
2016,8,31,17,30,581.0,46.0,5.9,17.0,174.0,161.55,105.93
2016,8,31,17,45,491.5,38.5,5.9,17.0,126.0,103.19,58.56
2016,8,31,18,0,402.0,31.0,5.9,17.0,78.0,56.72,26.1
2016,8,31,18,15,201.0,15.5,5.8,16.5,39.0,13.14,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.5,4.9,15.5,15.5,9.05,0.0
2016,9,1,6,0,236.0,19.0,4.9,16.0,31.0,15.46,0.0
2016,9,1,6,15,364.5,29.0,4.9,16.0,73.5,48.16,21.22
2016,9,1,6,30,493.0,39.0,4.9,16.0,116.0,98.5,54.8
2016,9,1,6,45,567.0,46.0,4.95,16.0,167.5,151.98,98.13
2016,9,1,7,0,641.0,53.0,5.0,16.0,219.0,215.06,153.06
2016,9,1,7,15,320.5,77.0,5.0,16.0,160.0,178.71,137.19
2016,9,1,7,30,0.0,101.0,5.0,16.0,101.0,94.46,74.31
2016,9,1,7,45,0.5,123.0,5.05,16.5,123.5,115.62,91.71
2016,9,1,8,0,1.0,145.0,5.1,17.0,146.0,136.97,108.91
2016,9,1,8,15,5.5,163.0,5.1,17.0,166.5,156.79,124.88
2016,9,1,8,30,10.0,181.0,5.1,17.0,187.0,177.15,141.19
2016,9,1,8,45,18.0,207.5,5.15,17.5,219.0,208.62,166.13
2016,9,1,9,0,26.0,234.0,5.2,18.0,251.0,241.0,191.5
2016,9,1,9,15,22.5,241.0,5.25,18.0,256.5,246.4,195.24
2016,9,1,9,30,19.0,248.0,5.3,18.0,262.0,251.46,198.74
2016,9,1,9,45,71.0,301.5,5.35,18.0,355.0,357.49,283.35
2016,9,1,10,0,123.0,355.0,5.4,18.0,448.0,470.57,371.3
2016,9,1,10,15,522.0,227.0,5.5,18.0,643.0,716.55,568.85
2016,9,1,10,30,921.0,99.0,5.6,18.0,838.0,956.17,745.04
2016,9,1,10,45,923.0,101.5,5.75,18.0,859.0,983.55,763.25
2016,9,1,11,0,925.0,104.0,5.9,18.0,880.0,1007.39,780.25
2016,9,1,11,15,928.0,104.5,6.1,18.0,894.5,1026.43,794.3
2016,9,1,11,30,931.0,105.0,6.3,18.0,909.0,1041.77,805.88
2016,9,1,11,45,928.5,107.5,6.5,18.0,914.5,1049.97,812.56
2016,9,1,12,0,926.0,110.0,6.7,18.0,920.0,1054.28,816.64
2016,9,1,12,15,925.5,110.0,6.8,18.0,918.0,1054.03,817.03
2016,9,1,12,30,925.0,110.0,6.9,18.0,916.0,1049.91,814.83
2016,9,1,12,45,924.0,108.5,7.05,18.0,906.0,1039.85,808.8
2016,9,1,13,0,923.0,107.0,7.2,18.0,896.0,1025.98,800.14
2016,9,1,13,15,919.0,106.5,7.1,18.0,878.5,1006.55,786.29
2016,9,1,13,30,915.0,106.0,7.0,18.0,861.0,983.56,770.0
2016,9,1,13,45,909.0,104.5,6.95,18.0,835.5,954.23,749.45
2016,9,1,14,0,903.0,103.0,6.9,18.0,810.0,921.71,726.61
2016,9,1,14,15,894.0,101.5,6.8,18.0,777.5,883.61,699.42
2016,9,1,14,30,885.0,100.0,6.7,18.0,745.0,842.88,670.23
2016,9,1,14,45,873.0,98.5,6.65,18.0,706.0,797.4,637.54
2016,9,1,15,0,861.0,97.0,6.6,18.0,667.0,750.0,603.17
2016,9,1,15,15,845.0,94.5,6.65,17.5,623.0,700.4,568.18
2016,9,1,15,30,829.0,92.0,6.7,17.0,579.0,645.97,526.76
2016,9,1,15,45,805.5,89.5,6.75,17.0,530.0,586.32,478.82
2016,9,1,16,0,782.0,87.0,6.8,17.0,481.0,527.06,429.93
2016,9,1,16,15,425.5,126.0,6.8,17.0,337.0,343.92,279.64
2016,9,1,16,30,69.0,165.0,6.8,17.0,193.0,189.22,152.2
2016,9,1,16,45,352.5,117.5,6.8,17.0,232.0,254.87,202.76
2016,9,1,17,0,636.0,70.0,6.8,17.0,271.0,276.41,210.76
2016,9,1,17,15,575.5,63.0,6.75,16.5,219.0,213.04,154.27
2016,9,1,17,30,515.0,56.0,6.7,16.0,167.0,156.62,104.68
2016,9,1,17,45,416.0,46.0,6.65,16.0,119.5,99.58,58.99
2016,9,1,18,0,317.0,36.0,6.6,16.0,72.0,54.99,27.65
2016,9,1,18,15,158.5,18.0,6.55,15.5,36.0,14.79,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.0,9.5,5.5,15.5,12.5,9.05,0.0
2016,9,2,6,0,122.0,19.0,5.6,16.0,25.0,15.04,0.0
2016,9,2,6,15,242.5,33.0,5.65,16.0,64.0,44.28,21.65
2016,9,2,6,30,363.0,47.0,5.7,16.0,103.0,90.75,53.91
2016,9,2,6,45,441.0,56.5,5.8,16.5,151.0,139.37,92.72
2016,9,2,7,0,519.0,66.0,5.9,17.0,199.0,197.58,142.34
2016,9,2,7,15,571.0,72.5,5.9,17.0,250.0,254.04,192.97
2016,9,2,7,30,623.0,79.0,5.9,17.0,301.0,316.15,248.28
2016,9,2,7,45,662.0,83.5,5.9,17.0,352.0,375.91,301.17
2016,9,2,8,0,701.0,88.0,5.9,17.0,403.0,439.03,355.61
2016,9,2,8,15,727.5,92.0,5.85,17.0,452.0,497.57,405.06
2016,9,2,8,30,754.0,96.0,5.8,17.0,501.0,557.43,454.23
2016,9,2,8,45,775.0,98.5,5.8,17.5,547.0,613.03,497.99
2016,9,2,9,0,796.0,101.0,5.8,18.0,593.0,668.58,540.51
2016,9,2,9,15,811.0,103.0,5.85,18.0,634.0,718.78,577.8
2016,9,2,9,30,826.0,105.0,5.9,18.0,675.0,767.76,613.32
2016,9,2,9,45,845.5,102.5,5.95,18.5,712.5,809.12,641.61
2016,9,2,10,0,865.0,100.0,6.0,19.0,750.0,853.48,671.84
2016,9,2,10,15,873.0,101.5,6.15,19.0,778.5,890.11,697.98
2016,9,2,10,30,881.0,103.0,6.3,19.0,807.0,923.97,722.13
2016,9,2,10,45,885.5,104.5,6.45,19.0,828.5,951.59,741.81
2016,9,2,11,0,890.0,106.0,6.6,19.0,850.0,975.92,759.23
2016,9,2,11,15,893.5,106.5,6.65,19.0,864.0,994.8,772.31
2016,9,2,11,30,897.0,107.0,6.7,19.0,878.0,1010.13,782.99
2016,9,2,11,45,898.5,107.0,6.75,19.0,884.5,1019.28,789.42
2016,9,2,12,0,900.0,107.0,6.8,19.0,891.0,1024.71,793.37
2016,9,2,12,15,899.5,107.0,6.8,19.0,889.0,1024.38,793.1
2016,9,2,12,30,899.0,107.0,6.8,19.0,887.0,1020.28,790.33
2016,9,2,12,45,890.0,110.5,6.85,19.0,875.5,1007.76,781.97
2016,9,2,13,0,881.0,114.0,6.9,19.0,864.0,991.72,771.24
2016,9,2,13,15,657.5,220.5,6.95,19.0,774.0,888.35,697.21
2016,9,2,13,30,434.0,327.0,7.0,19.0,684.0,770.08,604.39
2016,9,2,13,45,648.5,217.5,7.1,19.0,732.0,845.21,668.17
2016,9,2,14,0,863.0,108.0,7.2,19.0,780.0,890.46,702.75
2016,9,2,14,15,854.0,106.5,7.3,18.5,748.5,853.53,678.02
2016,9,2,14,30,845.0,105.0,7.4,18.0,717.0,814.12,651.46
2016,9,2,14,45,832.5,103.0,7.55,18.0,679.0,773.67,622.71
2016,9,2,15,0,820.0,101.0,7.7,18.0,641.0,726.46,588.46
2016,9,2,15,15,803.5,98.5,7.75,18.0,598.0,674.43,549.65
2016,9,2,15,30,787.0,96.0,7.8,18.0,555.0,621.56,507.71
2016,9,2,15,45,764.5,93.0,7.9,18.0,508.0,564.03,461.14
2016,9,2,16,0,742.0,90.0,8.0,18.0,461.0,506.89,413.71
2016,9,2,16,15,712.5,86.0,7.95,17.5,411.0,446.06,362.65
2016,9,2,16,30,683.0,82.0,7.9,17.0,361.0,386.86,311.47
2016,9,2,16,45,640.0,77.0,7.9,17.0,309.0,323.76,255.47
2016,9,2,17,0,597.0,72.0,7.9,17.0,257.0,264.8,202.1
2016,9,2,17,15,534.5,64.5,7.8,16.5,206.5,202.89,147.11
2016,9,2,17,30,472.0,57.0,7.7,16.0,156.0,148.23,99.32
2016,9,2,17,45,372.0,46.5,7.6,16.0,110.5,93.5,55.79
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,50.37,25.32
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,14.18,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,2.5,7.5,15.0,2.5,2.38,0.0
2016,9,3,6,0,0.0,5.0,7.5,15.0,5.0,4.62,0.0
2016,9,3,6,15,0.0,14.5,7.4,15.0,14.5,13.44,4.8
2016,9,3,6,30,0.0,24.0,7.3,15.0,24.0,22.26,12.89
2016,9,3,6,45,0.0,36.0,7.2,15.5,36.0,33.43,22.61
2016,9,3,7,0,0.0,48.0,7.1,16.0,48.0,44.61,32.25
2016,9,3,7,15,0.0,61.0,7.0,16.0,61.0,56.73,42.63
2016,9,3,7,30,0.0,74.0,6.9,16.0,74.0,68.92,52.9
2016,9,3,7,45,0.0,103.0,6.85,16.0,103.0,96.37,75.88
2016,9,3,8,0,0.0,132.0,6.8,16.0,132.0,124.09,98.78
2016,9,3,8,15,33.5,177.5,6.75,16.0,196.0,190.37,153.64
2016,9,3,8,30,67.0,223.0,6.7,16.0,260.0,258.17,209.14
2016,9,3,8,45,38.0,211.0,6.65,16.5,232.5,230.76,185.53
2016,9,3,9,0,9.0,199.0,6.6,17.0,205.0,195.02,155.12
2016,9,3,9,15,18.0,231.0,6.55,17.0,243.5,233.45,186.02
2016,9,3,9,30,27.0,263.0,6.5,17.0,282.0,280.91,223.75
2016,9,3,9,45,33.5,285.5,6.5,17.0,310.0,310.73,247.1
2016,9,3,10,0,40.0,308.0,6.5,17.0,338.0,341.08,270.75
2016,9,3,10,15,26.0,280.0,6.55,17.0,300.0,301.05,238.39
2016,9,3,10,30,12.0,252.0,6.6,17.0,262.0,251.69,198.58
2016,9,3,10,45,10.5,239.0,6.65,17.5,248.0,237.77,186.98
2016,9,3,11,0,9.0,226.0,6.7,18.0,234.0,223.8,175.36
2016,9,3,11,15,10.0,235.0,6.8,18.0,244.0,233.81,183.23
2016,9,3,11,30,11.0,244.0,6.9,18.0,254.0,243.81,191.09
2016,9,3,11,45,11.0,244.0,7.0,18.0,253.5,243.93,191.12
2016,9,3,12,0,11.0,244.0,7.1,18.0,253.0,243.99,191.16
2016,9,3,12,15,11.0,243.0,7.2,17.5,252.5,243.0,190.77
2016,9,3,12,30,11.0,242.0,7.3,17.0,252.0,241.96,190.37
2016,9,3,12,45,13.5,262.0,7.4,17.0,274.0,264.07,208.08
2016,9,3,13,0,16.0,282.0,7.5,17.0,296.0,286.18,225.76
2016,9,3,13,15,22.5,301.5,7.55,17.0,320.5,311.61,246.24
2016,9,3,13,30,29.0,321.0,7.6,17.0,345.0,348.44,275.62
2016,9,3,13,45,70.5,343.5,7.65,17.0,399.5,409.21,325.09
2016,9,3,14,0,112.0,366.0,7.7,17.0,454.0,467.7,372.33
2016,9,3,14,15,113.5,350.0,7.65,17.0,435.5,458.38,365.44
2016,9,3,14,30,115.0,334.0,7.6,17.0,417.0,437.91,350.06
2016,9,3,14,45,129.0,317.0,7.6,17.0,405.0,425.75,341.57
2016,9,3,15,0,143.0,300.0,7.6,17.0,393.0,412.1,331.78
2016,9,3,15,15,129.5,277.5,7.65,17.0,358.0,372.06,300.28
2016,9,3,15,30,116.0,255.0,7.7,17.0,323.0,333.06,269.34
2016,9,3,15,45,208.0,225.0,7.75,17.0,333.0,350.5,285.35
2016,9,3,16,0,300.0,195.0,7.8,17.0,343.0,363.59,296.61
2016,9,3,16,15,498.5,139.0,7.85,16.5,353.5,391.24,319.23
2016,9,3,16,30,697.0,83.0,7.9,16.0,364.0,392.52,317.07
2016,9,3,16,45,646.5,79.0,8.0,16.0,310.5,326.84,258.67
2016,9,3,17,0,596.0,75.0,8.1,16.0,257.0,266.15,203.79
2016,9,3,17,15,530.5,67.0,8.05,15.5,206.0,203.12,147.75
2016,9,3,17,30,465.0,59.0,8.0,15.0,155.0,147.74,99.36
2016,9,3,17,45,351.0,48.0,7.95,15.0,108.5,91.45,55.12
2016,9,3,18,0,237.0,37.0,7.9,15.0,62.0,48.47,24.78
2016,9,3,18,15,118.5,18.5,7.85,15.0,31.0,14.65,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.0,7.95,15.0,4.0,3.81,0.0
2016,9,4,6,0,0.0,8.0,8.0,15.0,8.0,7.41,0.0
2016,9,4,6,15,0.0,24.0,7.95,15.0,24.0,22.29,11.51
2016,9,4,6,30,0.0,40.0,7.9,15.0,40.0,37.11,25.19
2016,9,4,6,45,0.0,60.5,7.9,15.5,60.5,56.27,41.82
2016,9,4,7,0,0.0,81.0,7.9,16.0,81.0,75.62,58.44
2016,9,4,7,15,4.5,101.0,7.8,16.0,103.0,96.03,75.71
2016,9,4,7,30,9.0,121.0,7.7,16.0,125.0,117.08,93.35
2016,9,4,7,45,172.0,142.5,7.6,16.0,219.0,214.8,174.0
2016,9,4,8,0,335.0,164.0,7.5,16.0,313.0,330.77,270.28
2016,9,4,8,15,270.0,196.0,7.4,16.0,325.5,347.97,284.65
2016,9,4,8,30,205.0,228.0,7.3,16.0,338.0,351.6,287.01
2016,9,4,8,45,475.5,180.0,7.25,16.5,464.0,502.41,411.64
2016,9,4,9,0,746.0,132.0,7.2,17.0,590.0,669.0,545.59
2016,9,4,9,15,763.5,135.5,7.2,17.0,631.5,720.86,585.56
2016,9,4,9,30,781.0,139.0,7.2,17.0,673.0,769.3,621.4
2016,9,4,9,45,826.0,125.5,7.2,17.0,716.5,823.51,661.03
2016,9,4,10,0,871.0,112.0,7.2,17.0,760.0,871.84,695.85
2016,9,4,10,15,879.5,113.5,7.15,17.0,789.5,909.04,721.97
2016,9,4,10,30,888.0,115.0,7.1,17.0,819.0,943.45,745.96
2016,9,4,10,45,893.5,116.0,7.1,17.0,841.5,971.54,765.49
2016,9,4,11,0,899.0,117.0,7.1,17.0,864.0,996.35,782.67
2016,9,4,11,15,902.5,117.5,7.1,17.0,878.0,1015.24,795.64
2016,9,4,11,30,906.0,118.0,7.1,17.0,892.0,1030.54,806.13
2016,9,4,11,45,909.0,117.5,7.1,17.0,898.5,1040.59,812.99
2016,9,4,12,0,912.0,117.0,7.1,17.0,905.0,1046.88,817.3
2016,9,4,12,15,911.5,117.0,7.15,17.0,903.0,1046.37,817.19
2016,9,4,12,30,911.0,117.0,7.2,17.0,901.0,1042.05,814.51
2016,9,4,12,45,918.5,111.0,7.25,17.0,893.5,1035.43,810.33
2016,9,4,13,0,926.0,105.0,7.3,17.0,886.0,1024.81,803.41
2016,9,4,13,15,728.5,196.5,7.35,17.0,803.0,930.54,735.53
2016,9,4,13,30,531.0,288.0,7.4,17.0,720.0,820.74,651.26
2016,9,4,13,45,715.0,196.0,7.5,17.0,758.5,882.7,703.01
2016,9,4,14,0,899.0,104.0,7.6,17.0,797.0,916.16,729.02
2016,9,4,14,15,890.0,102.5,7.6,17.0,764.5,877.92,701.53
2016,9,4,14,30,881.0,101.0,7.6,17.0,732.0,837.08,672.22
2016,9,4,14,45,864.0,101.0,7.6,17.0,692.0,789.22,637.38
2016,9,4,15,0,847.0,101.0,7.6,17.0,652.0,743.87,604.2
2016,9,4,15,15,830.5,98.5,7.6,17.0,608.0,690.49,564.23
2016,9,4,15,30,814.0,96.0,7.6,17.0,564.0,636.22,521.0
2016,9,4,15,45,787.0,94.0,7.6,17.0,514.5,575.61,471.7
2016,9,4,16,0,760.0,92.0,7.6,17.0,465.0,515.8,421.84
2016,9,4,16,15,728.5,87.5,7.5,16.5,413.5,452.56,368.61
2016,9,4,16,30,697.0,83.0,7.4,16.0,362.0,391.04,315.29
2016,9,4,16,45,648.0,78.5,7.35,16.0,308.5,325.46,257.04
2016,9,4,17,0,599.0,74.0,7.3,16.0,255.0,264.72,202.07
2016,9,4,17,15,531.5,66.0,7.25,15.5,203.0,201.13,145.69
2016,9,4,17,30,464.0,58.0,7.2,15.0,151.0,145.45,97.23
2016,9,4,17,45,349.5,47.0,7.15,15.0,104.5,89.44,53.4
2016,9,4,18,0,235.0,36.0,7.1,15.0,58.0,46.84,23.18
2016,9,4,18,15,117.5,18.0,7.05,14.5,29.0,14.31,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,47.0,8.5,2.95,14.5,10.5,8.1,0.0
2016,9,5,6,0,94.0,17.0,2.9,15.0,21.0,13.48,0.0
2016,9,5,6,15,217.5,32.0,2.8,15.0,59.0,42.44,20.24
2016,9,5,6,30,341.0,47.0,2.7,15.0,97.0,88.77,53.16
2016,9,5,6,45,423.5,57.0,2.65,15.0,145.0,137.44,91.99
2016,9,5,7,0,506.0,67.0,2.6,15.0,193.0,196.29,142.05
2016,9,5,7,15,253.0,87.0,2.5,15.0,150.0,165.74,128.07
2016,9,5,7,30,0.0,107.0,2.4,15.0,107.0,100.37,79.47
2016,9,5,7,45,22.0,139.5,2.3,15.5,149.5,141.04,112.98
2016,9,5,8,0,44.0,172.0,2.2,16.0,192.0,188.43,151.42
2016,9,5,8,15,78.5,200.5,2.1,16.0,241.0,238.41,191.77
2016,9,5,8,30,113.0,229.0,2.0,16.0,290.0,298.28,239.36
2016,9,5,8,45,198.0,244.5,1.95,16.5,361.5,375.58,300.15
2016,9,5,9,0,283.0,260.0,1.9,17.0,433.0,468.5,371.14
2016,9,5,9,15,553.0,186.0,1.85,17.0,552.5,614.17,484.27
2016,9,5,9,30,823.0,112.0,1.8,17.0,672.0,773.99,600.16
2016,9,5,9,45,852.0,105.5,1.8,17.5,712.0,818.4,627.14
2016,9,5,10,0,881.0,99.0,1.8,18.0,752.0,866.7,657.47
2016,9,5,10,15,888.5,100.0,1.85,18.0,781.0,902.72,680.82
2016,9,5,10,30,896.0,101.0,1.9,18.0,810.0,935.87,702.29
2016,9,5,10,45,900.5,102.5,2.0,18.5,831.5,963.68,719.42
2016,9,5,11,0,905.0,104.0,2.1,19.0,853.0,988.13,734.37
2016,9,5,11,15,908.0,105.0,2.25,19.0,867.0,1007.1,747.75
2016,9,5,11,30,911.0,106.0,2.4,19.0,881.0,1022.43,758.88
2016,9,5,11,45,911.5,106.5,2.6,19.0,886.5,1031.01,766.22
2016,9,5,12,0,912.0,107.0,2.8,19.0,892.0,1035.79,771.16
2016,9,5,12,15,911.5,107.0,3.0,19.0,890.0,1035.2,772.62
2016,9,5,12,30,911.0,107.0,3.2,19.0,888.0,1030.78,771.61
2016,9,5,12,45,905.0,109.0,3.45,19.0,877.0,1019.28,766.27
2016,9,5,13,0,899.0,111.0,3.7,19.0,866.0,1004.15,758.42
2016,9,5,13,15,894.5,110.0,3.95,19.0,848.0,983.72,746.86
2016,9,5,13,30,890.0,109.0,4.2,19.0,830.0,959.85,732.79
2016,9,5,13,45,881.0,109.5,4.5,19.0,804.0,930.16,715.12
2016,9,5,14,0,872.0,110.0,4.8,19.0,778.0,897.55,695.52
2016,9,5,14,15,862.5,108.0,4.95,19.0,746.0,859.12,670.32
2016,9,5,14,30,853.0,106.0,5.1,19.0,714.0,818.23,642.99
2016,9,5,14,45,837.0,105.5,5.35,19.0,675.0,776.24,614.91
2016,9,5,15,0,821.0,105.0,5.6,19.0,636.0,727.65,581.3
2016,9,5,15,15,804.0,102.0,5.75,18.5,592.0,674.48,543.69
2016,9,5,15,30,787.0,99.0,5.9,18.0,548.0,620.54,503.0
2016,9,5,15,45,761.5,96.5,6.1,18.0,499.5,561.61,456.21
2016,9,5,16,0,736.0,94.0,6.3,18.0,451.0,503.85,408.94
2016,9,5,16,15,704.5,89.5,6.2,17.5,400.5,441.56,357.03
2016,9,5,16,30,673.0,85.0,6.1,17.0,350.0,381.39,305.35
2016,9,5,16,45,627.5,79.0,6.05,17.0,298.0,317.0,248.62
2016,9,5,17,0,582.0,73.0,6.0,17.0,246.0,257.12,194.82
2016,9,5,17,15,516.5,64.5,5.95,16.5,195.0,194.71,139.86
2016,9,5,17,30,451.0,56.0,5.9,16.0,144.0,140.0,92.57
2016,9,5,17,45,341.5,44.0,5.9,16.0,99.0,84.73,49.54
2016,9,5,18,0,232.0,32.0,5.9,16.0,54.0,42.41,19.3
2016,9,5,18,15,116.0,16.0,5.85,15.5,27.0,15.25,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,57.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,114.0,15.0,2.7,15.0,20.0,14.3,0.0
2016,9,6,6,15,244.5,28.5,2.55,15.0,58.0,41.72,18.53
2016,9,6,6,30,375.0,42.0,2.4,15.0,96.0,88.31,51.24
2016,9,6,6,45,459.5,51.0,2.25,15.5,144.5,138.5,91.13
2016,9,6,7,0,544.0,60.0,2.1,16.0,193.0,199.07,142.35
2016,9,6,7,15,597.0,66.5,1.9,16.0,245.0,257.41,194.04
2016,9,6,7,30,650.0,73.0,1.7,16.0,297.0,321.48,249.86
2016,9,6,7,45,689.5,77.0,1.5,16.5,349.0,382.51,301.43
2016,9,6,8,0,729.0,81.0,1.3,17.0,401.0,446.79,353.37
2016,9,6,8,15,755.0,84.5,1.25,17.5,450.5,506.15,399.96
2016,9,6,8,30,781.0,88.0,1.2,18.0,500.0,566.58,445.45
2016,9,6,8,45,801.5,90.5,1.15,18.5,546.5,623.11,486.28
2016,9,6,9,0,822.0,93.0,1.1,19.0,593.0,679.46,525.4
2016,9,6,9,15,837.0,95.5,1.2,19.0,634.5,731.23,560.85
2016,9,6,9,30,852.0,98.0,1.3,19.0,676.0,777.23,591.9
2016,9,6,9,45,857.0,102.5,1.45,19.5,710.0,819.5,619.61
2016,9,6,10,0,862.0,107.0,1.6,20.0,744.0,859.18,645.35
2016,9,6,10,15,870.5,108.5,1.7,20.0,773.0,895.98,669.68
2016,9,6,10,30,879.0,110.0,1.8,20.0,802.0,930.02,692.14
2016,9,6,10,45,886.0,110.0,1.9,20.0,824.0,958.1,710.67
2016,9,6,11,0,893.0,110.0,2.0,20.0,846.0,982.98,727.21
2016,9,6,11,15,897.0,110.5,2.1,20.0,860.5,1002.12,740.09
2016,9,6,11,30,901.0,111.0,2.2,20.0,875.0,1017.69,750.81
2016,9,6,11,45,904.0,110.5,2.3,20.5,881.5,1027.52,756.49
2016,9,6,12,0,907.0,110.0,2.4,21.0,888.0,1033.61,759.88
2016,9,6,12,15,907.0,110.0,2.6,21.0,886.0,1033.43,761.86
2016,9,6,12,30,907.0,110.0,2.8,21.0,884.0,1029.45,761.4
2016,9,6,12,45,903.0,110.5,3.05,21.0,873.5,1018.25,756.63
2016,9,6,13,0,899.0,111.0,3.3,21.0,863.0,1003.39,749.34
2016,9,6,13,15,895.0,110.0,3.6,20.5,845.0,983.35,740.2
2016,9,6,13,30,891.0,109.0,3.9,20.0,827.0,959.85,728.41
2016,9,6,13,45,885.5,107.0,4.2,20.0,802.0,930.57,710.92
2016,9,6,14,0,880.0,105.0,4.5,20.0,777.0,898.17,691.26
2016,9,6,14,15,870.5,103.5,4.7,20.0,744.5,859.94,666.89
2016,9,6,14,30,861.0,102.0,4.9,20.0,712.0,819.23,640.29
2016,9,6,14,45,849.5,99.5,5.1,20.0,673.5,773.62,609.6
2016,9,6,15,0,838.0,97.0,5.3,20.0,635.0,730.1,579.9
2016,9,6,15,15,821.5,94.5,5.35,20.0,591.0,677.05,541.61
2016,9,6,15,30,805.0,92.0,5.4,20.0,547.0,623.14,500.11
2016,9,6,15,45,784.5,88.0,5.5,20.0,499.5,564.7,454.14
2016,9,6,16,0,764.0,84.0,5.6,20.0,452.0,506.45,406.92
2016,9,6,16,15,733.5,80.0,5.5,19.5,400.5,443.88,355.24
2016,9,6,16,30,703.0,76.0,5.4,19.0,349.0,383.22,303.53
2016,9,6,16,45,663.0,69.5,5.35,19.0,297.0,318.72,246.97
2016,9,6,17,0,623.0,63.0,5.3,19.0,245.0,258.06,192.59
2016,9,6,17,15,558.0,56.0,5.15,18.5,194.0,195.0,137.2
2016,9,6,17,30,493.0,49.0,5.0,18.0,143.0,139.53,89.43
2016,9,6,17,45,390.5,38.5,4.9,17.5,98.0,84.2,46.62
2016,9,6,18,0,288.0,28.0,4.8,17.0,53.0,41.71,16.5
2016,9,6,18,15,144.0,14.0,4.7,17.0,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,119.0,14.0,1.7,16.0,18.0,13.34,0.0
2016,9,7,6,15,248.0,27.5,1.65,16.0,56.0,41.16,17.51
2016,9,7,6,30,377.0,41.0,1.6,16.0,94.0,87.83,50.45
2016,9,7,6,45,450.5,52.0,1.55,16.5,142.0,138.09,90.65
2016,9,7,7,0,524.0,63.0,1.5,17.0,190.0,197.42,140.84
2016,9,7,7,15,578.0,70.0,1.4,17.5,242.0,255.43,191.34
2016,9,7,7,30,632.0,77.0,1.3,18.0,294.0,319.31,245.87
2016,9,7,7,45,663.0,84.5,1.25,18.5,344.5,379.37,296.24
2016,9,7,8,0,694.0,92.0,1.2,19.0,395.0,441.9,346.59
2016,9,7,8,15,722.0,96.5,1.2,19.5,444.5,501.74,393.22
2016,9,7,8,30,750.0,101.0,1.2,20.0,494.0,562.17,438.56
2016,9,7,8,45,764.5,106.5,1.25,20.5,539.0,616.55,478.17
2016,9,7,9,0,779.0,112.0,1.3,21.0,584.0,670.26,516.09
2016,9,7,9,15,795.0,115.0,1.35,21.0,625.0,721.5,551.55
2016,9,7,9,30,811.0,118.0,1.4,21.0,666.0,771.62,584.87
2016,9,7,9,45,838.0,113.0,1.5,21.5,705.5,820.69,616.44
2016,9,7,10,0,865.0,108.0,1.6,22.0,745.0,862.95,643.05
2016,9,7,10,15,873.0,109.5,1.65,22.0,774.0,899.34,666.29
2016,9,7,10,30,881.0,111.0,1.7,22.0,803.0,932.94,687.65
2016,9,7,10,45,884.5,113.0,1.8,22.5,824.0,959.86,703.92
2016,9,7,11,0,888.0,115.0,1.9,23.0,845.0,983.43,718.06
2016,9,7,11,15,891.5,116.0,1.9,23.0,859.0,1002.46,729.5
2016,9,7,11,30,895.0,117.0,1.9,23.0,873.0,1017.93,738.77
2016,9,7,11,45,894.0,118.5,1.95,23.0,878.0,1025.79,744.0
2016,9,7,12,0,893.0,120.0,2.0,23.0,883.0,1029.89,747.05
2016,9,7,12,15,892.5,120.0,2.05,23.0,880.5,1029.13,747.16
2016,9,7,12,30,892.0,120.0,2.1,23.0,878.0,1024.62,745.06
2016,9,7,12,45,876.0,126.5,2.2,23.0,864.0,1007.99,735.89
2016,9,7,13,0,860.0,133.0,2.3,23.0,850.0,988.0,724.63
2016,9,7,13,15,855.0,132.0,2.35,22.5,831.5,967.56,713.94
2016,9,7,13,30,850.0,131.0,2.4,22.0,813.0,951.62,706.18
2016,9,7,13,45,839.0,131.0,2.5,22.0,786.5,919.93,686.96
2016,9,7,14,0,828.0,131.0,2.6,22.0,760.0,885.52,665.82
2016,9,7,14,15,817.0,128.5,2.65,22.0,727.0,845.94,640.52
2016,9,7,14,30,806.0,126.0,2.7,22.0,694.0,804.13,613.41
2016,9,7,14,45,788.0,124.5,2.8,22.0,654.5,755.95,581.74
2016,9,7,15,0,770.0,123.0,2.9,22.0,615.0,706.58,548.67
2016,9,7,15,15,750.5,119.5,2.9,21.5,570.5,654.87,512.21
2016,9,7,15,30,731.0,116.0,2.9,21.0,526.0,600.92,472.96
2016,9,7,15,45,701.0,112.5,2.95,21.0,477.5,540.73,427.04
2016,9,7,16,0,671.0,109.0,3.0,21.0,429.0,481.89,380.82
2016,9,7,16,15,635.5,103.0,2.95,20.5,378.5,419.56,331.02
2016,9,7,16,30,600.0,97.0,2.9,20.0,328.0,359.95,281.83
2016,9,7,16,45,546.5,89.5,2.85,20.0,276.0,295.42,227.17
2016,9,7,17,0,493.0,82.0,2.8,20.0,224.0,236.48,176.3
2016,9,7,17,15,424.5,71.0,2.65,19.5,175.0,174.83,123.98
2016,9,7,17,30,356.0,60.0,2.5,19.0,126.0,123.49,81.21
2016,9,7,17,45,255.5,44.0,2.4,18.5,83.5,72.21,42.19
2016,9,7,18,0,155.0,28.0,2.3,18.0,41.0,33.37,12.95
2016,9,7,18,15,77.5,14.0,2.1,17.5,20.5,13.34,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.0,16.0,15.0,12.39,0.0
2016,9,8,6,15,187.5,29.0,2.05,16.0,51.0,38.41,16.72
2016,9,8,6,30,302.0,45.0,2.1,16.0,87.0,81.66,48.52
2016,9,8,6,45,390.5,56.0,2.15,16.5,135.0,131.16,87.45
2016,9,8,7,0,479.0,67.0,2.2,17.0,183.0,190.53,136.99
2016,9,8,7,15,239.5,56.0,2.15,17.0,114.0,134.13,101.37
2016,9,8,7,30,0.0,45.0,2.1,17.0,45.0,41.8,29.81
2016,9,8,7,45,0.0,54.5,2.1,17.0,54.5,50.66,37.27
2016,9,8,8,0,0.0,64.0,2.1,17.0,64.0,59.53,44.59
2016,9,8,8,15,0.0,78.0,2.05,17.0,78.0,72.62,55.34
2016,9,8,8,30,0.0,92.0,2.0,17.0,92.0,85.79,66.05
2016,9,8,8,45,0.0,104.5,1.95,17.5,104.5,97.65,75.44
2016,9,8,9,0,0.0,117.0,1.9,18.0,117.0,109.57,84.75
2016,9,8,9,15,0.0,134.0,1.8,18.0,134.0,125.86,97.67
2016,9,8,9,30,0.0,151.0,1.7,18.0,151.0,142.24,110.54
2016,9,8,9,45,3.5,180.0,1.65,18.0,183.0,173.25,135.07
