Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,10,0,7.0,209.0,1.6,18.0,215.0,204.73,159.65
2016,9,8,10,15,9.5,227.0,1.55,18.0,234.5,224.88,175.08
2016,9,8,10,30,12.0,245.0,1.5,18.0,254.0,245.22,190.6
2016,9,8,10,45,30.5,300.0,1.45,18.5,325.0,329.08,254.48
2016,9,8,11,0,49.0,355.0,1.4,19.0,396.0,405.79,310.83
2016,9,8,11,15,48.5,360.5,1.4,19.0,401.5,412.1,314.73
2016,9,8,11,30,48.0,366.0,1.4,19.0,407.0,418.19,318.94
2016,9,8,11,45,49.5,367.5,1.4,19.0,409.5,421.76,321.47
2016,9,8,12,0,51.0,369.0,1.4,19.0,412.0,425.09,323.9
2016,9,8,12,15,51.0,368.0,1.45,19.0,411.0,424.0,323.26
2016,9,8,12,30,51.0,367.0,1.5,19.0,410.0,422.66,322.5
2016,9,8,12,45,129.5,381.5,1.6,19.0,489.0,528.14,402.46
2016,9,8,13,0,208.0,396.0,1.7,19.0,568.0,618.09,468.85
2016,9,8,13,15,203.5,390.5,1.8,19.0,556.0,603.83,458.76
2016,9,8,13,30,199.0,385.0,1.9,19.0,544.0,588.84,448.96
2016,9,8,13,45,243.0,364.0,2.0,19.0,552.0,600.78,460.09
2016,9,8,14,0,287.0,343.0,2.1,19.0,560.0,620.44,476.31
2016,9,8,14,15,361.5,305.0,2.2,19.0,566.5,632.78,488.43
2016,9,8,14,30,436.0,267.0,2.3,19.0,573.0,648.54,502.67
2016,9,8,14,45,449.5,246.0,2.45,19.0,545.5,618.18,482.23
2016,9,8,15,0,463.0,225.0,2.6,19.0,518.0,585.26,459.69
2016,9,8,15,15,621.0,160.5,2.7,18.5,523.5,607.79,481.08
2016,9,8,15,30,779.0,96.0,2.8,18.0,529.0,607.73,484.34
2016,9,8,15,45,753.0,93.0,2.95,18.0,481.0,548.35,438.4
2016,9,8,16,0,727.0,90.0,3.1,18.0,433.0,490.25,392.22
2016,9,8,16,15,694.0,85.0,3.2,18.0,382.0,427.28,340.6
2016,9,8,16,30,661.0,80.0,3.3,18.0,331.0,366.67,289.23
2016,9,8,16,45,611.0,74.5,3.45,18.0,279.0,302.13,233.56
2016,9,8,17,0,561.0,69.0,3.6,18.0,227.0,242.67,181.08
2016,9,8,17,15,492.5,60.0,3.65,17.5,177.0,180.78,127.43
2016,9,8,17,30,424.0,51.0,3.7,17.0,127.0,127.04,81.83
2016,9,8,17,45,314.5,38.5,3.8,16.5,84.0,73.86,41.3
2016,9,8,18,0,205.0,26.0,3.9,16.0,41.0,33.28,10.51
2016,9,8,18,15,102.5,13.0,3.85,16.0,20.5,12.39,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.0,1.2,15.0,7.5,0.0,0.0
2016,9,9,6,0,99.0,12.0,1.2,15.0,15.0,11.44,0.0
2016,9,9,6,15,225.0,26.0,1.2,15.0,51.0,38.56,15.31
2016,9,9,6,30,351.0,40.0,1.2,15.0,87.0,84.17,48.57
2016,9,9,6,45,435.5,49.5,1.25,15.5,135.0,133.41,87.62
2016,9,9,7,0,520.0,59.0,1.3,16.0,183.0,193.07,137.84
2016,9,9,7,15,265.5,88.5,1.25,16.0,152.5,172.1,132.06
2016,9,9,7,30,11.0,118.0,1.2,16.0,122.0,115.37,91.33
2016,9,9,7,45,7.0,130.5,1.2,16.5,133.0,126.23,100.2
2016,9,9,8,0,3.0,143.0,1.2,17.0,144.0,136.64,108.26
2016,9,9,8,15,1.5,130.5,1.2,17.0,131.0,123.64,97.28
2016,9,9,8,30,0.0,118.0,1.2,17.0,118.0,110.65,86.37
2016,9,9,8,45,0.0,143.0,1.2,17.5,143.0,134.69,105.47
2016,9,9,9,0,0.0,168.0,1.2,18.0,168.0,158.91,124.32
2016,9,9,9,15,1.0,172.5,1.2,18.0,173.5,163.95,127.96
2016,9,9,9,30,2.0,177.0,1.2,18.0,179.0,169.1,131.76
2016,9,9,9,45,3.0,184.5,1.25,18.0,187.0,177.28,138.0
2016,9,9,10,0,4.0,192.0,1.3,18.0,195.0,185.55,144.29
2016,9,9,10,15,6.5,210.5,1.35,18.0,215.5,206.03,160.21
2016,9,9,10,30,9.0,229.0,1.4,18.0,236.0,226.72,176.16
2016,9,9,10,45,21.0,279.0,1.5,18.5,296.0,287.95,223.15
2016,9,9,11,0,33.0,329.0,1.6,19.0,356.0,363.1,279.4
2016,9,9,11,15,23.0,297.5,1.65,19.0,317.0,309.2,238.12
2016,9,9,11,30,13.0,266.0,1.7,19.0,278.0,268.05,206.66
2016,9,9,11,45,15.5,280.5,1.8,19.0,294.0,285.13,219.99
2016,9,9,12,0,18.0,295.0,1.9,19.0,310.0,302.23,233.08
2016,9,9,12,15,18.5,296.0,2.05,19.0,312.0,303.73,234.36
2016,9,9,12,30,19.0,297.0,2.2,19.0,314.0,305.14,235.67
2016,9,9,12,45,25.0,313.0,2.35,19.5,334.0,339.39,261.62
2016,9,9,13,0,31.0,329.0,2.5,20.0,354.0,361.71,278.32
2016,9,9,13,15,42.5,338.5,2.65,20.0,372.5,382.12,294.4
2016,9,9,13,30,54.0,348.0,2.8,20.0,391.0,401.95,310.07
2016,9,9,13,45,47.0,329.0,2.95,20.0,366.0,373.9,289.24
2016,9,9,14,0,40.0,310.0,3.1,20.0,341.0,346.15,268.65
2016,9,9,14,15,43.0,300.5,3.2,19.5,332.0,337.28,263.11
2016,9,9,14,30,46.0,291.0,3.3,19.0,323.0,328.1,257.22
2016,9,9,14,45,51.0,278.0,3.45,19.0,312.0,316.47,249.03
2016,9,9,15,0,56.0,265.0,3.6,19.0,301.0,304.35,240.37
2016,9,9,15,15,36.0,230.5,3.65,19.0,253.0,252.27,199.53
2016,9,9,15,30,16.0,196.0,3.7,19.0,205.0,196.83,155.53
2016,9,9,15,45,8.0,170.0,3.75,19.0,174.5,165.93,131.0
2016,9,9,16,0,0.0,144.0,3.8,19.0,144.0,136.02,106.99
2016,9,9,16,15,0.0,126.0,3.75,18.5,126.0,118.7,93.34
2016,9,9,16,30,0.0,108.0,3.7,18.0,108.0,101.46,79.5
2016,9,9,16,45,0.0,91.0,3.7,17.5,91.0,85.27,66.27
2016,9,9,17,0,0.0,74.0,3.7,17.0,74.0,69.15,52.84
2016,9,9,17,15,211.5,61.5,3.6,16.5,98.5,113.68,82.37
2016,9,9,17,30,423.0,49.0,3.5,16.0,123.0,123.83,79.39
2016,9,9,17,45,310.0,36.5,3.45,16.0,80.5,70.64,38.79
2016,9,9,18,0,197.0,24.0,3.4,16.0,38.0,31.04,7.43
2016,9,9,18,15,98.5,12.0,3.25,16.0,19.0,11.44,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,15.0,11.0,9.53,0.0
2016,9,10,6,15,142.5,27.5,2.1,15.0,44.5,34.45,14.01
2016,9,10,6,30,245.0,45.0,2.1,15.0,78.0,75.19,45.64
2016,9,10,6,45,326.0,58.5,2.1,15.5,122.5,120.75,81.74
2016,9,10,7,0,407.0,72.0,2.1,16.0,167.0,176.4,128.26
2016,9,10,7,15,203.5,73.0,2.1,16.0,120.5,137.47,105.35
2016,9,10,7,30,0.0,74.0,2.1,16.0,74.0,68.99,52.9
2016,9,10,7,45,0.0,88.0,2.1,16.5,88.0,82.23,63.86
2016,9,10,8,0,0.0,102.0,2.1,17.0,102.0,95.51,74.59
2016,9,10,8,15,0.0,120.5,2.1,17.0,120.5,113.2,88.93
2016,9,10,8,30,0.0,139.0,2.1,17.0,139.0,130.98,103.18
2016,9,10,8,45,1.0,158.0,2.1,17.0,158.5,149.98,118.29
2016,9,10,9,0,2.0,177.0,2.1,17.0,178.0,169.18,133.42
2016,9,10,9,15,3.5,186.5,2.1,17.0,189.0,179.57,141.4
2016,9,10,9,30,5.0,196.0,2.1,17.0,200.0,190.13,149.51
2016,9,10,9,45,9.5,220.5,2.15,17.5,228.0,218.1,171.19
2016,9,10,10,0,14.0,245.0,2.2,18.0,256.0,246.53,192.91
2016,9,10,10,15,16.5,261.0,2.2,18.0,273.5,265.07,207.01
2016,9,10,10,30,19.0,277.0,2.2,18.0,291.0,283.78,221.21
2016,9,10,10,45,27.0,304.0,2.25,18.5,325.0,330.51,256.51
2016,9,10,11,0,35.0,331.0,2.3,19.0,359.0,367.44,283.81
2016,9,10,11,15,36.5,339.5,2.3,19.0,369.5,378.63,291.88
2016,9,10,11,30,38.0,348.0,2.3,19.0,380.0,389.71,300.0
2016,9,10,11,45,43.5,358.5,2.35,19.0,395.5,406.78,312.86
2016,9,10,12,0,49.0,369.0,2.4,19.0,411.0,423.73,325.6
2016,9,10,12,15,51.0,366.0,2.4,19.0,409.5,422.47,324.7
2016,9,10,12,30,53.0,363.0,2.4,19.0,408.0,420.95,323.75
2016,9,10,12,45,53.0,358.5,2.45,19.0,403.0,415.58,320.0
2016,9,10,13,0,53.0,354.0,2.5,19.0,398.0,409.97,316.13
2016,9,10,13,15,61.5,353.5,2.5,19.0,403.5,416.52,321.61
2016,9,10,13,30,70.0,353.0,2.5,19.0,409.0,422.5,326.65
2016,9,10,13,45,67.5,342.5,2.55,19.0,395.0,407.15,315.52
2016,9,10,14,0,65.0,332.0,2.6,19.0,381.0,391.73,304.4
2016,9,10,14,15,55.5,310.0,2.6,19.0,350.5,358.14,279.19
2016,9,10,14,30,46.0,288.0,2.6,19.0,320.0,325.17,254.31
2016,9,10,14,45,40.5,267.0,2.6,19.0,294.0,297.06,233.07
2016,9,10,15,0,35.0,246.0,2.6,19.0,268.0,269.42,212.0
2016,9,10,15,15,29.0,224.5,2.6,18.5,242.0,241.46,190.82
2016,9,10,15,30,23.0,203.0,2.6,18.0,216.0,208.31,165.2
2016,9,10,15,45,11.5,175.0,2.65,18.0,181.5,172.99,137.09
2016,9,10,16,0,0.0,147.0,2.7,18.0,147.0,139.04,109.78
2016,9,10,16,15,0.0,117.5,2.75,17.5,117.5,110.52,86.9
2016,9,10,16,30,0.0,88.0,2.8,17.0,88.0,82.27,63.79
2016,9,10,16,45,222.5,84.5,2.85,17.0,145.0,165.26,129.43
2016,9,10,17,0,445.0,81.0,2.9,17.0,202.0,215.85,162.43
2016,9,10,17,15,374.5,68.5,2.95,17.0,155.0,157.79,112.35
2016,9,10,17,30,304.0,56.0,3.0,17.0,108.0,108.3,71.05
2016,9,10,17,45,209.0,39.5,3.1,17.0,69.0,61.22,34.97
2016,9,10,18,0,114.0,23.0,3.2,17.0,30.0,25.35,3.26
2016,9,10,18,15,57.0,11.5,3.1,16.5,15.0,10.96,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.5,16.0,9.0,8.58,0.0
2016,9,11,6,15,127.5,27.0,2.45,16.0,41.5,33.12,12.68
2016,9,11,6,30,221.0,45.0,2.4,16.0,74.0,72.49,44.16
2016,9,11,6,45,302.5,59.5,2.35,16.0,118.5,117.64,79.94
2016,9,11,7,0,384.0,74.0,2.3,16.0,163.0,172.98,126.23
2016,9,11,7,15,192.0,66.5,2.15,16.0,111.0,127.51,97.38
2016,9,11,7,30,0.0,59.0,2.0,16.0,59.0,54.86,40.99
2016,9,11,7,45,0.0,70.0,1.9,16.5,70.0,65.13,49.54
2016,9,11,8,0,0.0,81.0,1.8,17.0,81.0,75.46,57.92
2016,9,11,8,15,0.0,104.0,1.7,17.0,104.0,97.34,75.87
2016,9,11,8,30,0.0,127.0,1.6,17.0,127.0,119.39,93.68
2016,9,11,8,45,0.0,143.5,1.55,17.5,143.5,135.27,106.05
2016,9,11,9,0,0.0,160.0,1.5,18.0,160.0,151.22,118.32
2016,9,11,9,15,3.5,181.5,1.5,18.0,184.0,174.74,136.85
2016,9,11,9,30,7.0,203.0,1.5,18.0,208.0,198.67,155.52
2016,9,11,9,45,8.5,215.0,1.55,18.0,221.0,211.93,165.62
2016,9,11,10,0,10.0,227.0,1.6,18.0,234.0,225.31,175.83
2016,9,11,10,15,13.0,246.5,1.6,18.0,256.0,247.61,192.94
2016,9,11,10,30,16.0,266.0,1.6,18.0,278.0,270.13,210.08
2016,9,11,10,45,29.0,303.5,1.65,18.5,326.5,332.12,257.07
2016,9,11,11,0,42.0,341.0,1.7,19.0,375.0,385.11,296.22
2016,9,11,11,15,38.0,340.5,1.75,19.0,372.0,381.46,292.96
2016,9,11,11,30,34.0,340.0,1.8,19.0,369.0,377.53,289.85
2016,9,11,11,45,36.0,345.5,1.9,19.0,376.0,385.72,296.15
2016,9,11,12,0,38.0,351.0,2.0,19.0,383.0,393.76,302.32
2016,9,11,12,15,38.5,350.0,2.05,19.0,382.5,393.16,301.97
2016,9,11,12,30,39.0,349.0,2.1,19.0,382.0,392.36,301.56
2016,9,11,12,45,54.0,361.5,2.2,19.0,406.5,420.08,323.07
2016,9,11,13,0,69.0,374.0,2.3,19.0,431.0,447.28,343.99
2016,9,11,13,15,74.5,368.5,2.4,19.0,428.5,445.31,343.11
2016,9,11,13,30,80.0,363.0,2.5,19.0,426.0,442.83,342.03
2016,9,11,13,45,102.0,356.5,2.7,19.0,434.5,453.68,351.73
2016,9,11,14,0,124.0,350.0,2.9,19.0,443.0,473.96,368.29
2016,9,11,14,15,116.5,332.5,3.05,18.5,416.5,444.2,347.2
2016,9,11,14,30,109.0,315.0,3.2,18.0,390.0,404.92,318.82
2016,9,11,14,45,100.0,294.5,3.35,18.0,360.5,371.97,294.18
2016,9,11,15,0,91.0,274.0,3.5,18.0,331.0,339.6,269.65
2016,9,11,15,15,49.0,225.5,3.6,18.0,256.0,256.26,203.83
2016,9,11,15,30,7.0,177.0,3.7,18.0,181.0,172.55,136.46
2016,9,11,15,45,11.0,170.0,3.8,18.0,175.5,167.86,133.27
2016,9,11,16,0,15.0,163.0,3.9,18.0,170.0,162.76,129.53
2016,9,11,16,15,7.5,121.5,4.0,17.5,125.0,117.99,93.19
2016,9,11,16,30,0.0,80.0,4.1,17.0,80.0,74.65,57.44
2016,9,11,16,45,235.0,78.0,4.2,17.0,140.5,166.66,130.5
2016,9,11,17,0,470.0,76.0,4.3,17.0,201.0,219.07,164.55
2016,9,11,17,15,397.5,64.5,4.35,16.5,154.0,158.16,112.02
2016,9,11,17,30,325.0,53.0,4.4,16.0,107.0,108.11,70.16
2016,9,11,17,45,221.0,37.5,4.45,16.0,68.0,60.03,33.41
2016,9,11,18,0,117.0,22.0,4.5,16.0,29.0,24.11,0.0
2016,9,11,18,15,58.5,11.0,4.4,15.5,14.5,10.48,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,3.75,14.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,3.8,14.0,3.0,2.86,0.0
2016,9,12,6,15,0.0,13.0,3.85,14.0,13.0,12.05,1.86
2016,9,12,6,30,0.0,23.0,3.9,14.0,23.0,21.34,11.92
2016,9,12,6,45,0.0,37.0,4.0,14.5,37.0,34.37,23.35
2016,9,12,7,0,0.0,51.0,4.1,15.0,51.0,47.44,34.71
2016,9,12,7,15,0.0,65.5,4.1,15.0,65.5,61.07,46.46
2016,9,12,7,30,0.0,80.0,4.1,15.0,80.0,74.76,58.09
2016,9,12,7,45,0.0,94.5,4.2,15.5,94.5,88.52,69.46
2016,9,12,8,0,0.0,109.0,4.3,16.0,109.0,102.32,80.67
2016,9,12,8,15,0.0,121.5,4.35,16.0,121.5,114.25,90.32
2016,9,12,8,30,0.0,134.0,4.4,16.0,134.0,126.22,99.92
2016,9,12,8,45,12.0,177.5,4.45,16.5,184.5,176.38,140.74
2016,9,12,9,0,24.0,221.0,4.5,17.0,235.0,228.26,182.19
2016,9,12,9,15,19.0,223.0,4.55,17.0,235.0,227.37,180.85
2016,9,12,9,30,14.0,225.0,4.6,17.0,235.0,226.06,179.27
2016,9,12,9,45,28.0,262.5,4.65,17.0,282.5,284.63,225.86
2016,9,12,10,0,42.0,300.0,4.7,17.0,330.0,337.12,266.98
2016,9,12,10,15,37.0,304.0,4.7,17.0,331.5,338.31,267.19
2016,9,12,10,30,32.0,308.0,4.7,17.0,333.0,339.09,267.25
2016,9,12,10,45,53.0,339.0,4.75,17.5,381.5,392.67,308.61
2016,9,12,11,0,74.0,370.0,4.8,18.0,430.0,447.26,349.99
2016,9,12,11,15,62.0,366.0,4.85,18.0,416.5,432.52,338.02
2016,9,12,11,30,50.0,362.0,4.9,18.0,403.0,417.19,325.83
2016,9,12,11,45,44.0,355.5,5.0,18.0,392.0,404.68,316.14
2016,9,12,12,0,38.0,349.0,5.1,18.0,381.0,391.91,306.24
2016,9,12,12,15,46.5,359.5,5.25,17.5,398.5,411.61,322.48
2016,9,12,12,30,55.0,370.0,5.4,17.0,416.0,431.08,338.53
2016,9,12,12,45,57.5,366.0,5.55,17.0,413.5,428.66,337.06
2016,9,12,13,0,60.0,362.0,5.7,17.0,411.0,425.93,335.45
2016,9,12,13,15,47.5,340.5,5.8,17.0,379.0,389.83,307.51
2016,9,12,13,30,35.0,319.0,5.9,17.0,347.0,354.15,279.77
2016,9,12,13,45,35.5,309.0,6.05,17.0,336.5,343.01,271.6
2016,9,12,14,0,36.0,299.0,6.2,17.0,326.0,331.74,263.27
2016,9,12,14,15,274.5,263.5,6.15,16.5,452.0,514.23,414.97
2016,9,12,14,30,513.0,228.0,6.1,16.0,578.0,668.08,539.73
2016,9,12,14,45,683.5,160.0,6.1,16.0,598.0,709.58,575.33
2016,9,12,15,0,854.0,92.0,6.1,16.0,618.0,726.92,590.85
2016,9,12,15,15,837.5,89.5,6.05,16.0,573.5,672.89,549.77
2016,9,12,15,30,821.0,87.0,6.0,16.0,529.0,617.97,505.94
2016,9,12,15,45,800.0,83.5,5.95,16.0,480.5,558.82,457.66
2016,9,12,16,0,779.0,80.0,5.9,16.0,432.0,499.9,408.25
2016,9,12,16,15,389.5,81.0,5.9,15.5,257.0,274.88,224.23
2016,9,12,16,30,0.0,82.0,5.9,15.0,82.0,76.59,59.51
2016,9,12,16,45,0.0,68.5,5.9,15.0,68.5,63.84,48.84
2016,9,12,17,0,0.0,55.0,5.9,15.0,55.0,51.15,37.97
2016,9,12,17,15,0.0,42.0,5.8,15.0,42.0,39.02,27.44
2016,9,12,17,30,0.0,29.0,5.7,15.0,29.0,26.92,16.84
2016,9,12,17,45,0.0,18.5,5.65,15.0,18.5,17.16,7.96
2016,9,12,18,0,0.0,8.0,5.6,15.0,8.0,7.41,0.0
2016,9,12,18,15,0.0,4.0,5.5,14.5,4.0,3.81,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,2.8,16.0,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,2.9,16.0,3.0,2.86,0.0
2016,9,13,6,15,0.0,13.0,2.95,16.0,13.0,12.05,1.34
2016,9,13,6,30,0.0,23.0,3.0,16.0,23.0,21.34,11.75
2016,9,13,6,45,0.0,37.0,3.05,16.0,37.0,34.37,23.18
2016,9,13,7,0,0.0,51.0,3.1,16.0,51.0,47.45,34.56
2016,9,13,7,15,0.0,66.5,3.1,16.0,66.5,62.04,47.09
2016,9,13,7,30,0.0,82.0,3.1,16.0,82.0,76.71,59.49
2016,9,13,7,45,0.0,85.5,3.1,16.5,85.5,79.9,61.95
2016,9,13,8,0,0.0,89.0,3.1,17.0,89.0,83.12,64.34
2016,9,13,8,15,121.0,150.5,3.1,17.0,212.0,217.74,176.13
2016,9,13,8,30,242.0,212.0,3.1,17.0,335.0,367.06,296.24
2016,9,13,8,45,121.0,185.5,3.15,17.0,247.0,267.23,215.14
2016,9,13,9,0,0.0,159.0,3.2,17.0,159.0,150.36,118.27
2016,9,13,9,15,4.5,185.0,3.2,17.0,188.0,179.07,141.46
2016,9,13,9,30,9.0,211.0,3.2,17.0,217.0,208.34,164.64
2016,9,13,9,45,14.0,235.0,3.2,17.5,245.0,236.53,186.43
2016,9,13,10,0,19.0,259.0,3.2,18.0,273.0,265.19,208.32
2016,9,13,10,15,21.5,274.0,3.2,18.0,290.5,282.97,221.85
2016,9,13,10,30,24.0,289.0,3.2,18.0,308.0,300.88,235.47
2016,9,13,10,45,65.0,336.0,3.2,18.0,388.5,401.03,313.32
2016,9,13,11,0,106.0,383.0,3.2,18.0,469.0,492.35,382.43
2016,9,13,11,15,54.0,274.5,3.25,18.0,318.5,327.64,256.23
2016,9,13,11,30,2.0,166.0,3.3,18.0,168.0,158.98,122.82
2016,9,13,11,45,89.5,287.5,3.35,18.0,362.5,390.35,306.65
2016,9,13,12,0,177.0,409.0,3.4,18.0,557.0,609.2,470.58
2016,9,13,12,15,366.0,349.5,3.35,18.0,653.5,745.78,574.08
2016,9,13,12,30,555.0,290.0,3.3,18.0,750.0,879.63,672.47
2016,9,13,12,45,675.0,228.5,3.3,18.5,780.0,930.31,708.61
2016,9,13,13,0,795.0,167.0,3.3,19.0,810.0,965.0,731.02
2016,9,13,13,15,788.5,165.5,3.15,19.0,791.5,942.77,715.04
2016,9,13,13,30,782.0,164.0,3.0,19.0,773.0,917.5,697.56
2016,9,13,13,45,772.5,162.0,2.95,19.0,746.5,890.79,679.88
2016,9,13,14,0,763.0,160.0,2.9,19.0,720.0,856.64,657.04
2016,9,13,14,15,750.0,157.5,2.85,18.5,687.0,816.67,631.27
2016,9,13,14,30,737.0,155.0,2.8,18.0,654.0,774.83,603.91
2016,9,13,14,45,719.5,151.5,2.75,18.0,615.0,726.86,570.28
2016,9,13,15,0,702.0,148.0,2.7,18.0,576.0,677.94,534.64
2016,9,13,15,15,679.0,143.0,2.65,18.0,532.0,623.07,493.85
2016,9,13,15,30,656.0,138.0,2.6,18.0,488.0,568.37,452.28
2016,9,13,15,45,627.5,131.5,2.6,18.0,440.5,509.5,406.62
2016,9,13,16,0,599.0,125.0,2.6,18.0,393.0,452.05,360.8
2016,9,13,16,15,558.5,117.0,2.55,17.5,343.0,389.33,310.08
2016,9,13,16,30,518.0,109.0,2.5,17.0,293.0,327.76,258.87
2016,9,13,16,45,464.0,98.0,2.5,17.0,243.0,265.28,205.5
2016,9,13,17,0,410.0,87.0,2.5,17.0,193.0,208.71,156.4
2016,9,13,17,15,332.0,73.0,2.5,16.5,145.5,150.09,106.97
2016,9,13,17,30,254.0,59.0,2.5,16.0,98.0,101.06,66.86
2016,9,13,17,45,156.0,39.5,2.55,16.0,60.5,53.73,30.14
2016,9,13,18,0,58.0,20.0,2.6,16.0,23.0,19.73,0.0
2016,9,13,18,15,29.0,10.0,2.65,16.0,11.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,22.5,1.95,15.0,34.5,27.42,6.89
2016,9,14,6,30,201.0,45.0,1.9,15.0,69.0,70.78,43.4
2016,9,14,6,45,287.0,60.5,1.9,15.5,114.5,116.58,79.61
2016,9,14,7,0,373.0,76.0,1.9,16.0,160.0,173.15,126.51
2016,9,14,7,15,431.5,88.0,1.8,16.0,209.0,228.15,174.22
2016,9,14,7,30,490.0,100.0,1.7,16.0,258.0,289.84,227.18
2016,9,14,7,45,540.5,106.5,1.6,16.5,309.0,351.55,278.8
2016,9,14,8,0,591.0,113.0,1.5,17.0,360.0,415.88,330.89
2016,9,14,8,15,622.5,119.5,1.4,17.0,408.5,474.3,377.33
2016,9,14,8,30,654.0,126.0,1.3,17.0,457.0,534.66,423.59
2016,9,14,8,45,684.5,128.5,1.25,17.5,503.5,591.74,465.35
2016,9,14,9,0,715.0,131.0,1.2,18.0,550.0,649.81,506.35
2016,9,14,9,15,733.0,134.5,1.15,18.0,590.0,700.35,541.49
2016,9,14,9,30,751.0,138.0,1.1,18.0,630.0,750.09,574.32
2016,9,14,9,45,813.0,117.5,1.05,18.5,676.5,805.92,609.02
2016,9,14,10,0,875.0,97.0,1.0,19.0,723.0,859.6,641.25
2016,9,14,10,15,883.0,98.5,1.05,19.0,751.5,895.86,664.2
2016,9,14,10,30,891.0,100.0,1.1,19.0,780.0,929.25,685.41
2016,9,14,10,45,897.5,100.0,1.15,19.5,801.0,956.54,701.35
2016,9,14,11,0,904.0,100.0,1.2,20.0,822.0,980.53,715.21
2016,9,14,11,15,907.5,100.5,1.3,20.0,835.5,998.71,727.67
2016,9,14,11,30,911.0,101.0,1.4,20.0,849.0,1013.23,737.96
2016,9,14,11,45,913.5,101.0,1.55,20.0,854.5,1022.48,745.83
2016,9,14,12,0,916.0,101.0,1.7,20.0,860.0,1027.91,751.37
2016,9,14,12,15,915.5,100.5,1.9,20.0,857.5,1025.96,752.91
2016,9,14,12,30,915.0,100.0,2.1,20.0,855.0,1020.14,751.94
2016,9,14,12,45,907.5,102.5,2.3,20.0,842.5,1006.95,746.07
2016,9,14,13,0,900.0,105.0,2.5,20.0,830.0,990.15,737.72
2016,9,14,13,15,895.5,104.0,2.65,20.0,811.5,968.89,725.78
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,944.19,711.43
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,913.85,693.08
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,880.46,672.41
2016,9,14,14,15,868.5,98.0,3.15,20.0,707.5,841.16,646.72
2016,9,14,14,30,859.0,96.0,3.2,20.0,674.0,799.4,619.06
2016,9,14,14,45,846.0,93.5,3.3,20.0,635.0,752.22,587.39
2016,9,14,15,0,833.0,91.0,3.4,20.0,596.0,707.29,556.88
2016,9,14,15,15,814.5,88.5,3.4,19.5,551.5,652.81,518.44
2016,9,14,15,30,796.0,86.0,3.4,19.0,507.0,597.72,477.28
2016,9,14,15,45,772.0,82.5,3.45,19.0,458.5,538.11,430.58
2016,9,14,16,0,748.0,79.0,3.5,19.0,410.0,479.13,382.88
2016,9,14,16,15,713.5,74.5,3.55,18.5,358.5,415.21,330.4
2016,9,14,16,30,679.0,70.0,3.6,18.0,307.0,353.98,278.26
2016,9,14,16,45,629.0,64.0,3.65,18.0,255.5,288.49,220.95
2016,9,14,17,0,579.0,58.0,3.7,18.0,204.0,228.14,167.06
2016,9,14,17,15,501.0,49.5,3.75,17.5,154.5,164.6,112.13
2016,9,14,17,30,423.0,41.0,3.8,17.0,105.0,110.46,66.94
2016,9,14,17,45,292.5,29.0,3.85,17.0,64.5,57.73,27.35
2016,9,14,18,0,162.0,17.0,3.9,17.0,24.0,20.18,0.0
2016,9,14,18,15,81.0,8.5,3.8,17.0,12.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,192.5,17.0,1.95,15.0,40.0,28.24,4.16
2016,9,15,6,30,385.0,34.0,2.0,15.0,80.0,83.98,46.13
2016,9,15,6,45,478.0,42.5,2.05,15.5,128.5,136.0,87.71
2016,9,15,7,0,571.0,51.0,2.1,16.0,177.0,199.47,141.5
2016,9,15,7,15,626.5,56.5,2.15,16.0,229.0,259.2,195.05
2016,9,15,7,30,682.0,62.0,2.2,16.0,281.0,324.87,253.15
2016,9,15,7,45,721.0,66.0,2.25,16.5,333.5,387.37,307.22
2016,9,15,8,0,760.0,70.0,2.3,17.0,386.0,453.03,362.02
2016,9,15,8,15,786.5,73.5,2.35,17.0,436.0,514.13,412.23
2016,9,15,8,30,813.0,77.0,2.4,17.0,486.0,576.26,461.66
2016,9,15,8,45,833.0,79.5,2.5,17.5,532.0,633.74,505.41
2016,9,15,9,0,853.0,82.0,2.6,18.0,578.0,687.31,544.51
2016,9,15,9,15,867.5,84.0,2.7,18.0,619.5,738.64,580.64
2016,9,15,9,30,882.0,86.0,2.8,18.0,661.0,788.46,615.29
2016,9,15,9,45,894.0,86.5,2.9,18.5,696.5,832.8,644.49
2016,9,15,10,0,906.0,87.0,3.0,19.0,732.0,874.88,671.82
2016,9,15,10,15,913.5,88.5,3.1,19.0,760.5,911.58,696.51
2016,9,15,10,30,921.0,90.0,3.2,19.0,789.0,945.28,719.11
2016,9,15,10,45,926.5,90.5,3.3,19.0,810.5,972.79,737.51
2016,9,15,11,0,932.0,91.0,3.4,19.0,832.0,996.86,753.66
2016,9,15,11,15,935.0,91.5,3.55,19.0,845.5,1014.9,766.22
2016,9,15,11,30,938.0,92.0,3.7,19.0,859.0,1029.16,776.4
2016,9,15,11,45,939.5,92.5,3.85,19.0,864.0,1038.07,783.12
2016,9,15,12,0,941.0,93.0,4.0,19.0,869.0,1043.05,787.35
2016,9,15,12,15,940.5,93.0,4.2,19.0,866.5,1041.53,787.66
2016,9,15,12,30,940.0,93.0,4.4,19.0,864.0,1036.04,785.38
2016,9,15,12,45,925.5,99.0,4.6,19.5,849.5,1019.59,774.93
2016,9,15,13,0,911.0,105.0,4.8,20.0,835.0,999.58,762.02
2016,9,15,13,15,906.5,104.0,4.95,19.5,816.0,978.03,750.56
2016,9,15,13,30,902.0,103.0,5.1,19.0,797.0,953.01,736.51
2016,9,15,13,45,894.0,102.0,5.25,19.0,770.5,921.5,716.25
2016,9,15,14,0,886.0,101.0,5.4,19.0,744.0,887.0,693.66
2016,9,15,14,15,875.5,99.5,5.5,19.0,710.0,847.07,666.61
2016,9,15,14,30,865.0,98.0,5.6,19.0,676.0,804.74,637.5
2016,9,15,14,45,850.0,96.0,5.7,19.0,636.0,760.81,606.87
2016,9,15,15,0,835.0,94.0,5.8,19.0,596.0,710.32,570.85
2016,9,15,15,15,816.0,91.5,5.85,18.5,551.0,655.34,530.57
2016,9,15,15,30,797.0,89.0,5.9,18.0,506.0,599.8,487.73
2016,9,15,15,45,768.5,86.0,5.95,18.0,456.5,538.08,437.78
2016,9,15,16,0,740.0,83.0,6.0,18.0,407.0,477.44,387.31
2016,9,15,16,15,703.5,78.0,6.0,17.5,355.0,412.94,332.94
2016,9,15,16,30,667.0,73.0,6.0,17.0,303.0,350.69,278.78
2016,9,15,16,45,610.5,67.5,6.0,17.0,250.5,284.26,219.78
2016,9,15,17,0,554.0,62.0,6.0,17.0,198.0,223.76,165.24
2016,9,15,17,15,470.5,52.5,5.9,16.5,148.5,159.7,109.66
2016,9,15,17,30,387.0,43.0,5.8,16.0,99.0,105.77,64.74
2016,9,15,17,45,251.5,29.5,5.7,16.0,60.0,53.77,25.18
2016,9,15,18,0,116.0,16.0,5.6,16.0,21.0,18.42,0.0
2016,9,15,18,15,58.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,17.0,2.2,15.0,38.0,27.66,2.6
2016,9,16,6,30,364.0,34.0,2.0,15.0,76.0,81.63,44.93
2016,9,16,6,45,460.5,42.5,1.85,15.0,124.5,133.01,86.04
2016,9,16,7,0,557.0,51.0,1.7,15.0,173.0,196.27,139.69
2016,9,16,7,15,614.5,57.5,1.6,15.0,225.0,256.82,193.68
2016,9,16,7,30,672.0,64.0,1.5,15.0,277.0,323.61,252.24
2016,9,16,7,45,712.5,68.0,1.4,15.5,329.5,386.07,305.57
2016,9,16,8,0,753.0,72.0,1.3,16.0,382.0,451.99,359.5
2016,9,16,8,15,780.0,75.5,1.25,16.0,432.0,512.99,408.43
2016,9,16,8,30,807.0,79.0,1.2,16.0,482.0,575.06,456.31
2016,9,16,8,45,828.0,81.0,1.2,16.5,528.5,632.3,498.41
2016,9,16,9,0,849.0,83.0,1.2,17.0,575.0,685.68,535.83
2016,9,16,9,15,863.5,85.0,1.2,17.5,616.5,736.77,568.99
2016,9,16,9,30,878.0,87.0,1.2,18.0,658.0,786.38,600.41
2016,9,16,9,45,887.5,89.5,1.2,18.5,693.0,830.66,627.61
2016,9,16,10,0,897.0,92.0,1.2,19.0,728.0,872.53,652.77
2016,9,16,10,15,904.5,93.0,1.3,19.0,756.5,908.33,676.35
2016,9,16,10,30,912.0,94.0,1.4,19.0,785.0,941.15,698.01
2016,9,16,10,45,918.0,95.0,1.5,19.5,806.0,969.39,715.35
2016,9,16,11,0,924.0,96.0,1.6,20.0,827.0,994.24,730.5
2016,9,16,11,15,927.0,96.5,1.85,20.0,840.0,1012.06,744.7
2016,9,16,11,30,930.0,97.0,2.1,20.0,853.0,1026.14,756.46
2016,9,16,11,45,931.5,97.0,2.4,20.0,858.5,1034.35,764.95
2016,9,16,12,0,933.0,97.0,2.7,20.0,864.0,1038.66,770.78
2016,9,16,12,15,932.0,97.0,2.95,20.0,860.5,1036.55,771.83
2016,9,16,12,30,931.0,97.0,3.2,20.0,857.0,1030.52,770.26
2016,9,16,12,45,929.5,95.5,3.45,20.0,846.0,1018.45,764.61
2016,9,16,13,0,928.0,94.0,3.7,20.0,835.0,1002.55,756.32
2016,9,16,13,15,923.5,93.5,3.75,20.0,815.5,981.17,742.91
2016,9,16,13,30,919.0,93.0,3.8,20.0,796.0,956.25,727.12
2016,9,16,13,45,911.0,92.0,3.9,20.0,769.0,924.24,706.72
2016,9,16,14,0,903.0,91.0,4.0,20.0,742.0,889.18,684.07
2016,9,16,14,15,893.0,89.5,3.95,20.0,708.5,849.05,656.92
2016,9,16,14,30,883.0,88.0,3.9,20.0,675.0,806.43,627.84
2016,9,16,14,45,867.5,87.0,3.85,20.0,634.5,757.95,594.26
2016,9,16,15,0,852.0,86.0,3.8,20.0,594.0,707.94,559.21
2016,9,16,15,15,833.5,83.5,3.7,19.5,549.0,656.42,522.52
2016,9,16,15,30,815.0,81.0,3.6,19.0,504.0,600.39,480.13
2016,9,16,15,45,787.5,78.0,3.55,19.0,454.0,538.41,431.12
2016,9,16,16,0,760.0,75.0,3.5,19.0,404.0,477.39,381.43
2016,9,16,16,15,725.0,71.0,3.45,18.5,352.5,413.21,328.38
2016,9,16,16,30,690.0,67.0,3.4,18.0,301.0,351.58,275.6
2016,9,16,16,45,635.0,61.5,3.35,18.0,248.5,284.7,217.02
2016,9,16,17,0,580.0,56.0,3.3,18.0,196.0,223.37,162.34
2016,9,16,17,15,498.0,47.5,3.25,17.5,146.5,159.32,107.21
2016,9,16,17,30,416.0,39.0,3.2,17.0,97.0,105.19,62.41
2016,9,16,17,45,275.0,26.0,3.2,17.0,57.5,51.57,21.58
2016,9,16,18,0,134.0,13.0,3.2,17.0,18.0,15.7,0.0
2016,9,16,18,15,67.0,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,174.5,17.0,2.0,15.0,36.5,27.26,0.74
2016,9,17,6,30,349.0,34.0,1.9,15.0,73.0,80.02,44.04
2016,9,17,6,45,445.0,43.0,1.8,15.0,120.5,130.88,84.83
2016,9,17,7,0,541.0,52.0,1.7,15.0,168.0,193.58,137.98
2016,9,17,7,15,598.5,58.0,1.55,15.0,219.5,252.65,190.63
2016,9,17,7,30,656.0,64.0,1.4,15.0,271.0,317.95,247.83
2016,9,17,7,45,698.0,68.0,1.3,15.5,323.0,380.05,300.78
2016,9,17,8,0,740.0,72.0,1.2,16.0,375.0,445.86,354.53
2016,9,17,8,15,557.5,127.5,1.1,16.5,372.0,447.98,356.32
2016,9,17,8,30,375.0,183.0,1.0,17.0,369.0,417.27,331.26
2016,9,17,8,45,374.5,203.0,0.95,17.5,404.0,457.88,361.41
2016,9,17,9,0,374.0,223.0,0.9,18.0,439.0,497.55,389.29
2016,9,17,9,15,619.0,155.5,1.0,18.0,542.5,639.05,496.83
2016,9,17,9,30,864.0,88.0,1.1,18.0,646.0,776.46,593.68
2016,9,17,9,45,877.5,88.0,1.2,18.5,681.5,820.65,621.08
2016,9,17,10,0,891.0,88.0,1.3,19.0,717.0,862.74,647.88
2016,9,17,10,15,898.0,89.5,1.55,19.0,744.5,898.38,673.41
2016,9,17,10,30,905.0,91.0,1.8,19.0,772.0,931.04,696.91
2016,9,17,10,45,910.5,91.5,2.05,19.5,793.0,958.01,715.23
2016,9,17,11,0,916.0,92.0,2.3,20.0,814.0,981.58,731.24
2016,9,17,11,15,711.0,194.0,2.6,20.0,760.0,922.32,693.7
2016,9,17,11,30,506.0,296.0,2.9,20.0,706.0,834.5,631.82
2016,9,17,11,45,506.5,298.0,3.2,20.0,710.5,841.19,638.79
2016,9,17,12,0,507.0,300.0,3.5,20.0,715.0,845.49,643.29
2016,9,17,12,15,714.5,196.5,3.7,20.0,778.5,943.71,716.76
2016,9,17,12,30,922.0,93.0,3.9,20.0,842.0,1016.08,766.81
2016,9,17,12,45,915.5,94.5,4.1,20.0,829.5,1002.47,758.62
2016,9,17,13,0,909.0,96.0,4.3,20.0,817.0,985.21,748.61
2016,9,17,13,15,904.0,95.5,4.35,20.0,798.0,963.61,734.78
2016,9,17,13,30,899.0,95.0,4.4,20.0,779.0,938.57,718.61
2016,9,17,13,45,669.0,186.0,4.5,20.0,685.0,819.61,636.39
2016,9,17,14,0,439.0,277.0,4.6,20.0,591.0,691.07,539.35
2016,9,17,14,15,436.5,263.5,4.6,20.0,564.0,658.43,516.7
2016,9,17,14,30,434.0,250.0,4.6,20.0,537.0,624.36,492.21
2016,9,17,14,45,364.0,249.5,4.7,20.0,480.5,542.55,430.37
2016,9,17,15,0,294.0,249.0,4.8,20.0,424.0,475.37,378.5
2016,9,17,15,15,294.0,228.0,4.8,20.0,391.0,438.33,350.5
2016,9,17,15,30,294.0,207.0,4.8,20.0,358.0,400.58,321.31
2016,9,17,15,45,266.5,189.0,4.8,20.0,315.5,349.89,280.96
2016,9,17,16,0,239.0,171.0,4.8,20.0,273.0,301.61,241.91
2016,9,17,16,15,227.0,150.5,4.75,19.5,237.5,260.4,208.33
2016,9,17,16,30,215.0,130.0,4.7,19.0,202.0,220.3,174.82
2016,9,17,16,45,384.0,93.0,4.7,19.0,194.0,229.06,176.7
2016,9,17,17,0,553.0,56.0,4.7,19.0,186.0,214.48,155.5
2016,9,17,17,15,468.5,47.0,4.65,18.5,138.0,151.29,101.25
2016,9,17,17,30,384.0,38.0,4.6,18.0,90.0,98.38,57.79
2016,9,17,17,45,241.0,25.0,4.55,17.5,52.5,46.62,17.79
2016,9,17,18,0,98.0,12.0,4.5,17.0,15.0,13.6,0.0
2016,9,17,18,15,49.0,6.0,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,16.5,0.85,16.0,35.5,26.73,0.0
2016,9,18,6,30,346.0,33.0,0.9,16.0,71.0,78.9,42.84
2016,9,18,6,45,439.0,42.5,1.0,16.5,118.0,129.51,83.24
2016,9,18,7,0,532.0,52.0,1.1,17.0,165.0,191.6,135.25
2016,9,18,7,15,591.0,58.5,1.05,17.5,216.0,251.11,187.19
2016,9,18,7,30,650.0,65.0,1.0,18.0,267.0,317.05,243.6
2016,9,18,7,45,688.5,70.0,0.95,18.5,318.5,378.58,295.22
2016,9,18,8,0,727.0,75.0,0.9,19.0,370.0,442.9,346.96
2016,9,18,8,15,755.0,78.5,0.9,19.5,419.5,503.0,393.73
2016,9,18,8,30,783.0,82.0,0.9,20.0,469.0,564.31,439.55
2016,9,18,8,45,803.5,85.0,0.9,20.5,515.0,621.08,480.34
2016,9,18,9,0,824.0,88.0,0.9,21.0,561.0,677.6,519.4
2016,9,18,9,15,839.5,90.0,1.0,21.0,601.5,728.72,554.03
2016,9,18,9,30,855.0,92.0,1.1,21.0,642.0,773.72,584.15
2016,9,18,9,45,872.5,91.0,1.2,21.5,678.5,819.68,613.56
2016,9,18,10,0,890.0,90.0,1.3,22.0,715.0,863.83,641.39
2016,9,18,10,15,898.0,91.5,1.5,22.0,743.5,900.25,666.48
2016,9,18,10,30,906.0,93.0,1.7,22.0,772.0,933.73,689.66
2016,9,18,10,45,911.0,94.0,1.95,22.5,793.0,960.74,707.82
2016,9,18,11,0,916.0,95.0,2.2,23.0,814.0,984.31,723.69
2016,9,18,11,15,919.5,95.5,2.4,23.0,827.0,1002.32,736.79
