Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,11,30,923.0,96.0,2.6,23.0,840.0,1016.62,747.59
2016,9,18,11,45,923.5,96.5,2.85,23.0,844.5,1024.17,754.53
2016,9,18,12,0,924.0,97.0,3.1,23.0,849.0,1027.82,759.0
2016,9,18,12,15,923.0,97.0,3.25,23.0,845.5,1025.54,758.77
2016,9,18,12,30,922.0,97.0,3.4,23.0,842.0,1019.38,756.11
2016,9,18,12,45,913.0,99.5,3.6,23.0,829.0,1004.35,748.0
2016,9,18,13,0,904.0,102.0,3.8,23.0,816.0,985.74,737.49
2016,9,18,13,15,899.0,101.0,3.85,23.0,796.5,963.59,723.63
2016,9,18,13,30,894.0,100.0,3.9,23.0,777.0,938.03,707.46
2016,9,18,13,45,885.5,99.5,3.95,23.0,750.0,906.61,687.27
2016,9,18,14,0,877.0,99.0,4.0,23.0,723.0,872.26,664.97
2016,9,18,14,15,866.5,97.0,4.05,23.0,689.0,831.9,638.29
2016,9,18,14,30,856.0,95.0,4.1,23.0,655.0,789.18,609.7
2016,9,18,14,45,840.5,93.0,4.15,23.0,615.0,745.08,579.8
2016,9,18,15,0,825.0,91.0,4.2,23.0,575.0,694.55,544.79
2016,9,18,15,15,805.5,88.5,4.2,22.5,530.0,639.66,505.46
2016,9,18,15,30,786.0,86.0,4.2,22.0,485.0,584.3,463.91
2016,9,18,15,45,757.0,82.5,4.2,22.0,436.0,522.39,415.16
2016,9,18,16,0,728.0,79.0,4.2,22.0,387.0,461.69,365.93
2016,9,18,16,15,690.0,74.5,4.15,21.5,335.5,397.92,313.41
2016,9,18,16,30,652.0,70.0,4.1,21.0,284.0,336.61,261.22
2016,9,18,16,45,591.0,64.0,4.1,21.0,232.0,269.47,203.06
2016,9,18,17,0,530.0,58.0,4.1,21.0,180.0,208.87,149.83
2016,9,18,17,15,443.5,48.0,4.1,20.5,132.0,145.86,96.62
2016,9,18,17,30,357.0,38.0,4.1,20.0,84.0,93.44,54.18
2016,9,18,17,45,214.5,24.0,4.15,19.5,48.0,42.5,13.86
2016,9,18,18,0,72.0,10.0,4.2,19.0,12.0,10.94,0.0
2016,9,18,18,15,36.0,5.0,4.1,18.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,116.5,18.0,1.5,18.0,30.5,24.32,0.0
2016,9,19,6,30,233.0,36.0,1.6,18.0,61.0,67.17,37.63
2016,9,19,6,45,326.5,49.0,1.7,18.5,105.5,113.83,74.45
2016,9,19,7,0,420.0,62.0,1.8,19.0,150.0,173.92,123.88
2016,9,19,7,15,481.5,71.5,1.85,19.0,199.5,230.6,173.03
2016,9,19,7,30,543.0,81.0,1.9,19.0,249.0,294.2,227.7
2016,9,19,7,45,588.0,87.5,2.0,19.5,299.0,354.11,278.4
2016,9,19,8,0,633.0,94.0,2.1,20.0,349.0,418.12,330.93
2016,9,19,8,15,664.0,99.5,2.15,20.0,397.5,477.18,378.7
2016,9,19,8,30,695.0,105.0,2.2,20.0,446.0,538.01,426.46
2016,9,19,8,45,722.0,107.5,2.3,20.5,491.5,594.38,468.99
2016,9,19,9,0,749.0,110.0,2.4,21.0,537.0,649.52,509.51
2016,9,19,9,15,766.5,113.0,2.45,21.0,577.5,700.03,545.74
2016,9,19,9,30,784.0,116.0,2.5,21.0,618.0,749.56,579.77
2016,9,19,9,45,813.5,111.0,2.6,21.5,656.5,798.85,612.37
2016,9,19,10,0,843.0,106.0,2.7,22.0,695.0,847.17,643.85
2016,9,19,10,15,851.5,107.5,2.75,22.0,723.0,876.46,662.87
2016,9,19,10,30,860.0,109.0,2.8,22.0,751.0,909.07,684.29
2016,9,19,10,45,869.5,108.0,2.85,22.0,772.5,936.94,702.43
2016,9,19,11,0,879.0,107.0,2.9,22.0,794.0,961.72,718.56
2016,9,19,11,15,883.0,108.0,2.95,22.0,807.0,980.12,730.5
2016,9,19,11,30,887.0,109.0,3.0,22.0,820.0,994.96,740.25
2016,9,19,11,45,889.5,108.5,3.1,22.5,825.0,1003.03,744.63
2016,9,19,12,0,892.0,108.0,3.2,23.0,830.0,1007.38,746.71
2016,9,19,12,15,891.0,108.0,3.3,23.0,827.0,1005.05,745.97
2016,9,19,12,30,890.0,108.0,3.4,23.0,824.0,998.97,742.91
2016,9,19,12,45,885.0,108.5,3.5,23.0,812.0,985.84,735.26
2016,9,19,13,0,880.0,109.0,3.6,23.0,800.0,969.14,725.33
2016,9,19,13,15,874.5,108.0,3.7,23.0,780.5,946.87,711.67
2016,9,19,13,30,869.0,107.0,3.8,23.0,761.0,921.3,695.76
2016,9,19,13,45,862.0,105.0,3.95,23.0,734.5,890.15,676.2
2016,9,19,14,0,855.0,103.0,4.1,23.0,708.0,856.07,654.44
2016,9,19,14,15,844.0,101.5,4.15,22.5,674.5,816.51,629.36
2016,9,19,14,30,833.0,100.0,4.2,22.0,641.0,779.86,606.05
2016,9,19,14,45,815.5,98.0,4.3,22.0,601.0,730.12,571.9
2016,9,19,15,0,798.0,96.0,4.4,22.0,561.0,679.18,536.45
2016,9,19,15,15,777.5,93.0,4.4,21.5,516.0,624.27,496.32
2016,9,19,15,30,757.0,90.0,4.4,21.0,471.0,569.08,454.53
2016,9,19,15,45,722.0,87.5,4.4,21.0,421.5,507.22,405.37
2016,9,19,16,0,687.0,85.0,4.4,21.0,372.0,446.35,355.66
2016,9,19,16,15,647.0,79.5,4.35,20.5,321.5,382.36,302.68
2016,9,19,16,30,607.0,74.0,4.3,20.0,271.0,321.69,250.83
2016,9,19,16,45,539.0,68.0,4.25,20.0,219.5,255.0,193.06
2016,9,19,17,0,471.0,62.0,4.2,20.0,168.0,195.72,141.24
2016,9,19,17,15,383.0,50.5,4.2,19.5,122.0,134.76,90.03
2016,9,19,17,30,295.0,39.0,4.2,19.0,76.0,84.66,49.66
2016,9,19,17,45,167.5,23.5,4.2,19.0,42.5,36.77,9.3
2016,9,19,18,0,40.0,8.0,4.2,19.0,9.0,8.31,0.0
2016,9,19,18,15,20.0,4.0,4.15,18.5,4.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,13.5,2.55,16.0,13.5,12.52,0.0
2016,9,20,6,30,0.0,27.0,2.7,16.0,27.0,25.11,14.15
2016,9,20,6,45,0.0,48.0,2.9,16.5,48.0,45.06,31.75
2016,9,20,7,0,0.0,69.0,3.1,17.0,69.0,65.15,49.06
2016,9,20,7,15,8.5,90.0,3.25,17.0,92.5,87.98,68.36
2016,9,20,7,30,17.0,111.0,3.4,17.0,116.0,111.93,88.47
2016,9,20,7,45,24.5,131.5,3.55,17.0,140.5,139.65,111.53
2016,9,20,8,0,32.0,152.0,3.7,17.0,165.0,165.45,132.76
2016,9,20,8,15,34.5,171.0,3.85,17.0,186.5,187.89,150.96
2016,9,20,8,30,37.0,190.0,4.0,17.0,208.0,210.66,169.21
2016,9,20,8,45,104.0,221.0,4.15,17.5,278.5,288.06,232.05
2016,9,20,9,0,171.0,252.0,4.3,18.0,349.0,380.31,305.28
2016,9,20,9,15,92.0,234.5,4.4,18.0,287.5,302.36,241.81
2016,9,20,9,30,13.0,217.0,4.5,18.0,226.0,218.24,172.47
2016,9,20,9,45,91.0,271.5,4.6,18.5,335.0,347.82,276.63
2016,9,20,10,0,169.0,326.0,4.7,19.0,444.0,487.05,384.4
2016,9,20,10,15,162.0,340.5,4.8,19.0,457.0,502.32,394.88
2016,9,20,10,30,155.0,355.0,4.9,19.0,470.0,516.63,405.05
2016,9,20,10,45,136.5,363.5,5.0,19.0,467.0,512.7,401.19
2016,9,20,11,0,118.0,372.0,5.1,19.0,464.0,507.43,396.39
2016,9,20,11,15,168.0,378.5,5.25,19.0,512.0,564.99,441.42
2016,9,20,11,30,218.0,385.0,5.4,19.0,560.0,623.1,486.28
2016,9,20,11,45,208.0,388.5,5.55,19.5,556.0,618.76,481.82
2016,9,20,12,0,198.0,392.0,5.7,20.0,552.0,613.37,476.86
2016,9,20,12,15,204.0,386.0,5.85,20.0,550.0,612.31,476.79
2016,9,20,12,30,210.0,380.0,6.0,20.0,548.0,610.27,476.01
2016,9,20,12,45,344.0,336.0,6.15,20.0,606.5,703.07,550.06
2016,9,20,13,0,478.0,292.0,6.3,20.0,665.0,790.48,618.78
2016,9,20,13,15,663.0,202.5,6.45,20.0,706.0,863.05,677.7
2016,9,20,13,30,848.0,113.0,6.6,20.0,747.0,907.17,711.0
2016,9,20,13,45,840.0,111.5,6.8,20.0,720.5,882.92,694.91
2016,9,20,14,0,832.0,110.0,7.0,20.0,694.0,848.66,671.62
2016,9,20,14,15,820.5,108.0,7.05,19.5,661.0,808.35,644.36
2016,9,20,14,30,809.0,106.0,7.1,19.0,628.0,765.89,615.16
2016,9,20,14,45,600.0,163.0,7.2,19.0,537.0,639.86,517.76
2016,9,20,15,0,391.0,220.0,7.3,19.0,446.0,511.59,414.27
2016,9,20,15,15,371.5,204.5,7.3,19.0,405.5,463.05,376.14
2016,9,20,15,30,352.0,189.0,7.3,19.0,365.0,415.45,337.97
2016,9,20,15,45,512.5,138.0,7.3,19.0,365.0,438.89,357.7
2016,9,20,16,0,673.0,87.0,7.3,19.0,365.0,439.83,357.09
2016,9,20,16,15,632.5,81.5,7.25,18.5,315.0,376.43,302.95
2016,9,20,16,30,592.0,76.0,7.2,18.0,265.0,316.45,250.36
2016,9,20,16,45,529.5,69.0,7.2,18.0,214.5,251.53,192.78
2016,9,20,17,0,467.0,62.0,7.2,18.0,164.0,193.42,140.86
2016,9,20,17,15,376.0,50.5,7.15,17.5,118.5,132.32,88.94
2016,9,20,17,30,285.0,39.0,7.1,17.0,73.0,81.61,47.71
2016,9,20,17,45,142.5,19.5,7.05,17.0,36.5,30.33,3.67
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.0,5.65,15.0,14.0,12.99,0.0
2016,9,21,6,30,0.0,28.0,5.8,15.0,28.0,26.1,14.8
2016,9,21,6,45,3.5,49.0,5.95,15.5,50.0,46.76,33.08
2016,9,21,7,0,7.0,70.0,6.1,16.0,72.0,67.98,51.37
2016,9,21,7,15,15.5,91.0,6.2,16.0,95.5,91.28,71.27
2016,9,21,7,30,24.0,112.0,6.3,16.0,119.0,118.65,94.5
2016,9,21,7,45,31.5,132.5,6.4,16.0,143.5,143.92,115.78
2016,9,21,8,0,39.0,153.0,6.5,16.0,168.0,170.15,137.63
2016,9,21,8,15,164.0,173.0,6.65,16.0,250.5,266.5,218.29
2016,9,21,8,30,289.0,193.0,6.8,16.0,333.0,377.88,310.57
2016,9,21,8,45,210.0,221.5,7.0,16.5,329.0,364.82,298.21
2016,9,21,9,0,131.0,250.0,7.2,17.0,325.0,350.83,284.49
2016,9,21,9,15,145.5,270.0,7.35,17.0,358.0,389.12,315.05
2016,9,21,9,30,160.0,290.0,7.5,17.0,391.0,428.34,346.02
2016,9,21,9,45,509.0,195.5,7.65,17.0,542.5,639.46,520.91
2016,9,21,10,0,858.0,101.0,7.8,17.0,694.0,847.73,682.79
2016,9,21,10,15,867.0,102.0,7.8,17.0,722.5,883.27,707.72
2016,9,21,10,30,876.0,103.0,7.8,17.0,751.0,916.03,731.11
2016,9,21,10,45,882.0,104.5,7.85,17.0,771.5,943.58,750.79
2016,9,21,11,0,888.0,106.0,7.9,17.0,792.0,967.84,768.12
2016,9,21,11,15,892.5,106.5,7.9,17.0,805.5,986.13,780.94
2016,9,21,11,30,897.0,107.0,7.9,17.0,819.0,1000.83,791.25
2016,9,21,11,45,899.0,107.5,7.9,17.0,824.5,1009.4,797.21
2016,9,21,12,0,901.0,108.0,7.9,17.0,830.0,1014.2,800.59
2016,9,21,12,15,901.5,108.0,8.0,17.0,828.0,1013.15,800.32
2016,9,21,12,30,902.0,108.0,8.1,17.0,826.0,1008.3,797.42
2016,9,21,12,45,901.5,107.0,8.2,17.0,815.5,997.59,790.37
2016,9,21,13,0,901.0,106.0,8.3,17.0,805.0,983.13,780.69
2016,9,21,13,15,897.5,105.0,8.35,17.0,787.0,962.2,766.12
2016,9,21,13,30,894.0,104.0,8.4,17.0,769.0,937.8,749.05
2016,9,21,13,45,889.5,102.5,8.45,17.0,743.5,908.61,728.43
2016,9,21,14,0,885.0,101.0,8.5,17.0,718.0,876.28,705.42
2016,9,21,14,15,876.0,99.0,8.5,17.0,685.0,836.7,676.69
2016,9,21,14,30,867.0,97.0,8.5,17.0,652.0,794.64,645.92
2016,9,21,14,45,853.5,95.0,8.5,17.0,612.5,751.56,614.15
2016,9,21,15,0,840.0,93.0,8.5,17.0,573.0,701.74,576.84
2016,9,21,15,15,820.5,90.0,8.45,16.5,527.5,645.53,533.12
2016,9,21,15,30,801.0,87.0,8.4,16.0,482.0,588.83,487.5
2016,9,21,15,45,775.5,82.5,8.35,16.0,433.0,527.05,435.65
2016,9,21,16,0,750.0,78.0,8.3,16.0,384.0,466.09,383.14
2016,9,21,16,15,709.5,73.5,8.2,16.0,331.5,400.28,325.29
2016,9,21,16,30,669.0,69.0,8.1,16.0,279.0,337.09,268.34
2016,9,21,16,45,606.5,62.5,8.05,16.0,226.0,268.33,206.34
2016,9,21,17,0,544.0,56.0,8.0,16.0,173.0,206.31,149.95
2016,9,21,17,15,443.5,46.5,8.0,15.5,124.5,140.84,93.71
2016,9,21,17,30,343.0,37.0,8.0,15.0,76.0,87.69,50.04
2016,9,21,17,45,171.5,18.5,8.0,15.0,38.0,31.47,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,18.0,8.65,15.0,30.0,24.8,0.0
2016,9,22,6,30,246.0,36.0,8.7,15.0,60.0,69.58,38.35
2016,9,22,6,45,347.5,48.5,8.8,15.0,105.5,118.04,78.05
2016,9,22,7,0,449.0,61.0,8.9,15.0,151.0,180.81,131.32
2016,9,22,7,15,516.5,69.0,8.75,15.0,202.0,239.65,184.33
2016,9,22,7,30,584.0,77.0,8.6,15.0,253.0,306.0,244.0
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.5,368.45,299.66
2016,9,22,8,0,680.0,88.0,8.4,16.0,356.0,435.22,357.59
2016,9,22,8,15,474.5,141.5,8.3,16.0,340.5,415.33,342.83
2016,9,22,8,30,269.0,195.0,8.2,16.0,325.0,368.43,303.28
2016,9,22,8,45,533.5,148.0,8.1,16.0,437.0,511.91,423.76
2016,9,22,9,0,798.0,101.0,8.0,16.0,549.0,673.69,556.37
2016,9,22,9,15,815.0,103.5,8.0,16.0,589.5,725.21,595.53
2016,9,22,9,30,832.0,106.0,8.0,16.0,630.0,775.53,633.07
2016,9,22,9,45,853.0,104.0,8.0,16.5,667.0,822.6,666.5
2016,9,22,10,0,874.0,102.0,8.0,17.0,704.0,862.02,693.75
2016,9,22,10,15,571.5,220.0,7.9,17.0,620.0,756.66,610.18
2016,9,22,10,30,269.0,338.0,7.8,17.0,536.0,614.48,491.46
2016,9,22,10,45,586.5,222.0,7.75,17.0,669.0,808.12,648.9
2016,9,22,11,0,904.0,106.0,7.7,17.0,802.0,982.28,778.65
2016,9,22,11,15,593.5,237.0,7.6,17.0,697.0,852.38,679.4
2016,9,22,11,30,283.0,368.0,7.5,17.0,592.0,681.91,540.79
2016,9,22,11,45,235.5,378.0,7.4,17.5,565.5,634.62,502.69
2016,9,22,12,0,188.0,388.0,7.3,18.0,539.0,599.58,473.31
2016,9,22,12,15,190.0,384.5,7.3,18.0,536.5,597.3,471.83
2016,9,22,12,30,192.0,381.0,7.3,18.0,534.0,594.11,469.63
2016,9,22,12,45,191.0,375.5,7.3,18.0,525.5,584.91,462.85
2016,9,22,13,0,190.0,370.0,7.3,18.0,517.0,574.89,455.49
2016,9,22,13,15,539.5,237.5,7.3,18.0,639.5,778.45,621.74
2016,9,22,13,30,889.0,105.0,7.3,18.0,762.0,932.73,739.16
2016,9,22,13,45,878.0,105.0,7.35,18.0,734.0,899.5,715.16
2016,9,22,14,0,867.0,105.0,7.4,18.0,706.0,863.54,689.79
2016,9,22,14,15,855.5,103.0,7.45,17.5,671.5,828.16,666.02
2016,9,22,14,30,844.0,101.0,7.5,17.0,637.0,784.34,635.55
2016,9,22,14,45,824.5,100.0,7.55,17.0,596.0,733.68,598.26
2016,9,22,15,0,805.0,99.0,7.6,17.0,555.0,681.94,559.53
2016,9,22,15,15,783.0,96.0,7.6,17.0,510.0,625.66,514.64
2016,9,22,15,30,761.0,93.0,7.6,17.0,465.0,569.23,468.63
2016,9,22,15,45,727.0,89.5,7.65,17.0,415.0,506.97,416.81
2016,9,22,16,0,693.0,86.0,7.7,17.0,365.0,445.35,364.25
2016,9,22,16,15,650.0,80.5,7.65,16.5,313.5,379.88,307.82
2016,9,22,16,30,607.0,75.0,7.6,16.0,262.0,318.09,253.05
2016,9,22,16,45,542.5,67.5,7.55,16.0,211.0,251.4,193.3
2016,9,22,17,0,478.0,60.0,7.5,16.0,160.0,191.78,139.58
2016,9,22,17,15,376.5,49.0,7.35,15.5,113.5,128.92,86.19
2016,9,22,17,30,275.0,38.0,7.2,15.0,67.0,78.0,44.56
2016,9,22,17,45,137.5,19.0,7.1,15.0,33.5,28.36,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,145.0,15.5,3.8,14.0,29.5,24.26,0.0
2016,9,23,6,30,290.0,31.0,3.8,14.0,59.0,71.09,37.41
2016,9,23,6,45,394.5,41.0,3.85,14.5,104.5,120.82,78.3
2016,9,23,7,0,499.0,51.0,3.9,15.0,150.0,183.51,131.22
2016,9,23,7,15,561.5,57.5,3.9,15.0,200.0,242.04,183.92
2016,9,23,7,30,624.0,64.0,3.9,15.0,250.0,307.42,242.32
2016,9,23,7,45,670.0,68.0,3.9,15.5,301.0,369.43,296.8
2016,9,23,8,0,716.0,72.0,3.9,16.0,352.0,434.94,352.55
2016,9,23,8,15,643.0,100.0,3.9,16.0,376.5,466.93,380.19
2016,9,23,8,30,570.0,128.0,3.9,16.0,401.0,488.47,397.95
2016,9,23,8,45,695.0,105.0,3.9,16.5,470.5,574.48,466.48
2016,9,23,9,0,820.0,82.0,3.9,17.0,540.0,667.78,538.38
2016,9,23,9,15,834.5,84.5,3.95,17.0,579.5,713.86,571.17
2016,9,23,9,30,849.0,87.0,4.0,17.0,619.0,762.35,605.63
2016,9,23,9,45,863.5,86.5,4.05,17.5,653.5,805.76,634.81
2016,9,23,10,0,878.0,86.0,4.1,18.0,688.0,847.15,662.2
2016,9,23,10,15,885.0,87.5,4.1,18.0,714.5,881.91,685.64
2016,9,23,10,30,892.0,89.0,4.1,18.0,741.0,913.72,706.93
2016,9,23,10,45,897.0,89.5,4.1,18.5,761.0,939.4,722.53
2016,9,23,11,0,902.0,90.0,4.1,19.0,781.0,961.7,735.77
2016,9,23,11,15,904.5,90.5,4.1,19.0,792.5,978.08,746.38
2016,9,23,11,30,907.0,91.0,4.1,19.0,804.0,990.78,754.6
2016,9,23,11,45,907.5,91.0,4.2,19.0,808.0,997.2,759.29
2016,9,23,12,0,908.0,91.0,4.3,19.0,812.0,999.8,761.54
2016,9,23,12,15,906.5,91.0,4.45,19.0,808.0,996.61,760.46
2016,9,23,12,30,905.0,91.0,4.6,19.0,804.0,989.61,757.22
2016,9,23,12,45,900.5,91.0,4.75,19.0,791.0,975.95,749.42
2016,9,23,13,0,896.0,91.0,4.9,19.0,778.0,958.66,739.13
2016,9,23,13,15,890.0,90.0,5.15,19.0,758.5,935.34,725.25
2016,9,23,13,30,884.0,89.0,5.4,19.0,739.0,908.69,708.8
2016,9,23,13,45,873.5,89.0,5.65,19.0,711.0,876.03,687.74
2016,9,23,14,0,863.0,89.0,5.9,19.0,683.0,840.63,664.35
2016,9,23,14,15,851.5,87.5,6.1,18.5,649.5,800.21,637.91
2016,9,23,14,30,840.0,86.0,6.3,18.0,616.0,757.6,609.3
2016,9,23,14,45,824.0,84.5,6.5,18.0,576.5,709.71,574.98
2016,9,23,15,0,808.0,83.0,6.7,18.0,537.0,664.42,542.13
2016,9,23,15,15,788.0,80.0,6.75,18.0,493.0,609.46,499.0
2016,9,23,15,30,768.0,77.0,6.8,18.0,449.0,554.18,454.23
2016,9,23,15,45,740.0,73.5,6.85,18.0,401.0,493.98,404.3
2016,9,23,16,0,712.0,70.0,6.9,18.0,353.0,434.97,353.98
2016,9,23,16,15,673.0,65.5,6.8,17.5,303.5,371.63,299.29
2016,9,23,16,30,634.0,61.0,6.7,17.0,254.0,311.85,246.08
2016,9,23,16,45,573.5,55.0,6.65,17.0,204.0,246.81,187.59
2016,9,23,17,0,513.0,49.0,6.6,17.0,154.0,188.34,134.65
2016,9,23,17,15,415.5,40.0,6.45,16.5,108.5,126.57,82.02
2016,9,23,17,30,318.0,31.0,6.3,16.0,63.0,76.82,40.95
2016,9,23,17,45,159.0,15.5,6.2,16.0,31.5,26.39,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,176.5,13.0,2.75,15.0,29.5,23.25,0.0
2016,9,24,6,30,353.0,26.0,2.7,15.0,59.0,74.19,36.52
2016,9,24,6,45,454.5,34.5,2.65,15.5,105.5,125.61,79.3
2016,9,24,7,0,556.0,43.0,2.6,16.0,152.0,189.6,133.49
2016,9,24,7,15,616.0,48.5,2.5,16.0,202.5,249.39,187.32
2016,9,24,7,30,676.0,54.0,2.4,16.0,253.0,315.83,246.34
2016,9,24,7,45,716.0,58.0,2.3,16.5,304.0,378.08,300.45
2016,9,24,8,0,756.0,62.0,2.2,17.0,355.0,443.56,355.15
2016,9,24,8,15,783.5,65.0,2.1,17.0,404.0,504.0,404.61
2016,9,24,8,30,811.0,68.0,2.0,17.0,453.0,565.52,453.05
2016,9,24,8,45,831.5,70.0,1.95,17.5,498.5,618.86,493.07
2016,9,24,9,0,852.0,72.0,1.9,18.0,544.0,674.63,532.5
2016,9,24,9,15,866.5,74.0,1.95,18.5,584.5,725.31,566.54
2016,9,24,9,30,881.0,76.0,2.0,19.0,625.0,774.45,598.91
2016,9,24,9,45,894.0,76.0,2.05,19.5,660.0,818.27,627.07
2016,9,24,10,0,907.0,76.0,2.1,20.0,695.0,859.88,653.37
2016,9,24,10,15,915.0,77.0,2.15,20.0,722.5,895.74,676.79
2016,9,24,10,30,923.0,78.0,2.2,20.0,750.0,928.59,698.14
2016,9,24,10,45,928.0,79.0,2.3,20.5,770.5,955.45,714.62
2016,9,24,11,0,933.0,80.0,2.4,21.0,791.0,978.81,728.83
2016,9,24,11,15,936.0,80.5,2.45,21.0,803.5,996.03,739.96
2016,9,24,11,30,939.0,81.0,2.5,21.0,816.0,1009.46,748.76
2016,9,24,11,45,940.0,81.0,2.65,21.5,820.5,1016.48,753.08
2016,9,24,12,0,941.0,81.0,2.8,22.0,825.0,1019.56,754.95
2016,9,24,12,15,940.5,81.0,2.9,22.0,821.0,1017.19,754.36
2016,9,24,12,30,940.0,81.0,3.0,22.0,817.0,1010.87,751.32
2016,9,24,12,45,931.5,83.5,3.15,22.0,803.5,995.78,742.98
2016,9,24,13,0,923.0,86.0,3.3,22.0,790.0,977.03,732.24
2016,9,24,13,15,918.0,85.5,3.45,22.0,770.5,954.63,719.0
2016,9,24,13,30,913.0,85.0,3.6,22.0,751.0,928.76,703.33
2016,9,24,13,45,903.5,84.5,3.75,22.0,723.0,895.6,682.49
2016,9,24,14,0,894.0,84.0,3.9,22.0,695.0,859.54,659.43
2016,9,24,14,15,883.5,82.5,4.05,22.0,661.0,818.85,632.81
2016,9,24,14,30,873.0,81.0,4.2,22.0,627.0,775.8,604.12
2016,9,24,14,45,856.5,80.0,4.35,22.0,586.5,726.74,570.61
2016,9,24,15,0,840.0,79.0,4.5,22.0,546.0,676.33,535.75
2016,9,24,15,15,819.5,76.0,4.6,21.5,501.0,623.42,497.44
2016,9,24,15,30,799.0,73.0,4.7,21.0,456.0,566.32,453.99
2016,9,24,15,45,770.0,70.0,4.85,21.0,407.0,504.59,404.64
2016,9,24,16,0,741.0,67.0,5.0,21.0,358.0,444.08,354.59
2016,9,24,16,15,701.0,63.0,5.1,20.5,307.0,379.32,300.11
2016,9,24,16,30,661.0,59.0,5.2,20.0,256.0,317.78,246.49
2016,9,24,16,45,599.0,53.0,5.3,20.0,205.0,251.21,187.61
2016,9,24,17,0,537.0,47.0,5.4,20.0,154.0,190.99,133.88
2016,9,24,17,15,435.5,38.0,5.4,19.5,107.5,127.27,80.41
2016,9,24,17,30,334.0,29.0,5.4,19.0,61.0,76.09,38.28
2016,9,24,17,45,167.0,14.5,5.45,18.5,30.5,25.36,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,175.0,13.0,2.6,17.5,29.0,23.19,0.0
2016,9,25,6,30,350.0,26.0,2.6,18.0,58.0,74.03,35.34
2016,9,25,6,45,453.0,35.0,2.6,18.5,104.5,126.05,78.62
2016,9,25,7,0,556.0,44.0,2.6,19.0,151.0,190.84,132.85
2016,9,25,7,15,617.5,50.0,2.45,19.5,202.5,251.52,186.4
2016,9,25,7,30,679.0,56.0,2.3,20.0,254.0,319.15,245.03
2016,9,25,7,45,717.0,60.5,2.2,20.5,305.0,381.27,298.18
2016,9,25,8,0,755.0,65.0,2.1,21.0,356.0,446.38,351.67
2016,9,25,8,15,782.5,68.5,2.0,21.5,405.5,507.32,399.87
2016,9,25,8,30,810.0,72.0,1.9,22.0,455.0,569.33,446.82
2016,9,25,8,45,826.0,76.0,1.8,22.5,499.5,625.2,487.3
2016,9,25,9,0,842.0,80.0,1.7,23.0,544.0,676.44,522.47
2016,9,25,9,15,856.5,82.0,1.65,23.5,584.0,726.63,554.57
2016,9,25,9,30,871.0,84.0,1.6,24.0,624.0,775.3,584.84
2016,9,25,9,45,892.5,81.0,1.55,25.0,660.5,822.21,612.03
2016,9,25,10,0,914.0,78.0,1.5,26.0,697.0,867.48,637.39
2016,9,25,10,15,921.5,79.0,1.35,26.0,724.5,903.03,657.06
2016,9,25,10,30,929.0,80.0,1.2,26.0,752.0,935.51,674.31
2016,9,25,10,45,928.5,83.0,1.1,26.5,771.0,959.6,685.34
2016,9,25,11,0,928.0,86.0,1.0,27.0,790.0,979.95,693.9
2016,9,25,11,15,931.0,86.5,0.95,27.0,802.0,997.01,702.67
2016,9,25,11,30,934.0,87.0,0.9,27.0,814.0,1010.3,709.19
2016,9,25,11,45,927.5,90.5,0.9,27.0,816.0,1013.84,710.94
2016,9,25,12,0,921.0,94.0,0.9,27.0,818.0,1013.42,710.56
2016,9,25,12,15,920.0,94.0,1.0,27.0,814.0,1010.52,710.86
2016,9,25,12,30,919.0,94.0,1.1,27.0,810.0,1003.75,708.85
2016,9,25,12,45,908.0,97.5,1.25,27.0,795.5,987.48,701.86
2016,9,25,13,0,897.0,101.0,1.4,27.0,781.0,967.7,692.56
2016,9,25,13,15,891.0,100.0,1.45,26.5,760.5,944.22,680.66
2016,9,25,13,30,885.0,99.0,1.5,26.0,740.0,917.41,666.54
2016,9,25,13,45,872.5,99.5,1.6,26.0,711.5,883.39,646.91
2016,9,25,14,0,860.0,100.0,1.7,26.0,683.0,846.75,625.28
2016,9,25,14,15,848.0,98.0,1.7,26.0,649.0,810.96,602.9
2016,9,25,14,30,836.0,96.0,1.7,26.0,615.0,766.95,574.71
2016,9,25,14,45,816.0,94.5,1.75,26.0,573.5,715.7,541.59
2016,9,25,15,0,796.0,93.0,1.8,26.0,532.0,663.48,506.85
2016,9,25,15,15,773.5,90.0,1.8,25.5,487.0,607.37,467.47
2016,9,25,15,30,751.0,87.0,1.8,25.0,442.0,551.21,426.69
2016,9,25,15,45,717.5,83.0,1.85,25.0,393.0,489.3,379.54
2016,9,25,16,0,684.0,79.0,1.9,25.0,344.0,428.16,331.38
2016,9,25,16,15,640.5,73.5,1.9,24.5,293.5,363.35,279.27
2016,9,25,16,30,597.0,68.0,1.9,24.0,243.0,302.32,228.4
2016,9,25,16,45,530.0,60.0,1.9,23.5,192.5,235.54,172.23
2016,9,25,17,0,463.0,52.0,1.9,23.0,142.0,176.21,121.68
2016,9,25,17,15,362.5,40.5,1.85,22.0,97.5,114.95,72.04
2016,9,25,17,30,262.0,29.0,1.8,21.0,53.0,66.25,32.24
2016,9,25,17,45,131.0,14.5,1.8,20.5,26.5,21.96,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.3,19.5,24.5,20.93,0.0
2016,9,26,6,30,230.0,29.0,1.3,20.0,49.0,62.21,30.23
2016,9,26,6,45,330.5,42.0,1.35,20.5,93.0,110.35,70.08
2016,9,26,7,0,431.0,55.0,1.4,21.0,137.0,171.08,119.59
2016,9,26,7,15,497.0,64.5,1.35,21.0,187.0,229.71,169.95
2016,9,26,7,30,563.0,74.0,1.3,21.0,237.0,295.73,226.01
2016,9,26,7,45,609.0,81.0,1.3,21.5,287.5,357.51,277.53
2016,9,26,8,0,655.0,88.0,1.3,22.0,338.0,423.44,330.53
2016,9,26,8,15,687.5,93.0,1.2,22.5,387.0,483.65,376.94
2016,9,26,8,30,720.0,98.0,1.1,23.0,436.0,545.67,422.67
2016,9,26,8,45,744.0,102.0,1.05,23.5,481.0,602.55,463.11
2016,9,26,9,0,768.0,106.0,1.0,24.0,526.0,657.69,500.85
2016,9,26,9,15,785.0,109.0,0.95,24.0,566.5,708.22,534.34
2016,9,26,9,30,802.0,112.0,0.9,24.0,607.0,757.63,565.42
2016,9,26,9,45,815.0,114.5,0.9,24.5,641.0,801.81,591.94
2016,9,26,10,0,828.0,117.0,0.9,25.0,675.0,843.98,616.73
2016,9,26,10,15,837.5,118.5,1.0,25.0,702.5,879.71,639.86
2016,9,26,10,30,847.0,120.0,1.1,25.0,730.0,912.73,661.29
2016,9,26,10,45,853.0,121.5,1.2,25.0,750.0,939.6,678.81
2016,9,26,11,0,859.0,123.0,1.3,25.0,770.0,963.24,694.41
2016,9,26,11,15,862.5,123.5,1.35,25.0,782.5,979.97,704.97
2016,9,26,11,30,866.0,124.0,1.4,25.0,795.0,993.13,713.48
2016,9,26,11,45,867.5,124.0,1.5,25.0,799.0,991.37,713.52
2016,9,26,12,0,869.0,124.0,1.6,25.0,803.0,994.61,716.99
2016,9,26,12,15,868.0,123.5,1.65,25.0,798.5,991.19,715.56
2016,9,26,12,30,867.0,123.0,1.7,25.0,794.0,984.1,712.01
2016,9,26,12,45,898.0,106.0,1.75,25.0,791.5,985.86,714.25
2016,9,26,13,0,929.0,89.0,1.8,25.0,789.0,982.76,713.43
2016,9,26,13,15,923.5,88.0,1.8,24.5,769.0,959.07,700.26
2016,9,26,13,30,918.0,87.0,1.8,24.0,749.0,931.92,685.03
2016,9,26,13,45,910.5,86.0,1.85,24.0,721.5,899.7,665.65
2016,9,26,14,0,903.0,85.0,1.9,24.0,694.0,864.45,644.12
2016,9,26,14,15,892.5,83.5,1.95,24.0,659.5,823.37,618.42
2016,9,26,14,30,882.0,82.0,2.0,24.0,625.0,779.89,590.75
2016,9,26,14,45,867.0,79.5,2.05,24.0,584.0,729.84,558.04
2016,9,26,15,0,852.0,77.0,2.1,24.0,543.0,678.3,523.67
2016,9,26,15,15,831.5,74.5,2.15,24.0,497.5,625.4,485.79
2016,9,26,15,30,811.0,72.0,2.2,24.0,452.0,568.3,443.11
2016,9,26,15,45,767.5,72.0,2.25,24.0,400.0,501.52,391.63
2016,9,26,16,0,724.0,72.0,2.3,24.0,348.0,437.4,340.5
2016,9,26,16,15,681.5,67.0,2.3,23.5,297.0,372.18,287.38
2016,9,26,16,30,639.0,62.0,2.3,23.0,246.0,309.88,234.77
2016,9,26,16,45,557.0,56.5,2.35,22.5,193.0,238.85,174.84
2016,9,26,17,0,475.0,51.0,2.4,22.0,140.0,176.95,122.16
2016,9,26,17,15,370.5,39.5,2.35,21.5,95.0,114.5,71.19
2016,9,26,17,30,266.0,28.0,2.3,21.0,50.0,64.71,29.43
2016,9,26,17,45,133.0,14.0,2.3,21.0,25.0,21.27,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,79.0,14.0,0.7,20.0,21.0,18.24,0.0
2016,9,27,6,30,158.0,28.0,0.7,20.0,42.0,51.35,24.4
2016,9,27,6,45,245.0,45.5,0.7,20.0,83.5,97.0,62.76
2016,9,27,7,0,332.0,63.0,0.7,20.0,125.0,153.23,108.59
2016,9,27,7,15,396.5,76.0,0.65,20.0,172.5,208.41,155.25
2016,9,27,7,30,461.0,89.0,0.6,20.0,220.0,271.05,207.62
2016,9,27,7,45,508.5,98.0,0.6,20.5,269.0,329.17,255.37
2016,9,27,8,0,556.0,107.0,0.6,21.0,318.0,395.14,307.54
2016,9,27,8,15,590.0,114.5,0.6,21.0,365.5,453.68,353.05
2016,9,27,8,30,624.0,122.0,0.6,21.0,413.0,514.41,398.75
2016,9,27,8,45,649.0,128.0,0.65,21.5,457.0,569.6,438.64
2016,9,27,9,0,674.0,134.0,0.7,22.0,501.0,625.33,477.75
2016,9,27,9,15,693.0,138.5,0.75,22.0,540.0,675.24,512.7
2016,9,27,9,30,712.0,143.0,0.8,22.0,579.0,724.48,546.45
2016,9,27,9,45,774.0,126.0,0.9,22.5,624.5,780.57,582.89
2016,9,27,10,0,836.0,109.0,1.0,23.0,670.0,841.29,621.7
2016,9,27,10,15,845.0,110.5,1.1,23.0,697.0,876.69,644.6
2016,9,27,10,30,854.0,112.0,1.2,23.0,724.0,909.33,665.99
2016,9,27,10,45,822.0,131.0,1.3,23.0,733.5,920.72,673.67
2016,9,27,11,0,790.0,150.0,1.4,23.0,743.0,926.97,678.38
2016,9,27,11,15,793.5,151.0,1.45,23.0,754.5,943.26,689.06
2016,9,27,11,30,797.0,152.0,1.5,23.0,766.0,956.22,697.58
2016,9,27,11,45,769.5,166.5,1.6,23.0,762.0,956.06,698.5
2016,9,27,12,0,742.0,181.0,1.7,23.0,758.0,947.02,693.9
2016,9,27,12,15,580.5,248.5,1.8,23.0,698.0,856.25,633.94
2016,9,27,12,30,419.0,316.0,1.9,23.0,638.0,768.66,572.07
2016,9,27,12,45,612.0,229.0,2.0,23.0,691.5,858.77,640.73
2016,9,27,13,0,805.0,142.0,2.1,23.0,745.0,931.37,690.46
2016,9,27,13,15,618.0,212.5,2.2,22.5,668.5,824.53,620.23
2016,9,27,13,30,431.0,283.0,2.3,22.0,592.0,712.15,540.59
2016,9,27,13,45,570.5,221.0,2.4,22.0,613.5,754.65,576.45
2016,9,27,14,0,710.0,159.0,2.5,22.0,635.0,791.68,605.62
2016,9,27,14,15,695.0,155.5,2.55,22.0,601.0,750.19,577.55
2016,9,27,14,30,680.0,152.0,2.6,22.0,567.0,707.24,548.13
2016,9,27,14,45,574.5,168.0,2.7,22.0,503.0,613.07,479.26
2016,9,27,15,0,469.0,184.0,2.8,22.0,439.0,531.07,417.72
2016,9,27,15,15,527.5,156.5,2.85,21.5,420.0,515.47,408.2
2016,9,27,15,30,586.0,129.0,2.9,21.0,401.0,496.61,394.78
2016,9,27,15,45,571.5,116.5,3.0,21.0,357.0,443.15,352.53
2016,9,27,16,0,557.0,104.0,3.1,21.0,313.0,389.95,309.21
2016,9,27,16,15,509.5,94.5,3.15,20.5,264.5,326.27,256.77
2016,9,27,16,30,462.0,85.0,3.2,20.0,216.0,264.96,204.92
2016,9,27,16,45,419.5,71.0,3.25,20.0,171.0,208.24,155.39
2016,9,27,17,0,377.0,57.0,3.3,20.0,126.0,156.3,109.62
2016,9,27,17,15,278.5,42.0,3.35,19.5,84.0,98.21,62.15
2016,9,27,17,30,180.0,27.0,3.4,19.0,42.0,51.58,21.85
2016,9,27,17,45,90.0,13.5,3.45,18.5,21.0,18.01,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,14.5,1.2,16.0,22.0,19.83,0.0
2016,9,28,6,30,193.0,29.0,1.3,16.0,44.0,56.67,26.23
2016,9,28,6,45,298.0,42.0,1.4,16.5,86.5,103.49,66.67
2016,9,28,7,0,403.0,55.0,1.5,17.0,129.0,164.36,116.79
2016,9,28,7,15,471.5,64.5,1.55,17.0,178.0,222.03,167.04
2016,9,28,7,30,540.0,74.0,1.6,17.0,227.0,287.4,223.61
2016,9,28,7,45,293.0,110.0,1.7,17.0,195.0,243.62,194.45
2016,9,28,8,0,46.0,146.0,1.8,17.0,163.0,167.88,134.31
2016,9,28,8,15,109.0,171.0,1.85,17.0,219.5,236.59,190.8
2016,9,28,8,30,172.0,196.0,1.9,17.0,276.0,306.42,247.06
2016,9,28,8,45,172.0,217.0,2.0,17.5,304.0,337.62,270.8
2016,9,28,9,0,172.0,238.0,2.1,18.0,332.0,368.51,293.95
2016,9,28,9,15,155.0,257.5,2.2,18.0,346.5,384.94,305.79
2016,9,28,9,30,138.0,277.0,2.3,18.0,361.0,399.58,316.11
2016,9,28,9,45,179.0,292.0,2.45,18.5,407.5,454.6,358.07
2016,9,28,10,0,220.0,307.0,2.6,19.0,454.0,512.0,400.96
2016,9,28,10,15,174.0,322.0,2.8,19.0,441.0,495.23,386.74
2016,9,28,10,30,128.0,337.0,3.0,19.0,428.0,475.27,370.35
2016,9,28,10,45,112.5,343.5,3.25,19.5,425.0,458.33,356.74
2016,9,28,11,0,97.0,350.0,3.5,20.0,422.0,452.87,351.57
2016,9,28,11,15,96.5,355.5,3.75,20.0,428.5,459.79,356.88
2016,9,28,11,30,96.0,361.0,4.0,20.0,435.0,466.35,361.91
2016,9,28,11,45,94.0,362.0,4.25,20.0,434.5,466.06,361.83
