Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,12,0,92.0,363.0,4.5,20.0,434.0,465.39,361.72
2016,9,28,12,15,143.0,366.0,4.75,20.0,476.5,532.15,414.03
2016,9,28,12,30,194.0,369.0,5.0,20.0,519.0,583.68,454.55
2016,9,28,12,45,191.0,363.0,5.25,20.0,508.5,571.89,446.36
2016,9,28,13,0,188.0,357.0,5.5,20.0,498.0,559.34,437.81
2016,9,28,13,15,187.0,347.5,5.65,19.5,484.0,544.06,427.88
2016,9,28,13,30,186.0,338.0,5.8,19.0,470.0,528.07,417.34
2016,9,28,13,45,186.5,325.5,6.0,19.0,453.5,509.42,404.04
2016,9,28,14,0,187.0,313.0,6.2,19.0,437.0,490.08,390.11
2016,9,28,14,15,189.5,293.5,6.2,18.5,414.0,463.99,371.42
2016,9,28,14,30,192.0,274.0,6.2,18.0,391.0,437.17,351.93
2016,9,28,14,45,173.5,255.5,6.25,18.0,355.5,395.47,319.28
2016,9,28,15,0,155.0,237.0,6.3,18.0,320.0,354.94,287.24
2016,9,28,15,15,137.0,215.5,6.25,18.0,284.5,312.82,253.54
2016,9,28,15,30,119.0,194.0,6.2,18.0,249.0,272.24,220.72
2016,9,28,15,45,337.5,149.0,6.2,18.0,279.5,340.69,278.21
2016,9,28,16,0,556.0,104.0,6.2,18.0,310.0,388.05,314.94
2016,9,28,16,15,505.0,95.5,6.15,17.5,261.5,321.44,258.05
2016,9,28,16,30,454.0,87.0,6.1,17.0,213.0,263.07,207.04
2016,9,28,16,45,402.5,73.0,6.05,17.0,167.0,204.21,154.77
2016,9,28,17,0,351.0,59.0,6.0,17.0,121.0,151.26,107.67
2016,9,28,17,15,246.5,43.5,5.9,16.5,80.0,93.49,60.08
2016,9,28,17,30,142.0,28.0,5.8,16.0,39.0,47.35,18.15
2016,9,28,17,45,71.0,14.0,5.75,16.0,19.5,17.24,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.5,14.5,4.4,14.0,21.0,18.97,0.0
2016,9,29,6,30,165.0,29.0,4.4,14.0,42.0,53.1,23.73
2016,9,29,6,45,274.0,43.5,4.45,14.5,84.5,100.81,65.91
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,161.15,116.1
2016,9,29,7,15,454.0,67.5,4.45,15.0,175.5,219.69,167.86
2016,9,29,7,30,525.0,77.0,4.4,15.0,224.0,284.98,225.55
2016,9,29,7,45,262.5,97.5,4.35,15.0,171.0,217.28,175.99
2016,9,29,8,0,0.0,118.0,4.3,15.0,118.0,112.36,89.52
2016,9,29,8,15,20.0,149.0,4.3,15.5,158.5,153.86,124.01
2016,9,29,8,30,40.0,180.0,4.3,16.0,199.0,204.17,165.14
2016,9,29,8,45,151.5,203.0,4.35,16.5,283.5,309.53,251.84
2016,9,29,9,0,263.0,226.0,4.4,17.0,368.0,427.22,346.11
2016,9,29,9,15,525.5,168.5,4.45,17.0,478.0,579.55,469.35
2016,9,29,9,30,788.0,111.0,4.5,17.0,588.0,744.45,596.3
2016,9,29,9,45,818.5,105.5,4.6,17.5,625.5,793.15,629.47
2016,9,29,10,0,849.0,100.0,4.7,18.0,663.0,840.82,662.15
2016,9,29,10,15,857.5,101.5,4.8,18.0,690.0,869.38,682.07
2016,9,29,10,30,866.0,103.0,4.9,18.0,717.0,901.29,704.55
2016,9,29,10,45,872.5,104.0,5.05,18.0,737.0,927.82,723.52
2016,9,29,11,0,879.0,105.0,5.2,18.0,757.0,951.11,740.31
2016,9,29,11,15,882.0,105.5,5.3,18.0,768.5,967.12,751.71
2016,9,29,11,30,885.0,106.0,5.4,18.0,780.0,979.54,760.74
2016,9,29,11,45,886.5,106.0,5.55,18.5,784.0,986.28,764.77
2016,9,29,12,0,888.0,106.0,5.7,19.0,788.0,989.3,766.32
2016,9,29,12,15,887.0,105.5,5.8,19.0,783.5,985.58,764.42
2016,9,29,12,30,886.0,105.0,5.9,19.0,779.0,978.14,760.03
2016,9,29,12,45,883.5,104.0,6.0,19.0,767.0,965.01,751.72
2016,9,29,13,0,881.0,103.0,6.1,19.0,755.0,948.3,740.93
2016,9,29,13,15,875.0,102.0,6.2,18.5,734.5,924.86,726.76
2016,9,29,13,30,869.0,101.0,6.3,18.0,714.0,898.17,710.16
2016,9,29,13,45,858.5,100.0,6.45,18.0,686.5,864.48,687.14
2016,9,29,14,0,848.0,99.0,6.6,18.0,659.0,834.2,666.51
2016,9,29,14,15,835.5,97.5,6.65,18.0,624.5,792.8,636.97
2016,9,29,14,30,823.0,96.0,6.7,18.0,590.0,749.33,605.64
2016,9,29,14,45,805.0,93.5,6.8,18.0,550.0,698.93,568.77
2016,9,29,15,0,787.0,91.0,6.9,18.0,510.0,647.46,529.81
2016,9,29,15,15,763.5,87.5,6.95,17.5,465.0,590.66,485.42
2016,9,29,15,30,740.0,84.0,7.0,17.0,420.0,533.97,439.83
2016,9,29,15,45,706.5,80.0,7.1,17.0,371.5,472.99,388.64
2016,9,29,16,0,673.0,76.0,7.2,17.0,323.0,412.75,336.71
2016,9,29,16,15,626.0,70.5,7.2,16.5,272.5,347.52,279.93
2016,9,29,16,30,579.0,65.0,7.2,16.0,222.0,286.52,225.34
2016,9,29,16,45,502.5,57.5,7.2,16.0,173.0,219.21,165.15
2016,9,29,17,0,426.0,50.0,7.2,16.0,124.0,160.5,112.87
2016,9,29,17,15,311.5,37.5,7.05,15.5,81.5,99.24,61.9
2016,9,29,17,30,197.0,25.0,6.9,15.0,39.0,49.84,14.43
2016,9,29,17,45,98.5,12.5,6.75,15.0,19.5,17.09,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,13.0,21.5,19.66,0.0
2016,9,30,6,30,217.0,27.0,5.3,13.0,43.0,57.4,23.29
2016,9,30,6,45,330.0,38.5,5.4,13.5,86.0,107.41,69.12
2016,9,30,7,0,443.0,50.0,5.5,14.0,129.0,169.57,121.54
2016,9,30,7,15,513.0,58.5,5.5,14.0,178.5,228.96,175.01
2016,9,30,7,30,583.0,67.0,5.5,14.0,228.0,296.15,235.36
2016,9,30,7,45,630.0,72.5,5.55,14.5,278.0,357.63,290.24
2016,9,30,8,0,677.0,78.0,5.6,15.0,328.0,423.28,347.15
2016,9,30,8,15,709.0,82.0,5.6,15.0,376.0,482.93,398.38
2016,9,30,8,30,741.0,86.0,5.6,15.0,424.0,542.99,448.6
2016,9,30,8,45,765.5,89.0,5.65,15.0,469.0,599.62,494.93
2016,9,30,9,0,790.0,92.0,5.7,15.0,514.0,656.38,540.31
2016,9,30,9,15,807.0,94.5,5.75,15.0,553.5,706.89,578.56
2016,9,30,9,30,824.0,97.0,5.8,15.0,593.0,756.19,615.01
2016,9,30,9,45,842.0,96.5,5.9,15.5,628.0,801.39,646.97
2016,9,30,10,0,860.0,96.0,6.0,16.0,663.0,838.74,672.76
2016,9,30,10,15,869.0,97.5,6.05,16.0,690.5,874.12,698.04
2016,9,30,10,30,878.0,99.0,6.1,16.0,718.0,906.69,721.2
2016,9,30,10,45,884.0,99.5,6.15,16.0,737.5,932.37,739.31
2016,9,30,11,0,890.0,100.0,6.2,16.0,757.0,954.74,755.1
2016,9,30,11,15,893.5,100.5,6.25,16.0,769.0,971.29,766.77
2016,9,30,11,30,897.0,101.0,6.3,16.0,781.0,984.22,775.97
2016,9,30,11,45,898.5,101.0,6.35,16.5,785.0,990.95,779.33
2016,9,30,12,0,900.0,101.0,6.4,17.0,789.0,993.9,780.15
2016,9,30,12,15,898.5,101.0,6.45,17.0,784.5,990.15,777.81
2016,9,30,12,30,897.0,101.0,6.5,17.0,780.0,982.64,772.94
2016,9,30,12,45,893.0,100.5,6.55,17.0,767.0,968.46,763.38
2016,9,30,13,0,889.0,100.0,6.6,17.0,754.0,950.69,751.34
2016,9,30,13,15,883.0,99.0,6.6,17.0,733.5,927.05,734.83
2016,9,30,13,30,877.0,98.0,6.6,17.0,713.0,900.12,715.98
2016,9,30,13,45,870.0,95.5,6.65,17.0,685.5,867.53,693.14
2016,9,30,14,0,863.0,93.0,6.7,17.0,658.0,832.05,668.07
2016,9,30,14,15,850.5,91.5,6.7,16.5,623.5,790.58,639.37
2016,9,30,14,30,838.0,90.0,6.7,16.0,589.0,752.04,612.6
2016,9,30,14,45,822.5,87.0,6.75,16.0,549.0,702.31,575.83
2016,9,30,15,0,807.0,84.0,6.8,16.0,509.0,651.27,537.05
2016,9,30,15,15,784.0,81.0,6.8,16.0,463.5,594.49,491.27
2016,9,30,15,30,761.0,78.0,6.8,16.0,418.0,537.73,444.39
2016,9,30,15,45,730.0,73.5,6.8,16.0,369.5,475.47,391.84
2016,9,30,16,0,699.0,69.0,6.8,16.0,321.0,414.79,339.17
2016,9,30,16,15,653.5,64.0,6.75,16.0,271.0,350.27,282.02
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,289.0,226.41
2016,9,30,16,45,536.0,51.5,6.7,16.0,171.5,221.61,165.81
2016,9,30,17,0,464.0,44.0,6.7,16.0,122.0,162.32,112.62
2016,9,30,17,15,346.5,33.0,6.55,15.5,79.5,100.1,60.6
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,50.17,8.71
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,16.24,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,115.0,13.0,3.3,14.0,21.0,19.61,0.0
2016,10,1,6,30,230.0,26.0,3.3,14.0,42.0,58.44,21.42
2016,10,1,6,45,349.5,37.0,3.35,14.5,86.0,109.69,69.61
2016,10,1,7,0,469.0,48.0,3.4,15.0,130.0,174.11,123.49
2016,10,1,7,15,540.5,55.5,3.5,15.0,180.0,234.41,177.41
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,302.63,238.1
2016,10,1,7,45,660.0,68.0,3.7,15.5,281.5,365.54,293.53
2016,10,1,8,0,708.0,73.0,3.8,16.0,333.0,432.68,350.82
2016,10,1,8,15,740.5,77.0,3.75,16.0,382.0,493.12,401.65
2016,10,1,8,30,773.0,81.0,3.7,16.0,431.0,556.18,452.95
2016,10,1,8,45,798.0,83.5,3.7,16.5,476.5,614.01,497.92
2016,10,1,9,0,823.0,86.0,3.7,17.0,522.0,671.92,541.57
2016,10,1,9,15,839.5,88.0,3.7,17.0,562.5,722.8,578.06
2016,10,1,9,30,856.0,90.0,3.7,17.0,603.0,772.32,612.91
2016,10,1,9,45,874.5,89.5,3.7,17.5,638.5,813.4,640.0
2016,10,1,10,0,893.0,89.0,3.7,18.0,674.0,857.8,669.14
2016,10,1,10,15,901.5,90.0,3.75,18.0,701.5,893.06,693.01
2016,10,1,10,30,910.0,91.0,3.8,18.0,729.0,925.37,714.78
2016,10,1,10,45,915.5,92.0,3.85,18.0,749.0,951.77,732.43
2016,10,1,11,0,921.0,93.0,3.9,18.0,769.0,974.71,747.77
2016,10,1,11,15,924.5,93.5,4.0,18.0,781.0,991.61,759.36
2016,10,1,11,30,928.0,94.0,4.1,18.0,793.0,1004.76,768.54
2016,10,1,11,45,929.0,94.5,4.2,18.0,797.0,1011.66,773.6
2016,10,1,12,0,930.0,95.0,4.3,18.0,801.0,1014.66,776.17
2016,10,1,12,15,929.0,94.5,4.45,18.0,796.5,1010.68,774.68
2016,10,1,12,30,928.0,94.0,4.6,18.0,792.0,1002.79,770.9
2016,10,1,12,45,925.0,93.5,4.85,18.5,779.5,989.16,762.53
2016,10,1,13,0,922.0,93.0,5.1,19.0,767.0,971.78,751.48
2016,10,1,13,15,916.5,92.0,5.25,18.5,746.5,947.91,737.95
2016,10,1,13,30,911.0,91.0,5.4,18.0,726.0,920.61,721.83
2016,10,1,13,45,902.0,90.0,5.55,18.0,697.5,887.02,699.57
2016,10,1,14,0,893.0,89.0,5.7,18.0,669.0,850.55,674.99
2016,10,1,14,15,881.0,87.5,5.75,18.0,634.5,808.44,645.48
2016,10,1,14,30,869.0,86.0,5.8,18.0,600.0,764.1,614.03
2016,10,1,14,45,852.5,83.5,5.9,18.0,558.5,717.9,580.98
2016,10,1,15,0,836.0,81.0,6.0,18.0,517.0,665.45,542.17
2016,10,1,15,15,813.5,78.0,6.05,18.0,471.0,607.67,496.47
2016,10,1,15,30,791.0,75.0,6.1,18.0,425.0,549.79,449.45
2016,10,1,15,45,758.5,71.5,6.15,18.0,375.5,486.35,396.62
2016,10,1,16,0,726.0,68.0,6.2,18.0,326.0,424.57,343.59
2016,10,1,16,15,678.5,63.0,6.2,17.5,274.5,357.84,285.67
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,294.53,229.09
2016,10,1,16,45,554.5,51.0,6.2,17.0,172.5,225.17,167.08
2016,10,1,17,0,478.0,44.0,6.2,17.0,122.0,164.39,112.91
2016,10,1,17,15,349.0,33.0,6.1,16.5,78.5,99.67,59.22
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,48.21,1.0
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,15.77,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,14.0,20.0,18.74,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,40.0,56.59,17.92
2016,10,2,6,45,352.5,35.0,3.5,14.5,83.5,108.37,68.17
2016,10,2,7,0,473.0,46.0,3.5,15.0,127.0,173.13,122.44
2016,10,2,7,15,543.5,53.0,3.45,15.0,176.5,232.74,175.85
2016,10,2,7,30,614.0,60.0,3.4,15.0,226.0,300.13,235.87
2016,10,2,7,45,335.0,101.0,3.35,15.5,194.5,258.68,208.66
2016,10,2,8,0,56.0,142.0,3.3,16.0,163.0,169.45,136.67
2016,10,2,8,15,411.5,109.5,3.3,16.0,292.5,348.3,285.65
2016,10,2,8,30,767.0,77.0,3.3,16.0,422.0,547.91,446.57
2016,10,2,8,45,790.0,79.5,3.3,16.5,466.0,604.03,489.38
2016,10,2,9,0,813.0,82.0,3.3,17.0,510.0,660.07,531.53
2016,10,2,9,15,828.5,84.0,3.35,17.0,549.0,709.65,567.14
2016,10,2,9,30,844.0,86.0,3.4,17.0,588.0,752.79,597.51
2016,10,2,9,45,859.0,86.0,3.5,17.0,622.0,796.17,628.05
2016,10,2,10,0,874.0,86.0,3.6,17.0,656.0,837.56,656.93
2016,10,2,10,15,881.5,87.5,3.7,17.0,682.5,871.86,680.61
2016,10,2,10,30,889.0,89.0,3.8,17.0,709.0,903.23,702.21
2016,10,2,10,45,894.5,89.5,3.9,17.0,728.0,928.5,719.55
2016,10,2,11,0,900.0,90.0,4.0,17.0,747.0,950.4,734.63
2016,10,2,11,15,903.5,90.5,4.1,17.0,759.0,966.91,746.06
2016,10,2,11,30,907.0,91.0,4.2,17.0,771.0,979.76,755.12
2016,10,2,11,45,908.0,91.5,4.3,17.5,775.0,986.46,758.62
2016,10,2,12,0,909.0,92.0,4.4,18.0,779.0,989.35,759.78
2016,10,2,12,15,654.0,203.5,4.5,18.0,696.5,879.28,683.32
2016,10,2,12,30,399.0,315.0,4.6,18.0,614.0,733.89,573.04
2016,10,2,12,45,648.5,204.5,4.75,18.0,680.5,862.41,675.21
2016,10,2,13,0,898.0,94.0,4.9,18.0,747.0,948.71,737.65
2016,10,2,13,15,457.0,168.0,5.05,17.5,500.0,624.33,499.98
2016,10,2,13,30,16.0,242.0,5.2,17.0,253.0,248.51,196.54
2016,10,2,13,45,250.5,234.5,5.4,17.0,396.5,475.79,384.66
2016,10,2,14,0,485.0,227.0,5.6,17.0,540.0,665.91,536.11
2016,10,2,14,15,666.0,157.5,5.7,17.0,562.0,721.65,582.99
2016,10,2,14,30,847.0,88.0,5.8,17.0,584.0,752.58,608.27
2016,10,2,14,45,828.0,86.5,5.95,17.0,543.5,701.68,571.18
2016,10,2,15,0,809.0,85.0,6.1,17.0,503.0,649.73,532.16
2016,10,2,15,15,785.5,82.0,6.1,17.0,457.5,592.59,486.47
2016,10,2,15,30,762.0,79.0,6.1,17.0,412.0,535.51,439.67
2016,10,2,15,45,724.0,76.0,6.15,17.0,362.5,471.25,385.87
2016,10,2,16,0,686.0,73.0,6.2,17.0,313.0,410.42,333.39
2016,10,2,16,15,636.0,67.5,6.2,16.5,262.5,343.6,275.27
2016,10,2,16,30,586.0,62.0,6.2,16.0,212.0,281.37,219.58
2016,10,2,16,45,499.5,54.5,6.2,16.0,162.0,211.37,157.42
2016,10,2,17,0,413.0,47.0,6.2,16.0,112.0,151.18,104.41
2016,10,2,17,15,283.0,34.5,6.15,15.5,71.0,89.14,53.02
2016,10,2,17,30,153.0,22.0,6.1,15.0,30.0,39.76,0.0
2016,10,2,17,45,76.5,11.0,6.05,15.0,15.0,14.01,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,93.0,12.0,2.0,14.0,18.5,17.31,0.0
2016,10,3,6,30,186.0,24.0,2.0,14.0,37.0,50.1,13.08
2016,10,3,6,45,305.0,36.0,2.05,14.5,78.0,100.61,63.5
2016,10,3,7,0,424.0,48.0,2.1,15.0,119.0,163.05,115.44
2016,10,3,7,15,496.5,55.5,2.1,15.0,167.0,220.87,166.64
2016,10,3,7,30,569.0,63.0,2.1,15.0,215.0,286.73,224.65
2016,10,3,7,45,614.5,69.0,2.1,15.5,263.5,347.07,277.24
2016,10,3,8,0,660.0,75.0,2.1,16.0,312.0,411.43,331.42
2016,10,3,8,15,341.5,120.5,2.1,16.0,244.0,322.67,262.29
2016,10,3,8,30,23.0,166.0,2.1,16.0,176.0,173.91,139.28
2016,10,3,8,45,24.5,182.5,2.15,16.5,194.5,192.19,153.96
2016,10,3,9,0,26.0,199.0,2.2,17.0,213.0,210.64,168.16
2016,10,3,9,15,33.0,219.0,2.2,17.0,238.0,245.81,195.96
2016,10,3,9,30,40.0,239.0,2.2,17.0,263.0,273.77,217.71
2016,10,3,9,45,31.0,240.0,2.2,17.0,259.5,268.61,212.86
2016,10,3,10,0,22.0,241.0,2.2,17.0,256.0,252.42,199.49
2016,10,3,10,15,34.5,267.5,2.25,17.0,291.5,302.97,239.18
2016,10,3,10,30,47.0,294.0,2.3,17.0,327.0,343.95,270.78
2016,10,3,10,45,42.0,296.0,2.4,17.0,326.5,342.38,269.05
2016,10,3,11,0,37.0,298.0,2.5,17.0,326.0,340.52,267.32
2016,10,3,11,15,19.5,237.0,2.55,17.0,252.0,247.29,194.35
2016,10,3,11,30,2.0,176.0,2.6,17.0,178.0,169.4,132.21
2016,10,3,11,45,21.5,245.5,2.7,17.5,262.0,258.08,202.95
2016,10,3,12,0,41.0,315.0,2.8,18.0,346.0,364.09,284.74
2016,10,3,12,15,80.5,334.5,2.8,18.0,395.0,423.7,331.08
2016,10,3,12,30,120.0,354.0,2.8,18.0,444.0,496.8,386.86
2016,10,3,12,45,144.5,349.0,2.85,18.0,455.5,512.84,399.61
2016,10,3,13,0,169.0,344.0,2.9,18.0,467.0,527.63,411.75
2016,10,3,13,15,120.0,325.5,2.95,18.0,411.5,458.92,359.29
2016,10,3,13,30,71.0,307.0,3.0,18.0,356.0,379.42,298.15
2016,10,3,13,45,40.0,257.5,3.05,18.0,285.0,296.56,233.95
2016,10,3,14,0,9.0,208.0,3.1,18.0,214.0,207.72,163.51
2016,10,3,14,15,4.5,178.0,3.1,17.5,181.0,173.76,136.97
2016,10,3,14,30,0.0,148.0,3.1,17.0,148.0,140.44,110.43
2016,10,3,14,45,0.0,128.0,3.15,17.0,128.0,120.86,94.76
2016,10,3,15,0,0.0,108.0,3.2,17.0,108.0,101.42,79.03
2016,10,3,15,15,0.0,83.0,3.25,17.0,83.0,77.3,59.26
2016,10,3,15,30,0.0,58.0,3.3,17.0,58.0,53.93,39.88
2016,10,3,15,45,311.5,67.5,3.35,17.0,175.0,241.91,198.45
2016,10,3,16,0,623.0,77.0,3.4,17.0,292.0,383.81,309.56
2016,10,3,16,15,571.5,70.5,3.4,17.0,243.5,318.93,252.94
2016,10,3,16,30,520.0,64.0,3.4,17.0,195.0,258.94,199.95
2016,10,3,16,45,432.0,56.0,3.45,17.0,148.0,192.12,141.84
2016,10,3,17,0,344.0,48.0,3.5,17.0,101.0,134.26,92.05
2016,10,3,17,15,222.0,34.0,3.45,16.5,63.0,77.24,45.06
2016,10,3,17,30,100.0,20.0,3.4,16.0,25.0,31.65,0.0
2016,10,3,17,45,50.0,10.0,3.4,16.0,12.5,11.73,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,62.5,12.5,4.7,15.0,16.5,15.87,0.0
2016,10,4,6,30,125.0,25.0,4.7,15.0,33.0,43.46,8.31
2016,10,4,6,45,226.0,41.0,4.7,15.5,72.0,90.35,57.91
2016,10,4,7,0,327.0,57.0,4.7,16.0,111.0,147.05,105.31
2016,10,4,7,15,402.5,68.0,4.7,16.0,158.0,202.9,154.24
2016,10,4,7,30,478.0,79.0,4.7,16.0,205.0,269.61,212.71
2016,10,4,7,45,317.5,111.0,4.75,16.0,202.0,256.14,206.98
2016,10,4,8,0,157.0,143.0,4.8,16.0,199.0,225.54,183.71
2016,10,4,8,15,135.0,164.5,4.75,16.0,218.0,245.21,200.26
2016,10,4,8,30,113.0,186.0,4.7,16.0,237.0,262.41,214.02
2016,10,4,8,45,111.0,206.0,4.7,16.5,260.0,288.35,234.33
2016,10,4,9,0,109.0,226.0,4.7,17.0,283.0,305.16,246.98
2016,10,4,9,15,432.5,173.5,4.6,17.0,424.0,516.6,420.59
2016,10,4,9,30,756.0,121.0,4.5,17.0,565.0,731.04,587.41
2016,10,4,9,45,796.0,113.0,4.45,17.0,604.5,780.04,621.06
2016,10,4,10,0,836.0,105.0,4.4,17.0,644.0,831.71,657.12
2016,10,4,10,15,846.5,106.5,4.35,17.0,671.5,867.78,681.43
2016,10,4,10,30,857.0,108.0,4.3,17.0,699.0,901.16,703.73
2016,10,4,10,45,866.0,108.0,4.25,17.5,719.5,921.02,715.22
2016,10,4,11,0,875.0,108.0,4.2,18.0,740.0,944.96,729.63
2016,10,4,11,15,879.0,108.5,4.4,18.0,752.0,961.43,741.69
2016,10,4,11,30,883.0,109.0,4.6,18.0,764.0,974.36,751.97
2016,10,4,11,45,889.5,107.0,4.8,18.0,769.0,983.24,759.55
2016,10,4,12,0,896.0,105.0,5.0,18.0,774.0,988.41,764.69
2016,10,4,12,15,895.0,105.0,5.25,18.0,769.5,984.86,764.17
2016,10,4,12,30,894.0,105.0,5.5,18.0,765.0,977.56,761.06
2016,10,4,12,45,897.5,101.0,5.75,18.0,754.0,966.27,755.12
2016,10,4,13,0,901.0,97.0,6.0,18.0,743.0,951.17,746.43
2016,10,4,13,15,895.0,96.0,6.15,18.0,722.5,927.08,730.63
2016,10,4,13,30,889.0,95.0,6.3,18.0,702.0,899.69,712.39
2016,10,4,13,45,882.5,93.0,6.5,18.0,674.5,867.59,690.79
2016,10,4,14,0,876.0,91.0,6.7,18.0,647.0,832.55,666.79
2016,10,4,14,15,863.5,89.0,6.75,18.0,612.0,790.01,636.33
2016,10,4,14,30,851.0,87.0,6.8,18.0,577.0,750.34,607.81
2016,10,4,14,45,835.0,84.0,6.9,18.0,536.5,699.73,570.69
2016,10,4,15,0,819.0,81.0,7.0,18.0,496.0,647.84,531.16
2016,10,4,15,15,795.5,78.0,7.0,17.5,450.5,590.33,485.78
2016,10,4,15,30,772.0,75.0,7.0,17.0,405.0,532.88,439.09
2016,10,4,15,45,739.5,71.0,7.05,17.0,356.0,470.09,385.92
2016,10,4,16,0,707.0,67.0,7.1,17.0,307.0,409.02,332.67
2016,10,4,16,15,657.5,61.5,7.0,17.0,256.5,342.53,273.63
2016,10,4,16,30,608.0,56.0,6.9,17.0,206.0,279.6,216.48
2016,10,4,16,45,527.5,48.5,6.85,17.0,156.5,210.61,154.76
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,150.74,101.62
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,86.93,47.94
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,36.51,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,94.5,11.5,5.2,14.0,17.0,16.95,0.0
2016,10,5,6,30,189.0,23.0,5.2,14.0,34.0,49.2,5.17
2016,10,5,6,45,321.0,34.5,5.25,14.5,77.0,102.28,63.57
2016,10,5,7,0,453.0,46.0,5.3,15.0,120.0,168.28,118.88
2016,10,5,7,15,529.5,53.5,5.25,15.0,169.5,228.95,173.28
2016,10,5,7,30,606.0,61.0,5.2,15.0,219.0,298.09,235.19
2016,10,5,7,45,659.5,66.0,5.2,15.5,270.5,362.72,292.63
2016,10,5,8,0,713.0,71.0,5.2,16.0,322.0,431.03,351.6
2016,10,5,8,15,746.0,74.5,5.05,16.0,371.0,492.16,403.65
2016,10,5,8,30,779.0,78.0,4.9,16.0,420.0,554.91,455.33
2016,10,5,8,45,805.0,80.5,4.8,16.5,466.0,613.31,501.21
2016,10,5,9,0,831.0,83.0,4.7,17.0,512.0,671.85,545.67
2016,10,5,9,15,848.0,85.0,4.55,17.0,552.0,723.06,582.3
2016,10,5,9,30,865.0,87.0,4.4,17.0,592.0,767.77,613.22
2016,10,5,9,45,881.5,87.5,4.3,17.5,627.5,813.41,643.35
2016,10,5,10,0,898.0,88.0,4.2,18.0,663.0,857.08,671.78
2016,10,5,10,15,907.0,89.0,4.15,18.0,690.5,892.55,695.5
2016,10,5,10,30,916.0,90.0,4.1,18.0,718.0,925.07,717.02
2016,10,5,10,45,923.5,90.0,4.05,18.5,738.0,951.91,733.11
2016,10,5,11,0,931.0,90.0,4.0,19.0,758.0,975.35,746.79
2016,10,5,11,15,934.5,90.5,4.1,19.0,770.0,992.02,758.19
2016,10,5,11,30,938.0,91.0,4.2,19.0,782.0,1004.91,767.18
2016,10,5,11,45,940.5,90.5,4.35,19.0,786.0,1011.83,772.54
2016,10,5,12,0,943.0,90.0,4.5,19.0,790.0,1014.82,775.75
2016,10,5,12,15,942.0,90.0,4.7,19.0,785.0,1011.06,775.08
2016,10,5,12,30,941.0,90.0,4.9,19.0,780.0,1003.37,771.77
2016,10,5,12,45,935.5,90.5,5.15,19.0,766.5,988.13,763.58
2016,10,5,13,0,930.0,91.0,5.4,19.0,753.0,969.18,752.72
2016,10,5,13,15,924.0,90.0,5.6,19.0,732.0,944.49,737.3
2016,10,5,13,30,918.0,89.0,5.8,19.0,711.0,916.39,719.3
2016,10,5,13,45,908.5,88.0,6.0,19.0,682.0,882.05,696.57
2016,10,5,14,0,899.0,87.0,6.2,19.0,653.0,844.85,671.46
2016,10,5,14,15,886.5,85.0,6.35,18.5,617.5,801.5,642.48
2016,10,5,14,30,874.0,83.0,6.5,18.0,582.0,755.98,611.34
2016,10,5,14,45,854.0,81.5,6.7,18.0,540.0,708.25,576.94
2016,10,5,15,0,834.0,80.0,6.9,18.0,498.0,654.61,536.36
2016,10,5,15,15,809.5,77.0,6.95,18.0,451.5,595.82,489.15
2016,10,5,15,30,785.0,74.0,7.0,18.0,405.0,537.15,440.8
2016,10,5,15,45,745.5,71.0,7.1,18.0,354.5,471.25,385.3
2016,10,5,16,0,706.0,68.0,7.2,18.0,304.0,407.77,330.25
2016,10,5,16,15,653.0,62.5,7.15,17.5,253.0,340.17,271.0
2016,10,5,16,30,600.0,57.0,7.1,17.0,202.0,276.41,213.68
2016,10,5,16,45,510.0,49.5,7.1,17.0,152.0,205.39,150.57
2016,10,5,17,0,420.0,42.0,7.1,17.0,102.0,144.62,97.17
2016,10,5,17,15,276.0,29.5,7.0,16.5,62.0,81.15,43.27
2016,10,5,17,30,132.0,17.0,6.9,16.0,22.0,29.15,0.0
2016,10,5,17,45,66.0,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.5,1.65,14.0,16.0,15.85,0.0
2016,10,6,6,30,184.0,21.0,1.7,14.0,32.0,46.96,0.0
2016,10,6,6,45,314.0,32.5,1.8,14.5,73.5,99.08,60.79
2016,10,6,7,0,444.0,44.0,1.9,15.0,115.0,164.03,115.03
2016,10,6,7,15,520.0,52.0,1.95,15.0,164.0,224.4,168.48
2016,10,6,7,30,596.0,60.0,2.0,15.0,213.0,293.23,229.1
2016,10,6,7,45,647.5,64.5,2.15,15.5,263.5,355.79,283.86
2016,10,6,8,0,699.0,69.0,2.3,16.0,314.0,421.84,339.95
2016,10,6,8,15,732.5,73.0,2.35,16.5,362.5,482.91,390.22
2016,10,6,8,30,766.0,77.0,2.4,17.0,411.0,545.71,440.06
2016,10,6,8,45,792.0,79.5,2.45,17.5,456.0,603.37,484.39
2016,10,6,9,0,818.0,82.0,2.5,18.0,501.0,661.21,527.48
2016,10,6,9,15,834.5,84.0,2.5,18.0,540.5,711.4,562.87
2016,10,6,9,30,851.0,86.0,2.5,18.0,580.0,760.23,596.54
2016,10,6,9,45,873.0,84.0,2.55,18.5,616.0,801.65,623.64
2016,10,6,10,0,895.0,82.0,2.6,19.0,652.0,846.64,652.95
2016,10,6,10,15,903.0,83.0,2.6,19.0,678.5,881.05,675.42
2016,10,6,10,30,911.0,84.0,2.6,19.0,705.0,912.47,695.81
2016,10,6,10,45,916.0,85.0,2.6,19.5,724.0,937.98,710.77
2016,10,6,11,0,921.0,86.0,2.6,20.0,743.0,960.01,723.4
2016,10,6,11,15,924.0,86.5,2.6,20.0,754.5,975.99,733.41
2016,10,6,11,30,927.0,87.0,2.6,20.0,766.0,988.22,741.07
2016,10,6,11,45,928.0,87.5,2.65,20.0,769.0,994.72,745.56
2016,10,6,12,0,929.0,88.0,2.7,20.0,772.0,997.32,747.67
2016,10,6,12,15,927.5,87.5,2.8,20.0,767.0,992.48,745.46
2016,10,6,12,30,926.0,87.0,2.9,20.0,762.0,983.78,740.82
2016,10,6,12,45,922.0,87.0,3.05,20.5,749.0,969.48,731.53
2016,10,6,13,0,918.0,87.0,3.2,21.0,736.0,951.51,719.81
2016,10,6,13,15,912.0,86.0,3.35,21.0,715.0,927.01,704.99
2016,10,6,13,30,906.0,85.0,3.5,21.0,694.0,899.15,687.78
2016,10,6,13,45,897.5,83.5,3.65,21.0,666.0,865.39,666.28
2016,10,6,14,0,889.0,82.0,3.8,21.0,638.0,828.76,642.51
2016,10,6,14,15,876.5,80.5,3.95,20.5,603.0,786.34,615.44
2016,10,6,14,30,864.0,79.0,4.1,20.0,568.0,741.78,586.28
2016,10,6,14,45,847.0,77.0,4.25,20.0,527.0,691.6,551.24
2016,10,6,15,0,830.0,75.0,4.4,20.0,486.0,644.14,516.88
2016,10,6,15,15,806.0,72.0,4.55,19.5,440.5,585.95,472.97
2016,10,6,15,30,782.0,69.0,4.7,19.0,395.0,527.86,427.47
2016,10,6,15,45,747.5,65.5,4.85,19.0,346.0,464.3,375.12
2016,10,6,16,0,713.0,62.0,5.0,19.0,297.0,402.68,322.55
2016,10,6,16,15,662.5,56.5,5.2,18.5,246.5,334.84,264.04
2016,10,6,16,30,612.0,51.0,5.4,18.0,196.0,272.49,208.43
2016,10,6,16,45,528.5,44.0,5.65,18.0,147.0,203.5,147.27
2016,10,6,17,0,445.0,37.0,5.9,18.0,98.0,144.04,94.85
2016,10,6,17,15,222.5,28.0,5.95,17.5,58.5,69.35,34.71
2016,10,6,17,30,0.0,19.0,6.0,17.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,6.1,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.5,9.5,2.25,14.0,15.5,15.84,0.0
2016,10,7,6,30,213.0,19.0,2.3,14.0,31.0,48.4,0.0
2016,10,7,6,45,341.5,30.0,2.35,14.5,72.5,101.73,61.31
2016,10,7,7,0,470.0,41.0,2.4,15.0,114.0,167.35,116.77
2016,10,7,7,15,543.5,48.0,2.35,15.5,163.0,227.29,169.99
2016,10,7,7,30,617.0,55.0,2.3,16.0,212.0,295.35,229.82
2016,10,7,7,45,664.0,60.0,2.25,16.5,261.5,356.64,283.48
2016,10,7,8,0,711.0,65.0,2.2,17.0,311.0,422.94,339.34
2016,10,7,8,15,743.0,69.0,2.05,17.0,359.0,483.71,389.33
2016,10,7,8,30,775.0,73.0,1.9,17.0,407.0,546.02,438.56
2016,10,7,8,45,797.5,76.0,1.75,17.5,451.5,602.33,480.45
2016,10,7,9,0,820.0,79.0,1.6,18.0,496.0,658.48,520.4
2016,10,7,9,15,836.5,81.0,1.55,18.5,535.5,708.62,553.51
2016,10,7,9,30,853.0,83.0,1.5,19.0,575.0,752.31,581.13
2016,10,7,9,45,859.0,87.0,1.5,19.5,606.5,792.91,606.6
2016,10,7,10,0,865.0,91.0,1.5,20.0,638.0,830.88,629.89
2016,10,7,10,15,873.5,92.5,1.5,20.5,664.5,865.34,650.53
2016,10,7,10,30,882.0,94.0,1.5,21.0,691.0,896.94,669.06
2016,10,7,10,45,885.5,96.0,1.55,21.5,709.5,921.51,683.51
2016,10,7,11,0,889.0,98.0,1.6,22.0,728.0,942.68,695.81
2016,10,7,11,15,892.5,98.5,1.6,22.5,739.5,958.61,704.09
2016,10,7,11,30,896.0,99.0,1.6,23.0,751.0,970.94,710.17
2016,10,7,11,45,714.0,175.0,1.6,23.5,696.0,901.2,663.15
2016,10,7,12,0,532.0,251.0,1.6,24.0,641.0,806.14,597.01
2016,10,7,12,15,711.0,176.0,1.65,24.0,693.5,897.91,662.24
2016,10,7,12,30,890.0,101.0,1.7,24.0,746.0,963.88,705.09
2016,10,7,12,45,877.0,104.5,1.75,24.5,730.5,945.5,692.11
2016,10,7,13,0,864.0,108.0,1.8,25.0,715.0,923.82,678.02
2016,10,7,13,15,857.0,106.5,1.9,24.5,694.0,906.22,669.83
2016,10,7,13,30,850.0,105.0,2.0,24.0,673.0,877.79,654.28
2016,10,7,13,45,705.5,147.0,2.15,24.0,605.0,782.38,591.94
2016,10,7,14,0,561.0,189.0,2.3,24.0,537.0,681.79,522.28
2016,10,7,14,15,676.5,145.0,2.4,23.5,541.0,708.69,546.66
2016,10,7,14,30,792.0,101.0,2.5,23.0,545.0,715.96,554.62
2016,10,7,14,45,690.0,115.5,2.65,23.0,482.0,629.21,492.37
2016,10,7,15,0,588.0,130.0,2.8,23.0,419.0,545.6,429.93
2016,10,7,15,15,550.5,124.5,2.9,22.5,374.5,487.11,386.38
2016,10,7,15,30,513.0,119.0,3.0,22.0,330.0,427.12,340.22
2016,10,7,15,45,555.5,99.5,3.1,21.5,302.5,403.02,320.79
2016,10,7,16,0,598.0,80.0,3.2,21.0,275.0,369.46,292.1
2016,10,7,16,15,540.5,72.5,3.3,20.5,226.0,303.0,236.16
2016,10,7,16,30,483.0,65.0,3.4,20.0,177.0,242.17,183.6
2016,10,7,16,45,391.5,54.5,3.55,19.5,130.5,174.94,126.34
2016,10,7,17,0,300.0,44.0,3.7,19.0,84.0,117.72,78.05
2016,10,7,17,15,150.0,28.5,3.75,18.5,48.5,57.7,26.94
2016,10,7,17,30,0.0,13.0,3.8,18.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.0,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,64.5,9.5,1.3,17.0,13.0,13.17,0.0
2016,10,8,6,30,129.0,19.0,1.3,17.0,26.0,37.27,0.0
2016,10,8,6,45,257.0,32.5,1.35,17.5,65.5,88.65,53.13
2016,10,8,7,0,385.0,46.0,1.4,18.0,105.0,151.44,105.04
2016,10,8,7,15,465.5,55.0,1.4,18.0,153.0,210.65,156.22
2016,10,8,7,30,546.0,64.0,1.4,18.0,201.0,278.9,214.97
2016,10,8,7,45,599.0,70.5,1.45,18.5,250.5,341.38,268.36
2016,10,8,8,0,652.0,77.0,1.5,19.0,300.0,408.7,323.99
2016,10,8,8,15,687.5,81.5,1.45,19.5,348.0,468.87,372.01
2016,10,8,8,30,723.0,86.0,1.4,20.0,396.0,531.09,419.69
2016,10,8,8,45,749.0,89.5,1.4,20.5,440.5,586.01,460.5
2016,10,8,9,0,775.0,93.0,1.4,21.0,485.0,642.93,501.36
2016,10,8,9,15,793.5,96.0,1.3,21.5,524.5,693.8,534.88
2016,10,8,9,30,812.0,99.0,1.2,22.0,564.0,743.59,565.77
2016,10,8,9,45,859.5,87.5,1.1,22.5,605.0,792.87,595.33
2016,10,8,10,0,907.0,76.0,1.0,23.0,646.0,847.4,627.41
2016,10,8,10,15,915.0,77.5,0.8,23.0,673.0,882.56,645.34
2016,10,8,10,30,923.0,79.0,0.6,23.0,700.0,914.68,660.68
2016,10,8,10,45,927.5,80.0,0.4,23.5,719.0,939.81,669.71
2016,10,8,11,0,932.0,81.0,0.2,24.0,738.0,961.41,676.51
2016,10,8,11,15,935.0,81.5,0.35,24.0,749.0,977.37,688.55
2016,10,8,11,30,938.0,82.0,0.5,24.0,760.0,989.54,698.79
2016,10,8,11,45,938.0,82.5,0.7,24.0,763.0,994.98,706.25
2016,10,8,12,0,938.0,83.0,0.9,24.0,766.0,996.5,711.28
2016,10,8,12,15,936.5,83.0,1.05,23.5,760.5,992.08,712.92
2016,10,8,12,30,935.0,83.0,1.2,23.0,755.0,983.76,712.09
2016,10,8,12,45,930.0,83.0,1.4,23.0,741.5,968.33,706.05
2016,10,8,13,0,925.0,83.0,1.6,23.0,728.0,949.23,697.36
