Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,13,15,919.0,82.0,1.7,23.0,707.0,924.51,683.45
2016,10,8,13,30,913.0,81.0,1.8,23.0,686.0,896.41,667.19
2016,10,8,13,45,903.0,80.0,1.9,23.0,657.0,861.73,646.31
2016,10,8,14,0,893.0,79.0,2.0,23.0,628.0,824.25,623.26
2016,10,8,14,15,880.5,77.5,2.05,22.5,593.0,781.69,597.06
2016,10,8,14,30,868.0,76.0,2.1,22.0,558.0,736.99,568.85
2016,10,8,14,45,850.0,74.0,2.15,22.0,517.0,685.99,534.47
2016,10,8,15,0,832.0,72.0,2.2,22.0,476.0,637.8,500.46
2016,10,8,15,15,807.5,69.0,2.2,21.5,430.5,579.33,457.29
2016,10,8,15,30,783.0,66.0,2.2,21.0,385.0,521.03,412.72
2016,10,8,15,45,747.5,62.5,2.25,21.0,336.0,457.13,361.54
2016,10,8,16,0,712.0,59.0,2.3,21.0,287.0,395.29,310.16
2016,10,8,16,15,660.5,54.0,2.3,20.5,236.5,327.96,253.3
2016,10,8,16,30,609.0,49.0,2.3,20.0,186.0,265.32,198.6
2016,10,8,16,45,523.0,41.5,2.35,19.5,137.5,196.77,139.37
2016,10,8,17,0,437.0,34.0,2.4,19.0,89.0,137.14,87.79
2016,10,8,17,15,286.5,22.5,2.4,18.5,51.5,72.17,28.33
2016,10,8,17,30,136.0,11.0,2.4,18.0,14.0,22.89,0.0
2016,10,8,17,45,68.0,5.5,2.45,18.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,1.1,16.0,13.5,14.24,0.0
2016,10,9,6,30,192.0,17.0,1.1,16.0,27.0,43.44,0.0
2016,10,9,6,45,322.5,29.0,1.15,16.5,67.5,97.32,56.81
2016,10,9,7,0,453.0,41.0,1.2,17.0,108.0,163.1,112.28
2016,10,9,7,15,529.0,48.5,1.2,17.0,156.5,223.2,165.02
2016,10,9,7,30,605.0,56.0,1.2,17.0,205.0,291.72,224.63
2016,10,9,7,45,653.0,61.5,1.2,17.5,255.0,354.1,278.28
2016,10,9,8,0,701.0,67.0,1.2,18.0,305.0,419.53,332.5
2016,10,9,8,15,734.0,71.0,1.15,18.0,352.5,480.19,381.56
2016,10,9,8,30,767.0,75.0,1.1,18.0,400.0,542.48,429.99
2016,10,9,8,45,789.5,78.0,1.1,18.5,444.5,598.25,471.34
2016,10,9,9,0,812.0,81.0,1.1,19.0,489.0,653.87,511.11
2016,10,9,9,15,829.0,83.5,1.1,19.5,528.0,704.46,544.56
2016,10,9,9,30,846.0,86.0,1.1,20.0,567.0,753.74,576.04
2016,10,9,9,45,861.0,86.5,1.1,20.5,600.5,791.88,599.27
2016,10,9,10,0,876.0,87.0,1.1,21.0,634.0,833.21,624.41
2016,10,9,10,15,884.0,88.5,1.1,21.0,660.5,867.38,645.6
2016,10,9,10,30,892.0,90.0,1.1,21.0,687.0,898.62,664.82
2016,10,9,10,45,896.0,91.5,1.15,21.0,705.0,923.13,680.42
2016,10,9,11,0,900.0,93.0,1.2,21.0,723.0,944.21,693.95
2016,10,9,11,15,903.0,93.5,1.2,21.0,734.0,959.66,703.15
2016,10,9,11,30,906.0,94.0,1.2,21.0,745.0,971.45,710.18
2016,10,9,11,45,906.0,94.5,1.25,21.0,748.0,976.66,714.02
2016,10,9,12,0,906.0,95.0,1.3,21.0,751.0,978.08,715.65
2016,10,9,12,15,904.5,95.0,1.35,21.0,745.5,973.69,713.75
2016,10,9,12,30,903.0,95.0,1.4,21.0,740.0,965.55,709.6
2016,10,9,12,45,898.5,94.0,1.45,21.0,726.5,949.74,700.63
2016,10,9,13,0,894.0,93.0,1.5,21.0,713.0,930.38,689.45
2016,10,9,13,15,887.5,92.0,1.55,21.0,692.0,905.78,674.84
2016,10,9,13,30,881.0,91.0,1.6,21.0,671.0,877.96,658.06
2016,10,9,13,45,871.0,90.0,1.65,21.0,642.5,844.13,637.12
2016,10,9,14,0,861.0,89.0,1.7,21.0,614.0,807.62,614.17
2016,10,9,14,15,478.5,165.5,1.75,20.5,455.0,568.59,444.11
2016,10,9,14,30,96.0,242.0,1.8,20.0,296.0,320.13,251.45
2016,10,9,14,45,117.5,225.0,1.85,20.0,285.5,322.36,255.33
2016,10,9,15,0,139.0,208.0,1.9,20.0,275.0,312.57,248.6
2016,10,9,15,15,116.5,187.0,1.9,19.5,239.5,269.43,215.08
2016,10,9,15,30,94.0,166.0,1.9,19.0,204.0,221.38,177.15
2016,10,9,15,45,378.5,115.5,1.9,19.0,239.0,325.23,261.24
2016,10,9,16,0,663.0,65.0,1.9,19.0,274.0,379.23,299.83
2016,10,9,16,15,608.0,59.0,1.85,18.5,224.5,312.27,242.53
2016,10,9,16,30,553.0,53.0,1.8,18.0,175.0,250.58,188.67
2016,10,9,16,45,463.0,44.5,1.8,18.0,128.0,182.39,129.74
2016,10,9,17,0,373.0,36.0,1.8,18.0,81.0,124.62,79.88
2016,10,9,17,15,227.5,23.0,1.75,17.5,46.0,62.6,20.41
2016,10,9,17,30,82.0,10.0,1.7,17.0,11.0,16.84,0.0
2016,10,9,17,45,41.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,12.0,8.1,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,24.0,35.93,0.0
2016,10,10,6,45,268.5,30.5,2.55,15.5,63.0,88.92,51.93
2016,10,10,7,0,400.0,44.0,2.6,16.0,102.0,153.05,106.46
2016,10,10,7,15,480.0,52.5,2.55,16.0,150.0,212.32,158.65
2016,10,10,7,30,560.0,61.0,2.5,16.0,198.0,280.5,218.52
2016,10,10,7,45,280.0,78.0,2.45,16.0,146.5,210.96,169.14
2016,10,10,8,0,0.0,95.0,2.4,16.0,95.0,90.23,70.65
2016,10,10,8,15,2.0,119.0,2.3,16.0,120.0,114.99,91.37
2016,10,10,8,30,4.0,143.0,2.2,16.0,145.0,140.12,111.94
2016,10,10,8,45,7.0,158.0,2.1,16.5,162.0,156.88,125.17
2016,10,10,9,0,10.0,173.0,2.0,17.0,179.0,173.98,138.5
2016,10,10,9,15,11.5,186.5,1.9,17.0,193.5,188.77,150.05
2016,10,10,9,30,13.0,200.0,1.8,17.0,208.0,203.72,161.64
2016,10,10,9,45,14.5,211.5,1.75,17.5,220.5,216.75,171.32
2016,10,10,10,0,16.0,223.0,1.7,18.0,233.0,229.92,181.03
2016,10,10,10,15,448.5,160.0,1.65,18.0,457.5,577.41,458.25
2016,10,10,10,30,881.0,97.0,1.6,18.0,682.0,895.58,681.09
2016,10,10,10,45,885.5,98.0,1.6,18.0,700.5,919.65,692.68
2016,10,10,11,0,890.0,99.0,1.6,18.0,719.0,940.36,705.56
2016,10,10,11,15,893.5,99.5,1.6,18.0,730.0,956.07,715.23
2016,10,10,11,30,897.0,100.0,1.6,18.0,741.0,968.17,722.68
2016,10,10,11,45,647.5,199.5,1.65,18.0,663.0,861.16,651.42
2016,10,10,12,0,398.0,299.0,1.7,18.0,585.0,715.82,546.39
2016,10,10,12,15,473.5,267.0,1.7,18.0,605.0,763.82,583.5
2016,10,10,12,30,549.0,235.0,1.7,18.0,625.0,795.59,607.5
2016,10,10,12,45,699.0,175.5,1.75,18.0,662.5,867.74,659.7
2016,10,10,13,0,849.0,116.0,1.8,18.0,700.0,921.3,696.33
2016,10,10,13,15,841.5,114.5,1.8,18.0,678.5,895.74,679.18
2016,10,10,13,30,834.0,113.0,1.8,18.0,657.0,867.12,660.84
2016,10,10,13,45,588.0,182.0,1.8,18.0,557.5,716.7,555.82
2016,10,10,14,0,342.0,251.0,1.8,18.0,458.0,557.69,436.76
2016,10,10,14,15,559.5,178.5,1.8,18.0,494.0,644.76,507.32
2016,10,10,14,30,777.0,106.0,1.8,18.0,530.0,704.54,553.67
2016,10,10,14,45,746.0,98.0,1.8,18.0,480.5,641.03,507.5
2016,10,10,15,0,715.0,90.0,1.8,18.0,431.0,579.74,462.0
2016,10,10,15,15,401.0,126.5,1.75,17.5,314.0,391.18,315.2
2016,10,10,15,30,87.0,163.0,1.7,17.0,197.0,214.32,172.2
2016,10,10,15,45,76.5,143.0,1.7,17.0,170.5,183.78,147.76
2016,10,10,16,0,66.0,123.0,1.7,17.0,144.0,154.34,123.32
2016,10,10,16,15,55.0,102.0,1.65,16.5,117.0,124.77,98.57
2016,10,10,16,30,44.0,81.0,1.6,16.0,90.0,96.48,74.49
2016,10,10,16,45,27.0,60.0,1.6,16.0,65.0,67.87,50.01
2016,10,10,17,0,10.0,39.0,1.6,16.0,40.0,39.72,25.91
2016,10,10,17,15,5.0,19.5,1.5,15.5,20.0,18.97,1.87
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.9,15.0,2.5,2.38,0.0
2016,10,11,6,30,0.0,5.0,1.9,15.0,5.0,4.77,0.0
2016,10,11,6,45,0.0,14.5,1.9,15.0,14.5,13.44,4.49
2016,10,11,7,0,0.0,24.0,1.9,15.0,24.0,22.26,12.85
2016,10,11,7,15,0.0,36.0,1.85,15.0,36.0,33.43,22.65
2016,10,11,7,30,0.0,48.0,1.8,15.0,48.0,44.61,32.39
2016,10,11,7,45,0.0,60.5,1.8,15.5,60.5,56.35,42.4
2016,10,11,8,0,0.0,73.0,1.8,16.0,73.0,68.28,52.39
2016,10,11,8,15,0.0,94.5,1.75,16.0,94.5,89.21,69.85
2016,10,11,8,30,0.0,116.0,1.7,16.0,116.0,110.3,87.21
2016,10,11,8,45,0.0,122.0,1.7,16.0,122.0,115.86,91.53
2016,10,11,9,0,0.0,128.0,1.7,16.0,128.0,121.48,95.9
2016,10,11,9,15,1.5,152.5,1.65,16.0,153.5,146.86,116.43
2016,10,11,9,30,3.0,177.0,1.6,16.0,179.0,172.58,136.94
2016,10,11,9,45,4.0,183.5,1.55,16.5,186.0,179.71,142.06
2016,10,11,10,0,5.0,190.0,1.5,17.0,193.0,186.96,147.29
2016,10,11,10,15,3.0,182.5,1.45,17.0,184.5,177.52,139.4
2016,10,11,10,30,1.0,175.0,1.4,17.0,176.0,168.1,131.61
2016,10,11,10,45,8.5,209.5,1.35,17.0,215.5,209.7,164.74
2016,10,11,11,0,16.0,244.0,1.3,17.0,255.0,252.09,197.85
2016,10,11,11,15,16.5,247.5,1.3,17.0,259.0,256.24,200.76
2016,10,11,11,30,17.0,251.0,1.3,17.0,263.0,260.38,203.88
2016,10,11,11,45,127.0,293.0,1.3,17.0,384.0,437.34,342.4
2016,10,11,12,0,237.0,335.0,1.3,17.0,505.0,589.36,455.08
2016,10,11,12,15,249.0,330.5,1.4,17.0,507.5,608.96,468.64
2016,10,11,12,30,261.0,326.0,1.5,17.0,510.0,613.01,472.59
2016,10,11,12,45,363.5,290.5,1.65,17.5,542.0,664.26,512.88
2016,10,11,13,0,466.0,255.0,1.8,18.0,574.0,724.71,558.41
2016,10,11,13,15,488.0,238.0,1.95,17.5,562.5,715.55,554.73
2016,10,11,13,30,510.0,221.0,2.1,17.0,551.0,703.33,549.37
2016,10,11,13,45,525.0,205.0,2.25,17.0,532.0,683.14,536.89
2016,10,11,14,0,540.0,189.0,2.4,17.0,513.0,660.04,522.04
2016,10,11,14,15,564.5,168.5,2.55,17.0,490.0,636.29,506.6
2016,10,11,14,30,589.0,148.0,2.7,17.0,467.0,613.87,491.53
2016,10,11,14,45,641.0,121.0,2.85,17.0,444.0,594.73,478.96
2016,10,11,15,0,693.0,94.0,3.0,17.0,421.0,568.37,460.08
2016,10,11,15,15,625.0,98.0,3.05,17.0,371.0,498.05,404.39
2016,10,11,15,30,557.0,102.0,3.1,17.0,321.0,432.11,351.06
2016,10,11,15,45,508.0,98.0,3.15,17.0,277.5,368.9,298.9
2016,10,11,16,0,459.0,94.0,3.2,17.0,234.0,314.08,252.16
2016,10,11,16,15,410.0,81.5,3.2,16.5,189.5,254.57,201.09
2016,10,11,16,30,361.0,69.0,3.2,16.0,145.0,200.14,153.32
2016,10,11,16,45,285.5,54.5,3.25,16.0,104.0,141.95,102.86
2016,10,11,17,0,210.0,40.0,3.3,16.0,63.0,92.87,60.23
2016,10,11,17,15,105.0,20.0,3.35,16.0,31.5,39.08,2.26
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,97.0,16.0,2.5,14.0,19.0,27.05,0.0
2016,10,12,6,45,229.5,30.0,2.4,14.5,57.0,80.65,45.42
2016,10,12,7,0,362.0,44.0,2.3,15.0,95.0,143.56,99.93
2016,10,12,7,15,445.0,53.5,2.15,15.0,141.5,202.39,151.53
2016,10,12,7,30,528.0,63.0,2.0,15.0,188.0,270.52,211.1
2016,10,12,7,45,587.0,69.0,1.85,15.0,237.5,333.65,266.3
2016,10,12,8,0,646.0,75.0,1.7,15.0,287.0,402.25,324.31
2016,10,12,8,15,349.5,120.0,1.7,15.0,237.0,326.33,265.72
2016,10,12,8,30,53.0,165.0,1.7,15.0,187.0,198.96,160.8
2016,10,12,8,45,85.5,188.5,1.7,15.5,228.5,246.89,200.07
2016,10,12,9,0,118.0,212.0,1.7,16.0,270.0,306.78,247.47
2016,10,12,9,15,116.5,231.5,1.95,16.0,292.5,332.25,267.15
2016,10,12,9,30,115.0,251.0,2.2,16.0,315.0,347.02,278.51
2016,10,12,9,45,125.0,266.0,2.45,16.0,339.0,386.17,309.01
2016,10,12,10,0,135.0,281.0,2.7,16.0,363.0,415.31,331.55
2016,10,12,10,15,167.0,293.0,2.9,16.0,399.0,460.05,366.59
2016,10,12,10,30,199.0,305.0,3.1,16.0,435.0,505.95,402.2
2016,10,12,10,45,194.5,314.5,3.3,16.5,445.0,516.92,409.36
2016,10,12,11,0,190.0,324.0,3.5,17.0,455.0,526.99,416.01
2016,10,12,11,15,143.5,326.0,3.6,16.5,426.0,488.52,386.09
2016,10,12,11,30,97.0,328.0,3.7,16.0,397.0,434.36,344.09
2016,10,12,11,45,213.5,320.5,3.85,16.0,472.5,550.39,436.79
2016,10,12,12,0,330.0,313.0,4.0,16.0,548.0,666.49,526.59
2016,10,12,12,15,365.5,300.5,3.95,16.0,559.0,684.5,540.36
2016,10,12,12,30,401.0,288.0,3.9,16.0,570.0,700.51,553.2
2016,10,12,12,45,420.5,276.0,3.9,16.5,566.5,712.83,561.78
2016,10,12,13,0,440.0,264.0,3.9,17.0,563.0,710.01,559.6
2016,10,12,13,15,513.0,227.5,4.0,17.0,565.5,725.24,573.94
2016,10,12,13,30,586.0,191.0,4.1,17.0,568.0,734.55,583.79
2016,10,12,13,45,493.5,211.0,4.2,17.0,519.0,662.34,528.62
2016,10,12,14,0,401.0,231.0,4.3,17.0,470.0,581.62,466.82
2016,10,12,14,15,611.5,158.0,4.6,17.0,497.5,664.6,536.55
2016,10,12,14,30,822.0,85.0,4.9,17.0,525.0,710.03,574.75
2016,10,12,14,45,805.5,81.0,5.2,17.0,485.0,659.29,538.16
2016,10,12,15,0,789.0,77.0,5.5,17.0,445.0,607.46,498.32
2016,10,12,15,15,761.5,73.5,5.35,16.5,399.5,548.84,451.42
2016,10,12,15,30,734.0,70.0,5.2,16.0,354.0,490.81,403.66
2016,10,12,15,45,697.5,65.0,5.1,16.0,306.0,427.63,349.72
2016,10,12,16,0,661.0,60.0,5.0,16.0,258.0,366.76,296.2
2016,10,12,16,15,603.5,54.5,4.75,16.0,209.5,301.22,237.67
2016,10,12,16,30,546.0,49.0,4.5,16.0,161.0,240.1,182.07
2016,10,12,16,45,449.0,40.5,4.25,16.0,115.0,171.3,121.52
2016,10,12,17,0,352.0,32.0,4.0,16.0,69.0,113.83,70.55
2016,10,12,17,15,176.0,16.0,3.9,15.5,34.5,45.28,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,14.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,14.0,16.0,15.25,0.0
2016,10,13,6,45,120.5,30.5,2.15,14.5,46.5,57.99,31.79
2016,10,13,7,0,241.0,45.0,2.2,15.0,77.0,114.2,79.97
2016,10,13,7,15,284.0,61.0,2.2,15.0,115.5,159.72,120.51
2016,10,13,7,30,327.0,77.0,2.2,15.0,154.0,210.19,165.23
2016,10,13,7,45,354.0,92.5,2.25,15.0,193.0,258.02,207.54
2016,10,13,8,0,381.0,108.0,2.3,15.0,232.0,308.36,250.94
2016,10,13,8,15,399.5,122.5,2.15,15.0,270.0,355.36,290.29
2016,10,13,8,30,418.0,137.0,2.0,15.0,308.0,403.43,329.26
2016,10,13,8,45,411.5,156.0,1.95,15.5,340.0,441.51,358.5
2016,10,13,9,0,405.0,175.0,1.9,16.0,372.0,477.85,385.44
2016,10,13,9,15,495.5,164.5,1.8,16.0,425.0,549.75,441.08
2016,10,13,9,30,586.0,154.0,1.7,16.0,478.0,632.02,502.53
2016,10,13,9,45,714.0,122.5,1.65,16.5,540.5,720.95,566.14
2016,10,13,10,0,842.0,91.0,1.6,17.0,603.0,811.02,626.29
2016,10,13,10,15,715.5,142.5,1.5,17.0,590.5,790.53,608.92
2016,10,13,10,30,589.0,194.0,1.4,17.0,578.0,754.57,581.15
2016,10,13,10,45,441.0,250.0,1.3,17.5,542.0,692.04,531.3
2016,10,13,11,0,293.0,306.0,1.2,18.0,506.0,614.59,470.73
2016,10,13,11,15,343.0,298.5,1.2,18.0,536.0,656.64,502.42
2016,10,13,11,30,393.0,291.0,1.2,18.0,566.0,698.28,532.3
2016,10,13,11,45,400.0,287.5,1.2,18.0,568.5,702.9,535.24
2016,10,13,12,0,407.0,284.0,1.2,18.0,571.0,705.81,537.44
2016,10,13,12,15,445.5,269.0,1.2,18.0,581.0,737.28,560.15
2016,10,13,12,30,484.0,254.0,1.2,18.0,591.0,752.93,571.89
2016,10,13,12,45,503.5,241.0,1.2,18.5,585.5,750.29,569.77
2016,10,13,13,0,523.0,228.0,1.2,19.0,580.0,744.85,565.99
2016,10,13,13,15,528.0,218.0,1.2,19.0,564.0,726.97,554.41
2016,10,13,13,30,533.0,208.0,1.2,19.0,548.0,706.68,541.23
2016,10,13,13,45,515.5,204.5,1.25,19.0,521.5,672.48,518.09
2016,10,13,14,0,498.0,201.0,1.3,19.0,495.0,637.28,494.0
2016,10,13,14,15,405.5,209.0,1.3,19.0,439.0,556.33,434.41
2016,10,13,14,30,313.0,217.0,1.3,19.0,383.0,470.94,370.65
2016,10,13,14,45,302.5,200.5,1.35,19.0,350.5,431.86,342.32
2016,10,13,15,0,292.0,184.0,1.4,19.0,318.0,392.86,313.03
2016,10,13,15,15,300.0,163.0,1.45,18.5,289.0,360.07,288.65
2016,10,13,15,30,308.0,142.0,1.5,18.0,260.0,325.83,262.15
2016,10,13,15,45,287.5,125.0,1.55,18.0,223.5,280.62,225.29
2016,10,13,16,0,267.0,108.0,1.6,18.0,187.0,237.12,188.88
2016,10,13,16,15,240.0,89.5,1.6,17.5,150.5,191.38,150.09
2016,10,13,16,30,213.0,71.0,1.6,17.0,114.0,148.48,112.89
2016,10,13,16,45,165.0,53.0,1.65,17.0,80.5,103.69,74.34
2016,10,13,17,0,117.0,35.0,1.7,17.0,47.0,64.63,39.98
2016,10,13,17,15,58.5,17.5,1.75,17.0,23.5,27.27,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,17.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,17.0,6.0,5.72,0.0
2016,10,14,6,45,0.0,20.5,6.75,17.0,20.5,19.03,7.48
2016,10,14,7,0,0.0,35.0,6.8,17.0,35.0,32.88,21.2
2016,10,14,7,15,0.0,53.0,6.8,17.0,53.0,50.42,36.47
2016,10,14,7,30,0.0,71.0,6.8,17.0,71.0,67.94,51.61
2016,10,14,7,45,0.0,89.5,6.8,17.0,89.5,86.01,67.05
2016,10,14,8,0,0.0,108.0,6.8,17.0,108.0,104.13,82.3
2016,10,14,8,15,3.5,124.5,6.75,17.0,126.0,122.07,97.23
2016,10,14,8,30,7.0,141.0,6.7,17.0,144.0,140.44,112.37
2016,10,14,8,45,3.5,140.0,6.7,17.5,141.5,136.67,108.7
2016,10,14,9,0,0.0,139.0,6.7,18.0,139.0,132.85,104.97
2016,10,14,9,15,0.0,100.5,6.6,18.0,100.5,94.18,72.83
2016,10,14,9,30,0.0,62.0,6.5,18.0,62.0,57.7,42.47
2016,10,14,9,45,0.5,118.0,6.45,18.0,118.5,111.48,86.76
2016,10,14,10,0,1.0,174.0,6.4,18.0,175.0,167.69,132.42
2016,10,14,10,15,0.5,148.5,6.3,18.0,149.0,141.45,110.81
2016,10,14,10,30,0.0,123.0,6.2,18.0,123.0,115.78,89.74
2016,10,14,10,45,0.0,97.5,6.1,18.0,97.5,91.03,69.43
2016,10,14,11,0,0.0,72.0,6.0,18.0,72.0,67.1,49.76
2016,10,14,11,15,0.0,103.0,5.85,18.0,103.0,96.33,73.66
2016,10,14,11,30,0.0,134.0,5.7,18.0,134.0,126.47,98.12
2016,10,14,11,45,0.0,133.0,5.6,18.0,133.0,125.48,97.26
2016,10,14,12,0,0.0,132.0,5.5,18.0,132.0,124.5,96.46
2016,10,14,12,15,2.0,163.5,5.4,18.0,165.5,157.5,123.25
2016,10,14,12,30,4.0,195.0,5.3,18.0,199.0,191.06,150.32
2016,10,14,12,45,2.0,122.5,5.2,18.0,124.5,117.08,90.58
2016,10,14,13,0,0.0,50.0,5.1,18.0,50.0,46.56,32.88
2016,10,14,13,15,0.0,65.5,4.9,18.0,65.5,61.01,44.87
2016,10,14,13,30,0.0,81.0,4.7,18.0,81.0,75.48,56.84
2016,10,14,13,45,0.0,77.5,4.55,18.0,77.5,72.2,54.22
2016,10,14,14,0,0.0,74.0,4.4,18.0,74.0,68.92,51.62
2016,10,14,14,15,0.0,71.5,4.15,18.0,71.5,66.57,49.8
2016,10,14,14,30,0.0,69.0,3.9,18.0,69.0,64.22,47.98
2016,10,14,14,45,0.0,55.5,3.65,18.0,55.5,51.61,37.61
2016,10,14,15,0,0.0,42.0,3.4,18.0,42.0,39.02,27.19
2016,10,14,15,15,0.0,26.5,3.2,18.0,26.5,24.59,15.13
2016,10,14,15,30,0.0,11.0,3.0,18.0,11.0,10.2,2.99
2016,10,14,15,45,0.0,9.5,2.8,18.0,9.5,8.8,1.82
2016,10,14,16,0,0.0,8.0,2.6,18.0,8.0,7.41,0.63
2016,10,14,16,15,0.0,6.0,2.45,17.5,6.0,5.55,0.0
2016,10,14,16,30,0.0,4.0,2.3,17.0,4.0,3.7,0.0
2016,10,14,16,45,0.0,2.5,2.15,17.0,2.5,2.31,0.0
2016,10,14,17,0,0.0,1.0,2.0,17.0,1.0,0.92,0.0
2016,10,14,17,15,0.0,0.5,1.9,17.0,0.5,0.46,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,23.24,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,75.76,36.93
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,139.26,94.72
2016,10,15,7,15,455.0,46.5,3.95,17.0,131.5,197.62,146.17
2016,10,15,7,30,540.0,55.0,4.1,17.0,177.0,265.53,206.04
2016,10,15,7,45,590.0,61.0,4.3,17.0,224.0,325.08,259.52
2016,10,15,8,0,640.0,67.0,4.5,17.0,271.0,389.11,315.64
2016,10,15,8,15,320.0,87.5,4.85,17.0,189.5,274.25,225.12
2016,10,15,8,30,0.0,108.0,5.2,17.0,108.0,102.56,80.57
2016,10,15,8,45,0.0,117.5,5.55,17.5,117.5,111.65,87.88
2016,10,15,9,0,0.0,127.0,5.9,18.0,127.0,120.78,95.03
2016,10,15,9,15,2.0,151.5,6.15,18.0,152.5,146.62,116.08
2016,10,15,9,30,4.0,176.0,6.4,18.0,178.0,172.84,137.27
2016,10,15,9,45,2.0,152.0,6.65,18.0,153.0,146.55,115.5
2016,10,15,10,0,0.0,128.0,6.9,18.0,128.0,120.86,94.25
2016,10,15,10,15,18.5,195.0,7.0,18.0,207.0,203.85,162.29
2016,10,15,10,30,37.0,262.0,7.1,18.0,286.0,303.14,242.14
2016,10,15,10,45,26.5,250.0,7.25,18.0,267.5,268.41,213.78
2016,10,15,11,0,16.0,238.0,7.4,18.0,249.0,246.45,195.7
2016,10,15,11,15,171.0,271.5,7.45,18.0,389.5,452.3,364.44
2016,10,15,11,30,326.0,305.0,7.5,18.0,530.0,650.82,521.58
2016,10,15,11,45,330.5,302.5,7.6,18.0,531.5,653.83,523.62
2016,10,15,12,0,335.0,300.0,7.7,18.0,533.0,655.39,525.17
2016,10,15,12,15,167.5,223.0,7.7,18.0,339.5,396.37,320.37
2016,10,15,12,30,0.0,146.0,7.7,18.0,146.0,138.32,107.75
2016,10,15,12,45,0.0,142.5,7.75,18.0,142.5,134.89,105.18
2016,10,15,13,0,0.0,139.0,7.8,18.0,139.0,131.48,102.5
2016,10,15,13,15,0.0,121.0,7.75,18.0,121.0,113.84,88.22
2016,10,15,13,30,0.0,103.0,7.7,18.0,103.0,96.35,74.02
2016,10,15,13,45,0.0,100.5,7.65,18.0,100.5,93.96,72.18
2016,10,15,14,0,0.0,98.0,7.6,18.0,98.0,91.57,70.36
2016,10,15,14,15,0.0,92.0,7.5,18.0,92.0,85.82,65.76
2016,10,15,14,30,0.0,86.0,7.4,18.0,86.0,80.11,61.19
2016,10,15,14,45,0.0,95.0,7.35,18.0,95.0,88.93,68.68
2016,10,15,15,0,0.0,104.0,7.3,18.0,104.0,98.04,76.43
2016,10,15,15,15,18.0,123.5,7.2,18.0,130.5,128.82,102.56
2016,10,15,15,30,36.0,143.0,7.1,18.0,157.0,165.19,133.01
2016,10,15,15,45,28.5,124.0,7.05,18.0,134.0,140.0,111.98
2016,10,15,16,0,21.0,105.0,7.0,18.0,111.0,111.38,87.92
2016,10,15,16,15,11.0,85.0,6.85,17.5,88.0,86.77,67.17
2016,10,15,16,30,1.0,65.0,6.7,17.0,65.0,63.31,47.26
2016,10,15,16,45,0.5,45.0,6.6,17.0,45.0,43.43,29.98
2016,10,15,17,0,0.0,25.0,6.5,17.0,25.0,23.46,11.71
2016,10,15,17,15,0.0,12.5,6.55,17.0,12.5,11.91,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,17.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,7.0,5.3,17.0,7.0,6.48,0.0
2016,10,16,7,0,0.0,12.0,5.4,17.0,12.0,11.11,3.38
2016,10,16,7,15,0.0,18.5,5.3,17.0,18.5,17.14,8.67
2016,10,16,7,30,0.0,25.0,5.2,17.0,25.0,23.18,13.94
2016,10,16,7,45,0.0,31.5,5.15,17.0,31.5,29.23,19.16
2016,10,16,8,0,0.0,38.0,5.1,17.0,38.0,35.28,24.32
2016,10,16,8,15,0.0,45.0,5.15,17.0,45.0,41.8,29.82
2016,10,16,8,30,0.0,52.0,5.2,17.0,52.0,48.33,35.26
2016,10,16,8,45,0.0,43.0,5.3,17.5,43.0,39.95,28.05
2016,10,16,9,0,0.0,34.0,5.4,18.0,34.0,31.58,20.89
2016,10,16,9,15,0.0,57.5,5.4,18.0,57.5,53.48,39.12
2016,10,16,9,30,0.0,81.0,5.4,18.0,81.0,75.44,57.22
2016,10,16,9,45,0.0,108.0,5.45,18.0,108.0,101.34,78.42
2016,10,16,10,0,0.0,135.0,5.5,18.0,135.0,127.83,99.93
2016,10,16,10,15,0.0,97.0,5.5,18.0,97.0,90.56,69.26
2016,10,16,10,30,0.0,59.0,5.5,18.0,59.0,54.94,39.89
2016,10,16,10,45,0.0,51.0,5.5,18.0,51.0,47.48,33.7
2016,10,16,11,0,0.0,43.0,5.5,18.0,43.0,40.03,27.51
2016,10,16,11,15,0.0,45.0,5.45,18.0,45.0,41.9,29.03
2016,10,16,11,30,0.0,47.0,5.4,18.0,47.0,43.77,30.56
2016,10,16,11,45,0.0,71.5,5.4,18.0,71.5,66.64,49.36
2016,10,16,12,0,0.0,96.0,5.4,18.0,96.0,89.6,68.14
2016,10,16,12,15,0.0,55.0,5.5,18.0,55.0,51.23,36.69
2016,10,16,12,30,0.0,14.0,5.6,18.0,14.0,13.02,5.14
2016,10,16,12,45,0.0,27.0,5.7,18.0,27.0,25.12,15.18
2016,10,16,13,0,0.0,40.0,5.8,18.0,40.0,37.23,25.22
2016,10,16,13,15,0.0,90.0,5.95,18.0,90.0,83.91,63.74
2016,10,16,13,30,0.0,140.0,6.1,18.0,140.0,132.65,103.71
2016,10,16,13,45,0.0,153.0,6.3,18.0,153.0,145.78,114.57
2016,10,16,14,0,0.0,166.0,6.5,18.0,166.0,159.2,125.73
2016,10,16,14,15,62.5,197.0,6.6,18.0,229.0,248.2,200.37
2016,10,16,14,30,125.0,228.0,6.7,18.0,292.0,336.54,273.21
2016,10,16,14,45,68.0,193.0,6.8,18.0,228.0,244.3,197.73
2016,10,16,15,0,11.0,158.0,6.9,18.0,164.0,160.34,128.11
2016,10,16,15,15,5.5,135.0,6.8,18.0,138.0,133.5,106.16
2016,10,16,15,30,0.0,112.0,6.7,18.0,112.0,107.33,84.53
2016,10,16,15,45,304.0,87.0,6.65,18.0,172.5,252.38,206.04
2016,10,16,16,0,608.0,62.0,6.6,18.0,233.0,341.31,274.25
2016,10,16,16,15,543.0,55.5,6.5,17.5,185.5,274.3,214.84
2016,10,16,16,30,478.0,49.0,6.4,17.0,138.0,213.81,160.45
2016,10,16,16,45,362.0,39.5,6.3,17.0,95.0,144.17,100.27
2016,10,16,17,0,246.0,30.0,6.2,17.0,52.0,87.98,48.68
2016,10,16,17,15,123.0,15.0,6.15,17.0,26.0,30.73,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,15.0,12.0,14.2,0.0
2016,10,17,6,45,164.5,27.0,1.6,15.5,45.5,64.02,26.95
2016,10,17,7,0,298.0,43.0,1.6,16.0,79.0,126.15,86.09
2016,10,17,7,15,390.0,53.0,1.6,16.0,124.0,184.21,136.38
2016,10,17,7,30,482.0,63.0,1.6,16.0,169.0,252.42,195.33
2016,10,17,7,45,546.5,69.0,1.65,16.5,217.0,314.85,249.36
2016,10,17,8,0,611.0,75.0,1.7,17.0,265.0,383.32,306.91
2016,10,17,8,15,650.5,80.0,1.65,17.0,311.0,443.17,356.48
2016,10,17,8,30,690.0,85.0,1.6,17.0,357.0,505.51,406.33
2016,10,17,8,45,721.0,88.0,1.6,17.0,400.5,562.32,450.64
2016,10,17,9,0,752.0,91.0,1.6,17.0,444.0,617.66,492.65
2016,10,17,9,15,771.5,93.5,1.6,17.0,482.0,666.89,528.69
2016,10,17,9,30,791.0,96.0,1.6,17.0,520.0,715.15,561.98
2016,10,17,9,45,807.0,97.5,1.65,17.5,552.5,758.25,590.44
2016,10,17,10,0,823.0,99.0,1.7,18.0,585.0,799.52,617.25
2016,10,17,10,15,832.5,100.5,1.75,18.0,610.5,833.19,639.71
2016,10,17,10,30,842.0,102.0,1.8,18.0,636.0,864.16,660.31
2016,10,17,10,45,851.0,101.5,1.85,18.0,654.5,889.45,677.03
2016,10,17,11,0,860.0,101.0,1.9,18.0,673.0,911.62,691.74
2016,10,17,11,15,863.5,101.5,1.95,18.0,683.5,918.84,696.46
2016,10,17,11,30,867.0,102.0,2.0,18.0,694.0,930.19,704.29
2016,10,17,11,45,869.0,101.5,2.15,18.5,696.5,935.45,707.83
2016,10,17,12,0,871.0,101.0,2.3,19.0,699.0,937.11,709.08
2016,10,17,12,15,869.0,100.5,2.4,19.0,693.5,931.41,706.31
2016,10,17,12,30,867.0,100.0,2.5,19.0,688.0,922.14,701.27
2016,10,17,12,45,869.5,96.5,2.7,19.0,676.0,909.96,695.18
2016,10,17,13,0,872.0,93.0,2.9,19.0,664.0,894.18,686.54
2016,10,17,13,15,865.0,91.5,3.05,18.5,642.5,868.85,672.07
2016,10,17,13,30,858.0,90.0,3.2,18.0,621.0,840.44,655.28
2016,10,17,13,45,848.0,88.5,3.35,18.0,593.0,812.89,637.65
2016,10,17,14,0,838.0,87.0,3.5,18.0,565.0,776.18,613.15
2016,10,17,14,15,823.0,85.0,3.6,18.0,530.5,732.74,583.18
2016,10,17,14,30,808.0,83.0,3.7,18.0,496.0,687.57,551.48
2016,10,17,14,45,787.0,80.0,3.8,18.0,456.0,635.72,513.62
2016,10,17,15,0,766.0,77.0,3.9,18.0,416.0,583.23,473.01
2016,10,17,15,15,736.5,73.5,4.0,17.5,371.5,524.89,427.41
2016,10,17,15,30,707.0,70.0,4.1,17.0,327.0,467.4,380.86
2016,10,17,15,45,662.5,66.0,4.25,17.0,279.5,404.95,328.11
2016,10,17,16,0,618.0,62.0,4.4,17.0,232.0,344.23,275.23
2016,10,17,16,15,552.5,55.0,4.35,17.0,184.5,276.09,215.11
2016,10,17,16,30,487.0,48.0,4.3,17.0,137.0,214.53,159.83
2016,10,17,16,45,375.5,38.0,4.3,17.0,93.5,145.3,100.04
2016,10,17,17,0,264.0,28.0,4.3,17.0,50.0,88.27,45.71
2016,10,17,17,15,132.0,14.0,4.25,16.5,25.0,30.72,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,23.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,47.0,11.0,4.0,14.0,12.0,16.1,0.0
2016,10,18,6,45,188.5,25.0,4.05,14.5,45.5,65.73,24.12
2016,10,18,7,0,330.0,39.0,4.1,15.0,79.0,130.1,88.29
2016,10,18,7,15,422.0,48.5,4.25,15.0,124.0,189.07,140.49
2016,10,18,7,30,514.0,58.0,4.4,15.0,169.0,258.36,201.73
2016,10,18,7,45,577.0,63.5,4.55,15.5,217.0,321.14,257.67
2016,10,18,8,0,640.0,69.0,4.7,16.0,265.0,389.75,317.29
2016,10,18,8,15,678.0,73.5,4.75,16.0,311.5,449.56,368.99
2016,10,18,8,30,716.0,78.0,4.8,16.0,358.0,511.63,421.13
2016,10,18,8,45,749.0,79.5,4.9,16.5,402.0,567.19,466.18
2016,10,18,9,0,782.0,81.0,5.0,17.0,446.0,625.43,512.07
2016,10,18,9,15,800.5,83.5,5.05,17.0,484.0,674.99,550.14
2016,10,18,9,30,819.0,86.0,5.1,17.0,522.0,723.43,585.83
2016,10,18,9,45,841.0,84.5,5.15,17.0,556.0,768.49,618.61
2016,10,18,10,0,863.0,83.0,5.2,17.0,590.0,805.92,645.44
2016,10,18,10,15,872.5,84.5,5.2,17.0,615.5,840.2,669.58
2016,10,18,10,30,882.0,86.0,5.2,17.0,641.0,871.68,691.58
2016,10,18,10,45,888.0,86.5,5.2,17.5,659.5,895.9,706.89
2016,10,18,11,0,894.0,87.0,5.2,18.0,678.0,916.81,719.83
2016,10,18,11,15,897.5,87.5,5.2,18.0,688.5,932.0,730.13
2016,10,18,11,30,901.0,88.0,5.2,18.0,699.0,943.58,738.0
2016,10,18,11,45,901.5,88.5,5.2,18.0,701.5,948.7,741.41
2016,10,18,12,0,902.0,89.0,5.2,18.0,704.0,950.09,742.35
2016,10,18,12,15,900.5,88.5,5.25,18.0,698.0,944.7,738.99
2016,10,18,12,30,899.0,88.0,5.3,18.0,692.0,935.6,733.15
2016,10,18,12,45,896.5,86.5,5.35,18.0,679.0,920.77,723.33
2016,10,18,13,0,894.0,85.0,5.4,18.0,666.0,902.38,711.05
2016,10,18,13,15,887.0,84.0,5.5,18.0,644.5,877.18,694.16
2016,10,18,13,30,880.0,83.0,5.6,18.0,623.0,848.84,674.94
