Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,13,45,872.5,80.5,5.7,18.0,595.5,815.35,651.79
2016,10,18,14,0,865.0,78.0,5.8,18.0,568.0,779.09,626.4
2016,10,18,14,15,850.5,76.5,5.85,18.0,533.0,736.17,595.51
2016,10,18,14,30,836.0,75.0,5.9,18.0,498.0,696.26,566.61
2016,10,18,14,45,815.0,73.0,6.0,18.0,457.5,644.55,528.01
2016,10,18,15,0,794.0,71.0,6.1,18.0,417.0,592.12,486.24
2016,10,18,15,15,765.5,67.5,6.15,18.0,372.5,533.2,438.09
2016,10,18,15,30,737.0,64.0,6.2,18.0,328.0,475.0,389.14
2016,10,18,15,45,692.0,60.5,6.3,18.0,280.0,409.94,333.28
2016,10,18,16,0,647.0,57.0,6.4,18.0,232.0,349.53,279.7
2016,10,18,16,15,582.0,50.5,6.35,17.5,184.0,280.77,218.78
2016,10,18,16,30,517.0,44.0,6.3,17.0,136.0,218.53,162.53
2016,10,18,16,45,402.5,35.0,6.3,17.0,92.0,148.22,101.17
2016,10,18,17,0,288.0,26.0,6.3,17.0,48.0,89.67,42.55
2016,10,18,17,15,144.0,13.0,6.4,16.5,24.0,31.07,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,209.0,16.0,3.3,15.0,40.0,60.04,16.94
2016,10,19,7,0,418.0,32.0,3.3,15.0,80.0,143.98,95.87
2016,10,19,7,15,504.5,39.5,3.3,15.5,126.0,203.87,149.71
2016,10,19,7,30,591.0,47.0,3.3,16.0,172.0,273.44,211.23
2016,10,19,7,45,645.0,51.5,3.35,16.5,220.0,334.01,265.46
2016,10,19,8,0,699.0,56.0,3.4,17.0,268.0,400.69,323.15
2016,10,19,8,15,734.0,59.5,3.35,17.0,314.5,460.59,374.31
2016,10,19,8,30,769.0,63.0,3.3,17.0,361.0,522.29,425.23
2016,10,19,8,45,794.0,65.5,3.25,17.5,404.0,578.02,469.08
2016,10,19,9,0,819.0,68.0,3.2,18.0,447.0,633.8,511.47
2016,10,19,9,15,836.5,70.0,3.1,18.0,485.0,678.66,543.74
2016,10,19,9,30,854.0,72.0,3.0,18.0,523.0,726.54,577.21
2016,10,19,9,45,867.5,73.0,2.95,18.5,555.5,768.55,604.91
2016,10,19,10,0,881.0,74.0,2.9,19.0,588.0,808.42,630.63
2016,10,19,10,15,890.0,75.5,2.9,19.0,613.5,842.7,653.6
2016,10,19,10,30,899.0,77.0,2.9,19.0,639.0,874.1,674.45
2016,10,19,10,45,904.5,77.5,2.9,19.5,657.0,898.14,688.84
2016,10,19,11,0,910.0,78.0,2.9,20.0,675.0,918.8,700.92
2016,10,19,11,15,913.0,78.5,2.9,20.0,685.5,933.66,710.44
2016,10,19,11,30,916.0,79.0,2.9,20.0,696.0,944.87,717.63
2016,10,19,11,45,916.0,79.5,2.95,20.0,698.0,949.54,720.95
2016,10,19,12,0,916.0,80.0,3.0,20.0,700.0,950.43,721.9
2016,10,19,12,15,914.0,79.5,3.05,20.0,694.0,944.49,718.37
2016,10,19,12,30,912.0,79.0,3.1,20.0,688.0,934.8,712.46
2016,10,19,12,45,905.5,79.5,3.2,20.0,674.0,918.53,702.52
2016,10,19,13,0,899.0,80.0,3.3,20.0,660.0,898.78,690.25
2016,10,19,13,15,892.0,79.0,3.4,20.0,638.5,873.49,674.1
2016,10,19,13,30,885.0,78.0,3.5,20.0,617.0,845.04,655.68
2016,10,19,13,45,874.0,77.0,3.6,20.0,588.5,810.32,632.66
2016,10,19,14,0,863.0,76.0,3.7,20.0,560.0,773.06,607.59
2016,10,19,14,15,849.0,74.0,3.75,20.0,525.5,730.03,577.8
2016,10,19,14,30,835.0,72.0,3.8,20.0,491.0,685.16,546.26
2016,10,19,14,45,815.0,70.0,3.9,20.0,451.0,639.06,513.18
2016,10,19,15,0,795.0,68.0,4.0,20.0,411.0,587.36,473.24
2016,10,19,15,15,767.0,64.5,4.05,19.5,366.5,528.81,427.53
2016,10,19,15,30,739.0,61.0,4.1,19.0,322.0,470.93,380.72
2016,10,19,15,45,697.5,57.0,4.2,19.0,274.5,407.08,326.88
2016,10,19,16,0,656.0,53.0,4.3,19.0,227.0,346.06,273.72
2016,10,19,16,15,592.0,47.0,4.35,18.5,179.5,277.9,214.07
2016,10,19,16,30,528.0,41.0,4.4,18.0,132.0,217.57,159.9
2016,10,19,16,45,418.5,32.0,4.45,17.5,89.0,148.24,99.65
2016,10,19,17,0,309.0,23.0,4.5,17.0,46.0,89.45,37.34
2016,10,19,17,15,154.5,11.5,4.55,16.5,23.0,30.73,0.0
2016,10,19,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,205.5,16.0,3.35,15.5,39.5,59.03,11.97
2016,10,20,7,0,411.0,32.0,3.5,16.0,79.0,142.1,93.65
2016,10,20,7,15,501.0,40.0,3.5,16.0,125.5,203.05,148.6
2016,10,20,7,30,591.0,48.0,3.5,16.0,172.0,274.1,211.6
2016,10,20,7,45,646.0,53.5,3.55,16.5,220.5,335.92,266.92
2016,10,20,8,0,701.0,59.0,3.6,17.0,269.0,404.18,325.95
2016,10,20,8,15,737.5,63.0,3.4,17.0,316.0,465.5,378.08
2016,10,20,8,30,774.0,67.0,3.2,17.0,363.0,528.76,429.87
2016,10,20,8,45,800.5,69.5,3.0,17.5,407.0,585.63,474.03
2016,10,20,9,0,827.0,72.0,2.8,18.0,451.0,642.64,516.52
2016,10,20,9,15,845.0,74.0,2.8,18.5,489.5,692.84,552.04
2016,10,20,9,30,863.0,76.0,2.8,19.0,528.0,736.56,581.41
2016,10,20,9,45,883.0,75.0,2.8,19.5,562.5,781.5,611.19
2016,10,20,10,0,903.0,74.0,2.8,20.0,597.0,824.66,639.21
2016,10,20,10,15,911.5,75.5,2.85,20.0,622.5,859.06,662.32
2016,10,20,10,30,920.0,77.0,2.9,20.0,648.0,890.47,683.34
2016,10,20,10,45,925.0,77.5,3.0,20.5,666.0,914.43,698.25
2016,10,20,11,0,930.0,78.0,3.1,21.0,684.0,934.91,710.85
2016,10,20,11,15,932.5,78.5,3.15,21.0,694.5,949.51,720.53
2016,10,20,11,30,935.0,79.0,3.2,21.0,705.0,960.36,727.84
2016,10,20,11,45,935.0,79.5,3.3,21.5,707.0,965.08,730.12
2016,10,20,12,0,935.0,80.0,3.4,22.0,709.0,965.94,729.96
2016,10,20,12,15,933.0,79.5,3.45,22.0,703.0,959.89,726.34
2016,10,20,12,30,931.0,79.0,3.5,22.0,697.0,950.02,720.3
2016,10,20,12,45,925.5,79.0,3.6,22.0,682.5,933.82,710.4
2016,10,20,13,0,920.0,79.0,3.7,22.0,668.0,914.04,698.1
2016,10,20,13,15,913.0,78.5,3.75,22.0,646.5,888.92,681.83
2016,10,20,13,30,906.0,78.0,3.8,22.0,625.0,860.57,663.3
2016,10,20,13,45,894.0,77.0,3.85,22.0,596.0,824.48,639.22
2016,10,20,14,0,882.0,76.0,3.9,22.0,567.0,785.84,613.13
2016,10,20,14,15,867.5,74.0,3.9,22.0,531.5,741.82,582.68
2016,10,20,14,30,853.0,72.0,3.9,22.0,496.0,695.93,550.51
2016,10,20,14,45,831.5,70.0,3.95,22.0,455.0,648.15,516.26
2016,10,20,15,0,810.0,68.0,4.0,22.0,414.0,594.84,475.3
2016,10,20,15,15,781.5,65.0,4.0,21.5,369.0,535.96,429.58
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,477.74,382.77
2016,10,20,15,45,710.0,57.5,4.05,20.5,275.5,411.98,328.41
2016,10,20,16,0,667.0,53.0,4.1,20.0,227.0,349.21,274.54
2016,10,20,16,15,601.0,47.0,4.1,19.5,179.0,279.85,214.11
2016,10,20,16,30,535.0,41.0,4.1,19.0,131.0,218.67,159.41
2016,10,20,16,45,420.5,31.5,4.15,18.5,87.5,147.44,97.81
2016,10,20,17,0,306.0,22.0,4.2,18.0,44.0,86.69,30.03
2016,10,20,17,15,153.0,11.0,4.25,17.5,22.0,29.79,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.5,3.75,16.0,37.0,56.3,5.58
2016,10,21,7,0,391.0,31.0,3.8,16.0,74.0,136.1,88.93
2016,10,21,7,15,481.0,39.0,3.75,16.0,119.5,195.68,142.92
2016,10,21,7,30,571.0,47.0,3.7,16.0,165.0,265.4,204.76
2016,10,21,7,45,627.0,52.5,3.65,16.5,212.5,326.35,259.32
2016,10,21,8,0,683.0,58.0,3.6,17.0,260.0,393.89,317.76
2016,10,21,8,15,719.0,61.5,3.5,17.0,306.0,453.32,368.66
2016,10,21,8,30,755.0,65.0,3.4,17.0,352.0,514.65,419.4
2016,10,21,8,45,781.0,68.0,3.3,17.5,395.0,570.75,463.57
2016,10,21,9,0,807.0,71.0,3.2,18.0,438.0,627.02,506.31
2016,10,21,9,15,526.5,147.0,3.2,18.0,394.5,547.8,441.64
2016,10,21,9,30,246.0,223.0,3.2,18.0,351.0,435.55,349.63
2016,10,21,9,45,554.5,151.5,3.2,18.5,463.5,620.73,497.25
2016,10,21,10,0,863.0,80.0,3.2,19.0,576.0,797.78,626.23
2016,10,21,10,15,872.0,81.5,3.25,19.0,601.5,831.39,648.18
2016,10,21,10,30,881.0,83.0,3.3,19.0,627.0,862.19,669.16
2016,10,21,10,45,634.5,174.0,3.35,19.5,571.5,778.56,607.58
2016,10,21,11,0,388.0,265.0,3.4,20.0,516.0,651.38,508.57
2016,10,21,11,15,340.0,281.5,3.5,20.0,504.0,631.73,493.55
2016,10,21,11,30,292.0,298.0,3.6,20.0,492.0,609.65,476.0
2016,10,21,11,45,305.5,296.0,3.75,20.0,499.5,621.17,485.34
2016,10,21,12,0,319.0,294.0,3.9,20.0,507.0,631.42,493.61
2016,10,21,12,15,321.5,289.5,4.15,20.0,503.0,627.22,491.34
2016,10,21,12,30,324.0,285.0,4.4,20.0,499.0,621.61,488.25
2016,10,21,12,45,600.5,186.5,4.7,20.0,572.5,773.92,609.79
2016,10,21,13,0,877.0,88.0,5.0,20.0,646.0,884.49,691.74
2016,10,21,13,15,554.5,179.0,5.25,20.0,527.5,697.16,554.5
2016,10,21,13,30,232.0,270.0,5.5,20.0,409.0,490.13,390.64
2016,10,21,13,45,290.5,246.0,5.75,20.0,412.0,515.92,413.61
2016,10,21,14,0,349.0,222.0,6.0,20.0,415.0,524.7,422.81
2016,10,21,14,15,546.5,155.5,6.15,19.5,435.0,595.92,484.05
2016,10,21,14,30,744.0,89.0,6.3,19.0,455.0,641.4,524.24
2016,10,21,14,45,568.5,118.5,6.45,19.0,385.0,528.57,433.12
2016,10,21,15,0,393.0,148.0,6.6,19.0,315.0,421.13,344.98
2016,10,21,15,15,544.0,108.5,6.6,18.5,311.0,448.08,368.28
2016,10,21,15,30,695.0,69.0,6.6,18.0,307.0,455.18,373.37
2016,10,21,15,45,647.5,64.0,6.65,18.0,260.0,389.8,316.78
2016,10,21,16,0,600.0,59.0,6.7,18.0,213.0,328.07,261.97
2016,10,21,16,15,529.5,52.0,6.65,17.5,166.5,259.9,201.59
2016,10,21,16,30,459.0,45.0,6.6,17.0,120.0,198.9,146.72
2016,10,21,16,45,341.0,34.0,6.6,17.0,79.0,129.92,86.59
2016,10,21,17,0,223.0,23.0,6.6,17.0,38.0,71.23,18.17
2016,10,21,17,15,111.5,11.5,6.5,16.5,19.0,24.85,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,45,85.5,18.5,4.2,14.5,27.5,38.8,0.0
2016,10,22,7,0,171.0,37.0,4.2,15.0,55.0,89.61,59.43
2016,10,22,7,15,215.5,54.5,4.2,15.0,89.5,132.43,98.48
2016,10,22,7,30,260.0,72.0,4.2,15.0,124.0,180.42,141.12
2016,10,22,7,45,290.0,88.0,4.25,15.5,161.0,225.7,181.28
2016,10,22,8,0,320.0,104.0,4.3,16.0,198.0,273.93,223.08
2016,10,22,8,15,343.5,117.5,4.25,16.0,233.5,318.71,261.56
2016,10,22,8,30,367.0,131.0,4.2,16.0,269.0,365.2,300.51
2016,10,22,8,45,589.0,103.0,4.2,16.0,355.0,493.49,406.26
2016,10,22,9,0,811.0,75.0,4.2,16.0,441.0,633.08,518.04
2016,10,22,9,15,829.5,77.5,4.2,16.0,479.5,683.4,555.71
2016,10,22,9,30,848.0,80.0,4.2,16.0,518.0,732.52,591.36
2016,10,22,9,45,847.5,87.0,4.2,16.5,547.5,770.72,617.23
2016,10,22,10,0,847.0,94.0,4.2,17.0,577.0,805.86,640.59
2016,10,22,10,15,857.0,95.5,4.2,17.0,602.5,840.2,664.37
2016,10,22,10,30,867.0,97.0,4.2,17.0,628.0,871.78,686.06
2016,10,22,10,45,874.0,97.5,4.25,17.5,646.5,896.59,701.77
2016,10,22,11,0,881.0,98.0,4.3,18.0,665.0,910.63,709.86
2016,10,22,11,15,884.5,98.5,4.35,18.0,675.0,925.42,720.03
2016,10,22,11,30,888.0,99.0,4.4,18.0,685.0,936.68,727.97
2016,10,22,11,45,890.0,98.5,4.5,18.0,687.5,941.79,732.15
2016,10,22,12,0,892.0,98.0,4.6,18.0,690.0,943.23,733.94
2016,10,22,12,15,890.0,98.0,4.7,18.0,684.0,937.88,731.08
2016,10,22,12,30,888.0,98.0,4.8,18.0,678.0,928.9,725.8
2016,10,22,12,45,878.5,99.0,4.95,18.0,663.0,910.76,714.43
2016,10,22,13,0,869.0,100.0,5.1,18.0,648.0,896.7,706.04
2016,10,22,13,15,861.0,99.0,5.2,18.0,626.5,870.85,688.75
2016,10,22,13,30,853.0,98.0,5.3,18.0,605.0,841.96,669.21
2016,10,22,13,45,842.5,95.5,5.4,18.0,576.5,806.43,644.64
2016,10,22,14,0,832.0,93.0,5.5,18.0,548.0,768.41,617.97
2016,10,22,14,15,759.0,98.5,5.55,17.5,493.0,690.71,561.61
2016,10,22,14,30,686.0,104.0,5.6,17.0,438.0,618.66,507.47
2016,10,22,14,45,641.5,104.0,5.65,17.0,396.0,559.68,460.7
2016,10,22,15,0,597.0,104.0,5.7,17.0,354.0,502.33,414.22
2016,10,22,15,15,555.5,102.0,5.65,17.0,314.0,446.6,367.98
2016,10,22,15,30,514.0,100.0,5.6,17.0,274.0,390.04,320.16
2016,10,22,15,45,481.0,88.5,5.6,17.0,232.0,334.08,271.93
2016,10,22,16,0,448.0,77.0,5.6,17.0,190.0,280.71,224.7
2016,10,22,16,15,391.5,64.5,5.5,16.5,147.5,220.76,171.82
2016,10,22,16,30,335.0,52.0,5.4,16.0,105.0,166.84,123.64
2016,10,22,16,45,240.5,37.5,5.3,16.0,68.5,108.0,72.06
2016,10,22,17,0,146.0,23.0,5.2,16.0,32.0,55.93,6.79
2016,10,22,17,15,73.0,11.5,5.1,15.5,16.0,19.95,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,176.5,16.0,1.8,14.5,34.0,52.71,0.0
2016,10,23,7,0,353.0,32.0,1.9,15.0,68.0,127.68,82.15
2016,10,23,7,15,448.5,40.5,1.9,15.0,112.5,187.01,136.19
2016,10,23,7,30,544.0,49.0,1.9,15.0,157.0,257.08,197.71
2016,10,23,7,45,601.5,55.5,1.95,15.5,204.5,319.54,253.0
2016,10,23,8,0,659.0,62.0,2.0,16.0,252.0,387.27,311.08
2016,10,23,8,15,698.0,66.0,2.0,16.0,298.0,445.62,360.67
2016,10,23,8,30,737.0,70.0,2.0,16.0,344.0,508.04,411.8
2016,10,23,8,45,763.0,73.5,2.05,16.5,387.0,563.75,455.51
2016,10,23,9,0,789.0,77.0,2.1,17.0,430.0,619.65,497.95
2016,10,23,9,15,628.0,126.0,2.05,17.0,422.0,598.85,479.49
2016,10,23,9,30,467.0,175.0,2.0,17.0,414.0,555.1,443.58
2016,10,23,9,45,668.5,127.5,2.0,17.5,493.5,680.62,539.65
2016,10,23,10,0,870.0,80.0,2.0,18.0,573.0,800.17,622.34
2016,10,23,10,15,787.0,109.5,2.1,18.0,570.5,796.36,618.29
2016,10,23,10,30,704.0,139.0,2.2,18.0,568.0,782.9,608.72
2016,10,23,10,45,706.0,143.5,2.35,18.0,584.0,804.85,624.81
2016,10,23,11,0,708.0,148.0,2.5,18.0,600.0,823.98,638.63
2016,10,23,11,15,372.5,208.5,2.6,18.0,447.0,591.44,465.89
2016,10,23,11,30,37.0,269.0,2.7,18.0,294.0,314.45,246.87
2016,10,23,11,45,37.0,269.5,2.8,18.0,294.5,315.09,248.4
2016,10,23,12,0,37.0,270.0,2.9,18.0,295.0,315.67,248.94
2016,10,23,12,15,34.0,264.5,2.95,18.0,287.5,306.59,241.87
2016,10,23,12,30,31.0,259.0,3.0,18.0,280.0,297.51,234.85
2016,10,23,12,45,36.0,259.0,3.1,18.0,282.5,301.87,238.71
2016,10,23,13,0,41.0,259.0,3.2,18.0,285.0,306.07,242.44
2016,10,23,13,15,40.5,250.5,3.25,18.0,275.0,295.6,234.52
2016,10,23,13,30,40.0,242.0,3.3,18.0,265.0,285.12,226.63
2016,10,23,13,45,29.0,221.0,3.4,18.0,237.5,251.94,200.45
2016,10,23,14,0,18.0,200.0,3.5,18.0,210.0,209.7,166.81
2016,10,23,14,15,16.5,187.5,3.6,18.0,196.0,195.5,155.75
2016,10,23,14,30,15.0,175.0,3.7,18.0,182.0,181.45,144.7
2016,10,23,14,45,12.0,161.0,3.8,18.0,166.5,164.99,131.55
2016,10,23,15,0,9.0,147.0,3.9,18.0,151.0,148.85,118.56
2016,10,23,15,15,5.5,131.0,4.0,17.5,133.5,130.63,103.93
2016,10,23,15,30,2.0,115.0,4.1,17.0,116.0,112.84,89.43
2016,10,23,15,45,1.0,97.0,4.2,17.0,97.5,94.49,74.11
2016,10,23,16,0,0.0,79.0,4.3,17.0,79.0,76.31,58.71
2016,10,23,16,15,0.0,61.0,4.25,16.5,61.0,58.61,43.6
2016,10,23,16,30,0.0,43.0,4.2,16.0,43.0,40.89,28.29
2016,10,23,16,45,0.0,27.5,4.2,16.0,27.5,25.76,14.65
2016,10,23,17,0,0.0,12.0,4.2,16.0,12.0,11.13,0.0
2016,10,23,17,15,0.0,6.0,4.15,15.5,6.0,5.72,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,7.05,15.5,12.0,11.13,0.0
2016,10,24,7,0,0.0,24.0,7.2,16.0,24.0,22.29,11.55
2016,10,24,7,15,0.0,40.5,7.25,16.0,40.5,38.42,26.14
2016,10,24,7,30,0.0,57.0,7.3,16.0,57.0,54.56,40.23
2016,10,24,7,45,0.0,74.5,7.35,16.0,74.5,71.74,55.1
2016,10,24,8,0,0.0,92.0,7.4,16.0,92.0,88.94,69.81
2016,10,24,8,15,0.5,109.0,7.35,16.0,109.0,105.91,84.13
2016,10,24,8,30,1.0,126.0,7.3,16.0,126.0,123.0,98.37
2016,10,24,8,45,73.0,157.5,7.3,16.5,190.0,206.94,169.19
2016,10,24,9,0,145.0,189.0,7.3,17.0,254.0,301.04,247.25
2016,10,24,9,15,76.5,181.5,7.3,17.0,216.0,240.24,195.83
2016,10,24,9,30,8.0,174.0,7.3,17.0,178.0,175.12,140.21
2016,10,24,9,45,4.0,136.5,7.35,17.0,138.5,133.11,105.33
2016,10,24,10,0,0.0,99.0,7.4,17.0,99.0,92.62,71.58
2016,10,24,10,15,12.5,165.5,7.35,17.0,173.0,169.34,135.06
2016,10,24,10,30,25.0,232.0,7.3,17.0,247.0,249.52,200.31
2016,10,24,10,45,79.5,263.5,7.3,17.5,314.0,345.16,278.19
2016,10,24,11,0,134.0,295.0,7.3,18.0,381.0,444.6,357.42
2016,10,24,11,15,71.0,252.0,7.25,18.0,297.5,325.94,261.52
2016,10,24,11,30,8.0,209.0,7.2,18.0,214.0,210.18,166.48
2016,10,24,11,45,19.0,234.0,7.15,18.0,246.5,246.43,196.11
2016,10,24,12,0,30.0,259.0,7.1,18.0,279.0,297.0,236.81
2016,10,24,12,15,22.5,243.5,7.05,18.0,258.0,259.69,206.76
2016,10,24,12,30,15.0,228.0,7.0,18.0,237.0,236.47,187.99
2016,10,24,12,45,29.5,244.0,7.0,18.0,262.0,279.3,222.99
2016,10,24,13,0,44.0,260.0,7.0,18.0,287.0,310.14,248.24
2016,10,24,13,15,22.0,161.5,7.0,18.0,175.0,181.26,144.25
2016,10,24,13,30,0.0,63.0,7.0,18.0,63.0,58.65,43.1
2016,10,24,13,45,0.0,60.0,7.0,18.0,60.0,55.84,40.89
2016,10,24,14,0,0.0,57.0,7.0,18.0,57.0,53.03,38.64
2016,10,24,14,15,0.0,88.5,6.95,18.0,88.5,82.54,63.26
2016,10,24,14,30,0.0,120.0,6.9,18.0,120.0,114.0,89.49
2016,10,24,14,45,14.5,138.5,6.9,18.0,144.5,143.09,114.14
2016,10,24,15,0,29.0,157.0,6.9,18.0,169.0,179.55,144.71
2016,10,24,15,15,24.5,139.5,6.85,17.5,149.0,150.78,121.21
2016,10,24,15,30,20.0,122.0,6.8,17.0,129.0,129.93,104.04
2016,10,24,15,45,12.5,103.5,6.75,17.0,107.5,107.1,84.77
2016,10,24,16,0,5.0,85.0,6.7,17.0,86.0,85.09,66.04
2016,10,24,16,15,2.5,65.5,6.55,16.5,66.0,64.61,48.52
2016,10,24,16,30,0.0,46.0,6.4,16.0,46.0,44.35,31.06
2016,10,24,16,45,0.0,29.0,6.3,16.0,29.0,27.57,15.79
2016,10,24,17,0,0.0,12.0,6.2,16.0,12.0,11.13,0.0
2016,10,24,17,15,0.0,6.0,6.15,16.0,6.0,5.72,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,6.0,16.5,11.5,10.66,0.0
2016,10,25,7,0,0.0,23.0,6.0,17.0,23.0,21.36,10.53
2016,10,25,7,15,0.0,40.0,6.0,17.0,40.0,38.02,25.63
2016,10,25,7,30,0.0,57.0,6.0,17.0,57.0,54.71,40.16
2016,10,25,7,45,0.0,75.5,6.05,17.0,75.5,72.98,55.89
2016,10,25,8,0,0.0,94.0,6.1,17.0,94.0,91.27,71.46
2016,10,25,8,15,3.0,110.5,6.25,17.0,112.0,108.98,86.38
2016,10,25,8,30,6.0,127.0,6.4,17.0,130.0,127.07,101.45
2016,10,25,8,45,3.0,126.0,6.55,17.0,127.5,123.34,98.11
2016,10,25,9,0,0.0,125.0,6.7,17.0,125.0,119.7,94.81
2016,10,25,9,15,0.0,114.0,6.65,17.0,114.0,108.02,84.89
2016,10,25,9,30,0.0,103.0,6.6,17.0,103.0,96.79,75.37
2016,10,25,9,45,3.0,143.0,6.6,17.5,144.5,139.01,109.99
2016,10,25,10,0,6.0,183.0,6.6,18.0,186.0,182.4,145.03
2016,10,25,10,15,3.0,167.5,6.55,18.0,169.0,163.61,129.37
2016,10,25,10,30,0.0,152.0,6.5,18.0,152.0,145.1,114.01
2016,10,25,10,45,0.0,162.5,6.45,18.0,162.5,155.58,122.4
2016,10,25,11,0,0.0,173.0,6.4,18.0,173.0,166.14,130.83
2016,10,25,11,15,5.0,194.0,6.25,18.0,197.5,192.09,151.89
2016,10,25,11,30,10.0,215.0,6.1,18.0,222.0,218.4,173.13
2016,10,25,11,45,5.0,193.0,6.0,18.5,196.5,190.98,150.51
2016,10,25,12,0,0.0,171.0,5.9,19.0,171.0,163.9,128.24
2016,10,25,12,15,1.0,176.0,5.8,19.0,176.5,169.93,133.18
2016,10,25,12,30,2.0,181.0,5.7,19.0,182.0,176.01,138.16
2016,10,25,12,45,15.0,211.5,5.65,19.0,220.5,219.3,173.52
2016,10,25,13,0,28.0,242.0,5.6,19.0,259.0,263.08,208.97
2016,10,25,13,15,158.5,246.5,5.55,19.0,339.0,404.91,325.53
2016,10,25,13,30,289.0,251.0,5.5,19.0,419.0,527.37,423.84
2016,10,25,13,45,150.0,219.0,5.45,19.0,306.0,358.77,289.09
2016,10,25,14,0,11.0,187.0,5.4,19.0,193.0,190.87,151.31
2016,10,25,14,15,5.5,164.5,5.35,18.5,167.5,163.46,129.64
2016,10,25,14,30,0.0,142.0,5.3,18.0,142.0,136.63,108.03
2016,10,25,14,45,0.0,120.0,5.25,18.0,120.0,114.56,90.09
2016,10,25,15,0,0.0,98.0,5.2,18.0,98.0,92.69,72.15
2016,10,25,15,15,0.0,86.5,5.1,18.0,86.5,81.56,63.01
2016,10,25,15,30,0.0,75.0,5.0,18.0,75.0,70.48,53.81
2016,10,25,15,45,0.0,63.0,4.95,18.0,63.0,58.94,44.1
2016,10,25,16,0,0.0,51.0,4.9,18.0,51.0,47.43,34.29
2016,10,25,16,15,0.0,39.0,4.85,17.5,39.0,36.23,24.69
2016,10,25,16,30,0.0,27.0,4.8,17.0,27.0,25.06,15.01
2016,10,25,16,45,0.0,17.0,4.8,17.0,17.0,15.76,6.39
2016,10,25,17,0,0.0,7.0,4.8,17.0,7.0,6.48,0.0
2016,10,25,17,15,0.0,3.5,4.8,16.5,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.5,49.71,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,61.0,124.42,75.24
2016,10,26,7,15,462.0,35.0,4.25,16.0,104.5,183.77,132.15
2016,10,26,7,30,560.0,43.0,4.3,16.0,148.0,254.27,194.78
2016,10,26,7,45,618.5,48.5,4.35,16.0,194.5,314.8,249.98
2016,10,26,8,0,677.0,54.0,4.4,16.0,241.0,382.29,309.84
2016,10,26,8,15,338.5,73.5,4.35,16.0,167.0,265.0,217.92
2016,10,26,8,30,0.0,93.0,4.3,16.0,93.0,88.25,69.01
2016,10,26,8,45,8.5,126.0,4.25,16.5,130.0,126.83,101.23
2016,10,26,9,0,17.0,159.0,4.2,17.0,167.0,166.71,133.87
2016,10,26,9,15,139.5,184.5,4.15,17.0,254.0,297.39,242.69
2016,10,26,9,30,262.0,210.0,4.1,17.0,341.0,431.9,351.31
2016,10,26,9,45,562.5,143.0,4.05,17.5,447.5,612.86,496.33
2016,10,26,10,0,863.0,76.0,4.0,18.0,554.0,784.7,623.69
2016,10,26,10,15,873.5,77.5,4.0,18.0,579.5,819.17,646.68
2016,10,26,10,30,884.0,79.0,4.0,18.0,605.0,850.93,668.5
2016,10,26,10,45,888.0,81.0,4.05,18.5,622.5,874.69,683.51
2016,10,26,11,0,892.0,83.0,4.1,19.0,640.0,895.11,696.18
2016,10,26,11,15,896.5,83.5,4.1,19.0,651.0,910.74,706.62
2016,10,26,11,30,901.0,84.0,4.1,19.0,662.0,922.84,714.71
2016,10,26,11,45,900.5,85.0,4.2,19.0,664.0,927.34,718.16
2016,10,26,12,0,900.0,86.0,4.3,19.0,666.0,928.15,719.22
2016,10,26,12,15,898.5,85.5,4.2,19.0,660.5,922.58,714.92
2016,10,26,12,30,897.0,85.0,4.1,19.0,655.0,913.35,708.25
2016,10,26,12,45,893.0,84.5,4.0,19.0,641.5,898.3,697.62
2016,10,26,13,0,889.0,84.0,3.9,19.0,628.0,879.79,684.71
2016,10,26,13,15,881.0,82.5,3.75,19.0,606.5,853.34,666.0
2016,10,26,13,30,873.0,81.0,3.6,19.0,585.0,823.85,645.2
2016,10,26,13,45,863.0,79.5,3.5,19.0,557.0,789.91,621.45
2016,10,26,14,0,853.0,78.0,3.4,19.0,529.0,753.43,595.77
2016,10,26,14,15,837.0,76.0,3.25,18.5,494.0,714.9,569.3
2016,10,26,14,30,821.0,74.0,3.1,18.0,459.0,669.04,537.03
2016,10,26,14,45,799.5,71.0,3.0,18.0,419.0,617.02,497.62
2016,10,26,15,0,778.0,68.0,2.9,18.0,379.0,564.41,456.14
2016,10,26,15,15,746.0,64.5,2.75,18.0,334.5,505.07,408.13
2016,10,26,15,30,714.0,61.0,2.6,18.0,290.0,446.81,359.63
2016,10,26,15,45,667.0,56.0,2.5,18.0,243.5,381.45,304.23
2016,10,26,16,0,620.0,51.0,2.4,18.0,197.0,321.34,251.47
2016,10,26,16,15,544.0,44.5,2.2,17.5,150.5,251.79,190.81
2016,10,26,16,30,468.0,38.0,2.0,17.0,104.0,190.03,135.92
2016,10,26,16,45,332.0,27.5,1.85,17.0,65.0,118.48,71.83
2016,10,26,17,0,196.0,17.0,1.7,17.0,26.0,56.37,0.0
2016,10,26,17,15,98.0,8.5,1.65,16.5,13.0,19.66,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.92,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.63,0.0
2016,10,27,8,45,52.5,94.0,4.85,17.5,116.5,124.59,100.12
2016,10,27,9,0,105.0,183.0,4.9,18.0,228.0,259.53,211.16
2016,10,27,9,15,52.5,160.5,4.75,18.0,183.0,200.39,161.55
2016,10,27,9,30,0.0,138.0,4.6,18.0,138.0,132.2,104.11
2016,10,27,9,45,0.0,149.0,4.5,18.0,149.0,143.06,112.83
2016,10,27,10,0,0.0,160.0,4.4,18.0,160.0,153.98,121.47
2016,10,27,10,15,4.5,179.5,4.4,18.0,182.5,177.5,140.48
2016,10,27,10,30,9.0,199.0,4.4,18.0,205.0,201.43,159.69
2016,10,27,10,45,4.5,185.5,4.45,18.0,188.5,183.3,144.73
2016,10,27,11,0,0.0,172.0,4.5,18.0,172.0,165.31,129.94
2016,10,27,11,15,0.0,160.5,4.7,18.0,160.5,153.49,120.36
2016,10,27,11,30,0.0,149.0,4.9,18.0,149.0,141.84,110.91
2016,10,27,11,45,0.0,149.5,5.1,18.0,149.5,142.32,111.3
2016,10,27,12,0,0.0,150.0,5.3,18.0,150.0,142.82,111.73
2016,10,27,12,15,0.0,149.5,5.3,18.0,149.5,142.34,111.36
2016,10,27,12,30,0.0,149.0,5.3,18.0,149.0,141.88,111.05
2016,10,27,12,45,1.0,164.0,5.3,18.0,165.0,158.03,124.27
2016,10,27,13,0,2.0,179.0,5.3,18.0,181.0,174.42,137.68
2016,10,27,13,15,1.0,103.0,5.2,18.0,104.0,97.31,74.95
2016,10,27,13,30,0.0,27.0,5.1,18.0,27.0,25.09,15.3
2016,10,27,13,45,0.0,85.0,5.1,18.0,85.0,79.18,60.29
2016,10,27,14,0,0.0,143.0,5.1,18.0,143.0,136.9,107.91
2016,10,27,14,15,0.0,119.5,5.05,18.0,119.5,113.37,88.74
2016,10,27,14,30,0.0,96.0,5.0,18.0,96.0,90.13,69.73
2016,10,27,14,45,0.0,59.5,4.95,18.0,59.5,55.33,40.88
2016,10,27,15,0,0.0,23.0,4.9,18.0,23.0,21.34,12.39
2016,10,27,15,15,0.0,20.0,4.7,17.5,20.0,18.55,10.09
2016,10,27,15,30,0.0,17.0,4.5,17.0,17.0,15.76,7.76
2016,10,27,15,45,0.0,14.0,4.35,17.0,14.0,12.97,5.38
2016,10,27,16,0,0.0,11.0,4.2,17.0,11.0,10.18,2.97
2016,10,27,16,15,0.0,8.5,4.15,17.0,8.5,7.87,0.94
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.55,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.24,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.48,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,2.3,16.0,9.5,9.05,0.0
2016,10,28,7,0,0.0,19.0,2.4,16.0,19.0,17.63,6.86
2016,10,28,7,15,0.0,34.5,2.3,16.0,34.5,32.47,21.01
2016,10,28,7,30,0.0,50.0,2.2,16.0,50.0,47.63,34.3
2016,10,28,7,45,0.0,67.0,2.1,16.5,67.0,64.35,48.67
2016,10,28,8,0,0.0,84.0,2.0,17.0,84.0,81.07,62.82
2016,10,28,8,15,0.0,101.0,1.9,17.0,101.0,97.84,76.87
2016,10,28,8,30,0.0,118.0,1.8,17.0,118.0,114.67,90.76
2016,10,28,8,45,0.0,107.0,1.75,17.0,107.0,102.14,80.2
2016,10,28,9,0,0.0,96.0,1.7,17.0,96.0,90.46,70.36
2016,10,28,9,15,0.0,111.5,1.7,17.0,111.5,105.7,82.82
2016,10,28,9,30,0.0,127.0,1.7,17.0,127.0,121.04,95.21
2016,10,28,9,45,9.0,164.0,1.7,17.5,169.0,165.6,131.29
2016,10,28,10,0,18.0,201.0,1.7,18.0,211.0,211.5,167.69
2016,10,28,10,15,71.0,234.5,1.85,18.0,276.0,303.39,241.51
2016,10,28,10,30,124.0,268.0,2.0,18.0,341.0,400.8,317.58
2016,10,28,10,45,62.0,211.0,2.15,18.0,247.5,270.92,215.13
2016,10,28,11,0,0.0,154.0,2.3,18.0,154.0,147.07,114.74
2016,10,28,11,15,55.5,223.5,2.4,18.0,258.5,280.43,223.12
2016,10,28,11,30,111.0,293.0,2.5,18.0,363.0,410.81,324.97
2016,10,28,11,45,138.0,295.5,2.7,18.0,383.5,452.48,357.1
2016,10,28,12,0,165.0,298.0,2.9,18.0,404.0,479.9,378.9
2016,10,28,12,15,87.0,253.0,2.95,18.0,309.0,342.65,271.87
2016,10,28,12,30,9.0,208.0,3.0,18.0,214.0,210.65,165.89
2016,10,28,12,45,6.5,197.5,3.05,18.0,202.0,197.53,155.77
2016,10,28,13,0,4.0,187.0,3.1,18.0,190.0,184.56,145.47
2016,10,28,13,15,16.0,204.0,3.0,18.0,213.5,212.79,168.71
2016,10,28,13,30,28.0,221.0,2.9,18.0,237.0,240.99,191.71
2016,10,28,13,45,88.0,226.5,2.85,18.0,273.0,306.63,245.82
2016,10,28,14,0,148.0,232.0,2.8,18.0,309.0,368.29,295.73
2016,10,28,14,15,215.0,209.5,2.65,18.0,313.0,386.32,311.48
