Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,14,30,282.0,187.0,2.5,18.0,317.0,409.11,330.49
2016,10,28,14,45,519.5,128.0,2.45,18.0,341.5,494.35,400.19
2016,10,28,15,0,757.0,69.0,2.4,18.0,366.0,549.6,443.77
2016,10,28,15,15,724.0,65.5,2.35,17.5,322.0,490.87,396.62
2016,10,28,15,30,691.0,62.0,2.3,17.0,278.0,433.37,349.53
2016,10,28,15,45,643.0,57.0,2.25,17.0,232.0,370.85,296.23
2016,10,28,16,0,595.0,52.0,2.2,17.0,186.0,310.27,243.03
2016,10,28,16,15,514.0,44.5,2.1,16.5,140.5,239.61,181.53
2016,10,28,16,30,433.0,37.0,2.0,16.0,95.0,177.39,126.32
2016,10,28,16,45,290.5,26.0,1.9,16.0,58.0,105.96,60.23
2016,10,28,17,0,148.0,15.0,1.8,16.0,21.0,39.64,0.0
2016,10,28,17,15,74.0,7.5,1.7,16.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,130.5,14.0,3.6,16.0,24.5,35.36,0.0
2016,10,29,7,0,261.0,28.0,3.8,16.0,49.0,99.61,54.32
2016,10,29,7,15,368.0,38.0,3.9,16.0,90.5,158.65,113.15
2016,10,29,7,30,475.0,48.0,4.0,16.0,132.0,228.6,174.46
2016,10,29,7,45,237.5,49.5,4.15,16.5,91.5,159.2,125.53
2016,10,29,8,0,0.0,51.0,4.3,17.0,51.0,47.4,34.48
2016,10,29,8,15,0.0,61.5,4.35,17.0,61.5,57.2,42.85
2016,10,29,8,30,0.0,72.0,4.4,17.0,72.0,67.24,51.28
2016,10,29,8,45,35.5,123.5,4.45,17.0,138.5,146.63,118.13
2016,10,29,9,0,71.0,175.0,4.5,17.0,205.0,228.64,185.95
2016,10,29,9,15,138.0,193.0,4.45,17.0,257.5,306.58,250.15
2016,10,29,9,30,205.0,211.0,4.4,17.0,310.0,380.57,310.23
2016,10,29,9,45,118.5,212.0,4.4,17.5,270.5,322.42,260.86
2016,10,29,10,0,32.0,213.0,4.4,18.0,231.0,246.86,197.27
2016,10,29,10,15,47.5,232.5,4.3,18.0,260.0,282.08,225.64
2016,10,29,10,30,63.0,252.0,4.2,18.0,289.0,318.15,254.2
2016,10,29,10,45,114.5,268.0,4.15,18.0,337.5,394.94,315.46
2016,10,29,11,0,166.0,284.0,4.1,18.0,386.0,460.63,367.15
2016,10,29,11,15,229.0,281.0,4.0,18.0,424.0,515.08,410.15
2016,10,29,11,30,292.0,278.0,3.9,18.0,462.0,584.11,463.29
2016,10,29,11,45,304.0,276.5,3.85,18.0,468.5,594.46,470.86
2016,10,29,12,0,316.0,275.0,3.8,18.0,475.0,603.56,477.83
2016,10,29,12,15,241.5,282.5,3.75,18.0,434.5,529.89,420.46
2016,10,29,12,30,167.0,290.0,3.7,18.0,394.0,470.49,373.33
2016,10,29,12,45,229.5,275.5,3.65,18.5,415.0,506.5,402.48
2016,10,29,13,0,292.0,261.0,3.6,19.0,436.0,553.34,438.73
2016,10,29,13,15,186.5,254.5,3.55,19.0,365.0,437.87,348.44
2016,10,29,13,30,81.0,248.0,3.5,19.0,294.0,327.63,260.61
2016,10,29,13,45,44.5,213.0,3.5,19.0,238.0,256.8,204.42
2016,10,29,14,0,8.0,178.0,3.5,19.0,182.0,179.75,142.1
2016,10,29,14,15,122.5,184.5,3.5,18.5,240.5,290.03,234.67
2016,10,29,14,30,237.0,191.0,3.5,18.0,299.0,382.54,310.63
2016,10,29,14,45,495.0,129.5,3.5,18.0,329.5,479.28,390.64
2016,10,29,15,0,753.0,68.0,3.5,18.0,360.0,544.5,443.0
2016,10,29,15,15,719.5,64.5,3.5,18.0,316.0,485.8,394.62
2016,10,29,15,30,686.0,61.0,3.5,18.0,272.0,428.4,346.42
2016,10,29,15,45,631.5,56.5,3.5,18.0,226.0,363.93,291.16
2016,10,29,16,0,577.0,52.0,3.5,18.0,180.0,302.08,236.67
2016,10,29,16,15,496.0,44.5,3.5,17.5,135.5,232.61,175.95
2016,10,29,16,30,415.0,37.0,3.5,17.0,91.0,171.58,121.56
2016,10,29,16,45,207.5,27.5,3.55,17.0,54.5,86.63,46.81
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,17.16,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.55,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,8.33,1.32
2016,10,30,7,45,0.0,12.0,8.05,16.5,12.0,11.11,3.74
2016,10,30,8,0,0.0,15.0,8.1,17.0,15.0,13.9,6.14
2016,10,30,8,15,0.0,18.5,8.05,17.0,18.5,17.15,8.92
2016,10,30,8,30,0.0,22.0,8.0,17.0,22.0,20.4,11.68
2016,10,30,8,45,0.0,18.0,8.0,17.0,18.0,16.69,8.51
2016,10,30,9,0,0.0,14.0,8.0,17.0,14.0,12.98,5.34
2016,10,30,9,15,0.0,41.5,7.9,17.0,41.5,38.56,26.9
2016,10,30,9,30,0.0,69.0,7.8,17.0,69.0,64.21,48.34
2016,10,30,9,45,0.0,98.5,7.7,17.5,98.5,92.35,71.53
2016,10,30,10,0,0.0,128.0,7.6,18.0,128.0,121.59,95.37
2016,10,30,10,15,61.5,196.0,7.4,18.0,231.5,252.01,203.76
2016,10,30,10,30,123.0,264.0,7.2,18.0,335.0,395.6,319.82
2016,10,30,10,45,464.5,187.5,7.05,18.0,468.0,630.51,513.62
2016,10,30,11,0,806.0,111.0,6.9,18.0,601.0,852.03,684.39
2016,10,30,11,15,540.5,195.0,6.7,18.0,526.0,720.7,581.35
2016,10,30,11,30,275.0,279.0,6.5,18.0,451.0,569.7,457.59
2016,10,30,11,45,312.0,272.0,6.35,18.0,468.0,596.04,479.11
2016,10,30,12,0,349.0,265.0,6.2,18.0,485.0,621.22,499.11
2016,10,30,12,15,321.5,268.5,6.1,18.0,469.5,599.18,481.21
2016,10,30,12,30,294.0,272.0,6.0,18.0,454.0,576.13,462.7
2016,10,30,12,45,257.5,271.0,5.9,18.0,427.5,539.28,433.4
2016,10,30,13,0,221.0,270.0,5.8,18.0,401.0,489.15,393.91
2016,10,30,13,15,351.5,233.0,5.7,18.0,433.5,564.4,456.35
2016,10,30,13,30,482.0,196.0,5.6,18.0,466.0,632.69,511.96
2016,10,30,13,45,628.0,146.5,5.6,18.0,479.5,683.14,554.15
2016,10,30,14,0,774.0,97.0,5.6,18.0,493.0,713.7,578.98
2016,10,30,14,15,754.5,94.5,5.55,18.0,458.5,669.2,545.61
2016,10,30,14,30,735.0,92.0,5.5,18.0,424.0,626.51,512.66
2016,10,30,14,45,704.0,89.5,5.45,18.0,384.0,572.59,469.62
2016,10,30,15,0,673.0,87.0,5.4,18.0,344.0,519.12,426.05
2016,10,30,15,15,633.5,82.0,5.35,17.5,301.0,458.96,376.84
2016,10,30,15,30,594.0,77.0,5.3,17.0,258.0,400.89,327.92
2016,10,30,15,45,532.0,71.0,5.3,17.0,213.0,334.04,270.09
2016,10,30,16,0,470.0,65.0,5.3,17.0,168.0,272.4,215.54
2016,10,30,16,15,380.0,55.0,5.2,16.5,125.0,201.79,154.02
2016,10,30,16,30,290.0,45.0,5.1,16.0,82.0,143.23,102.44
2016,10,30,16,45,158.5,29.5,5.0,16.0,48.5,77.23,39.56
2016,10,30,17,0,27.0,14.0,4.9,16.0,15.0,17.89,0.0
2016,10,30,17,15,13.5,7.0,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,103.5,14.0,2.25,15.0,22.0,30.58,0.0
2016,10,31,7,0,207.0,28.0,2.3,15.0,44.0,85.58,40.67
2016,10,31,7,15,321.0,39.5,2.3,15.0,84.5,145.86,103.46
2016,10,31,7,30,435.0,51.0,2.3,15.0,125.0,216.75,165.04
2016,10,31,7,45,513.0,57.0,2.35,15.5,170.5,280.0,220.76
2016,10,31,8,0,591.0,63.0,2.4,16.0,216.0,350.61,281.6
2016,10,31,8,15,636.0,68.0,2.45,16.0,260.5,410.46,333.2
2016,10,31,8,30,681.0,73.0,2.5,16.0,305.0,473.31,385.74
2016,10,31,8,45,715.5,76.0,2.6,16.5,347.5,530.09,431.45
2016,10,31,9,0,750.0,79.0,2.7,17.0,390.0,585.69,474.96
2016,10,31,9,15,741.0,84.5,2.75,17.0,415.0,617.4,499.58
2016,10,31,9,30,732.0,90.0,2.8,17.0,440.0,646.03,520.82
2016,10,31,9,45,770.5,91.5,2.9,17.0,482.0,702.85,562.49
2016,10,31,10,0,809.0,93.0,3.0,17.0,524.0,759.44,603.23
2016,10,31,10,15,644.0,148.5,3.05,17.0,501.5,715.29,569.63
2016,10,31,10,30,479.0,204.0,3.1,17.0,479.0,650.4,517.82
2016,10,31,10,45,400.5,231.0,3.15,17.0,465.5,610.66,486.6
2016,10,31,11,0,322.0,258.0,3.2,17.0,452.0,580.16,461.48
2016,10,31,11,15,360.5,253.0,3.25,17.0,474.0,612.47,486.86
2016,10,31,11,30,399.0,248.0,3.3,17.0,496.0,644.09,511.24
2016,10,31,11,45,627.5,172.0,3.4,17.5,563.0,784.5,618.82
2016,10,31,12,0,856.0,96.0,3.5,18.0,630.0,897.68,698.13
2016,10,31,12,15,483.0,189.0,3.6,18.0,490.0,665.99,527.9
2016,10,31,12,30,110.0,282.0,3.7,18.0,350.0,397.03,314.97
2016,10,31,12,45,77.0,263.5,3.8,18.0,310.5,345.49,275.16
2016,10,31,13,0,44.0,245.0,3.9,18.0,271.0,294.87,234.73
2016,10,31,13,15,44.0,236.5,4.0,18.0,262.0,284.75,227.19
2016,10,31,13,30,44.0,228.0,4.1,18.0,253.0,274.62,219.52
2016,10,31,13,45,93.0,226.5,4.25,18.0,275.0,311.19,250.63
2016,10,31,14,0,142.0,225.0,4.4,18.0,297.0,355.84,287.65
2016,10,31,14,15,195.0,205.0,4.5,17.5,296.5,366.4,298.35
2016,10,31,14,30,248.0,185.0,4.6,17.0,296.0,382.75,313.34
2016,10,31,14,45,484.0,130.0,4.75,17.0,322.0,471.05,387.73
2016,10,31,15,0,720.0,75.0,4.9,17.0,348.0,529.69,435.93
2016,10,31,15,15,682.5,71.0,5.0,17.0,304.0,472.19,387.8
2016,10,31,15,30,645.0,67.0,5.1,17.0,260.0,414.22,338.37
2016,10,31,15,45,586.0,61.5,5.2,17.0,214.5,347.07,280.18
2016,10,31,16,0,527.0,56.0,5.3,17.0,169.0,284.84,224.79
2016,10,31,16,15,438.0,47.5,5.25,16.5,125.5,214.56,163.02
2016,10,31,16,30,349.0,39.0,5.2,16.0,82.0,153.59,108.63
2016,10,31,16,45,174.5,26.5,5.2,16.0,48.0,76.6,35.57
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,6,45,104.0,13.5,4.5,14.5,21.0,30.08,0.0
2016,11,1,7,0,208.0,27.0,4.4,15.0,42.0,83.96,35.56
2016,11,1,7,15,325.0,38.0,4.3,15.0,82.0,145.1,102.39
2016,11,1,7,30,442.0,49.0,4.2,15.0,122.0,216.47,164.93
2016,11,1,7,45,518.5,55.5,4.1,15.5,167.5,279.79,221.27
2016,11,1,8,0,595.0,62.0,4.0,16.0,213.0,350.36,282.74
2016,11,1,8,15,640.5,67.0,3.9,16.0,258.0,410.52,335.17
2016,11,1,8,30,686.0,72.0,3.8,16.0,303.0,473.72,388.52
2016,11,1,8,45,721.0,74.5,3.7,16.0,345.0,528.01,433.41
2016,11,1,9,0,756.0,77.0,3.6,16.0,387.0,585.81,479.67
2016,11,1,9,15,777.5,79.5,3.5,16.0,424.5,635.05,517.98
2016,11,1,9,30,799.0,82.0,3.4,16.0,462.0,683.47,553.5
2016,11,1,9,45,452.0,158.0,3.3,16.5,376.0,535.16,433.99
2016,11,1,10,0,105.0,234.0,3.2,17.0,290.0,329.6,264.89
2016,11,1,10,15,482.5,160.0,3.15,17.0,433.0,590.14,476.93
2016,11,1,10,30,860.0,86.0,3.1,17.0,576.0,834.35,657.35
2016,11,1,10,45,866.0,87.5,3.1,17.0,593.5,851.75,667.02
2016,11,1,11,0,872.0,89.0,3.1,17.0,611.0,872.72,681.17
2016,11,1,11,15,876.0,89.5,3.15,17.0,621.0,887.45,691.27
2016,11,1,11,30,880.0,90.0,3.2,17.0,631.0,898.74,699.13
2016,11,1,11,45,879.0,91.0,3.25,17.0,633.0,902.63,701.96
2016,11,1,12,0,878.0,92.0,3.3,17.0,635.0,902.94,702.47
2016,11,1,12,15,876.0,91.5,3.35,17.0,629.0,897.01,698.77
2016,11,1,12,30,874.0,91.0,3.4,17.0,623.0,887.54,692.75
2016,11,1,12,45,868.0,90.5,3.45,17.0,609.0,878.41,687.12
2016,11,1,13,0,862.0,90.0,3.5,17.0,595.0,858.5,673.89
2016,11,1,13,15,853.5,89.0,3.45,17.0,574.0,832.7,655.98
2016,11,1,13,30,845.0,88.0,3.4,17.0,553.0,803.97,636.0
2016,11,1,13,45,832.5,86.0,3.35,17.0,524.5,768.16,610.81
2016,11,1,14,0,820.0,84.0,3.3,17.0,496.0,730.05,583.8
2016,11,1,14,15,802.0,82.0,3.3,17.0,462.0,685.91,552.24
2016,11,1,14,30,784.0,80.0,3.3,17.0,428.0,640.35,518.83
2016,11,1,14,45,757.0,77.0,3.3,17.0,388.0,586.77,477.17
2016,11,1,15,0,730.0,74.0,3.3,17.0,348.0,533.15,434.4
2016,11,1,15,15,693.0,70.0,3.35,16.5,304.5,475.58,388.02
2016,11,1,15,30,656.0,66.0,3.4,16.0,261.0,417.48,339.63
2016,11,1,15,45,597.5,60.5,3.5,16.0,215.0,350.16,281.75
2016,11,1,16,0,539.0,55.0,3.6,16.0,169.0,287.68,226.42
2016,11,1,16,15,448.5,46.5,3.65,15.5,124.5,216.44,164.07
2016,11,1,16,30,358.0,38.0,3.7,15.0,80.0,154.66,108.83
2016,11,1,16,45,211.0,24.5,3.8,15.0,46.5,82.37,34.02
2016,11,1,17,0,64.0,11.0,3.9,15.0,13.0,21.12,0.0
2016,11,1,17,15,32.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,12.0,2.8,13.0,20.5,32.23,0.0
2016,11,2,7,0,253.0,24.0,2.9,13.0,41.0,90.22,32.63
2016,11,2,7,15,369.5,34.0,2.95,13.0,82.0,153.19,107.63
2016,11,2,7,30,486.0,44.0,3.0,13.0,123.0,225.46,171.94
2016,11,2,7,45,554.5,51.0,3.1,13.5,169.0,288.19,228.53
2016,11,2,8,0,623.0,58.0,3.2,14.0,215.0,357.38,289.46
2016,11,2,8,15,667.5,63.0,3.15,14.5,260.0,418.24,342.12
2016,11,2,8,30,712.0,68.0,3.1,15.0,305.0,479.8,393.6
2016,11,2,8,45,743.0,71.5,3.05,15.5,347.0,536.33,439.32
2016,11,2,9,0,774.0,75.0,3.0,16.0,389.0,593.51,483.96
2016,11,2,9,15,795.5,77.5,2.85,16.0,426.5,643.37,522.15
2016,11,2,9,30,817.0,80.0,2.7,16.0,464.0,692.36,557.26
2016,11,2,9,45,841.0,79.0,2.6,16.5,497.5,737.88,587.86
2016,11,2,10,0,865.0,78.0,2.5,17.0,531.0,775.94,612.38
2016,11,2,10,15,875.0,79.0,2.25,17.0,556.0,809.0,632.95
2016,11,2,10,30,885.0,80.0,2.0,17.0,581.0,839.33,651.01
2016,11,2,10,45,891.0,81.5,1.75,17.5,598.5,863.93,663.25
2016,11,2,11,0,897.0,83.0,1.5,18.0,616.0,885.28,672.71
2016,11,2,11,15,900.5,83.0,1.4,18.0,626.0,899.24,680.07
2016,11,2,11,30,904.0,83.0,1.3,18.0,636.0,909.67,685.12
2016,11,2,11,45,904.0,83.5,1.25,18.0,637.5,913.96,686.93
2016,11,2,12,0,904.0,84.0,1.2,18.0,639.0,914.58,686.5
2016,11,2,12,15,902.0,83.5,1.25,18.0,633.0,908.55,683.42
2016,11,2,12,30,900.0,83.0,1.3,18.0,627.0,898.89,678.11
2016,11,2,12,45,898.5,81.5,1.4,18.0,614.0,884.9,670.7
2016,11,2,13,0,897.0,80.0,1.5,18.0,601.0,867.4,660.93
2016,11,2,13,15,889.0,78.5,1.65,18.0,579.5,841.05,645.58
2016,11,2,13,30,881.0,77.0,1.8,18.0,558.0,811.67,627.88
2016,11,2,13,45,868.5,76.0,1.95,18.0,529.5,776.53,605.74
2016,11,2,14,0,856.0,75.0,2.1,18.0,501.0,744.62,585.48
2016,11,2,14,15,839.0,73.0,2.25,18.0,466.5,700.13,555.55
2016,11,2,14,30,822.0,71.0,2.4,18.0,432.0,654.06,523.79
2016,11,2,14,45,797.0,68.0,2.6,18.0,392.0,600.42,483.75
2016,11,2,15,0,772.0,65.0,2.8,18.0,352.0,546.49,441.96
2016,11,2,15,15,737.0,61.5,2.95,17.5,307.5,486.59,394.49
2016,11,2,15,30,702.0,58.0,3.1,17.0,263.0,428.07,346.17
2016,11,2,15,45,648.5,53.0,3.3,17.0,217.0,361.4,289.02
2016,11,2,16,0,595.0,48.0,3.5,17.0,171.0,301.08,235.32
2016,11,2,16,15,509.0,40.5,3.55,16.5,126.0,229.77,172.61
2016,11,2,16,30,423.0,33.0,3.6,16.0,81.0,167.46,116.01
2016,11,2,16,45,267.5,21.5,3.65,16.0,46.5,91.2,31.63
2016,11,2,17,0,112.0,10.0,3.7,16.0,12.0,28.02,0.0
2016,11,2,17,15,56.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.0,19.5,31.22,0.0
2016,11,3,7,0,254.0,22.0,3.8,14.0,39.0,87.62,24.29
2016,11,3,7,15,371.5,32.5,3.9,14.0,79.5,151.71,105.32
2016,11,3,7,30,489.0,43.0,4.0,14.0,120.0,224.68,170.5
2016,11,3,7,45,559.5,49.5,4.1,14.5,166.0,287.6,227.38
2016,11,3,8,0,630.0,56.0,4.2,15.0,212.0,357.17,288.85
2016,11,3,8,15,675.0,61.0,4.1,15.5,257.5,418.47,342.06
2016,11,3,8,30,720.0,66.0,4.0,16.0,303.0,480.6,394.27
2016,11,3,8,45,751.5,69.0,3.9,16.5,345.0,537.08,440.22
2016,11,3,9,0,783.0,72.0,3.8,17.0,387.0,594.22,485.11
2016,11,3,9,15,804.5,74.5,3.5,17.0,424.5,644.32,523.45
2016,11,3,9,30,826.0,77.0,3.2,17.0,462.0,693.53,558.45
2016,11,3,9,45,850.0,76.0,2.95,17.5,495.5,739.2,588.67
2016,11,3,10,0,874.0,75.0,2.7,18.0,529.0,777.44,612.6
2016,11,3,10,15,884.0,76.5,2.4,18.0,554.0,811.29,633.52
2016,11,3,10,30,894.0,78.0,2.1,18.0,579.0,842.39,651.79
2016,11,3,10,45,899.5,79.0,1.85,18.5,596.5,866.1,663.49
2016,11,3,11,0,905.0,80.0,1.6,19.0,614.0,886.52,672.45
2016,11,3,11,15,908.5,80.5,1.4,19.0,624.0,901.17,678.99
2016,11,3,11,30,912.0,81.0,1.2,19.0,634.0,912.24,682.91
2016,11,3,11,45,911.0,81.5,1.05,19.5,635.5,915.68,681.13
2016,11,3,12,0,910.0,82.0,0.9,20.0,637.0,915.41,676.99
2016,11,3,12,15,908.0,82.0,0.8,20.0,631.0,909.97,671.75
2016,11,3,12,30,906.0,82.0,0.7,20.0,625.0,900.89,664.32
2016,11,3,12,45,901.0,81.0,0.65,20.5,611.0,884.42,651.99
2016,11,3,13,0,896.0,80.0,0.6,21.0,597.0,864.53,637.7
2016,11,3,13,15,887.5,79.0,0.75,21.0,576.0,838.44,624.29
2016,11,3,13,30,879.0,78.0,0.9,21.0,555.0,809.35,608.5
2016,11,3,13,45,865.0,77.0,1.05,21.0,526.0,773.16,587.36
2016,11,3,14,0,851.0,76.0,1.2,21.0,497.0,740.32,567.94
2016,11,3,14,15,733.0,91.5,1.3,20.5,436.0,647.21,505.36
2016,11,3,14,30,615.0,107.0,1.4,20.0,375.0,556.86,440.25
2016,11,3,14,45,689.5,87.0,1.55,20.0,361.0,555.18,440.9
2016,11,3,15,0,764.0,67.0,1.7,20.0,347.0,542.67,431.68
2016,11,3,15,15,728.0,63.0,1.75,19.5,303.0,482.1,384.38
2016,11,3,15,30,692.0,59.0,1.8,19.0,259.0,423.03,336.66
2016,11,3,15,45,636.0,54.0,1.9,19.0,213.0,358.01,281.97
2016,11,3,16,0,580.0,49.0,2.0,19.0,167.0,295.53,227.67
2016,11,3,16,15,490.5,41.0,2.0,18.5,122.5,223.46,165.54
2016,11,3,16,30,401.0,33.0,2.0,18.0,78.0,160.82,109.45
2016,11,3,16,45,200.5,16.5,2.05,18.0,39.0,70.11,17.54
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,11.5,2.6,15.0,17.5,28.22,0.0
2016,11,4,7,0,213.0,23.0,2.4,15.0,35.0,78.58,13.3
2016,11,4,7,15,334.0,34.0,2.2,15.0,75.0,142.31,97.55
2016,11,4,7,30,455.0,45.0,2.0,15.0,115.0,214.67,161.39
2016,11,4,7,45,528.5,52.0,1.85,15.5,160.5,277.43,216.87
2016,11,4,8,0,602.0,59.0,1.7,16.0,206.0,347.15,276.77
2016,11,4,8,15,648.5,64.5,1.55,16.0,251.0,408.29,328.77
2016,11,4,8,30,695.0,70.0,1.4,16.0,296.0,472.57,381.26
2016,11,4,8,45,727.5,73.5,1.25,16.5,338.0,526.48,423.02
2016,11,4,9,0,760.0,77.0,1.1,17.0,380.0,583.77,465.31
2016,11,4,9,15,782.5,80.0,0.9,17.0,417.5,634.18,500.95
2016,11,4,9,30,805.0,83.0,0.7,17.0,455.0,683.83,533.37
2016,11,4,9,45,821.0,85.0,0.55,17.5,486.5,726.39,558.41
2016,11,4,10,0,837.0,87.0,0.4,18.0,518.0,767.11,581.25
2016,11,4,10,15,848.0,88.5,0.45,18.0,543.0,801.1,603.5
2016,11,4,10,30,859.0,90.0,0.5,18.0,568.0,832.47,624.01
2016,11,4,10,45,866.5,91.0,0.55,18.5,586.0,857.45,639.1
2016,11,4,11,0,874.0,92.0,0.6,19.0,604.0,879.27,652.21
2016,11,4,11,15,877.5,92.5,0.75,19.0,614.0,893.7,663.75
2016,11,4,11,30,881.0,93.0,0.9,19.0,624.0,904.64,673.16
2016,11,4,11,45,881.0,93.5,1.05,19.0,626.0,908.9,678.26
2016,11,4,12,0,881.0,94.0,1.2,19.0,628.0,909.53,681.05
2016,11,4,12,15,879.0,93.5,1.3,19.0,621.5,903.57,678.75
2016,11,4,12,30,877.0,93.0,1.4,19.0,615.0,894.02,674.18
2016,11,4,12,45,876.5,90.5,1.55,19.0,602.5,879.85,667.18
2016,11,4,13,0,876.0,88.0,1.7,19.0,590.0,862.18,657.7
2016,11,4,13,15,867.5,86.5,1.75,19.0,568.5,835.66,640.94
2016,11,4,13,30,859.0,85.0,1.8,19.0,547.0,806.17,622.1
2016,11,4,13,45,847.5,83.0,1.9,19.0,519.0,770.97,599.5
2016,11,4,14,0,836.0,81.0,2.0,19.0,491.0,733.37,574.84
2016,11,4,14,15,818.0,78.5,2.0,19.0,456.0,688.38,543.67
2016,11,4,14,30,800.0,76.0,2.0,19.0,421.0,641.93,510.56
2016,11,4,14,45,776.0,72.5,2.05,19.0,381.5,589.39,471.04
2016,11,4,15,0,752.0,69.0,2.1,19.0,342.0,536.52,430.03
2016,11,4,15,15,715.0,65.0,2.1,18.5,298.0,476.04,382.27
2016,11,4,15,30,678.0,61.0,2.1,18.0,254.0,419.44,335.74
2016,11,4,15,45,623.0,55.0,2.1,18.0,208.5,352.52,278.93
2016,11,4,16,0,568.0,49.0,2.1,18.0,163.0,290.09,224.21
2016,11,4,16,15,477.5,41.0,2.1,17.5,119.0,218.53,162.22
2016,11,4,16,30,387.0,33.0,2.1,17.0,75.0,156.48,106.08
2016,11,4,16,45,193.5,16.5,2.1,17.0,37.5,67.99,10.51
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,10.5,1.6,15.0,16.5,28.11,0.0
2016,11,5,7,0,225.0,21.0,1.7,15.0,33.0,78.49,2.82
2016,11,5,7,15,342.5,31.5,1.7,15.0,72.5,141.7,95.79
2016,11,5,7,30,460.0,42.0,1.7,15.0,112.0,212.49,158.99
2016,11,5,7,45,529.0,49.0,1.75,15.5,156.0,273.46,213.29
2016,11,5,8,0,598.0,56.0,1.8,16.0,200.0,340.96,271.86
2016,11,5,8,15,643.0,61.5,1.75,16.0,244.0,400.95,323.47
2016,11,5,8,30,688.0,67.0,1.7,16.0,288.0,463.97,375.76
2016,11,5,8,45,381.5,115.0,1.7,16.5,240.5,367.52,299.05
2016,11,5,9,0,75.0,163.0,1.7,17.0,193.0,218.86,176.44
2016,11,5,9,15,106.0,181.0,1.65,17.0,227.5,271.72,219.79
2016,11,5,9,30,137.0,199.0,1.6,17.0,262.0,317.97,256.53
2016,11,5,9,45,486.5,138.5,1.6,17.5,384.0,535.01,430.29
2016,11,5,10,0,836.0,78.0,1.6,18.0,506.0,753.73,589.86
2016,11,5,10,15,642.5,139.5,1.6,18.0,478.0,697.08,546.14
2016,11,5,10,30,449.0,201.0,1.6,18.0,450.0,617.51,484.42
2016,11,5,10,45,450.5,208.0,1.65,18.0,464.0,636.33,498.73
2016,11,5,11,0,452.0,215.0,1.7,18.0,478.0,653.33,510.8
2016,11,5,11,15,443.0,221.0,1.75,18.0,482.5,658.16,513.95
2016,11,5,11,30,434.0,227.0,1.8,18.0,487.0,660.87,515.73
2016,11,5,11,45,431.0,229.5,1.9,18.5,488.0,662.96,516.69
2016,11,5,12,0,428.0,232.0,2.0,19.0,489.0,663.11,516.29
2016,11,5,12,15,506.0,203.5,2.05,19.0,505.0,697.97,544.0
2016,11,5,12,30,584.0,175.0,2.1,19.0,521.0,729.02,568.56
2016,11,5,12,45,583.0,170.5,2.2,19.0,509.5,715.59,559.65
2016,11,5,13,0,582.0,166.0,2.3,19.0,498.0,699.8,549.36
2016,11,5,13,15,548.0,170.5,2.25,19.0,473.5,664.89,523.45
2016,11,5,13,30,514.0,175.0,2.2,19.0,449.0,629.18,496.91
2016,11,5,13,45,506.0,166.5,2.2,19.0,424.5,598.5,474.86
2016,11,5,14,0,498.0,158.0,2.2,19.0,400.0,566.44,451.42
2016,11,5,14,15,514.5,141.5,2.15,18.5,376.0,541.43,434.07
2016,11,5,14,30,531.0,125.0,2.1,18.0,352.0,513.48,413.93
2016,11,5,14,45,506.5,116.0,2.05,18.0,316.0,465.37,376.3
2016,11,5,15,0,482.0,107.0,2.0,18.0,280.0,417.89,338.43
2016,11,5,15,15,451.0,97.5,2.0,18.0,243.5,367.27,297.2
2016,11,5,15,30,420.0,88.0,2.0,18.0,207.0,318.55,256.39
2016,11,5,15,45,382.0,75.5,2.0,18.0,169.0,265.53,211.12
2016,11,5,16,0,344.0,63.0,2.0,18.0,131.0,215.86,167.59
2016,11,5,16,15,281.5,49.0,1.95,17.5,94.5,159.99,119.17
2016,11,5,16,30,219.0,35.0,1.9,17.0,58.0,111.03,74.88
2016,11,5,16,45,109.5,17.5,1.85,16.5,29.0,48.78,0.46
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,16.0,7.0,6.67,0.0
2016,11,6,7,0,0.0,14.0,0.8,16.0,14.0,12.99,0.0
2016,11,6,7,15,1.5,32.0,0.85,16.0,32.0,31.71,19.04
2016,11,6,7,30,3.0,50.0,0.9,16.0,50.0,50.47,36.09
2016,11,6,7,45,14.0,68.5,0.95,16.5,71.5,73.4,55.68
2016,11,6,8,0,25.0,87.0,1.0,17.0,93.0,102.06,79.94
2016,11,6,8,15,32.0,104.5,1.0,17.0,114.0,124.99,99.35
2016,11,6,8,30,39.0,122.0,1.0,17.0,135.0,148.67,119.11
2016,11,6,8,45,43.0,139.0,1.0,17.0,154.5,170.72,137.18
2016,11,6,9,0,47.0,156.0,1.0,17.0,174.0,193.17,155.3
2016,11,6,9,15,54.0,172.5,1.0,17.0,195.0,217.41,174.67
2016,11,6,9,30,61.0,189.0,1.0,17.0,216.0,242.21,194.24
2016,11,6,9,45,88.0,206.5,1.0,17.5,249.5,283.52,226.69
2016,11,6,10,0,115.0,224.0,1.0,18.0,283.0,337.95,268.5
2016,11,6,10,15,214.0,227.0,1.05,18.0,342.5,423.09,335.57
2016,11,6,10,30,313.0,230.0,1.1,18.0,402.0,525.56,413.33
2016,11,6,10,45,264.5,245.5,1.15,18.5,394.0,509.22,398.25
2016,11,6,11,0,216.0,261.0,1.2,19.0,386.0,476.69,372.43
2016,11,6,11,15,220.5,265.5,1.2,19.0,395.0,488.34,381.18
2016,11,6,11,30,225.0,270.0,1.2,19.0,404.0,499.29,389.07
2016,11,6,11,45,301.5,256.5,1.2,19.0,436.5,565.75,439.39
2016,11,6,12,0,378.0,243.0,1.2,19.0,469.0,617.44,478.01
2016,11,6,12,15,371.0,242.0,1.15,19.0,462.0,608.58,470.69
2016,11,6,12,30,364.0,241.0,1.1,19.0,455.0,598.29,463.0
2016,11,6,12,45,372.0,233.0,1.05,19.0,447.0,591.33,458.23
2016,11,6,13,0,380.0,225.0,1.0,19.0,439.0,582.68,452.24
2016,11,6,13,15,304.0,229.0,0.95,19.0,396.5,517.22,403.03
2016,11,6,13,30,228.0,233.0,0.9,19.0,354.0,441.63,346.19
2016,11,6,13,45,189.0,222.5,0.85,19.0,319.0,393.48,309.95
2016,11,6,14,0,150.0,212.0,0.8,19.0,284.0,347.08,274.31
2016,11,6,14,15,389.5,156.0,0.8,19.0,325.5,468.63,371.9
2016,11,6,14,30,629.0,100.0,0.8,19.0,367.0,555.05,438.35
2016,11,6,14,45,506.0,110.5,0.85,19.0,312.0,457.92,363.73
2016,11,6,15,0,383.0,121.0,0.9,19.0,257.0,375.22,299.57
2016,11,6,15,15,361.5,108.0,0.9,18.5,223.0,330.41,264.6
2016,11,6,15,30,340.0,95.0,0.9,18.0,189.0,286.82,229.14
2016,11,6,15,45,311.0,80.0,0.9,18.0,154.0,239.14,188.92
2016,11,6,16,0,282.0,65.0,0.9,18.0,119.0,193.98,149.78
2016,11,6,16,15,229.0,49.5,0.8,17.5,85.5,143.09,106.0
2016,11,6,16,30,176.0,34.0,0.7,17.0,52.0,98.05,65.18
2016,11,6,16,45,88.0,17.0,0.65,17.0,26.0,43.17,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.1,16.0,11.0,10.48,0.0
2016,11,7,7,0,0.0,22.0,2.1,16.0,22.0,21.95,0.0
2016,11,7,7,15,100.5,35.5,2.05,16.0,50.0,73.97,48.32
2016,11,7,7,30,201.0,49.0,2.0,16.0,78.0,132.69,99.06
2016,11,7,7,45,235.5,65.0,1.95,16.5,111.0,175.3,136.77
2016,11,7,8,0,270.0,81.0,1.9,17.0,144.0,221.39,176.78
2016,11,7,8,15,291.0,96.5,1.85,17.0,177.0,255.59,206.83
2016,11,7,8,30,312.0,112.0,1.8,17.0,210.0,298.59,243.11
2016,11,7,8,45,324.5,127.0,1.75,17.5,241.5,337.39,274.5
2016,11,7,9,0,337.0,142.0,1.7,18.0,273.0,376.55,305.23
2016,11,7,9,15,313.0,161.5,1.65,18.0,292.5,396.88,320.49
2016,11,7,9,30,289.0,181.0,1.6,18.0,312.0,414.44,333.19
2016,11,7,9,45,264.5,199.0,1.55,18.5,324.5,427.29,341.28
2016,11,7,10,0,240.0,217.0,1.5,19.0,337.0,437.72,347.28
2016,11,7,10,15,297.5,218.0,1.4,19.0,375.0,491.22,388.06
2016,11,7,10,30,355.0,219.0,1.3,19.0,413.0,546.63,429.06
2016,11,7,10,45,418.0,211.5,1.25,19.5,447.0,611.08,475.1
2016,11,7,11,0,481.0,204.0,1.2,20.0,481.0,663.95,511.93
2016,11,7,11,15,477.0,209.0,1.1,20.0,487.0,672.4,515.99
2016,11,7,11,30,473.0,214.0,1.0,20.0,493.0,678.73,518.96
2016,11,7,11,45,428.0,226.5,0.9,20.0,480.0,655.23,500.16
2016,11,7,12,0,383.0,239.0,0.8,20.0,467.0,616.54,471.32
2016,11,7,12,15,381.5,237.0,0.75,20.0,462.0,611.33,467.65
2016,11,7,12,30,380.0,235.0,0.7,20.0,457.0,604.59,462.57
2016,11,7,12,45,588.5,165.5,0.65,20.5,500.0,717.71,544.98
2016,11,7,13,0,797.0,96.0,0.6,21.0,543.0,799.57,597.98
2016,11,7,13,15,658.0,133.0,0.65,20.5,493.0,716.37,543.01
2016,11,7,13,30,519.0,170.0,0.7,20.0,443.0,625.61,480.82
2016,11,7,13,45,427.0,179.5,0.75,20.0,396.0,550.58,427.35
2016,11,7,14,0,335.0,189.0,0.8,20.0,349.0,468.07,366.81
2016,11,7,14,15,337.5,173.5,0.85,20.0,325.0,440.3,347.59
2016,11,7,14,30,340.0,158.0,0.9,20.0,301.0,411.35,326.46
2016,11,7,14,45,267.5,150.0,1.0,20.0,255.5,343.04,273.61
2016,11,7,15,0,195.0,142.0,1.1,20.0,210.0,271.63,217.32
2016,11,7,15,15,180.0,125.0,1.1,19.5,182.0,235.92,189.01
2016,11,7,15,30,165.0,108.0,1.1,19.0,154.0,201.35,160.68
2016,11,7,15,45,146.0,89.5,1.1,19.0,124.5,164.45,129.51
2016,11,7,16,0,127.0,71.0,1.1,19.0,95.0,129.32,99.29
2016,11,7,16,15,94.5,52.5,1.1,18.5,68.0,91.57,67.05
2016,11,7,16,30,62.0,34.0,1.1,18.0,41.0,57.09,36.35
2016,11,7,16,45,31.0,17.0,1.1,18.0,20.5,25.36,0.0
