Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,20.0,14.0,8.8,14.0,15.5,17.94,0.0
2016,11,28,7,30,40.0,28.0,9.0,14.0,31.0,45.86,20.47
2016,11,28,7,45,91.0,45.5,9.25,14.0,58.5,86.83,63.06
2016,11,28,8,0,142.0,63.0,9.5,14.0,86.0,136.47,106.84
2016,11,28,8,15,177.0,79.5,9.55,14.0,116.5,177.46,143.61
2016,11,28,8,30,212.0,96.0,9.6,14.0,147.0,221.7,183.03
2016,11,28,8,45,238.5,111.0,9.65,14.0,178.0,262.48,219.18
2016,11,28,9,0,265.0,126.0,9.7,14.0,209.0,305.2,256.48
2016,11,28,9,15,298.5,132.5,9.7,14.0,236.5,343.41,289.77
2016,11,28,9,30,332.0,139.0,9.7,14.0,264.0,383.62,324.34
2016,11,28,9,45,418.5,136.0,9.7,14.0,306.5,462.38,391.26
2016,11,28,10,0,505.0,133.0,9.7,14.0,349.0,534.64,452.25
2016,11,28,10,15,546.0,131.5,9.65,14.0,377.5,577.88,488.2
2016,11,28,10,30,587.0,130.0,9.6,14.0,406.0,626.89,528.37
2016,11,28,10,45,527.5,152.0,9.55,14.5,407.0,612.61,514.15
2016,11,28,11,0,468.0,174.0,9.5,15.0,408.0,599.38,500.68
2016,11,28,11,15,602.5,149.0,9.45,15.0,457.0,692.19,577.77
2016,11,28,11,30,737.0,124.0,9.4,15.0,506.0,781.8,648.79
2016,11,28,11,45,613.5,151.5,9.35,15.0,471.0,713.5,594.04
2016,11,28,12,0,490.0,179.0,9.3,15.0,436.0,637.82,531.01
2016,11,28,12,15,614.5,151.0,9.2,15.0,470.0,712.96,593.75
2016,11,28,12,30,739.0,123.0,9.1,15.0,504.0,780.38,647.08
2016,11,28,12,45,706.5,118.5,9.05,15.0,476.0,740.56,615.69
2016,11,28,13,0,674.0,114.0,9.0,15.0,448.0,698.72,582.87
2016,11,28,13,15,619.5,132.0,8.85,15.0,430.0,663.69,554.94
2016,11,28,13,30,565.0,150.0,8.7,15.0,412.0,623.71,521.59
2016,11,28,13,45,594.0,126.5,8.6,15.0,388.0,607.66,509.63
2016,11,28,14,0,623.0,103.0,8.5,15.0,364.0,583.95,491.27
2016,11,28,14,15,512.0,113.5,8.35,15.0,317.0,494.73,416.64
2016,11,28,14,30,401.0,124.0,8.2,15.0,270.0,417.25,350.76
2016,11,28,14,45,351.0,122.0,8.1,15.0,240.0,368.71,309.24
2016,11,28,15,0,301.0,120.0,8.0,15.0,210.0,314.94,263.0
2016,11,28,15,15,269.5,105.5,7.8,14.5,177.5,268.88,223.28
2016,11,28,15,30,238.0,91.0,7.6,14.0,145.0,225.21,184.89
2016,11,28,15,45,199.5,74.5,7.4,14.0,113.0,178.69,143.38
2016,11,28,16,0,161.0,58.0,7.2,14.0,81.0,135.8,104.8
2016,11,28,16,15,95.0,40.0,7.0,14.0,52.5,85.85,59.89
2016,11,28,16,30,29.0,22.0,6.8,14.0,24.0,33.79,0.41
2016,11,28,16,45,14.5,11.0,6.65,14.0,12.0,13.58,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,193.5,11.0,6.15,11.0,24.5,54.54,0.0
2016,11,29,7,30,387.0,22.0,6.0,11.0,49.0,142.46,64.23
2016,11,29,7,45,490.5,29.0,5.9,11.5,89.0,210.13,154.8
2016,11,29,8,0,594.0,36.0,5.8,12.0,129.0,284.46,223.94
2016,11,29,8,15,653.0,40.5,5.7,12.0,171.0,346.11,281.63
2016,11,29,8,30,712.0,45.0,5.6,12.0,213.0,412.05,341.61
2016,11,29,8,45,749.5,48.0,5.5,12.5,253.5,468.6,391.73
2016,11,29,9,0,787.0,51.0,5.4,13.0,294.0,526.51,441.21
2016,11,29,9,15,812.0,53.5,5.2,13.0,330.5,572.55,480.27
2016,11,29,9,30,837.0,56.0,5.0,13.0,367.0,622.22,520.83
2016,11,29,9,45,853.5,57.5,4.8,13.5,398.0,664.01,551.58
2016,11,29,10,0,870.0,59.0,4.6,14.0,429.0,704.14,579.83
2016,11,29,10,15,881.5,60.5,4.4,14.0,453.5,738.57,604.18
2016,11,29,10,30,893.0,62.0,4.2,14.0,478.0,770.53,626.22
2016,11,29,10,45,899.0,63.0,4.05,14.5,496.0,794.8,641.69
2016,11,29,11,0,905.0,64.0,3.9,15.0,514.0,815.98,654.75
2016,11,29,11,15,909.0,64.5,3.85,15.0,524.5,831.66,665.42
2016,11,29,11,30,913.0,65.0,3.8,15.0,535.0,843.95,673.71
2016,11,29,11,45,912.0,65.5,3.8,15.0,537.5,848.59,676.81
2016,11,29,12,0,911.0,66.0,3.8,15.0,540.0,849.69,677.52
2016,11,29,12,15,909.0,66.0,3.9,15.0,535.5,845.77,675.25
2016,11,29,12,30,907.0,66.0,4.0,15.0,531.0,838.34,670.56
2016,11,29,12,45,893.5,68.5,4.1,15.0,518.0,821.2,658.84
2016,11,29,13,0,880.0,71.0,4.2,15.0,505.0,800.96,644.91
2016,11,29,13,15,871.0,70.0,4.3,15.0,485.5,777.01,628.37
2016,11,29,13,30,862.0,69.0,4.4,15.0,466.0,750.21,609.67
2016,11,29,13,45,847.0,68.0,4.5,15.0,440.0,722.15,589.86
2016,11,29,14,0,832.0,67.0,4.6,15.0,414.0,685.77,563.4
2016,11,29,14,15,812.5,65.0,4.6,15.0,382.0,643.17,531.32
2016,11,29,14,30,793.0,63.0,4.6,15.0,350.0,599.22,496.18
2016,11,29,14,45,765.0,60.0,4.7,15.0,313.0,547.89,454.35
2016,11,29,15,0,737.0,57.0,4.8,15.0,276.0,496.5,411.2
2016,11,29,15,15,694.5,53.0,4.7,14.5,235.5,436.74,360.23
2016,11,29,15,30,652.0,49.0,4.6,14.0,195.0,378.94,309.33
2016,11,29,15,45,584.0,43.0,4.6,14.0,153.0,310.59,248.18
2016,11,29,16,0,516.0,37.0,4.6,14.0,111.0,250.98,193.1
2016,11,29,16,15,398.0,28.5,4.5,13.5,73.0,175.99,123.43
2016,11,29,16,30,280.0,20.0,4.4,13.0,35.0,106.35,9.04
2016,11,29,16,45,140.0,10.0,4.35,13.0,17.5,39.46,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,109.0,12.5,2.2,12.0,19.5,36.51,0.0
2016,11,30,7,30,218.0,25.0,2.1,12.0,39.0,99.47,38.19
2016,11,30,7,45,323.5,35.5,2.05,12.5,75.5,163.5,118.96
2016,11,30,8,0,429.0,46.0,2.0,13.0,112.0,233.51,181.7
2016,11,30,8,15,496.5,53.0,2.0,13.0,151.5,293.53,235.51
2016,11,30,8,30,564.0,60.0,2.0,13.0,191.0,359.04,292.81
2016,11,30,8,45,612.0,64.0,2.0,13.0,230.5,415.79,341.86
2016,11,30,9,0,660.0,68.0,2.0,13.0,270.0,475.13,391.6
2016,11,30,9,15,433.5,109.5,2.1,13.0,248.5,407.91,337.77
2016,11,30,9,30,207.0,151.0,2.2,13.0,227.0,306.01,253.59
2016,11,30,9,45,163.0,166.0,2.35,13.5,229.5,300.04,248.01
2016,11,30,10,0,119.0,181.0,2.5,14.0,232.0,290.83,239.04
2016,11,30,10,15,228.5,182.0,2.65,14.0,286.0,387.37,319.18
2016,11,30,10,30,338.0,183.0,2.8,14.0,340.0,477.83,392.66
2016,11,30,10,45,197.5,196.0,2.95,14.0,288.5,376.94,309.48
2016,11,30,11,0,57.0,209.0,3.1,14.0,237.0,270.01,219.82
2016,11,30,11,15,177.5,212.5,3.35,14.0,302.5,385.68,316.75
2016,11,30,11,30,298.0,216.0,3.6,14.0,368.0,504.44,413.03
2016,11,30,11,45,248.5,224.0,3.9,14.0,351.5,474.49,388.08
2016,11,30,12,0,199.0,232.0,4.2,14.0,335.0,429.89,352.22
2016,11,30,12,15,186.5,230.5,4.6,14.0,326.5,417.26,342.73
2016,11,30,12,30,174.0,229.0,5.0,14.0,318.0,404.15,332.58
2016,11,30,12,45,177.5,223.5,5.4,14.0,312.5,398.84,329.13
2016,11,30,13,0,181.0,218.0,5.8,14.0,307.0,392.92,325.1
2016,11,30,13,15,135.5,208.0,6.0,14.0,273.5,342.41,283.26
2016,11,30,13,30,90.0,198.0,6.2,14.0,240.0,281.7,232.74
2016,11,30,13,45,45.0,155.0,6.45,14.0,176.0,195.49,160.6
2016,11,30,14,0,0.0,112.0,6.7,14.0,112.0,107.51,85.73
2016,11,30,14,15,0.0,103.5,6.65,13.5,103.5,99.15,79.0
2016,11,30,14,30,0.0,95.0,6.6,13.0,95.0,90.86,72.21
2016,11,30,14,45,0.0,84.5,6.6,13.0,84.5,80.52,63.47
2016,11,30,15,0,0.0,74.0,6.6,13.0,74.0,70.24,54.69
2016,11,30,15,15,280.0,66.5,6.5,13.0,129.0,235.76,197.16
2016,11,30,15,30,560.0,59.0,6.4,13.0,184.0,349.99,288.9
2016,11,30,15,45,479.0,52.5,6.35,13.0,143.0,279.9,225.72
2016,11,30,16,0,398.0,46.0,6.3,13.0,102.0,216.6,168.07
2016,11,30,16,15,279.0,34.5,6.2,13.0,66.5,143.96,101.32
2016,11,30,16,30,160.0,23.0,6.1,13.0,31.0,77.31,3.15
2016,11,30,16,45,80.0,11.5,6.1,13.0,15.5,28.12,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,11.0,5.5,12.0,20.5,43.81,0.0
2016,12,1,7,30,298.0,22.0,5.4,12.0,41.0,117.79,37.48
2016,12,1,7,45,412.5,30.5,5.35,12.5,79.5,187.08,135.41
2016,12,1,8,0,527.0,39.0,5.3,13.0,118.0,262.49,204.9
2016,12,1,8,15,592.5,44.5,5.45,13.0,160.0,321.26,259.72
2016,12,1,8,30,658.0,50.0,5.6,13.0,202.0,388.52,320.58
2016,12,1,8,45,702.0,54.0,5.75,13.0,243.0,447.29,373.4
2016,12,1,9,0,746.0,58.0,5.9,13.0,284.0,508.07,426.59
2016,12,1,9,15,774.0,60.5,5.95,13.0,320.5,558.89,470.29
2016,12,1,9,30,802.0,63.0,6.0,13.0,357.0,609.55,512.82
2016,12,1,9,45,819.0,66.0,6.05,13.5,388.0,652.8,547.0
2016,12,1,10,0,836.0,69.0,6.1,14.0,419.0,694.48,578.17
2016,12,1,10,15,849.5,70.5,6.1,14.0,444.5,729.87,604.97
2016,12,1,10,30,863.0,72.0,6.1,14.0,470.0,762.95,629.79
2016,12,1,10,45,872.0,73.0,6.1,14.0,488.5,782.88,644.34
2016,12,1,11,0,881.0,74.0,6.1,14.0,507.0,806.12,661.51
2016,12,1,11,15,886.0,74.5,6.1,14.0,518.5,822.43,673.4
2016,12,1,11,30,891.0,75.0,6.1,14.0,530.0,835.47,682.92
2016,12,1,11,45,892.0,75.5,6.1,14.0,533.5,841.83,687.49
2016,12,1,12,0,893.0,76.0,6.1,14.0,537.0,844.73,689.6
2016,12,1,12,15,891.5,75.5,6.0,14.0,532.5,840.84,686.25
2016,12,1,12,30,890.0,75.0,5.9,14.0,528.0,833.5,680.47
2016,12,1,12,45,884.0,75.0,5.85,14.5,516.0,819.71,668.89
2016,12,1,13,0,878.0,75.0,5.8,15.0,504.0,802.7,655.04
2016,12,1,13,15,868.5,73.5,5.7,15.0,484.5,784.4,641.35
2016,12,1,13,30,859.0,72.0,5.6,15.0,465.0,756.59,620.43
2016,12,1,13,45,843.0,71.0,5.55,15.0,438.5,721.93,594.4
2016,12,1,14,0,827.0,70.0,5.5,15.0,412.0,685.12,566.55
2016,12,1,14,15,806.0,68.0,5.5,15.0,380.0,641.85,533.49
2016,12,1,14,30,785.0,66.0,5.5,15.0,348.0,597.31,497.25
2016,12,1,14,45,752.5,63.0,5.5,15.0,310.5,543.71,452.84
2016,12,1,15,0,720.0,60.0,5.5,15.0,273.0,490.4,407.54
2016,12,1,15,15,675.5,55.5,5.4,14.5,232.0,429.85,355.66
2016,12,1,15,30,631.0,51.0,5.3,14.0,191.0,374.51,306.48
2016,12,1,15,45,562.0,45.0,5.2,14.0,149.5,307.0,245.77
2016,12,1,16,0,493.0,39.0,5.1,14.0,108.0,245.2,188.88
2016,12,1,16,15,372.0,29.5,5.15,13.5,70.5,169.29,118.45
2016,12,1,16,30,251.0,20.0,5.2,13.0,33.0,98.79,3.07
2016,12,1,16,45,125.5,10.0,5.3,13.0,16.5,36.54,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,174.0,10.0,6.85,11.0,20.5,48.11,0.0
2016,12,2,7,30,348.0,20.0,6.8,11.0,41.0,125.71,29.8
2016,12,2,7,45,457.5,28.0,6.75,11.0,80.0,194.83,140.48
2016,12,2,8,0,567.0,36.0,6.7,11.0,119.0,270.02,212.08
2016,12,2,8,15,630.0,41.0,6.75,11.5,161.5,332.32,270.39
2016,12,2,8,30,693.0,46.0,6.8,12.0,204.0,399.33,331.34
2016,12,2,8,45,731.5,49.5,6.85,12.5,244.0,456.0,382.37
2016,12,2,9,0,770.0,53.0,6.9,13.0,284.0,514.16,433.06
2016,12,2,9,15,796.5,56.0,6.85,13.0,321.0,565.5,477.42
2016,12,2,9,30,823.0,59.0,6.8,13.0,358.0,616.55,520.4
2016,12,2,9,45,839.0,61.5,6.8,13.5,389.0,659.2,554.08
2016,12,2,10,0,855.0,64.0,6.8,14.0,420.0,694.62,580.34
2016,12,2,10,15,867.5,65.0,6.65,14.0,445.0,728.82,606.0
2016,12,2,10,30,880.0,66.0,6.5,14.0,470.0,760.67,629.54
2016,12,2,10,45,887.0,67.5,6.35,14.0,488.5,786.25,648.02
2016,12,2,11,0,894.0,69.0,6.2,14.0,507.0,808.83,664.1
2016,12,2,11,15,898.5,69.5,6.1,14.0,518.0,824.97,675.45
2016,12,2,11,30,903.0,70.0,6.0,14.0,529.0,837.8,684.34
2016,12,2,11,45,904.0,70.0,5.9,14.5,532.0,843.68,686.75
2016,12,2,12,0,905.0,70.0,5.8,15.0,535.0,846.07,686.67
2016,12,2,12,15,903.0,70.0,5.7,15.0,530.5,842.46,683.52
2016,12,2,12,30,901.0,70.0,5.6,15.0,526.0,835.36,677.93
2016,12,2,12,45,897.5,68.5,5.6,15.0,514.5,821.73,668.05
2016,12,2,13,0,894.0,67.0,5.6,15.0,503.0,804.76,655.77
2016,12,2,13,15,885.0,66.0,5.6,15.0,483.5,780.89,638.29
2016,12,2,13,30,876.0,65.0,5.6,15.0,464.0,754.12,618.61
2016,12,2,13,45,858.0,65.0,5.7,15.5,437.5,719.27,591.84
2016,12,2,14,0,840.0,65.0,5.8,16.0,411.0,687.9,567.64
2016,12,2,14,15,820.0,62.5,5.8,15.5,379.0,644.44,535.44
2016,12,2,14,30,800.0,60.0,5.8,15.0,347.0,599.64,500.18
2016,12,2,14,45,766.5,58.0,5.85,15.0,309.5,546.27,455.85
2016,12,2,15,0,733.0,56.0,5.9,15.0,272.0,493.21,410.62
2016,12,2,15,15,689.5,52.0,5.75,15.0,231.5,433.36,358.36
2016,12,2,15,30,646.0,48.0,5.6,15.0,191.0,375.57,306.52
2016,12,2,15,45,574.0,42.5,5.45,15.0,149.0,306.51,244.57
2016,12,2,16,0,502.0,37.0,5.3,15.0,107.0,246.64,189.27
2016,12,2,16,15,382.5,28.0,5.2,14.5,70.0,171.34,119.19
2016,12,2,16,30,263.0,19.0,5.1,14.0,33.0,101.18,1.25
2016,12,2,16,45,131.5,9.5,5.1,13.5,16.5,37.46,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,10.0,4.05,12.0,18.0,39.64,0.0
2016,12,3,7,30,274.0,20.0,4.0,12.0,36.0,106.79,13.9
2016,12,3,7,45,387.5,29.0,3.95,12.5,73.0,175.56,124.43
2016,12,3,8,0,501.0,38.0,3.9,13.0,110.0,249.25,192.97
2016,12,3,8,15,566.5,43.5,3.95,13.0,150.5,309.37,248.35
2016,12,3,8,30,632.0,49.0,4.0,13.0,191.0,372.07,304.87
2016,12,3,8,45,676.5,52.5,4.1,13.5,231.0,429.17,355.08
2016,12,3,9,0,721.0,56.0,4.2,14.0,271.0,488.38,405.5
2016,12,3,9,15,749.5,59.0,4.15,14.0,307.0,538.98,448.01
2016,12,3,9,30,778.0,62.0,4.1,14.0,343.0,589.58,489.36
2016,12,3,9,45,795.0,64.5,4.1,14.5,373.5,631.4,521.8
2016,12,3,10,0,812.0,67.0,4.1,15.0,404.0,671.74,551.08
2016,12,3,10,15,826.0,68.5,4.1,15.0,429.0,706.87,576.97
2016,12,3,10,30,840.0,70.0,4.1,15.0,454.0,739.82,601.01
2016,12,3,10,45,772.5,86.5,4.15,15.0,450.5,724.79,588.91
2016,12,3,11,0,705.0,103.0,4.2,15.0,447.0,708.06,575.9
2016,12,3,11,15,787.5,88.0,4.25,15.0,480.0,762.91,617.26
2016,12,3,11,30,870.0,73.0,4.3,15.0,513.0,813.12,654.34
2016,12,3,11,45,871.5,73.0,4.4,15.5,516.5,819.32,657.78
2016,12,3,12,0,873.0,73.0,4.5,16.0,520.0,822.16,659.16
2016,12,3,12,15,871.5,73.0,4.5,16.0,516.0,819.13,656.98
2016,12,3,12,30,870.0,73.0,4.5,16.0,512.0,812.73,652.48
2016,12,3,12,45,869.0,71.0,4.5,16.0,501.5,800.92,644.11
2016,12,3,13,0,868.0,69.0,4.5,16.0,491.0,785.82,633.43
2016,12,3,13,15,859.5,68.0,4.4,16.0,472.5,762.91,616.39
2016,12,3,13,30,851.0,67.0,4.3,16.0,454.0,737.17,597.3
2016,12,3,13,45,838.5,65.5,4.25,16.0,429.0,711.05,578.19
2016,12,3,14,0,826.0,64.0,4.2,16.0,404.0,676.52,552.54
2016,12,3,14,15,807.0,62.0,4.1,16.0,372.5,634.91,521.17
2016,12,3,14,30,788.0,60.0,4.0,16.0,341.0,591.92,486.86
2016,12,3,14,45,759.0,57.5,3.9,16.0,305.0,541.2,445.36
2016,12,3,15,0,730.0,55.0,3.8,16.0,269.0,490.5,402.81
2016,12,3,15,15,687.5,51.0,3.7,15.5,229.0,431.4,353.01
2016,12,3,15,30,645.0,47.0,3.6,15.0,189.0,374.27,303.23
2016,12,3,15,45,573.0,42.0,3.55,15.0,148.0,305.88,242.68
2016,12,3,16,0,501.0,37.0,3.5,15.0,107.0,246.63,188.46
2016,12,3,16,15,383.5,28.0,3.5,14.5,70.0,172.01,119.24
2016,12,3,16,30,266.0,19.0,3.5,14.0,33.0,102.18,0.0
2016,12,3,16,45,133.0,9.5,3.55,14.0,16.5,37.9,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,10.5,3.55,12.0,16.5,32.66,0.0
2016,12,4,7,30,208.0,21.0,3.6,12.0,33.0,88.69,0.06
2016,12,4,7,45,327.5,31.0,3.65,12.0,68.5,157.4,110.6
2016,12,4,8,0,447.0,41.0,3.7,12.0,104.0,231.14,179.26
2016,12,4,8,15,517.0,47.5,3.8,12.0,144.5,291.74,234.83
2016,12,4,8,30,587.0,54.0,3.9,12.0,185.0,358.13,294.31
2016,12,4,8,45,455.5,80.5,4.0,12.5,194.0,344.78,286.52
2016,12,4,9,0,324.0,107.0,4.1,13.0,203.0,321.91,268.58
2016,12,4,9,15,344.5,117.0,4.2,13.0,230.5,359.52,301.01
2016,12,4,9,30,365.0,127.0,4.3,13.0,258.0,397.78,333.22
2016,12,4,9,45,423.5,129.0,4.45,13.5,293.5,452.85,378.59
2016,12,4,10,0,482.0,131.0,4.6,14.0,329.0,510.34,425.13
2016,12,4,10,15,535.0,128.0,4.65,14.0,360.5,559.65,465.16
2016,12,4,10,30,588.0,125.0,4.7,14.0,392.0,615.43,509.63
2016,12,4,10,45,624.5,120.0,4.8,14.5,413.5,651.47,537.3
2016,12,4,11,0,661.0,115.0,4.9,15.0,435.0,686.16,562.84
2016,12,4,11,15,590.0,139.0,4.95,15.0,430.0,665.17,545.88
2016,12,4,11,30,519.0,163.0,5.0,15.0,425.0,635.46,521.37
2016,12,4,11,45,554.0,154.0,5.1,15.0,435.0,656.92,539.26
2016,12,4,12,0,589.0,145.0,5.2,15.0,445.0,682.04,559.57
2016,12,4,12,15,580.0,146.5,5.35,15.0,440.0,674.98,554.38
2016,12,4,12,30,571.0,148.0,5.5,15.0,435.0,660.39,543.64
2016,12,4,12,45,517.5,158.0,5.65,15.0,413.5,623.11,514.0
2016,12,4,13,0,464.0,168.0,5.8,15.0,392.0,584.78,483.31
2016,12,4,13,15,398.5,173.0,5.85,15.0,360.5,530.91,439.68
2016,12,4,13,30,333.0,178.0,5.9,15.0,329.0,466.11,387.08
2016,12,4,13,45,337.5,166.5,5.95,15.0,312.0,447.59,372.77
2016,12,4,14,0,342.0,155.0,6.0,15.0,295.0,427.74,357.05
2016,12,4,14,15,330.5,143.5,5.9,14.5,270.5,395.75,331.38
2016,12,4,14,30,319.0,132.0,5.8,14.0,246.0,363.57,305.11
2016,12,4,14,45,281.5,127.0,5.75,14.0,219.5,323.73,271.05
2016,12,4,15,0,244.0,122.0,5.7,14.0,193.0,286.36,238.65
2016,12,4,15,15,214.5,107.0,5.55,14.0,163.0,243.37,201.34
2016,12,4,15,30,185.0,92.0,5.4,14.0,133.0,202.71,165.53
2016,12,4,15,45,160.0,74.0,5.25,14.0,104.0,162.59,129.85
2016,12,4,16,0,135.0,56.0,5.1,14.0,75.0,124.68,95.7
2016,12,4,16,15,67.5,38.5,5.0,13.5,48.0,70.67,48.11
2016,12,4,16,30,0.0,21.0,4.9,13.0,21.0,20.83,0.0
2016,12,4,16,45,0.0,10.5,4.8,13.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,6.4,12.0,8.0,7.63,0.0
2016,12,5,7,30,0.0,16.0,6.3,12.0,16.0,14.87,0.0
2016,12,5,7,45,13.5,32.5,6.25,12.0,34.5,39.68,24.95
2016,12,5,8,0,27.0,49.0,6.2,12.0,53.0,63.31,46.87
2016,12,5,8,15,37.0,66.5,6.1,12.0,73.5,87.83,68.71
2016,12,5,8,30,47.0,84.0,6.0,12.0,94.0,113.15,91.17
2016,12,5,8,45,53.5,100.0,5.95,12.5,114.0,135.6,110.79
2016,12,5,9,0,60.0,116.0,5.9,13.0,134.0,158.64,130.6
2016,12,5,9,15,65.5,130.5,5.85,13.0,152.5,179.74,148.73
2016,12,5,9,30,71.0,145.0,5.8,13.0,171.0,201.29,167.01
2016,12,5,9,45,319.5,129.0,5.8,13.0,258.0,370.1,312.71
2016,12,5,10,0,568.0,113.0,5.8,13.0,345.0,553.88,466.05
2016,12,5,10,15,617.5,108.0,5.7,13.0,374.5,601.58,504.4
2016,12,5,10,30,667.0,103.0,5.6,13.0,404.0,649.17,541.98
2016,12,5,10,45,563.0,135.5,5.6,13.5,397.0,614.58,511.75
2016,12,5,11,0,459.0,168.0,5.6,14.0,390.0,580.15,480.96
2016,12,5,11,15,650.0,128.0,5.65,14.0,450.0,700.65,578.99
2016,12,5,11,30,841.0,88.0,5.7,14.0,510.0,812.36,664.47
2016,12,5,11,45,841.0,88.5,5.8,14.0,513.0,818.04,668.49
2016,12,5,12,0,841.0,89.0,5.9,14.0,516.0,820.4,670.63
2016,12,5,12,15,839.5,89.0,5.95,14.0,512.5,817.58,668.77
2016,12,5,12,30,838.0,89.0,6.0,14.0,509.0,811.46,664.54
2016,12,5,12,45,763.0,98.0,6.1,14.0,474.0,757.1,623.46
2016,12,5,13,0,688.0,107.0,6.2,14.0,439.0,697.79,578.22
2016,12,5,13,15,561.0,133.0,6.15,14.0,397.0,616.07,513.12
2016,12,5,13,30,434.0,159.0,6.1,14.0,355.0,532.78,444.3
2016,12,5,13,45,412.0,153.0,6.1,14.0,330.5,498.51,416.78
2016,12,5,14,0,390.0,147.0,6.1,14.0,306.0,463.91,388.55
2016,12,5,14,15,285.5,146.5,6.0,13.5,258.5,369.11,309.95
2016,12,5,14,30,181.0,146.0,5.9,13.0,211.0,282.55,236.85
2016,12,5,14,45,165.5,133.5,5.85,13.0,187.5,252.7,211.47
2016,12,5,15,0,150.0,121.0,5.8,13.0,164.0,223.83,186.5
2016,12,5,15,15,136.0,104.0,5.8,13.0,139.0,191.06,157.96
2016,12,5,15,30,122.0,87.0,5.8,13.0,114.0,159.34,129.91
2016,12,5,15,45,103.5,69.5,5.8,13.0,88.5,126.15,100.33
2016,12,5,16,0,85.0,52.0,5.8,13.0,63.0,94.53,71.91
2016,12,5,16,15,42.5,35.5,5.7,12.5,41.0,58.08,38.97
2016,12,5,16,30,0.0,19.0,5.6,12.0,19.0,18.33,0.0
2016,12,5,16,45,0.0,9.5,5.55,12.0,9.5,9.05,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,7.35,10.0,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,7.3,10.0,26.0,28.04,0.0
2016,12,6,7,45,154.0,35.5,7.25,10.5,56.5,105.77,72.82
2016,12,6,8,0,308.0,45.0,7.2,11.0,87.0,180.9,140.69
2016,12,6,8,15,353.0,57.0,7.15,11.0,121.0,229.17,185.9
2016,12,6,8,30,398.0,69.0,7.1,11.0,155.0,281.43,233.85
2016,12,6,8,45,428.0,79.0,7.05,11.5,188.0,327.04,275.03
2016,12,6,9,0,458.0,89.0,7.0,12.0,221.0,374.39,316.64
2016,12,6,9,15,484.0,95.5,6.85,12.0,251.5,416.52,353.51
2016,12,6,9,30,510.0,102.0,6.7,12.0,282.0,459.38,390.18
2016,12,6,9,45,602.0,92.5,6.55,12.0,323.5,533.65,452.83
2016,12,6,10,0,694.0,83.0,6.4,12.0,365.0,606.63,513.41
2016,12,6,10,15,684.0,91.5,6.3,12.0,384.0,629.72,531.07
2016,12,6,10,30,674.0,100.0,6.2,12.0,403.0,649.79,546.17
2016,12,6,10,45,773.0,85.5,6.1,12.0,446.5,720.24,601.11
2016,12,6,11,0,872.0,71.0,6.0,12.0,490.0,788.38,653.15
2016,12,6,11,15,877.0,72.0,5.95,12.0,501.5,805.56,665.43
2016,12,6,11,30,882.0,73.0,5.9,12.0,513.0,819.54,675.52
2016,12,6,11,45,883.0,73.0,5.85,12.0,517.0,825.67,679.7
2016,12,6,12,0,884.0,73.0,5.8,12.0,521.0,828.4,681.45
2016,12,6,12,15,882.5,73.0,5.7,12.0,517.0,825.64,678.91
2016,12,6,12,30,881.0,73.0,5.6,12.0,513.0,819.49,673.95
2016,12,6,12,45,711.0,111.0,5.6,12.0,461.0,730.3,605.36
2016,12,6,13,0,541.0,149.0,5.6,12.0,409.0,623.43,520.49
2016,12,6,13,15,690.5,111.0,5.6,12.0,430.5,691.97,577.19
2016,12,6,13,30,840.0,73.0,5.6,12.0,452.0,741.46,616.41
2016,12,6,13,45,684.5,96.5,5.7,12.0,394.0,638.21,535.7
2016,12,6,14,0,529.0,120.0,5.8,12.0,336.0,530.51,447.49
2016,12,6,14,15,605.0,95.5,5.85,12.0,324.5,541.5,457.79
2016,12,6,14,30,681.0,71.0,5.9,12.0,313.0,539.55,456.7
2016,12,6,14,45,696.0,65.5,5.95,12.0,290.0,513.04,433.84
2016,12,6,15,0,711.0,60.0,6.0,12.0,267.0,486.31,409.73
2016,12,6,15,15,667.0,55.5,5.95,12.0,227.0,426.74,357.19
2016,12,6,15,30,623.0,51.0,5.9,12.0,187.0,372.43,307.71
2016,12,6,15,45,550.0,45.0,5.9,12.0,146.0,303.75,245.53
2016,12,6,16,0,477.0,39.0,5.9,12.0,105.0,241.11,187.52
2016,12,6,16,15,355.5,29.5,5.85,11.5,69.0,165.68,116.63
2016,12,6,16,30,234.0,20.0,5.8,11.0,33.0,95.28,0.0
2016,12,6,16,45,117.0,10.0,5.8,11.0,16.5,35.25,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,2.6,9.0,9.0,8.58,0.0
2016,12,7,7,30,0.0,18.0,2.6,9.0,18.0,17.5,0.0
2016,12,7,7,45,52.0,33.0,2.65,9.5,40.0,58.14,37.82
2016,12,7,8,0,104.0,48.0,2.7,10.0,62.0,102.15,78.3
2016,12,7,8,15,118.5,65.0,2.75,10.0,86.5,126.42,101.12
2016,12,7,8,30,133.0,82.0,2.8,10.0,111.0,157.77,129.45
2016,12,7,8,45,141.5,98.5,2.85,10.0,134.5,186.51,155.16
2016,12,7,9,0,150.0,115.0,2.9,10.0,158.0,215.8,180.84
2016,12,7,9,15,155.5,130.0,3.05,10.0,179.5,241.84,203.37
2016,12,7,9,30,161.0,145.0,3.2,10.0,201.0,268.05,225.65
2016,12,7,9,45,122.0,157.5,3.4,10.5,202.5,261.4,219.01
2016,12,7,10,0,83.0,170.0,3.6,11.0,204.0,241.42,201.12
2016,12,7,10,15,122.0,182.5,3.55,11.0,235.5,297.03,247.89
2016,12,7,10,30,161.0,195.0,3.5,11.0,267.0,343.92,286.83
2016,12,7,10,45,80.5,147.0,3.5,11.0,183.0,225.88,187.82
2016,12,7,11,0,0.0,99.0,3.5,11.0,99.0,93.23,74.05
2016,12,7,11,15,28.0,154.5,3.6,11.0,169.0,182.63,150.33
2016,12,7,11,30,56.0,210.0,3.7,11.0,239.0,271.42,224.26
2016,12,7,11,45,143.5,215.5,3.8,11.0,288.5,363.18,301.55
2016,12,7,12,0,231.0,221.0,3.9,11.0,338.0,442.46,367.52
2016,12,7,12,15,121.5,200.5,4.15,11.0,262.0,326.74,271.28
2016,12,7,12,30,12.0,180.0,4.4,11.0,186.0,188.28,154.04
2016,12,7,12,45,74.5,196.5,4.7,11.0,232.5,269.9,224.39
2016,12,7,13,0,137.0,213.0,5.0,11.0,279.0,352.07,293.83
2016,12,7,13,15,96.5,200.0,5.15,11.0,246.0,290.74,242.45
2016,12,7,13,30,56.0,187.0,5.3,11.0,213.0,243.19,202.13
2016,12,7,13,45,28.0,139.5,5.5,11.0,152.5,165.37,136.47
2016,12,7,14,0,0.0,92.0,5.7,11.0,92.0,86.92,69.17
2016,12,7,14,15,12.0,113.5,5.85,11.0,118.0,118.19,96.39
2016,12,7,14,30,24.0,135.0,6.0,11.0,144.0,150.7,124.41
2016,12,7,14,45,20.5,121.5,6.2,11.0,128.5,134.1,110.21
2016,12,7,15,0,17.0,108.0,6.4,11.0,113.0,117.85,96.2
2016,12,7,15,15,11.5,93.0,6.5,11.0,96.0,99.17,79.93
2016,12,7,15,30,6.0,78.0,6.6,11.0,79.0,81.05,64.01
2016,12,7,15,45,3.0,61.0,6.75,11.0,61.5,62.12,47.32
2016,12,7,16,0,0.0,44.0,6.9,11.0,44.0,43.38,30.75
2016,12,7,16,15,0.0,28.5,7.0,11.0,28.5,27.46,15.97
2016,12,7,16,30,0.0,13.0,7.1,11.0,13.0,12.06,0.0
2016,12,7,16,45,0.0,6.5,7.2,11.0,6.5,6.2,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
