Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,7.65,15.0,1.5,1.43,0.0
2016,12,8,7,30,0.0,3.0,7.6,15.0,3.0,2.77,0.0
2016,12,8,7,45,0.0,7.5,7.55,15.0,7.5,6.94,0.0
2016,12,8,8,0,0.0,12.0,7.5,15.0,12.0,11.11,3.49
2016,12,8,8,15,0.0,17.5,7.4,15.0,17.5,16.21,7.98
2016,12,8,8,30,0.0,23.0,7.3,15.0,23.0,21.32,12.46
2016,12,8,8,45,0.0,28.5,7.2,15.0,28.5,26.44,16.91
2016,12,8,9,0,0.0,34.0,7.1,15.0,34.0,31.55,21.34
2016,12,8,9,15,0.0,39.0,6.9,15.0,39.0,36.21,25.32
2016,12,8,9,30,0.0,44.0,6.7,15.0,44.0,40.87,29.28
2016,12,8,9,45,0.0,86.0,6.5,15.0,86.0,81.23,63.49
2016,12,8,10,0,0.0,128.0,6.3,15.0,128.0,125.18,100.35
2016,12,8,10,15,0.0,109.0,6.1,15.0,109.0,104.24,82.62
2016,12,8,10,30,0.0,90.0,5.9,15.0,90.0,84.47,65.91
2016,12,8,10,45,0.0,107.0,5.75,15.0,107.0,101.55,80.17
2016,12,8,11,0,0.0,124.0,5.6,15.0,124.0,118.92,94.58
2016,12,8,11,15,13.0,158.5,5.35,15.0,165.0,165.82,133.91
2016,12,8,11,30,26.0,193.0,5.1,15.0,206.0,214.32,174.09
2016,12,8,11,45,26.0,194.5,4.95,15.0,207.5,215.91,175.22
2016,12,8,12,0,26.0,196.0,4.8,15.0,209.0,217.56,176.49
2016,12,8,12,15,13.0,140.5,4.65,15.0,147.0,146.42,117.57
2016,12,8,12,30,0.0,85.0,4.5,15.0,85.0,79.16,61.16
2016,12,8,12,45,0.0,96.0,4.35,15.0,96.0,90.13,70.41
2016,12,8,13,0,0.0,107.0,4.2,15.0,107.0,101.34,79.83
2016,12,8,13,15,0.0,126.5,4.05,15.0,126.5,121.75,96.91
2016,12,8,13,30,0.0,146.0,3.9,15.0,146.0,143.09,114.72
2016,12,8,13,45,0.0,123.5,3.8,15.0,123.5,119.44,95.17
2016,12,8,14,0,0.0,101.0,3.7,15.0,101.0,96.23,75.9
2016,12,8,14,15,0.0,86.5,3.55,15.0,86.5,81.65,63.76
2016,12,8,14,30,0.0,72.0,3.4,15.0,72.0,67.22,51.65
2016,12,8,14,45,0.0,64.5,3.3,15.0,64.5,60.0,45.58
2016,12,8,15,0,0.0,57.0,3.2,15.0,57.0,53.0,39.63
2016,12,8,15,15,0.0,48.0,3.05,15.0,48.0,44.6,32.43
2016,12,8,15,30,0.0,39.0,2.9,15.0,39.0,36.22,25.16
2016,12,8,15,45,0.0,30.5,2.8,15.0,30.5,28.31,18.24
2016,12,8,16,0,0.0,22.0,2.7,15.0,22.0,20.4,11.28
2016,12,8,16,15,0.0,14.0,2.55,15.0,14.0,12.97,4.45
2016,12,8,16,30,0.0,6.0,2.4,15.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,2.3,15.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,2.6,14.0,4.5,4.29,0.0
2016,12,9,7,30,0.0,9.0,2.6,14.0,9.0,8.34,0.0
2016,12,9,7,45,0.0,21.5,2.65,14.5,21.5,19.96,8.89
2016,12,9,8,0,0.0,34.0,2.7,15.0,34.0,32.24,20.85
2016,12,9,8,15,0.0,48.0,2.75,15.0,48.0,46.3,33.21
2016,12,9,8,30,0.0,62.0,2.8,15.0,62.0,60.28,45.4
2016,12,9,8,45,0.0,76.0,2.85,15.0,76.0,74.26,57.48
2016,12,9,9,0,0.0,90.0,2.9,15.0,90.0,88.28,69.45
2016,12,9,9,15,0.0,102.5,2.85,15.0,102.5,100.69,79.91
2016,12,9,9,30,0.0,115.0,2.8,15.0,115.0,113.19,90.34
2016,12,9,9,45,9.0,132.5,2.75,15.5,136.5,137.4,110.45
2016,12,9,10,0,18.0,150.0,2.7,16.0,158.0,162.35,130.92
2016,12,9,10,15,24.0,162.0,2.55,16.0,173.0,179.52,144.96
2016,12,9,10,30,30.0,174.0,2.4,16.0,188.0,207.89,168.01
2016,12,9,10,45,15.0,160.0,2.3,16.0,167.0,169.61,136.09
2016,12,9,11,0,0.0,146.0,2.2,16.0,146.0,142.27,113.09
2016,12,9,11,15,17.0,172.0,2.15,16.0,180.5,183.87,147.65
2016,12,9,11,30,34.0,198.0,2.1,16.0,215.0,239.03,192.52
2016,12,9,11,45,59.0,209.0,2.05,16.0,238.5,272.87,220.14
2016,12,9,12,0,84.0,220.0,2.0,16.0,262.0,307.03,247.82
2016,12,9,12,15,74.5,216.0,2.0,16.0,253.5,294.24,237.27
2016,12,9,12,30,65.0,212.0,2.0,16.0,245.0,281.45,226.92
2016,12,9,12,45,32.5,182.0,2.05,16.0,198.5,218.64,175.86
2016,12,9,13,0,0.0,152.0,2.1,16.0,152.0,148.63,118.14
2016,12,9,13,15,15.0,164.0,2.1,16.0,170.5,173.93,139.65
2016,12,9,13,30,30.0,176.0,2.1,16.0,189.0,210.19,169.7
2016,12,9,13,45,28.5,166.5,2.1,16.0,178.5,198.05,159.88
2016,12,9,14,0,27.0,157.0,2.1,16.0,168.0,186.09,150.29
2016,12,9,14,15,55.0,151.0,2.1,16.0,171.5,198.59,161.45
2016,12,9,14,30,83.0,145.0,2.1,16.0,175.0,209.46,170.97
2016,12,9,14,45,79.0,130.0,2.1,16.0,156.0,187.7,152.93
2016,12,9,15,0,75.0,115.0,2.1,16.0,137.0,166.22,134.94
2016,12,9,15,15,322.5,82.0,2.1,15.5,155.5,278.75,228.56
2016,12,9,15,30,570.0,49.0,2.1,15.0,174.0,346.26,279.95
2016,12,9,15,45,503.0,43.0,2.15,15.0,135.5,282.74,223.8
2016,12,9,16,0,436.0,37.0,2.2,15.0,97.0,224.81,171.68
2016,12,9,16,15,323.5,28.0,2.2,15.0,63.5,154.81,107.25
2016,12,9,16,30,211.0,19.0,2.2,15.0,30.0,89.0,1.28
2016,12,9,16,45,105.5,9.5,2.25,15.0,15.0,32.59,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,5.3,15.0,1.5,1.43,0.0
2016,12,10,7,30,0.0,3.0,5.5,15.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,7.0,5.75,15.0,7.0,6.48,0.0
2016,12,10,8,0,0.0,11.0,6.0,15.0,11.0,10.18,2.69
2016,12,10,8,15,0.0,16.5,6.1,15.0,16.5,15.29,7.18
2016,12,10,8,30,0.0,22.0,6.2,15.0,22.0,20.39,11.66
2016,12,10,8,45,0.0,27.0,6.3,15.0,27.0,25.04,15.72
2016,12,10,9,0,0.0,32.0,6.4,15.0,32.0,29.69,19.75
2016,12,10,9,15,0.0,36.5,6.25,15.0,36.5,33.88,23.34
2016,12,10,9,30,0.0,41.0,6.1,15.0,41.0,38.07,26.91
2016,12,10,9,45,0.0,45.0,6.0,15.0,45.0,41.8,30.05
2016,12,10,10,0,0.0,49.0,5.9,15.0,49.0,45.53,33.18
2016,12,10,10,15,0.0,80.5,5.85,15.0,80.5,75.14,58.18
2016,12,10,10,30,0.0,112.0,5.8,15.0,112.0,107.07,84.92
2016,12,10,10,45,0.0,69.0,5.75,15.0,69.0,64.2,48.78
2016,12,10,11,0,0.0,26.0,5.7,15.0,26.0,24.14,14.87
2016,12,10,11,15,0.0,16.5,5.5,15.0,16.5,15.31,7.36
2016,12,10,11,30,0.0,7.0,5.3,15.0,7.0,6.49,0.0
2016,12,10,11,45,0.0,41.0,5.15,15.0,41.0,38.1,26.66
2016,12,10,12,0,0.0,75.0,5.0,15.0,75.0,69.82,53.37
2016,12,10,12,15,0.0,57.5,4.75,15.0,57.5,53.48,39.62
2016,12,10,12,30,0.0,40.0,4.5,15.0,40.0,37.17,25.88
2016,12,10,12,45,0.0,26.5,4.25,15.0,26.5,24.61,15.26
2016,12,10,13,0,0.0,13.0,4.0,15.0,13.0,12.06,4.61
2016,12,10,13,15,0.0,29.5,3.75,15.0,29.5,27.39,17.67
2016,12,10,13,30,0.0,46.0,3.5,15.0,46.0,42.75,30.73
2016,12,10,13,45,0.0,30.0,3.25,15.0,30.0,27.85,18.11
2016,12,10,14,0,0.0,14.0,3.0,15.0,14.0,12.98,5.45
2016,12,10,14,15,0.0,50.5,2.9,15.0,50.5,46.93,34.44
2016,12,10,14,30,0.0,87.0,2.8,15.0,87.0,82.67,64.74
2016,12,10,14,45,0.0,77.5,2.75,15.0,77.5,73.36,56.88
2016,12,10,15,0,0.0,68.0,2.7,15.0,68.0,64.09,49.03
2016,12,10,15,15,0.0,57.5,2.85,15.0,57.5,53.82,40.24
2016,12,10,15,30,0.0,47.0,3.0,15.0,47.0,43.68,31.48
2016,12,10,15,45,0.0,36.5,3.15,15.0,36.5,33.9,22.94
2016,12,10,16,0,0.0,26.0,3.3,15.0,26.0,24.13,14.37
2016,12,10,16,15,0.0,17.0,3.45,14.5,17.0,15.76,6.66
2016,12,10,16,30,0.0,8.0,3.6,14.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,3.75,14.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,3.65,11.0,5.5,5.24,0.0
2016,12,11,7,30,0.0,11.0,3.6,11.0,11.0,10.48,0.0
2016,12,11,7,45,8.0,27.0,3.6,11.0,28.0,31.43,16.39
2016,12,11,8,0,16.0,43.0,3.6,11.0,45.0,52.55,37.68
2016,12,11,8,15,25.5,59.5,3.65,11.0,64.5,75.0,57.8
2016,12,11,8,30,35.0,76.0,3.7,11.0,84.0,98.22,78.43
2016,12,11,8,45,41.5,92.5,3.8,11.5,103.0,120.78,98.17
2016,12,11,9,0,48.0,109.0,3.9,12.0,122.0,143.92,118.12
2016,12,11,9,15,52.0,123.0,3.75,12.0,139.5,162.97,134.5
2016,12,11,9,30,56.0,137.0,3.6,12.0,157.0,182.41,150.97
2016,12,11,9,45,230.5,137.5,3.5,12.0,228.0,318.79,267.82
2016,12,11,10,0,405.0,138.0,3.4,12.0,299.0,459.46,384.46
2016,12,11,10,15,370.0,155.0,3.4,12.0,309.0,453.99,378.89
2016,12,11,10,30,335.0,172.0,3.4,12.0,319.0,457.48,380.7
2016,12,11,10,45,408.0,165.0,3.4,12.5,352.0,525.21,434.82
2016,12,11,11,0,481.0,158.0,3.4,13.0,385.0,582.39,479.65
2016,12,11,11,15,267.0,182.0,3.35,13.0,309.0,432.44,356.91
2016,12,11,11,30,53.0,206.0,3.3,13.0,233.0,264.44,216.02
2016,12,11,11,45,112.5,214.5,3.25,13.0,271.0,336.53,276.58
2016,12,11,12,0,172.0,223.0,3.2,13.0,309.0,396.2,325.65
2016,12,11,12,15,255.5,211.0,3.2,13.0,338.0,463.15,380.69
2016,12,11,12,30,339.0,199.0,3.2,13.0,367.0,515.44,423.64
2016,12,11,12,45,169.5,169.0,3.2,13.0,253.0,326.11,269.78
2016,12,11,13,0,0.0,139.0,3.2,13.0,139.0,134.74,108.04
2016,12,11,13,15,18.5,159.0,3.3,13.0,167.0,171.22,139.47
2016,12,11,13,30,37.0,179.0,3.4,13.0,195.0,219.31,179.87
2016,12,11,13,45,29.0,166.5,3.55,13.0,178.5,198.55,162.62
2016,12,11,14,0,21.0,154.0,3.7,13.0,162.0,168.86,137.96
2016,12,11,14,15,13.0,139.5,3.65,13.0,144.5,147.75,120.28
2016,12,11,14,30,5.0,125.0,3.6,13.0,127.0,127.26,102.99
2016,12,11,14,45,2.5,112.5,3.6,13.0,113.5,113.03,91.01
2016,12,11,15,0,0.0,100.0,3.6,13.0,100.0,99.11,79.18
2016,12,11,15,15,0.0,85.0,3.5,12.5,85.0,83.95,66.33
2016,12,11,15,30,0.0,70.0,3.4,12.0,70.0,68.83,53.32
2016,12,11,15,45,0.0,55.0,3.3,12.0,55.0,53.73,40.06
2016,12,11,16,0,0.0,40.0,3.2,12.0,40.0,38.55,26.65
2016,12,11,16,15,0.0,26.0,3.1,12.0,26.0,24.36,13.58
2016,12,11,16,30,0.0,12.0,3.0,12.0,12.0,11.12,0.0
2016,12,11,16,45,0.0,6.0,2.9,12.0,6.0,5.72,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,3.55,11.0,8.0,7.63,0.0
2016,12,12,7,30,0.0,16.0,3.5,11.0,16.0,15.25,0.0
2016,12,12,7,45,103.5,28.5,3.45,11.0,41.0,72.28,41.96
2016,12,12,8,0,207.0,41.0,3.4,11.0,66.0,136.65,103.55
2016,12,12,8,15,237.0,56.0,3.3,11.0,95.5,176.81,141.09
2016,12,12,8,30,267.0,71.0,3.2,11.0,125.0,219.6,179.94
2016,12,12,8,45,286.0,84.5,3.15,11.5,153.5,257.42,213.63
2016,12,12,9,0,305.0,98.0,3.1,12.0,182.0,296.36,247.35
2016,12,12,9,15,316.0,111.0,2.95,12.0,208.5,320.96,268.9
2016,12,12,9,30,327.0,124.0,2.8,12.0,235.0,355.01,297.43
2016,12,12,9,45,266.0,144.5,2.7,12.5,240.5,350.63,292.36
2016,12,12,10,0,205.0,165.0,2.6,13.0,246.0,330.5,274.32
2016,12,12,10,15,303.0,162.0,2.5,13.0,290.5,413.73,343.08
2016,12,12,10,30,401.0,159.0,2.4,13.0,335.0,503.17,414.56
2016,12,12,10,45,390.0,169.0,2.3,13.0,346.5,515.47,422.76
2016,12,12,11,0,379.0,179.0,2.2,13.0,358.0,513.08,420.23
2016,12,12,11,15,362.0,187.5,2.2,13.0,361.5,515.09,421.16
2016,12,12,11,30,345.0,196.0,2.2,13.0,365.0,515.36,420.7
2016,12,12,11,45,381.5,190.5,2.25,13.0,379.0,540.8,441.32
2016,12,12,12,0,418.0,185.0,2.3,13.0,393.0,578.9,471.02
2016,12,12,12,15,461.0,174.0,2.4,13.0,402.0,601.05,489.15
2016,12,12,12,30,504.0,163.0,2.5,13.0,411.0,620.92,505.64
2016,12,12,12,45,402.5,179.5,2.6,13.5,375.0,553.53,451.33
2016,12,12,13,0,301.0,196.0,2.7,14.0,339.0,474.57,387.97
2016,12,12,13,15,331.5,183.0,2.8,14.0,335.5,477.74,392.17
2016,12,12,13,30,362.0,170.0,2.9,14.0,332.0,478.64,394.06
2016,12,12,13,45,321.0,166.0,3.0,14.0,303.5,435.47,359.51
2016,12,12,14,0,280.0,162.0,3.1,14.0,275.0,393.37,325.56
2016,12,12,14,15,245.5,152.5,3.1,14.0,246.0,350.46,290.58
2016,12,12,14,30,211.0,143.0,3.1,14.0,217.0,309.12,256.42
2016,12,12,14,45,202.5,128.5,3.15,14.0,194.0,279.29,231.75
2016,12,12,15,0,194.0,114.0,3.2,14.0,171.0,249.64,206.7
2016,12,12,15,15,180.5,98.5,3.15,13.5,145.0,216.41,178.42
2016,12,12,15,30,167.0,83.0,3.1,13.0,119.0,184.03,150.22
2016,12,12,15,45,145.5,66.5,3.1,13.0,93.0,147.85,118.08
2016,12,12,16,0,124.0,50.0,3.1,13.0,67.0,113.46,87.11
2016,12,12,16,15,72.5,35.0,3.05,13.0,44.0,67.52,46.07
2016,12,12,16,30,21.0,20.0,3.0,13.0,21.0,26.59,0.0
2016,12,12,16,45,10.5,10.0,3.0,13.0,10.5,11.92,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.55,13.0,7.5,7.15,0.0
2016,12,13,7,30,0.0,15.0,1.6,13.0,15.0,14.3,0.0
2016,12,13,7,45,126.0,27.0,1.65,13.0,42.5,82.58,46.52
2016,12,13,8,0,252.0,39.0,1.7,13.0,70.0,149.8,112.07
2016,12,13,8,15,305.5,51.0,1.75,13.0,102.5,198.05,156.17
2016,12,13,8,30,359.0,63.0,1.8,13.0,135.0,251.3,203.45
2016,12,13,8,45,391.0,74.0,1.85,13.5,168.0,296.99,243.47
2016,12,13,9,0,423.0,85.0,1.9,14.0,201.0,344.74,284.1
2016,12,13,9,15,446.0,94.0,1.85,14.0,231.5,386.51,319.18
2016,12,13,9,30,469.0,103.0,1.8,14.0,262.0,428.91,353.85
2016,12,13,9,45,242.5,124.5,1.75,14.0,207.5,310.15,256.38
2016,12,13,10,0,16.0,146.0,1.7,14.0,153.0,156.77,126.59
2016,12,13,10,15,157.5,161.0,1.65,14.0,229.5,295.76,244.08
2016,12,13,10,30,299.0,176.0,1.6,14.0,306.0,434.81,356.11
2016,12,13,10,45,177.5,186.5,1.55,14.0,264.5,348.16,284.24
2016,12,13,11,0,56.0,197.0,1.5,14.0,223.0,255.95,207.46
2016,12,13,11,15,44.5,196.0,1.5,14.0,217.5,245.52,198.97
2016,12,13,11,30,33.0,195.0,1.5,14.0,212.0,234.9,189.97
2016,12,13,11,45,16.5,159.5,1.5,14.0,168.0,169.75,136.62
2016,12,13,12,0,0.0,124.0,1.5,14.0,124.0,118.58,94.05
2016,12,13,12,15,2.5,146.0,1.45,14.0,147.0,143.76,115.04
2016,12,13,12,30,5.0,168.0,1.4,14.0,170.0,169.66,136.32
2016,12,13,12,45,18.0,178.0,1.4,14.5,187.0,191.44,154.26
2016,12,13,13,0,31.0,188.0,1.4,15.0,204.0,225.09,181.6
2016,12,13,13,15,51.0,188.5,1.4,15.0,212.5,241.61,195.56
2016,12,13,13,30,71.0,189.0,1.4,15.0,221.0,257.55,209.05
2016,12,13,13,45,35.5,151.5,1.4,15.0,167.5,185.33,149.87
2016,12,13,14,0,0.0,114.0,1.4,15.0,114.0,109.99,87.1
2016,12,13,14,15,0.0,89.0,1.45,14.5,89.0,84.26,66.0
2016,12,13,14,30,0.0,64.0,1.5,14.0,64.0,59.53,45.31
2016,12,13,14,45,0.0,57.0,1.55,14.0,57.0,52.99,39.81
2016,12,13,15,0,0.0,50.0,1.6,14.0,50.0,46.46,34.24
2016,12,13,15,15,0.0,42.5,1.6,14.0,42.5,39.47,28.22
2016,12,13,15,30,0.0,35.0,1.6,14.0,35.0,32.49,22.13
2016,12,13,15,45,0.0,27.0,1.65,14.0,27.0,25.05,15.6
2016,12,13,16,0,0.0,19.0,1.7,14.0,19.0,17.61,9.05
2016,12,13,16,15,0.0,12.5,1.8,14.0,12.5,11.58,3.48
2016,12,13,16,30,0.0,6.0,1.9,14.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,2.0,14.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,5.72,0.0
2016,12,14,7,45,0.0,18.0,5.5,14.0,18.0,16.7,4.99
2016,12,14,8,0,0.0,30.0,5.6,14.0,30.0,28.13,17.27
2016,12,14,8,15,0.0,44.0,5.6,14.0,44.0,42.25,29.78
2016,12,14,8,30,0.0,58.0,5.6,14.0,58.0,56.27,42.08
2016,12,14,8,45,0.0,72.0,5.7,14.5,72.0,70.27,54.16
2016,12,14,9,0,0.0,86.0,5.8,15.0,86.0,84.3,66.11
2016,12,14,9,15,0.0,99.5,5.8,15.0,99.5,97.83,77.61
2016,12,14,9,30,0.0,113.0,5.8,15.0,113.0,111.45,89.06
2016,12,14,9,45,0.0,120.0,5.85,15.0,120.0,117.92,94.4
2016,12,14,10,0,0.0,127.0,5.9,15.0,127.0,124.55,99.84
2016,12,14,10,15,0.0,109.5,5.85,15.0,109.5,105.0,83.31
2016,12,14,10,30,0.0,92.0,5.8,15.0,92.0,86.59,67.74
2016,12,14,10,45,0.0,94.5,5.75,15.0,94.5,88.94,69.64
2016,12,14,11,0,0.0,97.0,5.7,15.0,97.0,91.32,71.56
2016,12,14,11,15,2.5,132.5,5.7,15.0,134.0,129.8,103.74
2016,12,14,11,30,5.0,168.0,5.7,15.0,171.0,169.81,136.9
2016,12,14,11,45,37.5,191.0,5.75,15.0,210.0,233.7,190.61
2016,12,14,12,0,70.0,214.0,5.8,15.0,249.0,288.41,236.25
2016,12,14,12,15,37.5,191.0,5.75,15.0,209.5,233.68,190.41
2016,12,14,12,30,5.0,168.0,5.7,15.0,170.0,169.69,136.66
2016,12,14,12,45,2.5,145.5,5.7,15.0,146.5,143.49,115.0
2016,12,14,13,0,0.0,123.0,5.7,15.0,123.0,117.92,93.73
2016,12,14,13,15,16.0,149.5,5.6,15.0,157.0,158.95,128.59
2016,12,14,13,30,32.0,176.0,5.5,15.0,191.0,212.0,173.04
2016,12,14,13,45,21.5,162.0,5.45,15.0,171.5,177.71,144.46
2016,12,14,14,0,11.0,148.0,5.4,15.0,152.0,155.06,125.48
2016,12,14,14,15,5.5,124.0,5.3,15.0,126.0,125.38,100.69
2016,12,14,14,30,0.0,100.0,5.2,15.0,100.0,96.47,76.36
2016,12,14,14,45,0.0,89.5,5.1,15.0,89.5,86.08,67.66
2016,12,14,15,0,0.0,79.0,5.0,15.0,79.0,75.76,58.92
2016,12,14,15,15,0.0,67.0,5.1,15.0,67.0,63.87,48.76
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,52.03,38.53
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,40.21,28.24
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,28.79,18.24
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,19.02,9.31
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,9.26,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,7.5,15.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,7.5,15.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,8.5,7.5,15.0,8.5,7.87,0.0
2016,12,15,8,0,0.0,14.0,7.5,15.0,14.0,12.97,4.85
2016,12,15,8,15,0.0,21.5,7.55,15.0,21.5,19.93,11.01
2016,12,15,8,30,0.0,29.0,7.6,15.0,29.0,26.91,17.12
2016,12,15,8,45,0.0,36.0,7.7,15.0,36.0,33.42,22.81
2016,12,15,9,0,0.0,43.0,7.8,15.0,43.0,39.94,28.46
2016,12,15,9,15,0.0,49.5,7.85,15.0,49.5,45.99,33.66
2016,12,15,9,30,0.0,56.0,7.9,15.0,56.0,52.06,38.82
2016,12,15,9,45,0.0,48.5,8.0,15.0,48.5,45.06,32.83
2016,12,15,10,0,0.0,41.0,8.1,15.0,41.0,38.08,26.84
2016,12,15,10,15,0.0,43.5,8.05,15.0,43.5,40.41,28.78
2016,12,15,10,30,0.0,46.0,8.0,15.0,46.0,42.75,30.72
2016,12,15,10,45,0.0,44.5,8.0,15.0,44.5,41.35,29.49
2016,12,15,11,0,0.0,43.0,8.0,15.0,43.0,39.96,28.28
2016,12,15,11,15,0.0,62.0,8.2,15.0,62.0,57.67,43.22
2016,12,15,11,30,0.0,81.0,8.4,15.0,81.0,75.42,58.14
2016,12,15,11,45,0.0,81.5,8.6,15.0,81.5,75.89,58.5
2016,12,15,12,0,0.0,82.0,8.8,15.0,82.0,76.36,58.89
2016,12,15,12,15,0.0,80.5,9.0,15.0,80.5,74.96,57.71
2016,12,15,12,30,0.0,79.0,9.2,15.0,79.0,73.55,56.55
2016,12,15,12,45,0.0,72.5,9.4,15.0,72.5,67.48,51.46
2016,12,15,13,0,0.0,66.0,9.6,15.0,66.0,61.41,46.38
2016,12,15,13,15,0.0,49.0,9.6,15.0,49.0,45.55,33.01
2016,12,15,13,30,0.0,32.0,9.6,15.0,32.0,29.72,19.62
2016,12,15,13,45,0.0,48.5,9.65,15.0,48.5,45.07,32.7
2016,12,15,14,0,0.0,65.0,9.7,15.0,65.0,60.46,45.81
2016,12,15,14,15,0.0,52.5,9.6,15.0,52.5,48.79,35.96
2016,12,15,14,30,0.0,40.0,9.5,15.0,40.0,37.14,26.08
2016,12,15,14,45,0.0,35.5,9.4,15.0,35.5,32.95,22.53
2016,12,15,15,0,0.0,31.0,9.3,15.0,31.0,28.76,18.95
2016,12,15,15,15,0.0,26.5,9.1,15.0,26.5,24.58,15.34
2016,12,15,15,30,0.0,22.0,8.9,15.0,22.0,20.39,11.7
2016,12,15,15,45,0.0,17.0,8.7,15.0,17.0,15.75,7.63
2016,12,15,16,0,0.0,12.0,8.5,15.0,12.0,11.11,3.57
2016,12,15,16,15,0.0,8.0,8.3,15.0,8.0,7.4,0.17
2016,12,15,16,30,0.0,4.0,8.1,15.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,7.95,15.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,11.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,21.0,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,42.0,15.0,8.4,11.0,16.0,24.63,0.0
2016,12,16,7,45,173.0,29.0,8.35,11.5,47.0,97.51,48.9
2016,12,16,8,0,304.0,43.0,8.3,12.0,78.0,172.12,129.06
2016,12,16,8,15,391.0,52.5,8.25,12.0,116.5,232.87,185.52
2016,12,16,8,30,478.0,62.0,8.2,12.0,155.0,303.09,248.97
2016,12,16,8,45,538.5,68.0,8.2,12.0,195.0,363.71,304.16
2016,12,16,9,0,599.0,74.0,8.2,12.0,235.0,428.2,361.72
2016,12,16,9,15,636.5,78.5,8.2,12.0,271.0,481.1,408.56
2016,12,16,9,30,674.0,83.0,8.2,12.0,307.0,535.06,455.28
2016,12,16,9,45,725.5,79.5,8.2,12.0,342.5,589.4,501.77
2016,12,16,10,0,777.0,76.0,8.2,12.0,378.0,641.28,545.57
2016,12,16,10,15,677.0,101.0,8.25,12.0,377.0,626.02,531.75
2016,12,16,10,30,577.0,126.0,8.3,12.0,376.0,597.98,507.24
2016,12,16,10,45,599.5,123.0,8.35,12.0,393.0,625.7,530.38
2016,12,16,11,0,622.0,120.0,8.4,12.0,410.0,651.77,551.77
2016,12,16,11,15,731.5,102.5,8.4,12.0,452.0,728.19,612.95
2016,12,16,11,30,841.0,85.0,8.4,12.0,494.0,800.01,669.63
2016,12,16,11,45,838.0,87.0,8.45,12.0,498.0,806.14,674.12
2016,12,16,12,0,835.0,89.0,8.5,12.0,502.0,808.95,676.32
2016,12,16,12,15,834.0,88.5,8.5,12.0,499.5,807.11,674.88
2016,12,16,12,30,833.0,88.0,8.5,12.0,497.0,801.98,670.99
2016,12,16,12,45,505.0,149.0,8.55,12.0,395.0,600.54,507.5
2016,12,16,13,0,177.0,210.0,8.6,12.0,293.0,380.71,319.51
2016,12,16,13,15,497.5,145.5,8.7,12.0,369.0,576.01,488.75
2016,12,16,13,30,818.0,81.0,8.8,12.0,445.0,735.15,620.88
2016,12,16,13,45,511.0,125.5,9.0,12.0,349.0,540.31,459.89
2016,12,16,14,0,204.0,170.0,9.2,12.0,253.0,338.82,286.61
2016,12,16,14,15,124.5,155.0,9.35,12.0,204.5,261.35,220.06
2016,12,16,14,30,45.0,140.0,9.5,12.0,156.0,179.1,148.73
2016,12,16,14,45,367.0,103.5,9.65,12.0,211.5,360.57,307.67
2016,12,16,15,0,689.0,67.0,9.8,12.0,267.0,490.88,417.92
2016,12,16,15,15,644.0,62.0,9.85,11.5,228.0,431.49,365.37
2016,12,16,15,30,599.0,57.0,9.9,11.0,189.0,374.31,313.61
2016,12,16,15,45,533.5,50.0,10.0,11.0,149.0,308.55,253.11
2016,12,16,16,0,468.0,43.0,10.1,11.0,109.0,247.91,196.18
2016,12,16,16,15,349.0,33.0,10.15,11.0,72.5,171.98,125.07
2016,12,16,16,30,230.0,23.0,10.2,11.0,36.0,101.7,24.45
2016,12,16,16,45,115.0,11.5,10.3,11.0,18.0,37.74,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,10.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,8.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,8.0,18.0,17.16,0.0
2016,12,17,7,45,243.0,25.5,3.7,8.5,52.5,113.25,54.48
2016,12,17,8,0,486.0,33.0,3.6,9.0,87.0,224.12,168.03
2016,12,17,8,15,565.0,39.5,3.55,9.0,129.0,284.65,226.62
2016,12,17,8,30,644.0,46.0,3.5,9.0,171.0,356.01,291.65
2016,12,17,8,45,692.5,50.5,3.45,9.0,212.0,416.13,346.33
2016,12,17,9,0,741.0,55.0,3.4,9.0,253.0,478.79,401.49
2016,12,17,9,15,772.5,58.5,3.35,9.0,291.0,532.54,447.84
2016,12,17,9,30,804.0,62.0,3.3,9.0,329.0,586.57,492.97
2016,12,17,9,45,825.5,64.0,3.3,9.5,361.5,632.15,529.38
2016,12,17,10,0,847.0,66.0,3.3,10.0,394.0,676.53,563.07
2016,12,17,10,15,861.5,68.0,3.35,10.0,421.0,714.4,591.51
2016,12,17,10,30,876.0,70.0,3.4,10.0,448.0,750.08,618.04
2016,12,17,10,45,884.5,71.5,3.5,10.5,468.0,778.14,637.68
2016,12,17,11,0,893.0,73.0,3.6,11.0,488.0,796.85,650.23
2016,12,17,11,15,898.5,73.5,3.65,11.0,500.5,815.13,663.51
2016,12,17,11,30,904.0,74.0,3.7,11.0,513.0,830.18,674.45
2016,12,17,11,45,904.5,74.5,3.8,11.0,518.0,837.82,680.25
2016,12,17,12,0,905.0,75.0,3.9,11.0,523.0,842.0,683.68
2016,12,17,12,15,903.5,75.0,3.95,11.0,520.0,840.44,682.74
2016,12,17,12,30,902.0,75.0,4.0,11.0,517.0,835.4,679.41
2016,12,17,12,45,896.0,75.0,4.05,11.0,507.0,823.31,670.93
2016,12,17,13,0,890.0,75.0,4.1,11.0,497.0,814.56,665.11
2016,12,17,13,15,882.0,74.0,4.1,11.0,479.5,793.0,649.47
2016,12,17,13,30,874.0,73.0,4.1,11.0,462.0,768.43,631.62
2016,12,17,13,45,860.0,71.5,4.15,11.0,437.0,735.97,607.92
2016,12,17,14,0,846.0,70.0,4.2,11.0,412.0,701.14,582.25
2016,12,17,14,15,826.5,67.5,4.2,11.0,381.5,659.23,550.45
2016,12,17,14,30,807.0,65.0,4.2,11.0,351.0,615.8,515.67
2016,12,17,14,45,778.0,62.5,4.2,11.0,314.5,565.34,474.03
2016,12,17,15,0,749.0,60.0,4.2,11.0,278.0,514.66,431.07
2016,12,17,15,15,706.5,55.5,4.15,10.5,238.0,454.72,379.9
2016,12,17,15,30,664.0,51.0,4.1,10.0,198.0,396.5,328.54
2016,12,17,15,45,595.0,45.5,4.05,10.0,156.5,331.18,269.39
2016,12,17,16,0,526.0,40.0,4.0,10.0,115.0,268.07,211.01
2016,12,17,16,15,409.5,31.0,4.0,10.0,77.0,191.06,139.15
2016,12,17,16,30,293.0,22.0,4.0,10.0,39.0,119.59,33.91
2016,12,17,16,45,146.5,11.0,4.05,10.0,19.5,44.83,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.5,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,0.0,17.0,5.4,7.0,17.0,16.2,0.0
2016,12,18,7,45,251.5,24.0,5.45,7.5,51.5,113.52,51.43
2016,12,18,8,0,503.0,31.0,5.5,8.0,86.0,223.03,167.43
2016,12,18,8,15,582.5,37.0,5.45,8.0,128.0,288.13,230.93
2016,12,18,8,30,662.0,43.0,5.4,8.0,170.0,359.77,297.38
2016,12,18,8,45,713.0,46.5,5.35,8.5,211.5,420.61,353.21
2016,12,18,9,0,764.0,50.0,5.3,9.0,253.0,484.19,409.6
