Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,9,15,796.0,53.0,5.2,9.0,291.5,538.48,457.33
2016,12,18,9,30,828.0,56.0,5.1,9.0,330.0,593.05,503.85
2016,12,18,9,45,849.5,58.5,5.0,9.5,363.5,640.04,541.92
2016,12,18,10,0,871.0,61.0,4.9,10.0,397.0,680.51,572.6
2016,12,18,10,15,886.0,62.5,4.75,10.0,424.5,718.48,600.93
2016,12,18,10,30,901.0,64.0,4.6,10.0,452.0,754.29,627.1
2016,12,18,10,45,911.0,65.0,4.5,10.0,472.5,783.23,647.89
2016,12,18,11,0,921.0,66.0,4.4,10.0,493.0,809.3,666.34
2016,12,18,11,15,927.5,66.5,4.3,10.0,506.5,828.9,679.78
2016,12,18,11,30,934.0,67.0,4.2,10.0,520.0,845.19,690.75
2016,12,18,11,45,936.0,67.5,4.15,10.5,525.5,854.4,695.54
2016,12,18,12,0,938.0,68.0,4.1,11.0,531.0,860.04,698.0
2016,12,18,12,15,937.5,68.0,4.1,11.0,529.0,859.4,697.49
2016,12,18,12,30,937.0,68.0,4.1,11.0,527.0,855.16,694.5
2016,12,18,12,45,933.0,67.5,4.2,11.0,517.0,843.89,687.04
2016,12,18,13,0,929.0,67.0,4.3,11.0,507.0,829.16,677.26
2016,12,18,13,15,921.0,66.0,4.45,11.0,489.0,807.31,662.44
2016,12,18,13,30,913.0,65.0,4.6,11.0,471.0,782.36,645.16
2016,12,18,13,45,899.0,64.0,4.75,11.5,446.0,750.05,620.83
2016,12,18,14,0,885.0,63.0,4.9,12.0,421.0,715.3,594.39
2016,12,18,14,15,866.5,61.0,4.95,12.0,390.0,674.03,563.15
2016,12,18,14,30,848.0,59.0,5.0,12.0,359.0,635.95,533.08
2016,12,18,14,45,819.0,57.0,5.1,12.0,322.5,584.79,490.91
2016,12,18,15,0,790.0,55.0,5.2,12.0,286.0,533.31,447.26
2016,12,18,15,15,749.5,51.0,5.2,11.5,245.5,473.42,395.94
2016,12,18,15,30,709.0,47.0,5.2,11.0,205.0,415.01,344.14
2016,12,18,15,45,643.0,42.0,5.25,11.0,162.5,346.16,281.77
2016,12,18,16,0,577.0,37.0,5.3,11.0,120.0,282.04,222.05
2016,12,18,16,15,463.5,29.0,5.3,10.5,80.5,204.22,149.16
2016,12,18,16,30,350.0,21.0,5.3,10.0,41.0,132.86,42.8
2016,12,18,16,45,175.0,10.5,5.35,10.0,20.5,51.31,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,85.5,5.5,4.6,7.0,7.5,0.0,0.0
2016,12,19,7,30,171.0,11.0,4.5,7.0,15.0,51.66,0.0
2016,12,19,7,45,317.5,21.0,4.4,7.5,48.5,129.04,54.63
2016,12,19,8,0,464.0,31.0,4.3,8.0,82.0,208.55,155.6
2016,12,19,8,15,544.5,37.5,4.3,8.0,122.5,272.52,217.6
2016,12,19,8,30,625.0,44.0,4.3,8.0,163.0,343.24,282.68
2016,12,19,8,45,674.5,48.5,4.35,8.5,203.5,402.81,337.04
2016,12,19,9,0,724.0,53.0,4.4,9.0,244.0,465.11,392.07
2016,12,19,9,15,756.5,56.5,4.4,9.5,281.5,518.72,438.25
2016,12,19,9,30,789.0,60.0,4.4,10.0,319.0,572.77,483.28
2016,12,19,9,45,812.5,61.5,4.4,10.5,352.0,618.58,520.42
2016,12,19,10,0,836.0,63.0,4.4,11.0,385.0,663.37,555.01
2016,12,19,10,15,851.0,65.0,4.4,11.0,412.0,701.4,583.83
2016,12,19,10,30,866.0,67.0,4.4,11.0,439.0,737.34,610.73
2016,12,19,10,45,874.5,68.5,4.45,11.5,458.5,759.13,625.67
2016,12,19,11,0,883.0,70.0,4.5,12.0,478.0,784.07,643.03
2016,12,19,11,15,889.0,70.5,4.5,12.0,491.0,802.81,656.54
2016,12,19,11,30,895.0,71.0,4.5,12.0,504.0,818.37,667.75
2016,12,19,11,45,896.5,71.5,4.5,12.0,509.5,826.99,673.84
2016,12,19,12,0,898.0,72.0,4.5,12.0,515.0,832.19,677.55
2016,12,19,12,15,897.0,72.0,4.5,12.0,513.0,831.26,676.83
2016,12,19,12,30,896.0,72.0,4.5,12.0,511.0,826.9,673.71
2016,12,19,12,45,737.0,104.0,4.55,12.5,460.0,741.28,608.15
2016,12,19,13,0,578.0,136.0,4.6,13.0,409.0,642.71,531.22
2016,12,19,13,15,725.0,102.0,4.6,13.0,433.0,708.99,584.41
2016,12,19,13,30,872.0,68.0,4.6,13.0,457.0,755.51,620.41
2016,12,19,13,45,813.0,69.0,4.6,13.0,416.5,699.42,577.66
2016,12,19,14,0,754.0,70.0,4.6,13.0,376.0,637.04,529.97
2016,12,19,14,15,658.0,82.0,4.55,13.0,334.5,566.42,473.61
2016,12,19,14,30,562.0,94.0,4.5,13.0,293.0,495.67,415.17
2016,12,19,14,45,656.0,75.5,4.45,13.0,285.0,510.86,427.4
2016,12,19,15,0,750.0,57.0,4.4,13.0,277.0,513.7,428.16
2016,12,19,15,15,708.0,53.0,4.3,12.5,237.5,454.66,377.69
2016,12,19,15,30,666.0,49.0,4.2,12.0,198.0,397.29,327.3
2016,12,19,15,45,599.0,43.5,4.15,12.0,157.0,329.34,266.49
2016,12,19,16,0,532.0,38.0,4.1,12.0,116.0,266.31,208.61
2016,12,19,16,15,420.0,29.5,4.1,11.5,78.0,194.39,141.91
2016,12,19,16,30,308.0,21.0,4.1,11.0,40.0,124.62,44.23
2016,12,19,16,45,154.0,10.5,4.1,11.0,20.0,46.61,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,74.5,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,149.0,11.0,4.9,8.0,14.0,46.1,0.0
2016,12,20,7,45,291.5,21.0,4.85,8.5,46.0,120.54,46.67
2016,12,20,8,0,434.0,31.0,4.8,9.0,78.0,201.46,149.46
2016,12,20,8,15,514.5,37.5,4.7,9.0,117.5,263.1,209.34
2016,12,20,8,30,595.0,44.0,4.6,9.0,157.0,328.9,270.1
2016,12,20,8,45,642.5,49.0,4.5,9.5,196.0,386.63,322.65
2016,12,20,9,0,690.0,54.0,4.4,10.0,235.0,447.02,375.74
2016,12,20,9,15,722.5,57.0,4.25,10.0,271.5,498.7,420.7
2016,12,20,9,30,755.0,60.0,4.1,10.0,308.0,550.87,464.62
2016,12,20,9,45,780.0,61.5,4.0,10.5,340.0,596.49,501.33
2016,12,20,10,0,805.0,63.0,3.9,11.0,372.0,641.31,535.86
2016,12,20,10,15,819.5,65.0,3.8,11.0,398.0,678.15,563.39
2016,12,20,10,30,834.0,67.0,3.7,11.0,424.0,712.98,589.02
2016,12,20,10,45,843.0,68.0,3.65,11.5,443.5,740.11,607.56
2016,12,20,11,0,852.0,69.0,3.6,12.0,463.0,758.11,619.05
2016,12,20,11,15,857.5,70.0,3.55,12.0,475.5,776.71,632.18
2016,12,20,11,30,863.0,71.0,3.5,12.0,488.0,792.24,643.03
2016,12,20,11,45,864.5,71.5,3.5,12.5,493.5,800.72,647.77
2016,12,20,12,0,866.0,72.0,3.5,13.0,499.0,805.92,650.22
2016,12,20,12,15,864.5,72.0,3.55,13.0,497.0,804.7,649.53
2016,12,20,12,30,863.0,72.0,3.6,13.0,495.0,800.16,646.56
2016,12,20,12,45,855.0,72.5,3.7,13.5,484.5,787.72,636.9
2016,12,20,13,0,847.0,73.0,3.8,14.0,474.0,778.83,630.04
2016,12,20,13,15,838.5,72.0,3.85,14.0,457.5,757.88,615.12
2016,12,20,13,30,830.0,71.0,3.9,14.0,441.0,734.08,598.11
2016,12,20,13,45,816.0,69.5,3.95,14.0,417.5,702.91,575.41
2016,12,20,14,0,802.0,68.0,4.0,14.0,394.0,669.53,550.83
2016,12,20,14,15,783.0,66.0,3.9,14.0,364.5,630.12,520.84
2016,12,20,14,30,764.0,64.0,3.8,14.0,335.0,589.28,488.16
2016,12,20,14,45,736.5,61.0,3.7,14.0,301.0,540.87,448.46
2016,12,20,15,0,709.0,58.0,3.6,14.0,267.0,492.28,407.63
2016,12,20,15,15,667.0,54.0,3.5,13.5,228.5,434.93,359.31
2016,12,20,15,30,625.0,50.0,3.4,13.0,190.0,379.34,310.95
2016,12,20,15,45,562.0,44.0,3.3,13.0,150.5,317.54,255.71
2016,12,20,16,0,499.0,38.0,3.2,13.0,111.0,257.74,201.14
2016,12,20,16,15,389.5,29.5,3.2,12.5,75.0,184.62,134.62
2016,12,20,16,30,280.0,21.0,3.2,12.0,39.0,117.34,45.26
2016,12,20,16,45,140.0,10.5,3.25,12.0,19.5,43.51,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,57.5,5.0,3.85,11.0,6.0,0.0,0.0
2016,12,21,7,30,115.0,10.0,3.9,11.0,12.0,36.82,0.0
2016,12,21,7,45,252.0,20.5,4.0,11.5,42.5,107.71,37.08
2016,12,21,8,0,389.0,31.0,4.1,12.0,73.0,185.32,135.23
2016,12,21,8,15,470.5,38.5,4.2,12.0,111.0,246.14,193.28
2016,12,21,8,30,552.0,46.0,4.3,12.0,149.0,314.45,255.1
2016,12,21,8,45,601.0,51.0,4.4,12.5,187.5,370.64,305.8
2016,12,21,9,0,650.0,56.0,4.5,13.0,226.0,429.88,357.67
2016,12,21,9,15,500.5,87.0,4.45,13.0,229.5,407.49,340.87
2016,12,21,9,30,351.0,118.0,4.4,13.0,233.0,369.0,309.11
2016,12,21,9,45,363.0,128.5,4.4,13.5,258.0,402.15,336.44
2016,12,21,10,0,375.0,139.0,4.4,14.0,283.0,435.02,362.7
2016,12,21,10,15,383.0,148.0,4.15,14.0,303.5,462.84,384.56
2016,12,21,10,30,391.0,157.0,3.9,14.0,324.0,489.77,405.44
2016,12,21,10,45,310.5,178.0,3.7,14.5,314.5,450.39,371.32
2016,12,21,11,0,230.0,199.0,3.5,15.0,305.0,406.46,333.61
2016,12,21,11,15,378.0,176.5,3.3,15.0,356.5,512.52,420.38
2016,12,21,11,30,526.0,154.0,3.1,15.0,408.0,623.71,507.71
2016,12,21,11,45,688.0,113.5,2.9,15.0,450.0,718.73,579.28
2016,12,21,12,0,850.0,73.0,2.7,15.0,492.0,794.07,632.84
2016,12,21,12,15,849.5,73.0,2.6,15.0,490.5,793.78,631.31
2016,12,21,12,30,849.0,73.0,2.5,15.0,489.0,790.22,628.18
2016,12,21,12,45,847.0,72.0,2.45,15.5,480.5,780.96,620.24
2016,12,21,13,0,845.0,71.0,2.4,16.0,472.0,775.16,615.01
2016,12,21,13,15,837.5,70.0,2.35,16.0,456.0,755.12,600.64
2016,12,21,13,30,830.0,69.0,2.3,16.0,440.0,732.22,584.32
2016,12,21,13,45,820.0,67.0,2.3,16.0,417.5,703.49,564.01
2016,12,21,14,0,810.0,65.0,2.3,16.0,395.0,672.33,541.76
2016,12,21,14,15,791.5,63.0,2.3,16.0,366.0,633.13,513.2
2016,12,21,14,30,773.0,61.0,2.3,16.0,337.0,592.44,482.12
2016,12,21,14,45,748.5,58.0,2.3,16.0,303.0,545.65,444.99
2016,12,21,15,0,724.0,55.0,2.3,16.0,269.0,498.42,406.45
2016,12,21,15,15,684.5,51.5,2.3,15.5,231.0,442.45,360.44
2016,12,21,15,30,645.0,48.0,2.3,15.0,193.0,387.98,314.03
2016,12,21,15,45,584.0,42.5,2.35,15.0,153.5,323.63,257.84
2016,12,21,16,0,523.0,37.0,2.4,15.0,114.0,263.71,203.92
2016,12,21,16,15,417.5,29.0,2.5,14.5,77.5,194.39,141.03
2016,12,21,16,30,312.0,21.0,2.6,14.0,41.0,127.59,53.19
2016,12,21,16,45,156.0,10.5,2.75,14.0,20.5,47.61,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,58.5,5.0,4.0,10.0,6.0,0.0,0.0
2016,12,22,7,30,117.0,10.0,3.9,10.0,12.0,37.11,0.0
2016,12,22,7,45,265.0,21.0,3.85,10.5,44.0,111.24,34.77
2016,12,22,8,0,413.0,32.0,3.8,11.0,76.0,193.87,141.44
2016,12,22,8,15,497.5,39.5,3.65,11.0,115.5,257.07,202.06
2016,12,22,8,30,582.0,47.0,3.5,11.0,155.0,327.97,266.02
2016,12,22,8,45,634.5,52.0,3.4,11.5,195.5,387.29,319.05
2016,12,22,9,0,687.0,57.0,3.3,12.0,236.0,446.81,370.68
2016,12,22,9,15,721.0,60.5,3.1,12.0,273.0,499.98,416.0
2016,12,22,9,30,755.0,64.0,2.9,12.0,310.0,553.76,460.24
2016,12,22,9,45,779.0,66.5,2.75,12.5,342.5,600.14,496.47
2016,12,22,10,0,803.0,69.0,2.6,13.0,375.0,645.67,530.62
2016,12,22,10,15,819.0,70.5,2.45,13.0,402.0,683.14,557.38
2016,12,22,10,30,835.0,72.0,2.3,13.0,429.0,718.67,582.17
2016,12,22,10,45,845.5,73.5,2.15,13.5,449.5,747.83,600.66
2016,12,22,11,0,856.0,75.0,2.0,14.0,470.0,774.34,616.85
2016,12,22,11,15,862.5,75.5,2.05,14.0,483.0,793.6,630.42
2016,12,22,11,30,869.0,76.0,2.1,14.0,496.0,809.75,641.88
2016,12,22,11,45,871.5,76.5,2.15,14.5,502.0,819.42,647.61
2016,12,22,12,0,874.0,77.0,2.2,15.0,508.0,825.74,651.1
2016,12,22,12,15,873.5,77.0,2.25,15.0,506.5,825.57,651.33
2016,12,22,12,30,873.0,77.0,2.3,15.0,505.0,821.98,649.31
2016,12,22,12,45,874.0,74.5,2.4,15.0,496.5,813.11,644.01
2016,12,22,13,0,875.0,72.0,2.5,15.0,488.0,794.17,631.53
2016,12,22,13,15,867.0,71.5,2.4,15.0,471.5,780.67,621.7
2016,12,22,13,30,859.0,71.0,2.3,15.0,455.0,757.54,604.85
2016,12,22,13,45,848.0,69.0,2.2,15.0,431.5,727.5,582.99
2016,12,22,14,0,837.0,67.0,2.1,15.0,408.0,694.98,559.24
2016,12,22,14,15,818.0,65.0,2.0,15.0,378.5,654.69,529.49
2016,12,22,14,30,799.0,63.0,1.9,15.0,349.0,612.85,497.33
2016,12,22,14,45,770.0,60.5,1.8,15.0,313.5,562.97,457.64
2016,12,22,15,0,741.0,58.0,1.7,15.0,278.0,512.87,416.8
2016,12,22,15,15,700.0,54.0,1.65,14.5,239.0,454.74,369.42
2016,12,22,15,30,659.0,50.0,1.6,14.0,200.0,398.18,321.65
2016,12,22,15,45,594.5,44.5,1.55,14.0,159.0,331.48,263.83
2016,12,22,16,0,530.0,39.0,1.5,14.0,118.0,272.99,211.24
2016,12,22,16,15,422.0,30.5,1.55,13.5,80.0,198.44,144.69
2016,12,22,16,30,314.0,22.0,1.6,13.0,42.0,130.22,58.61
2016,12,22,16,45,157.0,11.0,1.7,13.0,21.0,48.61,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.5,7.3,12.5,6.5,6.01,0.0
2016,12,23,8,0,0.0,13.0,7.0,13.0,13.0,12.04,3.95
2016,12,23,8,15,0.0,20.0,6.5,13.0,20.0,18.54,9.87
2016,12,23,8,30,0.0,27.0,6.0,13.0,27.0,25.05,15.65
2016,12,23,8,45,0.0,34.5,5.55,13.0,34.5,32.02,21.8
2016,12,23,9,0,0.0,42.0,5.1,13.0,42.0,39.01,27.91
2016,12,23,9,15,0.0,49.0,5.35,13.0,49.0,45.53,33.55
2016,12,23,9,30,0.0,56.0,5.6,13.0,56.0,52.06,39.15
2016,12,23,9,45,0.0,62.5,5.95,13.5,62.5,58.12,44.22
2016,12,23,10,0,0.0,69.0,6.3,14.0,69.0,64.2,49.24
2016,12,23,10,15,37.0,125.0,6.8,14.0,141.0,155.32,127.3
2016,12,23,10,30,74.0,181.0,7.3,14.0,213.0,249.79,206.92
2016,12,23,10,45,37.0,94.5,7.85,14.0,110.5,122.18,99.32
2016,12,23,11,0,0.0,8.0,8.4,14.0,8.0,7.42,0.67
2016,12,23,11,15,0.0,7.5,8.5,13.5,7.5,6.96,0.29
2016,12,23,11,30,0.0,7.0,8.6,13.0,7.0,6.49,0.0
2016,12,23,11,45,0.0,17.0,8.7,13.0,17.0,15.78,7.84
2016,12,23,12,0,0.0,27.0,8.8,13.0,27.0,25.08,15.77
2016,12,23,12,15,1.0,95.5,8.65,13.0,96.0,90.41,71.3
2016,12,23,12,30,2.0,164.0,8.5,13.0,165.0,162.88,132.27
2016,12,23,12,45,1.0,95.0,8.4,13.0,95.5,89.96,70.92
2016,12,23,13,0,0.0,26.0,8.3,13.0,26.0,24.14,14.99
2016,12,23,13,15,0.0,21.0,8.2,13.0,21.0,19.49,11.04
2016,12,23,13,30,0.0,16.0,8.1,13.0,16.0,14.85,7.07
2016,12,23,13,45,0.0,50.5,8.0,13.0,50.5,46.94,34.57
2016,12,23,14,0,0.0,85.0,7.9,13.0,85.0,79.76,62.61
2016,12,23,14,15,0.0,50.5,7.9,12.5,50.5,46.93,34.73
2016,12,23,14,30,0.0,16.0,7.9,12.0,16.0,14.83,7.17
2016,12,23,14,45,0.0,14.0,7.95,12.0,14.0,12.98,5.57
2016,12,23,15,0,0.0,12.0,8.0,12.0,12.0,11.12,3.97
2016,12,23,15,15,0.0,10.5,8.05,12.0,10.5,9.72,2.75
2016,12,23,15,30,0.0,9.0,8.1,12.0,9.0,8.33,1.52
2016,12,23,15,45,0.0,7.0,8.15,12.0,7.0,6.48,0.0
2016,12,23,16,0,0.0,5.0,8.2,12.0,5.0,4.62,0.0
2016,12,23,16,15,0.0,3.0,8.2,11.5,3.0,2.77,0.0
2016,12,23,16,30,0.0,1.0,8.2,11.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,8.25,11.0,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,183.5,16.5,8.0,10.0,35.5,81.58,18.57
2016,12,24,8,0,367.0,33.0,8.0,10.0,71.0,177.95,129.88
2016,12,24,8,15,456.5,41.0,8.0,10.0,110.0,241.24,191.29
2016,12,24,8,30,546.0,49.0,8.0,10.0,149.0,312.79,257.06
2016,12,24,8,45,604.0,53.5,8.0,10.5,189.5,372.57,312.06
2016,12,24,9,0,662.0,58.0,8.0,11.0,230.0,436.14,369.03
2016,12,24,9,15,698.0,62.0,7.95,11.0,267.0,486.82,414.66
2016,12,24,9,30,734.0,66.0,7.9,11.0,304.0,541.62,462.5
2016,12,24,9,45,764.5,67.0,7.85,11.0,337.5,589.87,503.96
2016,12,24,10,0,795.0,68.0,7.8,11.0,371.0,637.7,544.12
2016,12,24,10,15,811.5,70.0,7.75,11.0,398.5,676.04,574.47
2016,12,24,10,30,828.0,72.0,7.7,11.0,426.0,712.53,603.02
2016,12,24,10,45,839.5,73.5,7.65,11.0,446.5,742.48,626.11
2016,12,24,11,0,851.0,75.0,7.6,11.0,467.0,769.86,647.07
2016,12,24,11,15,858.0,75.5,7.6,11.0,480.5,789.66,662.12
2016,12,24,11,30,865.0,76.0,7.6,11.0,494.0,806.38,674.83
2016,12,24,11,45,867.5,76.5,7.6,11.0,500.5,816.25,682.24
2016,12,24,12,0,870.0,77.0,7.6,11.0,507.0,822.78,687.17
2016,12,24,12,15,870.0,77.0,7.6,11.0,505.5,823.24,687.49
2016,12,24,12,30,870.0,77.0,7.6,11.0,504.0,820.3,685.31
2016,12,24,12,45,862.5,77.5,7.6,11.0,494.5,808.53,676.31
2016,12,24,13,0,855.0,78.0,7.6,11.0,485.0,793.54,664.93
2016,12,24,13,15,847.0,77.0,7.55,11.0,469.0,773.23,649.27
2016,12,24,13,30,839.0,76.0,7.5,11.0,453.0,750.0,631.34
2016,12,24,13,45,828.5,74.0,7.5,11.0,430.0,720.94,608.87
2016,12,24,14,0,818.0,72.0,7.5,11.0,407.0,689.4,584.3
2016,12,24,14,15,680.5,86.0,7.45,11.0,351.0,590.65,503.45
2016,12,24,14,30,543.0,100.0,7.4,11.0,295.0,493.62,421.25
2016,12,24,14,45,634.5,80.5,7.35,11.0,287.0,508.0,433.39
2016,12,24,15,0,726.0,61.0,7.3,11.0,279.0,509.94,433.86
2016,12,24,15,15,684.5,57.5,7.2,10.5,240.0,452.63,383.69
2016,12,24,15,30,643.0,54.0,7.1,10.0,201.0,400.21,336.28
2016,12,24,15,45,577.0,48.0,7.0,10.0,160.5,332.97,274.85
2016,12,24,16,0,511.0,42.0,6.9,10.0,120.0,270.76,216.81
2016,12,24,16,15,399.5,33.5,6.85,9.5,82.0,195.47,147.55
2016,12,24,16,30,288.0,25.0,6.8,9.0,44.0,127.55,66.29
2016,12,24,16,45,144.0,12.5,6.8,9.0,22.0,47.42,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,63.0,18.0,1.85,9.0,24.5,42.09,5.78
2016,12,25,8,0,126.0,36.0,2.1,9.0,49.0,92.6,66.35
2016,12,25,8,15,156.5,52.0,2.35,9.0,76.0,129.11,101.35
2016,12,25,8,30,187.0,68.0,2.6,9.0,103.0,168.35,137.12
2016,12,25,8,45,209.5,83.0,2.85,9.5,130.5,205.06,170.14
2016,12,25,9,0,232.0,98.0,3.1,10.0,158.0,243.49,204.01
2016,12,25,9,15,242.0,113.0,3.3,10.0,184.0,276.29,232.81
2016,12,25,9,30,252.0,128.0,3.5,10.0,210.0,309.36,261.29
2016,12,25,9,45,256.5,140.5,3.7,10.5,231.0,335.92,283.34
2016,12,25,10,0,261.0,153.0,3.9,11.0,252.0,362.14,304.67
2016,12,25,10,15,263.5,164.5,4.0,11.0,270.5,385.26,323.59
2016,12,25,10,30,266.0,176.0,4.1,11.0,289.0,407.74,341.83
2016,12,25,10,45,140.5,173.5,4.25,11.0,234.0,302.91,253.38
2016,12,25,11,0,15.0,171.0,4.4,11.0,179.0,181.89,149.24
2016,12,25,11,15,231.0,172.0,4.45,11.0,284.0,389.83,327.64
2016,12,25,11,30,447.0,173.0,4.5,11.0,389.0,581.97,485.51
2016,12,25,11,45,534.5,152.0,4.55,11.0,413.5,632.6,526.7
2016,12,25,12,0,622.0,131.0,4.6,11.0,438.0,688.26,571.38
2016,12,25,12,15,531.0,154.5,4.6,11.0,416.5,635.57,528.49
2016,12,25,12,30,440.0,178.0,4.6,11.0,395.0,586.94,488.22
2016,12,25,12,45,337.0,192.5,4.6,11.0,357.0,504.1,420.57
2016,12,25,13,0,234.0,207.0,4.6,11.0,319.0,423.08,353.28
2016,12,25,13,15,171.0,202.0,4.6,11.0,282.0,364.62,304.56
2016,12,25,13,30,108.0,197.0,4.6,11.0,245.0,295.98,246.89
2016,12,25,13,45,99.5,186.0,4.65,11.5,229.0,274.99,229.27
2016,12,25,14,0,91.0,175.0,4.7,12.0,213.0,254.28,211.73
2016,12,25,14,15,169.5,159.5,4.7,12.0,223.5,298.68,250.63
2016,12,25,14,30,248.0,144.0,4.7,12.0,234.0,337.35,283.9
2016,12,25,14,45,236.5,131.5,4.75,12.0,210.5,306.89,258.13
2016,12,25,15,0,225.0,119.0,4.8,12.0,187.0,276.72,232.33
2016,12,25,15,15,210.0,104.0,4.7,11.5,161.0,241.95,202.48
2016,12,25,15,30,195.0,89.0,4.6,11.0,135.0,208.05,172.73
2016,12,25,15,45,176.0,72.5,4.6,11.0,108.0,171.39,139.82
2016,12,25,16,0,157.0,56.0,4.6,11.0,81.0,136.19,107.73
2016,12,25,16,15,113.5,40.5,4.55,10.5,55.5,95.26,70.74
2016,12,25,16,30,70.0,25.0,4.5,10.0,30.0,56.13,28.5
2016,12,25,16,45,35.0,12.5,4.5,10.0,15.0,20.61,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,219.5,14.0,4.8,8.0,36.0,87.53,14.42
2016,12,26,8,0,439.0,28.0,4.8,8.0,72.0,191.92,139.34
2016,12,26,8,15,522.5,34.5,4.7,8.0,112.0,254.88,201.9
2016,12,26,8,30,606.0,41.0,4.6,8.0,152.0,325.2,266.86
2016,12,26,8,45,656.5,45.5,4.6,8.5,192.0,384.14,321.05
2016,12,26,9,0,707.0,50.0,4.6,9.0,232.0,446.09,376.16
2016,12,26,9,15,740.5,53.0,4.45,9.0,269.0,499.13,422.78
2016,12,26,9,30,774.0,56.0,4.3,9.0,306.0,552.81,468.4
2016,12,26,9,45,794.0,59.0,4.2,9.5,338.5,598.03,505.02
2016,12,26,10,0,814.0,62.0,4.1,10.0,371.0,642.16,539.2
2016,12,26,10,15,830.0,63.5,3.95,10.0,398.5,680.21,567.63
2016,12,26,10,30,846.0,65.0,3.8,10.0,426.0,710.44,589.64
2016,12,26,10,45,854.5,67.0,3.65,10.5,446.5,739.05,609.04
2016,12,26,11,0,863.0,69.0,3.5,11.0,467.0,764.97,626.1
2016,12,26,11,15,869.0,69.5,3.35,11.0,480.5,784.15,639.06
2016,12,26,11,30,875.0,70.0,3.2,11.0,494.0,800.26,649.71
2016,12,26,11,45,876.0,71.0,3.05,11.5,500.0,809.73,654.23
2016,12,26,12,0,877.0,72.0,2.9,12.0,506.0,815.86,656.36
2016,12,26,12,15,876.5,72.0,2.7,12.0,504.5,816.14,655.15
2016,12,26,12,30,876.0,72.0,2.5,12.0,503.0,813.04,651.56
2016,12,26,12,45,871.5,71.5,2.35,12.0,494.0,802.71,643.16
2016,12,26,13,0,867.0,71.0,2.2,12.0,485.0,789.15,632.56
2016,12,26,13,15,859.0,70.0,1.95,12.0,469.0,769.07,616.46
2016,12,26,13,30,851.0,69.0,1.7,12.0,453.0,752.34,602.83
2016,12,26,13,45,839.0,67.5,1.5,12.0,430.0,722.71,580.11
2016,12,26,14,0,827.0,66.0,1.3,12.0,407.0,690.65,555.63
2016,12,26,14,15,808.5,64.0,1.2,12.0,378.0,651.26,526.52
2016,12,26,14,30,790.0,62.0,1.1,12.0,349.0,610.29,495.33
2016,12,26,14,45,763.5,59.5,1.0,12.0,314.5,562.43,457.36
2016,12,26,15,0,737.0,57.0,0.9,12.0,280.0,514.18,418.16
2016,12,26,15,15,698.0,53.0,1.1,12.0,241.5,457.31,373.0
2016,12,26,15,30,659.0,49.0,1.3,12.0,203.0,401.84,326.77
2016,12,26,15,45,598.5,44.0,1.5,12.0,163.0,337.29,271.31
2016,12,26,16,0,538.0,39.0,1.7,12.0,123.0,276.98,217.49
2016,12,26,16,15,437.0,31.0,1.85,11.5,85.0,207.54,155.08
2016,12,26,16,30,336.0,23.0,2.0,11.0,47.0,142.27,80.08
2016,12,26,16,45,168.0,11.5,2.15,11.0,23.5,53.02,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,191.0,15.5,2.35,9.5,34.5,81.06,10.3
2016,12,27,8,0,382.0,31.0,2.3,10.0,69.0,179.21,128.59
2016,12,27,8,15,468.5,38.5,2.4,10.0,108.0,241.11,188.66
2016,12,27,8,30,555.0,46.0,2.5,10.0,147.0,311.06,251.8
2016,12,27,8,45,611.5,50.5,2.7,10.5,187.0,370.34,305.09
2016,12,27,9,0,668.0,55.0,2.9,11.0,227.0,430.51,357.85
2016,12,27,9,15,703.0,59.0,2.9,11.0,264.0,484.14,404.13
2016,12,27,9,30,738.0,63.0,2.9,11.0,301.0,538.6,449.74
2016,12,27,9,45,764.5,65.0,2.95,11.0,334.0,585.69,488.5
2016,12,27,10,0,791.0,67.0,3.0,11.0,367.0,632.19,525.87
2016,12,27,10,15,807.0,69.0,3.0,11.0,394.5,670.31,554.43
2016,12,27,10,30,823.0,71.0,3.0,11.0,422.0,706.58,581.25
2016,12,27,10,45,833.0,72.5,3.05,11.5,442.5,735.58,601.46
2016,12,27,11,0,843.0,74.0,3.1,12.0,463.0,761.97,619.59
2016,12,27,11,15,850.0,74.5,3.25,12.0,477.0,781.97,634.57
2016,12,27,11,30,857.0,75.0,3.4,12.0,491.0,798.93,647.41
2016,12,27,11,45,858.5,76.0,3.6,12.5,497.0,808.87,654.19
2016,12,27,12,0,860.0,77.0,3.8,13.0,503.0,815.5,658.64
2016,12,27,12,15,859.5,77.0,3.9,13.0,502.0,815.88,659.31
2016,12,27,12,30,859.0,77.0,4.0,13.0,501.0,812.9,657.66
2016,12,27,12,45,856.0,76.0,4.15,13.0,492.5,803.3,651.42
2016,12,27,13,0,853.0,75.0,4.3,13.0,484.0,790.44,643.12
2016,12,27,13,15,845.0,74.0,4.3,13.0,468.0,770.46,628.64
2016,12,27,13,30,837.0,73.0,4.3,13.0,452.0,747.56,612.0
2016,12,27,13,45,825.5,71.5,4.3,13.0,429.5,718.66,590.74
2016,12,27,14,0,814.0,70.0,4.3,13.0,407.0,687.34,567.51
2016,12,27,14,15,626.0,94.5,4.3,13.0,343.0,565.9,471.58
2016,12,27,14,30,438.0,119.0,4.3,13.0,279.0,444.61,371.97
2016,12,27,14,45,416.0,111.0,4.35,13.0,251.0,405.6,339.98
2016,12,27,15,0,394.0,103.0,4.4,13.0,223.0,366.99,307.33
2016,12,27,15,15,372.0,91.5,4.45,12.5,192.5,324.96,271.67
2016,12,27,15,30,350.0,80.0,4.5,12.0,162.0,283.9,235.83
2016,12,27,15,45,313.5,67.0,4.55,12.0,130.0,235.68,192.73
2016,12,27,16,0,277.0,54.0,4.6,12.0,98.0,190.37,151.45
2016,12,27,16,15,217.5,40.0,4.65,11.5,68.0,138.9,104.82
2016,12,27,16,30,158.0,26.0,4.7,11.0,38.0,91.19,52.78
2016,12,27,16,45,79.0,13.0,4.8,11.0,19.0,32.33,0.0
2016,12,27,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,14.5,4.3,8.5,36.0,86.48,8.83
2016,12,28,8,0,433.0,29.0,4.3,9.0,72.0,193.46,139.19
2016,12,28,8,15,519.0,35.5,4.2,9.0,112.0,253.09,199.13
2016,12,28,8,30,605.0,42.0,4.1,9.0,152.0,324.3,264.41
2016,12,28,8,45,659.5,46.5,4.1,9.5,193.0,385.2,319.81
2016,12,28,9,0,714.0,51.0,4.1,10.0,234.0,449.46,376.37
2016,12,28,9,15,748.0,54.0,4.05,10.0,272.0,503.22,423.36
2016,12,28,9,30,782.0,57.0,4.0,10.0,310.0,557.64,469.49
2016,12,28,9,45,810.5,58.0,4.0,10.5,344.0,606.32,509.07
2016,12,28,10,0,839.0,59.0,4.0,11.0,378.0,649.21,542.38
2016,12,28,10,15,854.0,60.5,4.05,11.5,405.5,687.11,570.16
2016,12,28,10,30,869.0,62.0,4.1,12.0,433.0,723.02,596.02
2016,12,28,10,45,880.5,63.0,4.15,12.5,454.5,753.4,617.34
2016,12,28,11,0,892.0,64.0,4.2,13.0,476.0,781.13,636.59
2016,12,28,11,15,898.0,64.5,4.15,13.0,489.5,801.01,650.52
2016,12,28,11,30,904.0,65.0,4.1,13.0,503.0,817.71,662.2
2016,12,28,11,45,907.0,65.0,4.05,13.5,509.5,828.03,667.97
2016,12,28,12,0,910.0,65.0,4.0,14.0,516.0,834.92,671.34
2016,12,28,12,15,909.5,65.0,3.85,14.0,515.0,835.45,670.92
2016,12,28,12,30,909.0,65.0,3.7,14.0,514.0,832.48,668.08
2016,12,28,12,45,906.0,64.0,3.55,14.5,505.5,822.72,659.16
2016,12,28,13,0,903.0,63.0,3.4,15.0,497.0,809.55,647.94
2016,12,28,13,15,895.5,62.5,3.3,15.0,481.0,790.16,633.74
2016,12,28,13,30,888.0,62.0,3.2,15.0,465.0,767.69,617.37
2016,12,28,13,45,876.5,61.0,3.1,15.0,442.0,738.68,596.15
2016,12,28,14,0,865.0,60.0,3.0,15.0,419.0,707.11,572.97
2016,12,28,14,15,848.0,58.0,2.9,15.0,390.0,668.13,544.01
2016,12,28,14,30,831.0,56.0,2.8,15.0,361.0,627.4,513.43
2016,12,28,14,45,806.0,54.0,2.75,15.0,326.0,584.88,479.28
2016,12,28,15,0,781.0,52.0,2.7,15.0,291.0,536.65,439.8
2016,12,28,15,15,744.5,49.0,2.6,14.5,252.5,480.6,393.6
2016,12,28,15,30,708.0,46.0,2.5,14.0,214.0,425.61,346.69
2016,12,28,15,45,650.0,41.5,2.45,14.0,172.5,360.48,289.69
2016,12,28,16,0,592.0,37.0,2.4,14.0,131.0,299.29,234.5
2016,12,28,16,15,495.5,30.0,2.45,13.5,92.0,226.11,169.02
2016,12,28,16,30,399.0,23.0,2.5,13.0,53.0,160.79,96.42
2016,12,28,16,45,199.5,11.5,2.55,13.0,26.5,61.69,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,45,217.0,14.5,4.85,9.5,36.0,86.2,6.39
2016,12,29,8,0,434.0,29.0,4.9,10.0,72.0,193.19,138.22
2016,12,29,8,15,521.5,36.5,4.85,10.0,113.0,254.32,199.5
2016,12,29,8,30,609.0,44.0,4.8,10.0,154.0,327.36,266.38
2016,12,29,8,45,661.5,48.5,4.75,10.5,195.0,387.67,321.36
2016,12,29,9,0,714.0,53.0,4.7,11.0,236.0,451.07,377.29
2016,12,29,9,15,748.0,56.5,4.55,11.5,274.5,505.54,424.0
2016,12,29,9,30,782.0,60.0,4.4,12.0,313.0,560.67,469.52
2016,12,29,9,45,795.5,64.5,4.3,12.5,345.0,604.08,504.22
2016,12,29,10,0,809.0,69.0,4.2,13.0,377.0,645.97,536.56
2016,12,29,10,15,825.5,71.0,3.85,13.0,405.0,685.21,564.92
2016,12,29,10,30,842.0,73.0,3.5,13.0,433.0,722.57,591.22
2016,12,29,10,45,852.5,74.5,3.15,13.5,454.0,752.63,610.18
2016,12,29,11,0,863.0,76.0,2.8,14.0,475.0,780.03,626.55
2016,12,29,11,15,869.5,77.0,2.6,14.5,489.0,800.81,638.5
2016,12,29,11,30,876.0,78.0,2.4,15.0,503.0,818.47,648.0
2016,12,29,11,45,877.0,79.0,2.2,15.5,509.5,828.4,651.79
2016,12,29,12,0,878.0,80.0,2.0,16.0,516.0,834.92,653.13
2016,12,29,12,15,877.0,79.5,1.9,16.0,514.5,834.52,651.77
2016,12,29,12,30,876.0,79.0,1.8,16.0,513.0,830.68,648.16
2016,12,29,12,45,877.0,77.0,1.75,16.0,505.5,823.19,642.65
2016,12,29,13,0,878.0,75.0,1.7,16.0,498.0,812.27,634.89
2016,12,29,13,15,869.5,74.0,1.65,16.0,481.5,791.72,620.44
2016,12,29,13,30,861.0,73.0,1.6,16.0,465.0,768.16,603.99
2016,12,29,13,45,846.5,72.0,1.55,16.5,441.5,737.26,581.18
2016,12,29,14,0,832.0,71.0,1.5,17.0,418.0,703.98,556.67
2016,12,29,14,15,733.5,78.0,1.45,16.5,368.5,619.49,496.24
2016,12,29,14,30,635.0,85.0,1.4,16.0,319.0,541.96,437.77
2016,12,29,14,45,597.5,84.0,1.35,16.0,287.5,494.13,400.42
2016,12,29,15,0,560.0,83.0,1.3,16.0,256.0,446.96,362.46
2016,12,29,15,15,528.0,75.5,1.25,15.5,221.5,396.78,321.96
2016,12,29,15,30,496.0,68.0,1.2,15.0,187.0,347.85,281.16
2016,12,29,15,45,440.0,60.0,1.2,15.0,150.5,288.95,230.85
2016,12,29,16,0,384.0,52.0,1.2,15.0,114.0,234.25,182.94
2016,12,29,16,15,308.0,39.5,1.2,15.0,80.0,172.77,128.86
2016,12,29,16,30,232.0,27.0,1.2,15.0,46.0,118.04,72.12
2016,12,29,16,45,116.0,13.5,1.2,15.0,23.0,42.6,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,55.0,17.5,2.15,12.5,23.0,38.53,0.0
2016,12,30,8,0,110.0,35.0,2.2,13.0,46.0,85.29,59.09
2016,12,30,8,15,148.5,51.0,2.2,13.0,73.5,123.82,95.25
2016,12,30,8,30,187.0,67.0,2.2,13.0,101.0,165.96,132.77
2016,12,30,8,45,209.0,83.0,2.2,13.0,129.5,203.65,166.33
2016,12,30,9,0,231.0,99.0,2.2,13.0,158.0,243.01,200.69
2016,12,30,9,15,246.0,113.5,2.1,13.0,185.0,277.98,230.67
2016,12,30,9,30,261.0,128.0,2.0,13.0,212.0,313.68,260.53
2016,12,30,9,45,279.0,139.5,1.95,13.5,238.0,348.11,288.35
2016,12,30,10,0,297.0,151.0,1.9,14.0,264.0,383.11,315.98
2016,12,30,10,15,308.0,159.5,1.9,14.0,284.5,409.81,337.17
2016,12,30,10,30,319.0,168.0,1.9,14.0,305.0,436.23,357.88
2016,12,30,10,45,315.5,179.5,1.9,14.0,320.5,454.86,371.92
2016,12,30,11,0,312.0,191.0,1.9,14.0,336.0,472.28,384.9
2016,12,30,11,15,313.5,197.0,1.85,14.0,346.5,485.75,394.8
2016,12,30,11,30,315.0,203.0,1.8,14.0,357.0,498.15,403.84
2016,12,30,11,45,160.5,188.0,1.8,14.5,267.0,342.98,279.07
2016,12,30,12,0,6.0,173.0,1.8,15.0,177.0,175.66,140.26
2016,12,30,12,15,6.5,173.0,1.8,15.0,176.5,176.04,141.04
2016,12,30,12,30,7.0,173.0,1.8,15.0,176.0,176.52,141.47
2016,12,30,12,45,35.0,189.5,1.8,15.0,206.0,229.6,185.56
2016,12,30,13,0,63.0,206.0,1.8,15.0,236.0,272.36,220.66
2016,12,30,13,15,61.0,200.0,1.85,14.5,228.5,263.31,213.79
2016,12,30,13,30,59.0,194.0,1.9,14.0,221.0,254.32,207.14
2016,12,30,13,45,411.5,138.5,2.0,14.0,311.5,488.47,402.19
2016,12,30,14,0,764.0,83.0,2.1,14.0,402.0,670.1,544.42
2016,12,30,14,15,744.5,80.5,2.3,14.0,373.5,631.25,515.25
2016,12,30,14,30,725.0,78.0,2.5,14.0,345.0,594.52,487.58
2016,12,30,14,45,696.5,74.5,2.75,14.0,311.5,546.4,450.19
2016,12,30,15,0,668.0,71.0,3.0,14.0,278.0,498.21,411.46
2016,12,30,15,15,627.0,66.0,3.3,13.5,240.5,441.64,365.37
2016,12,30,15,30,586.0,61.0,3.6,13.0,203.0,386.82,318.94
2016,12,30,15,45,522.0,54.5,3.95,13.0,163.5,321.84,262.17
2016,12,30,16,0,458.0,48.0,4.3,13.0,124.0,261.68,208.24
2016,12,30,16,15,360.5,38.5,4.45,12.5,87.0,191.59,145.85
2016,12,30,16,30,263.0,29.0,4.6,12.0,50.0,130.78,83.65
2016,12,30,16,45,131.5,14.5,4.85,12.0,25.0,47.8,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
